Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,185.5,13.5,2.25,8.5,30.5,96.78,0.0
2017,1,1,8,0,371.0,27.0,2.6,9.0,61.0,214.31,159.28
2017,1,1,8,15,469.0,35.5,2.5,9.5,105.0,291.5,236.49
2017,1,1,8,30,567.0,44.0,2.4,10.0,149.0,379.21,314.32
2017,1,1,8,45,625.5,49.5,2.3,11.0,195.5,445.88,371.84
2017,1,1,9,0,684.0,55.0,2.2,12.0,242.0,521.24,433.38
2017,1,1,9,15,722.0,59.0,2.0,12.5,286.5,584.83,483.13
2017,1,1,9,30,760.0,63.0,1.8,13.0,331.0,649.99,530.08
2017,1,1,9,45,528.5,117.5,1.65,14.0,314.0,566.0,460.96
2017,1,1,10,0,297.0,172.0,1.5,15.0,297.0,447.92,363.87
2017,1,1,10,15,204.5,194.0,1.35,15.5,284.0,389.26,315.48
2017,1,1,10,30,112.0,216.0,1.2,16.0,271.0,322.77,259.88
2017,1,1,10,45,491.0,147.0,1.1,16.5,405.0,641.65,509.17
2017,1,1,11,0,870.0,78.0,1.0,17.0,539.0,918.43,695.28
2017,1,1,11,15,878.5,79.0,1.0,17.5,560.0,946.96,707.8
2017,1,1,11,30,887.0,80.0,1.0,18.0,581.0,972.65,721.95
2017,1,1,11,45,891.5,81.0,1.0,18.5,595.0,991.38,731.62
2017,1,1,12,0,896.0,82.0,1.0,19.0,609.0,1006.87,739.37
2017,1,1,12,15,898.0,82.0,1.2,19.0,614.5,1015.23,748.03
2017,1,1,12,30,900.0,82.0,1.4,19.0,620.0,1020.15,754.49
2017,1,1,12,45,897.0,83.0,1.6,19.5,617.0,1017.83,754.77
2017,1,1,13,0,894.0,84.0,1.8,20.0,614.0,1012.05,752.76
2017,1,1,13,15,890.0,83.5,1.95,20.0,603.0,999.98,747.32
2017,1,1,13,30,886.0,83.0,2.1,20.0,592.0,984.61,739.71
2017,1,1,13,45,875.0,83.0,2.25,20.5,572.5,959.89,724.38
2017,1,1,14,0,864.0,83.0,2.4,21.0,553.0,942.74,714.12
2017,1,1,14,15,853.0,81.5,2.45,21.0,527.0,910.19,693.66
2017,1,1,14,30,842.0,80.0,2.5,21.0,501.0,875.14,671.44
2017,1,1,14,45,824.5,78.5,2.6,21.0,468.0,832.17,643.8
2017,1,1,15,0,807.0,77.0,2.7,21.0,435.0,787.53,614.51
2017,1,1,15,15,784.0,74.0,2.55,20.5,396.5,735.3,578.78
2017,1,1,15,30,761.0,71.0,2.4,20.0,358.0,682.41,541.9
2017,1,1,15,45,721.0,68.0,2.25,20.0,314.0,617.05,493.86
2017,1,1,16,0,681.0,65.0,2.1,20.0,270.0,557.32,447.65
2017,1,1,16,15,629.0,59.5,1.9,19.0,224.0,485.31,391.35
2017,1,1,16,30,577.0,54.0,1.7,18.0,178.0,416.95,335.65
2017,1,1,16,45,485.5,46.5,1.5,17.0,132.5,329.98,263.07
2017,1,1,17,0,394.0,39.0,1.3,16.0,87.0,251.67,194.83
2017,1,1,17,15,251.0,26.0,1.3,15.5,51.5,153.75,96.87
2017,1,1,17,30,108.0,13.0,1.3,15.0,16.0,49.09,0.0
2017,1,1,17,45,54.0,6.5,1.35,15.0,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,182.5,14.0,4.3,13.0,30.5,95.73,0.0
2017,1,2,8,0,365.0,28.0,4.5,13.0,61.0,212.02,155.21
2017,1,2,8,15,470.0,37.0,4.5,13.0,106.5,292.8,235.61
2017,1,2,8,30,575.0,46.0,4.5,13.0,152.0,384.82,317.77
2017,1,2,8,45,661.5,48.0,4.55,13.5,203.0,464.11,387.19
2017,1,2,9,0,748.0,50.0,4.6,14.0,254.0,554.66,463.16
2017,1,2,9,15,786.0,53.5,4.8,14.5,300.5,620.46,517.01
2017,1,2,9,30,824.0,57.0,5.0,15.0,347.0,687.74,568.58
2017,1,2,9,45,856.5,57.0,5.2,16.0,390.0,740.07,606.22
2017,1,2,10,0,889.0,57.0,5.4,17.0,433.0,799.13,648.12
2017,1,2,10,15,906.0,59.0,5.4,17.5,469.5,847.64,681.49
2017,1,2,10,30,923.0,61.0,5.4,18.0,506.0,894.47,713.08
2017,1,2,10,45,937.5,61.0,5.45,18.5,536.0,934.41,739.51
2017,1,2,11,0,952.0,61.0,5.5,19.0,566.0,971.95,763.99
2017,1,2,11,15,960.0,62.0,5.45,19.0,588.5,1001.98,783.78
2017,1,2,11,30,968.0,63.0,5.4,19.0,611.0,1028.86,801.33
2017,1,2,11,45,973.5,63.0,5.35,19.5,625.5,1048.62,812.31
2017,1,2,12,0,979.0,63.0,5.3,20.0,640.0,1064.84,820.91
2017,1,2,12,15,981.0,63.0,5.15,20.0,646.0,1073.92,825.41
2017,1,2,12,30,983.0,63.0,5.0,20.0,652.0,1079.23,827.46
2017,1,2,12,45,982.5,63.0,4.9,20.5,649.5,1078.22,824.18
2017,1,2,13,0,982.0,63.0,4.8,21.0,647.0,1073.42,818.53
2017,1,2,13,15,979.0,62.5,4.6,21.0,636.0,1061.69,809.0
2017,1,2,13,30,976.0,62.0,4.4,21.0,625.0,1046.29,797.4
2017,1,2,13,45,969.5,61.5,4.25,21.0,605.5,1023.92,782.04
2017,1,2,14,0,963.0,61.0,4.1,21.0,586.0,998.2,764.55
2017,1,2,14,15,953.0,60.0,3.85,21.0,559.0,965.4,741.62
2017,1,2,14,30,943.0,59.0,3.6,21.0,532.0,929.76,716.77
2017,1,2,14,45,928.0,58.0,3.4,21.0,498.0,887.17,687.31
2017,1,2,15,0,913.0,57.0,3.2,21.0,464.0,842.53,656.26
2017,1,2,15,15,892.0,55.0,2.75,20.5,423.5,790.02,618.94
2017,1,2,15,30,871.0,53.0,2.3,20.0,383.0,736.5,580.28
2017,1,2,15,45,839.0,51.0,1.9,19.5,338.0,674.5,534.89
2017,1,2,16,0,807.0,49.0,1.5,19.0,293.0,613.22,488.89
2017,1,2,16,15,760.5,45.0,1.4,18.0,245.0,546.39,437.69
2017,1,2,16,30,714.0,41.0,1.3,17.0,197.0,476.63,381.8
2017,1,2,16,45,636.5,35.5,1.25,16.0,149.0,392.28,312.01
2017,1,2,17,0,559.0,30.0,1.2,15.0,101.0,314.93,244.13
2017,1,2,17,15,279.5,25.0,1.2,14.5,60.5,165.79,108.07
2017,1,2,17,30,0.0,20.0,1.2,14.0,20.0,17.07,0.0
2017,1,2,17,45,0.0,10.0,1.25,14.0,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,3,7,45,225.0,12.5,4.5,9.5,33.0,107.28,0.0
2017,1,3,8,0,450.0,25.0,4.7,10.0,66.0,238.85,176.48
2017,1,3,8,15,548.0,32.0,4.6,10.5,112.0,319.2,259.02
2017,1,3,8,30,646.0,39.0,4.5,11.0,158.0,409.35,340.18
2017,1,3,8,45,700.5,44.0,4.45,12.0,206.0,481.0,402.85
2017,1,3,9,0,755.0,49.0,4.4,13.0,254.0,556.66,465.82
2017,1,3,9,15,564.5,87.5,4.55,14.0,256.0,512.87,428.98
2017,1,3,9,30,374.0,126.0,4.7,15.0,258.0,440.11,367.2
2017,1,3,9,45,471.5,123.5,4.85,16.0,310.0,528.09,438.31
2017,1,3,10,0,569.0,121.0,5.0,17.0,362.0,629.8,517.38
2017,1,3,10,15,735.5,93.0,5.0,17.5,431.0,759.24,614.09
2017,1,3,10,30,902.0,65.0,5.0,18.0,500.0,880.64,701.0
2017,1,3,10,45,913.0,66.0,5.05,18.5,529.0,918.23,725.2
2017,1,3,11,0,924.0,67.0,5.1,19.0,558.0,953.31,747.89
2017,1,3,11,15,931.0,68.0,5.05,19.0,579.5,981.86,766.54
2017,1,3,11,30,938.0,69.0,5.0,19.0,601.0,1007.32,783.02
2017,1,3,11,45,934.5,73.0,4.95,19.0,613.5,1023.08,792.74
2017,1,3,12,0,931.0,77.0,4.9,19.0,626.0,1035.18,800.08
2017,1,3,12,15,932.0,77.0,4.8,19.0,631.5,1043.01,804.16
2017,1,3,12,30,933.0,77.0,4.7,19.0,637.0,1047.27,805.93
2017,1,3,12,45,932.0,76.5,4.65,19.5,634.0,1045.25,802.47
2017,1,3,13,0,931.0,76.0,4.6,20.0,631.0,1039.63,796.76
2017,1,3,13,15,743.5,132.5,4.5,20.0,570.5,933.34,722.28
2017,1,3,13,30,556.0,189.0,4.4,20.0,510.0,795.56,624.11
2017,1,3,13,45,574.0,176.0,4.35,20.0,499.0,788.38,620.26
2017,1,3,14,0,592.0,163.0,4.3,20.0,488.0,786.21,619.33
2017,1,3,14,15,739.5,116.5,4.2,19.5,502.5,855.35,671.25
2017,1,3,14,30,887.0,70.0,4.1,19.0,517.0,894.95,701.19
2017,1,3,14,45,861.5,71.0,4.1,19.0,482.0,847.62,668.18
2017,1,3,15,0,836.0,72.0,4.1,19.0,447.0,807.31,640.55
2017,1,3,15,15,813.0,69.5,3.9,18.5,408.0,754.78,603.8
2017,1,3,15,30,790.0,67.0,3.7,18.0,369.0,701.5,565.88
2017,1,3,15,45,755.5,63.5,3.55,17.5,325.0,638.37,519.74
2017,1,3,16,0,721.0,60.0,3.4,17.0,281.0,576.17,472.25
2017,1,3,16,15,671.5,55.0,3.1,16.0,234.5,504.2,414.66
2017,1,3,16,30,622.0,50.0,2.8,15.0,188.0,435.36,357.28
2017,1,3,16,45,539.5,43.0,2.55,14.0,141.5,355.39,288.67
2017,1,3,17,0,457.0,36.0,2.3,13.0,95.0,279.25,220.68
2017,1,3,17,15,228.5,27.5,2.5,12.5,57.0,148.46,100.32
2017,1,3,17,30,0.0,19.0,2.7,12.0,19.0,16.22,0.0
2017,1,3,17,45,0.0,9.5,2.9,11.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,1.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,23.5,15.5,4.2,1.5,18.0,26.71,0.0
2017,1,4,8,0,47.0,31.0,4.4,2.0,36.0,59.99,42.38
2017,1,4,8,15,74.0,51.0,4.35,2.0,63.0,98.06,79.62
2017,1,4,8,30,101.0,71.0,4.3,2.0,90.0,138.02,116.81
2017,1,4,8,45,114.5,91.5,4.3,2.5,118.5,173.27,149.11
2017,1,4,9,0,128.0,112.0,4.3,3.0,147.0,209.62,181.67
2017,1,4,9,15,141.0,130.0,4.1,3.0,174.5,243.47,211.6
2017,1,4,9,30,154.0,148.0,3.9,3.0,202.0,278.44,241.84
2017,1,4,9,45,169.0,166.0,3.75,3.5,232.0,315.9,273.21
2017,1,4,10,0,184.0,184.0,3.6,4.0,262.0,354.36,304.77
2017,1,4,10,15,96.5,177.5,3.4,4.0,218.5,260.6,222.92
2017,1,4,10,30,9.0,171.0,3.2,4.0,175.0,163.15,136.57
2017,1,4,10,45,52.5,206.0,3.0,4.5,234.0,256.82,217.18
2017,1,4,11,0,96.0,241.0,2.8,5.0,293.0,339.43,285.92
2017,1,4,11,15,48.0,186.5,2.65,5.0,212.5,229.52,192.64
2017,1,4,11,30,0.0,132.0,2.5,5.0,132.0,113.53,92.56
2017,1,4,11,45,11.0,179.5,2.45,5.5,186.0,170.62,141.4
2017,1,4,12,0,22.0,227.0,2.4,6.0,240.0,230.55,191.33
2017,1,4,12,15,40.5,246.5,2.35,6.0,271.0,291.94,242.28
2017,1,4,12,30,59.0,266.0,2.3,6.0,302.0,334.06,276.88
2017,1,4,12,45,155.5,271.5,2.25,6.5,365.0,459.76,380.08
2017,1,4,13,0,252.0,277.0,2.2,7.0,428.0,562.87,461.87
2017,1,4,13,15,416.0,229.0,1.95,7.0,472.5,709.21,575.4
2017,1,4,13,30,580.0,181.0,1.7,7.0,517.0,810.04,650.32
2017,1,4,13,45,512.5,195.5,1.45,7.5,485.5,751.92,602.49
2017,1,4,14,0,445.0,210.0,1.2,8.0,454.0,693.46,555.62
2017,1,4,14,15,238.5,206.5,1.05,8.0,336.5,467.87,381.74
2017,1,4,14,30,32.0,203.0,0.9,8.0,219.0,234.84,192.19
2017,1,4,14,45,390.5,150.5,0.8,8.0,327.0,539.75,445.35
2017,1,4,15,0,749.0,98.0,0.7,8.0,435.0,772.14,616.36
2017,1,4,15,15,724.5,94.0,0.6,8.0,397.0,719.4,574.63
2017,1,4,15,30,700.0,90.0,0.5,8.0,359.0,666.28,536.31
2017,1,4,15,45,675.0,82.5,0.4,8.0,317.0,608.64,493.62
2017,1,4,16,0,650.0,75.0,0.3,8.0,275.0,551.41,449.13
2017,1,4,16,15,598.0,68.5,0.3,7.5,229.5,479.23,393.13
2017,1,4,16,30,546.0,62.0,0.3,7.0,184.0,410.64,337.52
2017,1,4,16,45,471.5,52.0,0.35,6.5,139.0,330.71,270.58
2017,1,4,17,0,397.0,42.0,0.4,6.0,94.0,257.85,206.41
2017,1,4,17,15,262.5,28.5,0.5,5.5,56.5,164.7,116.06
2017,1,4,17,30,128.0,15.0,0.6,5.0,19.0,58.37,0.0
2017,1,4,17,45,64.0,7.5,0.7,4.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,167.5,15.0,2.15,5.0,29.5,89.91,0.0
2017,1,5,8,0,335.0,30.0,2.3,6.0,59.0,198.92,147.78
2017,1,5,8,15,437.0,39.5,2.4,6.5,103.5,277.09,226.68
2017,1,5,8,30,539.0,49.0,2.5,7.0,148.0,366.08,306.6
2017,1,5,8,45,596.0,56.0,2.7,7.5,194.5,436.11,368.84
2017,1,5,9,0,653.0,63.0,2.9,8.0,241.0,510.72,432.63
2017,1,5,9,15,326.5,80.0,3.15,9.0,169.0,334.46,285.58
2017,1,5,9,30,0.0,97.0,3.4,10.0,97.0,84.51,67.44
2017,1,5,9,45,0.0,109.0,3.7,11.0,109.0,95.3,76.5
2017,1,5,10,0,0.0,121.0,4.0,12.0,121.0,106.19,85.25
2017,1,5,10,15,1.5,141.0,4.15,12.5,142.0,126.59,102.13
2017,1,5,10,30,3.0,161.0,4.3,13.0,163.0,147.33,119.09
2017,1,5,10,45,34.0,197.5,4.5,13.5,215.5,229.75,187.97
2017,1,5,11,0,65.0,234.0,4.7,14.0,268.0,301.72,246.87
2017,1,5,11,15,33.0,202.0,4.7,14.0,219.5,232.95,189.45
2017,1,5,11,30,1.0,170.0,4.7,14.0,171.0,151.56,121.19
2017,1,5,11,45,2.0,174.0,4.7,14.0,175.5,156.17,125.0
2017,1,5,12,0,3.0,178.0,4.7,14.0,180.0,160.89,128.84
2017,1,5,12,15,105.0,232.0,4.75,14.0,295.5,360.56,294.89
2017,1,5,12,30,207.0,286.0,4.8,14.0,411.0,529.34,430.13
2017,1,5,12,45,547.5,189.0,4.9,14.0,517.5,801.66,647.56
2017,1,5,13,0,888.0,92.0,5.0,14.0,624.0,1017.35,804.96
2017,1,5,13,15,884.0,91.5,5.05,13.5,613.5,1005.72,797.46
2017,1,5,13,30,880.0,91.0,5.1,13.0,603.0,1002.12,797.47
2017,1,5,13,45,873.0,89.5,5.2,13.0,584.5,979.47,782.63
2017,1,5,14,0,866.0,88.0,5.3,13.0,566.0,953.75,765.64
2017,1,5,14,15,855.0,86.5,5.3,12.5,540.0,921.41,744.47
2017,1,5,14,30,844.0,85.0,5.3,12.0,514.0,886.51,721.25
2017,1,5,14,45,827.0,83.0,5.35,12.0,481.0,843.42,690.58
2017,1,5,15,0,810.0,81.0,5.4,12.0,448.0,798.6,658.24
2017,1,5,15,15,787.0,78.0,5.35,11.5,409.0,746.31,620.36
2017,1,5,15,30,764.0,75.0,5.3,11.0,370.0,693.3,581.18
2017,1,5,15,45,734.5,70.0,5.25,10.5,327.0,632.92,535.17
2017,1,5,16,0,705.0,65.0,5.2,10.0,284.0,573.08,487.37
2017,1,5,16,15,655.5,59.5,5.05,9.0,237.5,505.22,430.81
2017,1,5,16,30,606.0,54.0,4.9,8.0,191.0,436.81,371.67
2017,1,5,16,45,533.5,46.0,4.8,7.5,145.0,357.25,300.41
2017,1,5,17,0,461.0,38.0,4.7,7.0,99.0,284.56,232.65
2017,1,5,17,15,230.5,29.5,4.75,6.5,60.0,152.24,110.04
2017,1,5,17,30,0.0,21.0,4.8,6.0,21.0,17.92,0.0
2017,1,5,17,45,0.0,10.5,4.85,5.5,10.5,0.0,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,0.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,-0.5,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.5,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-3.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-3.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-3.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,81.5,18.5,5.3,-3.0,25.5,56.23,0.0
2017,1,6,8,0,163.0,37.0,5.3,-3.0,51.0,134.97,103.03
2017,1,6,8,15,256.5,53.5,5.2,-2.5,92.5,205.73,174.51
2017,1,6,8,30,350.0,70.0,5.1,-2.0,134.0,287.17,250.6
2017,1,6,8,45,420.5,81.0,5.1,-2.0,180.0,358.52,317.26
2017,1,6,9,0,491.0,92.0,5.1,-2.0,226.0,436.53,388.19
2017,1,6,9,15,537.5,100.5,5.1,-1.5,270.5,501.37,445.14
2017,1,6,9,30,584.0,109.0,5.1,-1.0,315.0,574.21,507.01
2017,1,6,9,45,620.0,114.0,5.1,-1.0,356.5,634.35,557.59
2017,1,6,10,0,656.0,119.0,5.1,-1.0,398.0,695.29,607.12
2017,1,6,10,15,328.0,123.5,5.1,-0.5,263.0,442.51,389.72
2017,1,6,10,30,0.0,128.0,5.1,0.0,128.0,111.26,92.98
2017,1,6,10,45,0.0,136.0,5.1,0.0,136.0,118.46,99.37
2017,1,6,11,0,0.0,144.0,5.1,0.0,144.0,125.75,105.56
2017,1,6,11,15,0.0,145.0,5.1,0.0,145.0,126.27,105.84
2017,1,6,11,30,0.0,146.0,5.1,0.0,146.0,126.9,106.25
2017,1,6,11,45,0.5,160.0,5.15,0.0,160.5,140.75,118.23
2017,1,6,12,0,1.0,174.0,5.2,0.0,175.0,154.84,130.36
2017,1,6,12,15,405.5,153.0,5.25,0.0,398.5,613.6,532.13
2017,1,6,12,30,810.0,132.0,5.3,0.0,622.0,1010.05,845.96
2017,1,6,12,45,816.0,129.5,5.35,0.0,621.5,1012.99,845.96
2017,1,6,13,0,822.0,127.0,5.4,0.0,621.0,1004.55,840.1
2017,1,6,13,15,817.5,126.0,5.5,0.0,610.5,992.19,831.88
2017,1,6,13,30,813.0,125.0,5.6,0.0,600.0,984.53,827.41
2017,1,6,13,45,813.5,120.5,5.75,0.0,583.0,966.36,815.25
2017,1,6,14,0,814.0,116.0,5.9,0.0,566.0,938.02,795.22
2017,1,6,14,15,801.5,113.5,6.0,0.0,540.0,911.03,775.9
2017,1,6,14,30,789.0,111.0,6.1,0.0,514.0,874.71,749.07
2017,1,6,14,45,778.0,106.0,6.25,0.0,482.0,834.56,719.18
2017,1,6,15,0,767.0,101.0,6.4,0.0,450.0,792.47,687.33
2017,1,6,15,15,742.5,97.0,6.45,0.0,411.0,739.07,645.3
2017,1,6,15,30,718.0,93.0,6.5,0.0,372.0,685.19,602.22
2017,1,6,15,45,697.0,84.5,6.55,0.0,330.0,628.48,555.74
2017,1,6,16,0,676.0,76.0,6.6,0.0,288.0,571.75,506.78
2017,1,6,16,15,625.0,69.5,6.45,0.0,241.0,498.85,441.76
2017,1,6,16,30,574.0,63.0,6.3,0.0,194.0,429.38,377.93
2017,1,6,16,45,511.5,52.5,6.15,-0.5,148.5,353.57,307.4
2017,1,6,17,0,449.0,42.0,6.0,-1.0,103.0,283.6,239.82
2017,1,6,17,15,310.5,29.5,5.85,-1.0,63.5,186.97,142.02
2017,1,6,17,30,172.0,17.0,5.7,-1.0,24.0,76.19,0.0
2017,1,6,17,45,86.0,8.5,5.55,-1.5,12.0,7.26,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-5.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.5,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-7.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-5.5,36.0,119.91,0.0
2017,1,7,8,0,532.0,25.0,3.8,-5.0,72.0,269.17,208.0
2017,1,7,8,15,629.5,32.0,3.75,-4.5,122.5,353.31,300.34
2017,1,7,8,30,727.0,39.0,3.7,-4.0,173.0,447.13,388.92
2017,1,7,8,45,781.5,43.5,3.7,-3.5,224.5,522.3,458.49
2017,1,7,9,0,836.0,48.0,3.7,-3.0,276.0,596.41,524.29
2017,1,7,9,15,870.5,51.0,3.6,-2.5,325.0,662.61,579.77
2017,1,7,9,30,905.0,54.0,3.5,-2.0,374.0,730.01,631.92
2017,1,7,9,45,929.0,56.0,3.4,-1.5,418.5,788.78,675.37
2017,1,7,10,0,953.0,58.0,3.3,-1.0,463.0,846.95,717.04
2017,1,7,10,15,969.0,60.0,3.15,-0.5,501.5,897.43,751.28
2017,1,7,10,30,985.0,62.0,3.0,0.0,540.0,945.98,783.18
2017,1,7,10,45,995.5,63.0,2.95,0.0,571.5,986.05,810.36
2017,1,7,11,0,1006.0,64.0,2.9,0.0,603.0,1023.31,835.28
2017,1,7,11,15,1013.5,65.0,2.8,0.5,626.5,1054.68,853.72
2017,1,7,11,30,1021.0,66.0,2.7,1.0,650.0,1082.69,869.58
2017,1,7,11,45,1026.0,66.0,2.65,1.5,665.0,1103.39,880.81
2017,1,7,12,0,1031.0,66.0,2.6,2.0,680.0,1120.34,889.54
2017,1,7,12,15,1032.0,66.0,2.6,2.0,686.0,1129.41,895.19
2017,1,7,12,30,1033.0,66.0,2.6,2.0,692.0,1134.5,898.39
2017,1,7,12,45,1032.5,66.0,2.6,2.5,689.5,1134.06,896.43
2017,1,7,13,0,1032.0,66.0,2.6,3.0,687.0,1129.61,891.98
2017,1,7,13,15,1028.0,65.5,2.6,3.0,676.0,1117.02,883.75
2017,1,7,13,30,1024.0,65.0,2.6,3.0,665.0,1100.56,873.1
2017,1,7,13,45,1018.0,64.0,2.6,3.5,645.0,1077.73,856.66
2017,1,7,14,0,1012.0,63.0,2.6,4.0,625.0,1051.31,837.9
2017,1,7,14,15,1002.0,62.0,2.55,4.0,597.5,1017.76,815.08
2017,1,7,14,30,992.0,61.0,2.5,4.0,570.0,981.15,790.12
2017,1,7,14,45,975.5,61.0,2.45,4.0,535.0,937.37,759.86
2017,1,7,15,0,959.0,61.0,2.4,4.0,500.0,891.43,727.8
2017,1,7,15,15,938.5,59.0,2.2,3.5,458.5,837.78,689.45
2017,1,7,15,30,918.0,57.0,2.0,3.0,417.0,782.9,649.58
2017,1,7,15,45,889.0,54.5,1.85,3.0,370.0,720.37,602.36
2017,1,7,16,0,860.0,52.0,1.7,3.0,323.0,658.08,554.27
2017,1,7,16,15,816.0,48.0,1.55,2.0,273.0,585.07,495.93
2017,1,7,16,30,772.0,44.0,1.4,1.0,223.0,518.63,439.62
2017,1,7,16,45,700.0,38.5,1.3,0.0,172.0,433.55,365.61
2017,1,7,17,0,628.0,33.0,1.2,-1.0,121.0,354.67,293.26
2017,1,7,17,15,488.0,24.5,1.2,-1.5,75.5,251.42,191.16
2017,1,7,17,30,348.0,16.0,1.2,-2.0,30.0,153.11,0.0
2017,1,7,17,45,174.0,8.0,1.25,-2.5,15.0,60.29,0.0
2017,1,7,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.5,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.5,12.5,2.2,-2.5,34.5,112.69,0.0
2017,1,8,8,0,495.0,25.0,2.5,-2.0,69.0,252.8,192.64
2017,1,8,8,15,592.0,31.5,2.7,-1.5,117.0,334.04,280.22
2017,1,8,8,30,689.0,38.0,2.9,-1.0,165.0,424.88,365.06
2017,1,8,8,45,744.0,42.5,3.15,-0.5,215.0,498.27,432.59
2017,1,8,9,0,799.0,47.0,3.4,0.0,265.0,570.71,496.86
2017,1,8,9,15,833.0,50.0,3.5,0.5,312.5,634.88,551.01
2017,1,8,9,30,867.0,53.0,3.6,1.0,360.0,700.29,602.21
2017,1,8,9,45,890.0,55.5,3.7,2.0,403.0,757.44,644.26
2017,1,8,10,0,913.0,58.0,3.8,3.0,446.0,814.02,684.73
2017,1,8,10,15,928.5,59.5,3.85,3.5,483.0,862.06,718.68
2017,1,8,10,30,944.0,61.0,3.9,4.0,520.0,908.27,750.76
2017,1,8,10,45,954.0,62.5,3.95,4.5,550.5,947.43,777.13
2017,1,8,11,0,964.0,64.0,4.0,5.0,581.0,983.9,801.32
2017,1,8,11,15,970.5,65.0,4.1,5.0,603.5,1013.47,822.3
2017,1,8,11,30,977.0,66.0,4.2,5.0,626.0,1039.79,841.28
2017,1,8,11,45,978.5,68.0,4.3,5.5,640.5,1059.09,853.74
2017,1,8,12,0,980.0,70.0,4.4,6.0,655.0,1074.71,863.73
2017,1,8,12,15,980.5,70.0,4.45,6.5,661.0,1082.99,868.07
2017,1,8,12,30,981.0,70.0,4.5,7.0,667.0,1087.48,869.93
2017,1,8,12,45,978.0,70.5,4.6,7.5,664.0,1085.27,867.78
2017,1,8,13,0,975.0,71.0,4.7,8.0,661.0,1079.27,863.14
2017,1,8,13,15,971.0,70.5,4.75,8.0,650.0,1067.22,855.45
2017,1,8,13,30,967.0,70.0,4.8,8.0,639.0,1051.52,845.31
2017,1,8,13,45,958.5,70.0,4.9,8.0,619.5,1028.54,830.46
2017,1,8,14,0,950.0,70.0,5.0,8.0,600.0,1002.28,813.23
2017,1,8,14,15,939.5,69.0,5.0,8.0,573.5,969.76,790.51
2017,1,8,14,30,929.0,68.0,5.0,8.0,547.0,934.43,765.66
2017,1,8,14,45,909.5,68.0,5.0,8.0,512.5,889.94,733.76
2017,1,8,15,0,890.0,68.0,5.0,8.0,478.0,843.69,700.22
2017,1,8,15,15,869.0,65.5,4.7,7.5,438.0,791.55,661.21
2017,1,8,15,30,848.0,63.0,4.4,7.0,398.0,745.48,626.46
2017,1,8,15,45,815.5,60.5,4.1,7.0,352.5,682.64,576.77
2017,1,8,16,0,783.0,58.0,3.8,7.0,307.0,620.36,526.87
2017,1,8,16,15,736.5,53.5,3.35,6.0,258.5,547.82,466.79
2017,1,8,16,30,690.0,49.0,2.9,5.0,210.0,478.0,406.67
2017,1,8,16,45,611.5,43.0,2.45,4.0,161.5,392.77,331.42
2017,1,8,17,0,533.0,37.0,2.0,3.0,113.0,314.32,259.35
2017,1,8,17,15,394.5,27.0,1.95,2.5,71.0,220.24,168.0
2017,1,8,17,30,256.0,17.0,1.9,2.0,29.0,124.71,0.0
2017,1,8,17,45,128.0,8.5,1.9,1.5,14.5,46.69,0.0
2017,1,8,18,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,16.5,3.0,2.5,28.0,74.35,0.0
2017,1,9,8,0,256.0,33.0,3.4,3.0,56.0,166.33,124.43
2017,1,9,8,15,363.5,44.5,3.45,3.5,99.5,244.0,202.09
2017,1,9,8,30,471.0,56.0,3.5,4.0,143.0,333.88,283.75
2017,1,9,8,45,539.5,63.5,3.6,5.0,190.0,407.99,349.75
2017,1,9,9,0,608.0,71.0,3.7,6.0,237.0,487.76,418.07
2017,1,9,9,15,651.0,76.5,3.95,7.0,282.5,553.4,472.59
2017,1,9,9,30,694.0,82.0,4.2,8.0,328.0,621.33,527.41
2017,1,9,9,45,732.0,83.5,4.5,9.0,370.5,682.49,574.07
2017,1,9,10,0,770.0,85.0,4.8,10.0,413.0,740.05,616.8
2017,1,9,10,15,486.0,151.5,5.1,11.0,365.0,606.36,507.33
2017,1,9,10,30,202.0,218.0,5.4,12.0,317.0,418.63,348.73
2017,1,9,10,45,124.0,222.5,5.7,13.0,284.5,358.41,296.6
2017,1,9,11,0,46.0,227.0,6.0,14.0,252.0,274.46,224.39
2017,1,9,11,15,81.0,247.5,6.15,14.5,293.5,331.94,271.79
2017,1,9,11,30,116.0,268.0,6.3,15.0,335.0,391.09,319.64
2017,1,9,11,45,93.5,269.5,6.5,16.0,324.5,371.28,301.56
2017,1,9,12,0,71.0,271.0,6.7,17.0,314.0,350.87,283.23
2017,1,9,12,15,71.0,273.5,6.7,17.0,317.0,353.88,285.53
2017,1,9,12,30,71.0,276.0,6.7,17.0,320.0,356.92,287.85
2017,1,9,12,45,207.5,270.5,6.75,17.5,397.0,509.79,412.77
2017,1,9,13,0,344.0,265.0,6.8,18.0,474.0,661.99,533.04
2017,1,9,13,15,322.0,265.0,6.7,18.0,458.0,637.46,513.14
2017,1,9,13,30,300.0,265.0,6.6,18.0,442.0,612.13,493.22
2017,1,9,13,45,593.0,172.5,6.55,18.0,509.5,812.72,653.9
2017,1,9,14,0,886.0,80.0,6.5,18.0,577.0,954.85,759.4
2017,1,9,14,15,876.0,79.0,6.35,18.0,551.5,924.32,736.58
2017,1,9,14,30,866.0,78.0,6.2,18.0,526.0,891.17,712.69
2017,1,9,14,45,853.0,75.0,6.1,18.0,493.5,859.4,690.08
2017,1,9,15,0,840.0,72.0,6.0,18.0,461.0,816.07,658.69
2017,1,9,15,15,819.0,69.5,5.7,17.5,422.5,765.13,621.68
2017,1,9,15,30,798.0,67.0,5.4,17.0,384.0,713.25,583.47
2017,1,9,15,45,770.0,63.5,5.15,17.0,341.0,654.44,538.35
2017,1,9,16,0,742.0,60.0,4.9,17.0,298.0,595.93,492.29
2017,1,9,16,15,696.5,55.5,4.5,16.0,251.5,525.86,435.55
2017,1,9,16,30,651.0,51.0,4.1,15.0,205.0,458.45,378.98
2017,1,9,16,45,580.5,44.0,3.75,14.5,158.0,378.23,309.62
2017,1,9,17,0,510.0,37.0,3.4,14.0,111.0,308.78,246.78
2017,1,9,17,15,255.0,33.0,3.4,13.5,70.0,166.96,123.59
2017,1,9,17,30,0.0,29.0,3.4,13.0,29.0,32.89,0.0
2017,1,9,17,45,0.0,14.5,3.4,13.0,14.5,12.38,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,107.5,15.0,4.55,11.5,24.5,64.59,0.0
2017,1,10,8,0,215.0,30.0,4.7,12.0,49.0,144.49,104.24
2017,1,10,8,15,274.0,45.5,4.85,12.5,86.0,201.18,161.34
2017,1,10,8,30,333.0,61.0,5.0,13.0,123.0,264.43,218.47
2017,1,10,8,45,369.5,75.5,5.2,13.5,162.0,319.56,267.59
2017,1,10,9,0,406.0,90.0,5.4,14.0,201.0,377.9,317.96
2017,1,10,9,15,429.0,102.5,5.7,14.5,238.5,427.68,359.96
2017,1,10,9,30,452.0,115.0,6.0,15.0,276.0,478.71,401.87
2017,1,10,9,45,413.0,138.5,6.3,16.0,299.0,496.39,413.96
2017,1,10,10,0,374.0,162.0,6.6,17.0,322.0,492.66,408.76
2017,1,10,10,15,613.5,117.5,6.55,17.5,406.0,681.3,559.94
2017,1,10,10,30,853.0,73.0,6.5,18.0,490.0,843.44,680.95
2017,1,10,10,45,579.5,153.5,6.5,19.0,444.5,724.8,586.48
2017,1,10,11,0,306.0,234.0,6.5,20.0,399.0,562.33,452.83
2017,1,10,11,15,602.0,156.0,6.25,20.0,497.0,788.97,631.04
2017,1,10,11,30,898.0,78.0,6.0,20.0,595.0,978.24,766.92
2017,1,10,11,45,885.0,86.0,5.8,20.5,606.5,989.69,770.52
2017,1,10,12,0,872.0,94.0,5.6,21.0,618.0,1008.93,780.6
2017,1,10,12,15,874.0,94.5,5.35,21.0,624.5,1018.87,785.21
2017,1,10,12,30,876.0,95.0,5.1,21.0,631.0,1025.35,787.47
2017,1,10,12,45,875.5,94.5,4.85,21.5,629.5,1024.56,783.18
2017,1,10,13,0,875.0,94.0,4.6,22.0,628.0,1020.27,776.61
2017,1,10,13,15,871.5,93.5,4.35,22.0,618.0,1009.51,767.71
2017,1,10,13,30,868.0,93.0,4.1,22.0,608.0,995.37,757.13
2017,1,10,13,45,861.5,91.5,3.85,22.5,590.0,973.77,740.14
2017,1,10,14,0,855.0,90.0,3.6,23.0,572.0,949.09,721.25
2017,1,10,14,15,844.0,88.5,3.4,22.5,546.5,917.28,700.65
2017,1,10,14,30,833.0,87.0,3.2,22.0,521.0,882.92,678.25
2017,1,10,14,45,831.5,80.5,3.05,22.0,491.0,848.36,654.65
2017,1,10,15,0,830.0,74.0,2.9,22.0,461.0,811.03,628.99
2017,1,10,15,15,809.0,71.5,2.6,21.5,422.5,760.45,593.91
2017,1,10,15,30,788.0,69.0,2.3,21.0,384.0,708.93,557.69
2017,1,10,15,45,759.5,65.0,2.05,21.0,341.0,649.53,514.28
2017,1,10,16,0,731.0,61.0,1.8,21.0,298.0,590.51,469.94
2017,1,10,16,15,685.0,56.5,1.7,20.0,251.5,520.57,417.01
2017,1,10,16,30,639.0,52.0,1.6,19.0,205.0,453.36,363.86
2017,1,10,16,45,567.0,45.5,1.55,18.0,158.5,377.39,301.46
2017,1,10,17,0,495.0,39.0,1.5,17.0,112.0,304.49,238.92
2017,1,10,17,15,247.5,34.5,1.55,16.5,71.0,165.79,121.78
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,34.06,0.0
2017,1,10,17,45,0.0,15.0,1.65,15.5,15.0,12.8,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.0,16.0,4.5,13.5,28.0,74.04,0.0
2017,1,11,8,0,262.0,32.0,4.7,14.0,56.0,166.19,119.57
2017,1,11,8,15,368.0,43.0,5.1,14.5,99.0,243.24,194.07
2017,1,11,8,30,474.0,54.0,5.5,15.0,142.0,331.7,272.38
2017,1,11,8,45,538.0,61.5,5.95,16.0,188.0,403.09,334.86
2017,1,11,9,0,602.0,69.0,6.4,17.0,234.0,479.83,399.8
2017,1,11,9,15,645.0,74.5,6.7,17.5,279.5,545.12,454.16
2017,1,11,9,30,688.0,80.0,7.0,18.0,325.0,612.78,508.9
2017,1,11,9,45,719.5,83.0,7.3,18.5,366.5,670.63,553.25
2017,1,11,10,0,751.0,86.0,7.6,19.0,408.0,724.46,593.54
2017,1,11,10,15,485.0,152.5,7.65,19.5,367.0,605.52,496.33
2017,1,11,10,30,219.0,219.0,7.7,20.0,326.0,433.73,353.11
2017,1,11,10,45,217.5,233.5,7.75,20.5,345.5,455.16,369.03
2017,1,11,11,0,216.0,248.0,7.8,21.0,365.0,476.0,383.97
