Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,10.5,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,188.0,15.5,9.7,11.5,34.5,92.18,0.0
2017,1,22,8,0,376.0,31.0,9.8,12.0,69.0,203.45,152.72
2017,1,22,8,15,481.5,40.0,9.9,12.0,116.5,282.81,229.43
2017,1,22,8,30,587.0,49.0,10.0,12.0,164.0,373.62,312.36
2017,1,22,8,45,654.5,53.5,10.15,12.5,215.5,445.23,377.48
2017,1,22,9,0,722.0,58.0,10.3,13.0,267.0,526.39,448.53
2017,1,22,9,15,761.0,62.0,10.3,13.0,315.5,593.24,506.4
2017,1,22,9,30,800.0,66.0,10.3,13.0,364.0,661.86,563.48
2017,1,22,9,45,828.0,68.5,10.3,13.5,409.0,721.8,609.83
2017,1,22,10,0,856.0,71.0,10.3,14.0,454.0,781.7,655.22
2017,1,22,10,15,874.0,73.5,10.25,14.0,493.0,824.84,687.72
2017,1,22,10,30,892.0,76.0,10.2,14.0,532.0,873.96,724.66
2017,1,22,10,45,902.0,78.5,10.15,14.5,563.5,914.17,752.91
2017,1,22,11,0,912.0,81.0,10.1,15.0,595.0,951.85,778.97
2017,1,22,11,15,629.0,172.0,10.05,15.0,533.5,828.1,681.58
2017,1,22,11,30,346.0,263.0,10.0,15.0,472.0,643.56,529.29
2017,1,22,11,45,646.5,172.5,9.95,15.5,575.0,872.58,713.76
2017,1,22,12,0,947.0,82.0,9.9,16.0,678.0,1057.12,851.46
2017,1,22,12,15,950.0,82.0,9.8,16.0,686.5,1069.0,858.92
2017,1,22,12,30,953.0,82.0,9.7,16.0,695.0,1077.17,864.33
2017,1,22,12,45,677.0,177.0,9.6,16.5,612.5,929.5,751.2
2017,1,22,13,0,401.0,272.0,9.5,17.0,530.0,725.34,588.13
2017,1,22,13,15,677.5,176.0,9.4,17.0,604.0,922.17,745.09
2017,1,22,13,30,954.0,80.0,9.3,17.0,678.0,1058.53,847.09
2017,1,22,13,45,954.0,77.5,9.2,17.0,662.0,1041.75,834.51
2017,1,22,14,0,954.0,75.0,9.1,17.0,646.0,1021.32,819.89
2017,1,22,14,15,946.5,73.5,8.95,17.0,621.0,991.5,798.2
2017,1,22,14,30,939.0,72.0,8.8,17.0,596.0,958.58,774.28
2017,1,22,14,45,930.5,69.5,8.65,17.0,563.5,920.58,746.54
2017,1,22,15,0,922.0,67.0,8.5,17.0,531.0,879.93,716.72
2017,1,22,15,15,905.0,65.0,8.2,16.5,491.5,830.53,680.9
2017,1,22,15,30,888.0,63.0,7.9,16.0,452.0,779.59,643.49
2017,1,22,15,45,866.0,60.0,7.6,16.0,407.0,722.47,599.51
2017,1,22,16,0,844.0,57.0,7.3,16.0,362.0,664.88,554.56
2017,1,22,16,15,807.0,53.5,6.8,15.5,312.5,602.13,503.56
2017,1,22,16,30,770.0,50.0,6.3,15.0,263.0,535.07,446.72
2017,1,22,16,45,711.5,45.0,5.85,14.5,212.0,456.61,378.78
2017,1,22,17,0,653.0,40.0,5.4,14.0,161.0,382.86,312.52
2017,1,22,17,15,549.0,32.5,5.15,13.5,112.0,292.02,230.81
2017,1,22,17,30,445.0,25.0,4.9,13.0,63.0,212.13,148.5
2017,1,22,17,45,222.5,12.5,4.65,12.5,31.5,80.9,0.0
2017,1,22,18,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,240.5,13.5,1.3,8.0,37.5,105.44,1.66
2017,1,23,8,0,481.0,27.0,1.4,9.0,75.0,235.14,176.77
2017,1,23,8,15,574.5,33.5,1.3,9.5,124.0,312.65,250.55
2017,1,23,8,30,668.0,40.0,1.2,10.0,173.0,399.69,326.55
2017,1,23,8,45,713.5,46.0,1.15,11.0,223.0,468.59,384.56
2017,1,23,9,0,759.0,52.0,1.1,12.0,273.0,540.87,442.02
2017,1,23,9,15,795.0,55.5,1.35,12.5,321.5,606.79,494.87
2017,1,23,9,30,831.0,59.0,1.6,13.0,370.0,674.18,546.04
2017,1,23,9,45,856.0,61.5,1.9,14.0,415.0,726.38,583.03
2017,1,23,10,0,881.0,64.0,2.2,15.0,460.0,784.44,623.53
2017,1,23,10,15,898.0,66.0,2.45,15.5,499.0,834.61,658.32
2017,1,23,10,30,915.0,68.0,2.7,16.0,538.0,883.2,691.59
2017,1,23,10,45,927.5,69.0,2.95,16.5,570.0,924.6,719.47
2017,1,23,11,0,940.0,70.0,3.2,17.0,602.0,963.55,745.5
2017,1,23,11,15,948.0,71.0,3.3,17.5,627.0,995.55,765.44
2017,1,23,11,30,956.0,72.0,3.4,18.0,652.0,1024.42,783.25
2017,1,23,11,45,962.5,72.0,3.55,18.5,668.5,1047.24,797.38
2017,1,23,12,0,969.0,72.0,3.7,19.0,685.0,1066.56,809.26
2017,1,23,12,15,970.5,72.0,3.75,19.0,693.0,1077.21,816.2
2017,1,23,12,30,972.0,72.0,3.8,19.0,701.0,1084.05,820.83
2017,1,23,12,45,971.5,72.0,3.9,19.5,700.0,1085.01,820.55
2017,1,23,13,0,971.0,72.0,4.0,20.0,699.0,1082.1,817.9
2017,1,23,13,15,968.0,72.0,3.95,20.0,689.5,1072.84,811.63
2017,1,23,13,30,965.0,72.0,3.9,20.0,680.0,1059.82,803.05
2017,1,23,13,45,959.5,71.0,3.9,20.0,662.5,1039.39,790.0
2017,1,23,14,0,954.0,70.0,3.9,20.0,645.0,1015.46,774.72
2017,1,23,14,15,945.5,69.0,3.75,20.0,619.5,985.35,754.27
2017,1,23,14,30,937.0,68.0,3.6,20.0,594.0,952.18,731.79
2017,1,23,14,45,923.0,67.5,3.45,20.0,560.5,911.91,704.37
2017,1,23,15,0,909.0,67.0,3.3,20.0,527.0,869.35,675.27
2017,1,23,15,15,891.5,65.0,2.9,19.5,488.0,819.99,640.82
2017,1,23,15,30,874.0,63.0,2.5,19.0,449.0,769.17,604.89
2017,1,23,15,45,849.5,60.0,2.1,19.0,404.0,710.77,561.76
2017,1,23,16,0,825.0,57.0,1.7,19.0,359.0,652.16,517.82
2017,1,23,16,15,789.0,53.5,1.6,18.0,310.5,590.92,473.28
2017,1,23,16,30,753.0,50.0,1.5,17.0,262.0,525.31,422.7
2017,1,23,16,45,695.5,45.0,1.45,16.0,211.0,448.23,361.01
2017,1,23,17,0,638.0,40.0,1.4,15.0,160.0,375.81,300.04
2017,1,23,17,15,536.5,32.5,1.45,14.5,112.0,286.83,223.21
2017,1,23,17,30,435.0,25.0,1.5,14.0,64.0,208.64,146.63
2017,1,23,17,45,217.5,12.5,1.6,13.5,32.0,79.36,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,24,7,45,126.0,17.5,4.85,10.0,30.5,71.51,4.6
2017,1,24,8,0,252.0,35.0,5.1,11.0,61.0,156.57,117.85
2017,1,24,8,15,315.0,50.5,5.2,11.5,101.0,216.08,174.5
2017,1,24,8,30,378.0,66.0,5.3,12.0,141.0,282.72,234.58
2017,1,24,8,45,431.5,75.5,5.4,13.0,183.5,343.48,288.08
2017,1,24,9,0,485.0,85.0,5.5,14.0,226.0,414.57,348.27
2017,1,24,9,15,496.5,100.0,5.65,15.0,266.0,458.82,384.56
2017,1,24,9,30,508.0,115.0,5.8,16.0,306.0,508.26,423.6
2017,1,24,9,45,563.0,117.0,6.0,17.0,352.0,582.03,481.51
2017,1,24,10,0,618.0,119.0,6.2,18.0,398.0,653.09,535.89
2017,1,24,10,15,740.5,99.5,6.25,18.5,461.5,756.95,613.48
2017,1,24,10,30,863.0,80.0,6.3,19.0,525.0,861.62,689.36
2017,1,24,10,45,876.0,81.5,6.35,20.0,556.5,893.78,708.73
2017,1,24,11,0,889.0,83.0,6.4,21.0,588.0,932.43,732.93
2017,1,24,11,15,897.5,84.0,6.35,21.0,612.5,963.7,753.93
2017,1,24,11,30,906.0,85.0,6.3,21.0,637.0,992.06,772.82
2017,1,24,11,45,922.5,81.5,6.3,21.5,656.0,1019.65,789.92
2017,1,24,12,0,939.0,78.0,6.3,22.0,675.0,1044.16,804.84
2017,1,24,12,15,942.0,78.0,6.2,22.0,683.5,1056.1,811.95
2017,1,24,12,30,945.0,78.0,6.1,22.0,692.0,1064.38,816.7
2017,1,24,12,45,945.0,78.0,6.05,22.5,691.5,1065.86,815.64
2017,1,24,13,0,945.0,78.0,6.0,23.0,691.0,1063.59,812.19
2017,1,24,13,15,942.5,78.0,5.85,23.0,682.5,1055.05,805.51
2017,1,24,13,30,940.0,78.0,5.7,23.0,674.0,1042.83,796.5
2017,1,24,13,45,933.5,77.5,5.55,23.5,656.5,1022.45,780.45
2017,1,24,14,0,927.0,77.0,5.4,24.0,639.0,998.7,762.32
2017,1,24,14,15,919.0,76.0,5.15,24.0,614.0,969.68,741.51
2017,1,24,14,30,911.0,75.0,4.9,24.0,589.0,937.67,718.73
2017,1,24,14,45,900.5,72.5,4.7,24.0,557.0,898.75,691.52
2017,1,24,15,0,890.0,70.0,4.5,24.0,525.0,857.38,662.59
2017,1,24,15,15,616.0,123.5,4.15,23.5,427.0,676.8,533.24
2017,1,24,15,30,342.0,177.0,3.8,23.0,329.0,474.2,377.96
2017,1,24,15,45,569.0,120.0,3.45,22.5,343.0,583.79,466.5
2017,1,24,16,0,796.0,63.0,3.1,22.0,357.0,645.87,515.2
2017,1,24,16,15,758.5,59.0,2.85,21.0,308.5,578.31,463.89
2017,1,24,16,30,721.0,55.0,2.6,20.0,260.0,512.5,412.44
2017,1,24,16,45,655.5,50.5,2.35,19.5,209.5,433.02,347.44
2017,1,24,17,0,590.0,46.0,2.1,19.0,159.0,362.56,287.23
2017,1,24,17,15,487.0,37.0,2.1,18.5,111.5,273.97,211.46
2017,1,24,17,30,384.0,28.0,2.1,18.0,64.0,196.9,138.71
2017,1,24,17,45,192.0,14.0,2.15,17.5,32.0,86.94,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.0,15.0,4.3,9.5,38.0,101.9,15.99
2017,1,25,8,0,442.0,30.0,4.5,10.0,76.0,225.57,171.33
2017,1,25,8,15,540.0,37.5,4.65,10.5,125.0,299.6,242.59
2017,1,25,8,30,638.0,45.0,4.8,11.0,174.0,388.27,322.29
2017,1,25,8,45,627.5,55.5,4.95,11.5,211.0,433.18,363.92
2017,1,25,9,0,617.0,66.0,5.1,12.0,248.0,472.76,399.0
2017,1,25,9,15,522.5,97.5,5.1,12.0,270.0,478.0,403.61
2017,1,25,9,30,428.0,129.0,5.1,12.0,292.0,467.5,394.12
2017,1,25,9,45,512.0,127.0,5.2,12.5,344.0,547.72,459.72
2017,1,25,10,0,596.0,125.0,5.3,13.0,396.0,641.61,534.07
2017,1,25,10,15,482.0,168.0,5.3,13.0,398.5,612.68,507.72
2017,1,25,10,30,368.0,211.0,5.3,13.0,401.0,563.28,465.52
2017,1,25,10,45,647.0,144.5,5.35,13.5,504.0,777.15,634.89
2017,1,25,11,0,926.0,78.0,5.4,14.0,607.0,960.04,768.12
2017,1,25,11,15,639.0,172.0,5.4,14.0,544.5,836.8,674.65
2017,1,25,11,30,352.0,266.0,5.4,14.0,482.0,651.44,527.7
2017,1,25,11,45,484.5,230.5,5.45,14.5,535.5,768.59,619.65
2017,1,25,12,0,617.0,195.0,5.5,15.0,589.0,875.86,700.44
2017,1,25,12,15,564.5,216.5,5.5,15.5,580.5,846.13,675.34
2017,1,25,12,30,512.0,238.0,5.5,16.0,572.0,820.41,653.39
2017,1,25,12,45,364.0,276.5,5.55,16.5,514.0,693.14,553.71
2017,1,25,13,0,216.0,315.0,5.6,17.0,456.0,565.44,451.87
2017,1,25,13,15,278.5,299.5,5.6,17.0,478.5,630.73,504.08
2017,1,25,13,30,341.0,284.0,5.6,17.0,501.0,671.89,537.28
2017,1,25,13,45,473.0,234.5,5.6,17.0,527.5,760.12,607.68
2017,1,25,14,0,605.0,185.0,5.6,17.0,554.0,829.99,663.19
2017,1,25,14,15,601.0,177.5,5.5,16.5,531.5,803.6,644.84
2017,1,25,14,30,597.0,170.0,5.4,16.0,509.0,774.94,625.24
2017,1,25,14,45,615.0,153.5,5.35,16.0,485.5,754.44,610.82
2017,1,25,15,0,633.0,137.0,5.3,16.0,462.0,730.26,593.59
2017,1,25,15,15,459.0,162.0,5.1,15.5,388.5,583.62,479.24
2017,1,25,15,30,285.0,187.0,4.9,15.0,315.0,441.38,364.63
2017,1,25,15,45,275.0,170.0,4.75,15.0,283.5,402.73,334.15
2017,1,25,16,0,265.0,153.0,4.6,15.0,252.0,364.38,303.08
2017,1,25,16,15,255.5,133.0,4.25,14.5,218.0,323.17,269.44
2017,1,25,16,30,246.0,113.0,3.9,14.0,184.0,282.44,235.39
2017,1,25,16,45,224.0,93.5,3.55,13.5,149.0,236.14,195.68
2017,1,25,17,0,202.0,74.0,3.2,13.0,114.0,191.89,156.68
2017,1,25,17,15,165.5,54.0,3.25,12.5,80.5,142.84,112.93
2017,1,25,17,30,129.0,34.0,3.3,12.0,47.0,97.38,69.95
2017,1,25,17,45,64.5,17.0,3.35,11.5,23.5,43.54,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,26,7,45,3.5,18.0,2.75,3.0,18.0,16.39,0.0
2017,1,26,8,0,7.0,36.0,3.1,4.0,36.0,35.84,24.34
2017,1,26,8,15,18.5,56.0,3.15,4.5,59.0,65.31,51.11
2017,1,26,8,30,30.0,76.0,3.2,5.0,82.0,91.96,75.23
2017,1,26,8,45,37.0,96.0,3.3,6.0,105.5,117.24,97.66
2017,1,26,9,0,44.0,116.0,3.4,7.0,129.0,143.24,120.22
2017,1,26,9,15,99.0,139.0,3.4,7.5,175.0,217.01,184.22
2017,1,26,9,30,154.0,162.0,3.4,8.0,221.0,285.17,242.19
2017,1,26,9,45,283.0,165.0,3.45,8.5,289.0,404.16,342.43
2017,1,26,10,0,412.0,168.0,3.5,9.0,357.0,537.0,450.21
2017,1,26,10,15,431.5,180.0,3.35,9.0,392.5,583.7,485.55
2017,1,26,10,30,451.0,192.0,3.2,9.0,428.0,630.46,520.64
2017,1,26,10,45,701.0,133.5,3.1,9.5,524.5,812.77,659.37
2017,1,26,11,0,951.0,75.0,3.0,10.0,621.0,979.04,775.11
2017,1,26,11,15,959.0,76.5,2.85,10.0,646.5,1012.19,794.15
2017,1,26,11,30,967.0,78.0,2.7,10.0,672.0,1042.16,812.01
2017,1,26,11,45,971.0,78.5,2.6,10.5,689.0,1063.59,822.89
2017,1,26,12,0,975.0,79.0,2.5,11.0,706.0,1081.39,831.34
2017,1,26,12,15,977.5,79.5,2.35,11.0,714.5,1093.94,837.17
2017,1,26,12,30,980.0,80.0,2.2,11.0,723.0,1102.66,840.49
2017,1,26,12,45,980.0,80.0,2.1,11.0,722.5,1104.32,839.94
2017,1,26,13,0,980.0,80.0,2.0,11.0,722.0,1102.07,837.02
2017,1,26,13,15,977.0,79.5,1.85,11.0,712.5,1092.27,828.51
2017,1,26,13,30,974.0,79.0,1.7,11.0,703.0,1078.65,817.67
2017,1,26,13,45,967.5,78.5,1.6,11.5,685.0,1057.85,801.63
2017,1,26,14,0,961.0,78.0,1.5,12.0,667.0,1033.52,783.54
2017,1,26,14,15,952.0,77.0,1.5,12.0,641.0,1002.84,764.51
2017,1,26,14,30,943.0,76.0,1.5,12.0,615.0,969.08,743.43
2017,1,26,14,45,930.0,74.5,1.5,12.0,581.5,928.26,717.44
2017,1,26,15,0,917.0,73.0,1.5,12.0,548.0,885.04,689.6
2017,1,26,15,15,899.0,71.0,1.4,11.5,507.5,834.94,656.49
2017,1,26,15,30,881.0,69.0,1.3,11.0,467.0,783.37,621.87
2017,1,26,15,45,855.0,66.0,1.25,11.0,421.0,730.07,584.84
2017,1,26,16,0,829.0,63.0,1.2,11.0,375.0,669.31,541.49
2017,1,26,16,15,792.5,59.5,1.1,10.0,325.5,601.34,491.15
2017,1,26,16,30,756.0,56.0,1.0,9.0,276.0,534.91,439.33
2017,1,26,16,45,696.0,51.0,0.9,8.5,224.0,455.92,374.47
2017,1,26,17,0,636.0,46.0,0.8,8.0,172.0,381.68,310.77
2017,1,26,17,15,537.5,37.5,0.9,7.5,122.5,292.54,233.53
2017,1,26,17,30,439.0,29.0,1.0,7.0,73.0,213.65,159.08
2017,1,26,17,45,219.5,14.5,1.1,6.5,36.5,97.25,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,45,191.0,17.5,2.8,2.0,38.0,94.92,27.81
2017,1,27,8,0,382.0,35.0,3.1,3.0,76.0,205.83,160.99
2017,1,27,8,15,479.5,44.5,3.15,3.5,124.5,282.48,234.02
2017,1,27,8,30,577.0,54.0,3.2,4.0,173.0,369.58,313.03
2017,1,27,8,45,469.0,78.5,3.25,5.0,192.0,365.31,312.57
2017,1,27,9,0,361.0,103.0,3.3,6.0,211.0,353.26,302.9
2017,1,27,9,15,245.5,133.5,3.55,6.5,212.5,317.97,272.41
2017,1,27,9,30,130.0,164.0,3.8,7.0,214.0,270.21,229.8
2017,1,27,9,45,454.0,131.0,4.1,8.0,334.5,507.86,432.09
2017,1,27,10,0,778.0,98.0,4.4,9.0,455.0,753.15,626.87
2017,1,27,10,15,798.5,101.0,4.3,9.5,494.0,799.92,657.81
2017,1,27,10,30,819.0,104.0,4.2,10.0,533.0,850.48,692.06
2017,1,27,10,45,571.0,177.5,4.1,10.5,485.5,736.79,602.2
2017,1,27,11,0,323.0,251.0,4.0,11.0,438.0,589.67,481.78
2017,1,27,11,15,266.0,272.0,3.85,11.0,430.5,568.4,463.29
2017,1,27,11,30,209.0,293.0,3.7,11.0,423.0,522.89,425.63
2017,1,27,11,45,216.5,300.5,3.6,11.0,438.5,542.29,440.42
2017,1,27,12,0,224.0,308.0,3.5,11.0,454.0,561.24,454.5
2017,1,27,12,15,289.0,300.0,3.4,11.0,490.0,641.37,516.64
2017,1,27,12,30,354.0,292.0,3.3,11.0,526.0,699.74,561.35
2017,1,27,12,45,185.5,266.5,3.2,11.5,389.0,476.69,386.25
2017,1,27,13,0,17.0,241.0,3.1,12.0,252.0,235.16,189.24
2017,1,27,13,15,232.5,250.0,3.0,12.0,400.0,525.57,426.95
2017,1,27,13,30,448.0,259.0,2.9,12.0,548.0,769.18,612.59
2017,1,27,13,45,400.5,263.0,2.85,12.0,516.5,700.21,559.36
2017,1,27,14,0,353.0,267.0,2.8,12.0,485.0,651.64,522.72
2017,1,27,14,15,275.0,268.0,2.75,12.0,433.5,571.37,460.79
2017,1,27,14,30,197.0,269.0,2.7,12.0,382.0,474.66,385.4
2017,1,27,14,45,303.5,235.5,2.7,12.0,399.0,543.68,443.04
2017,1,27,15,0,410.0,202.0,2.7,12.0,416.0,603.51,491.77
2017,1,27,15,15,282.0,202.0,2.65,11.5,344.0,466.49,384.05
2017,1,27,15,30,154.0,202.0,2.6,11.0,272.0,340.47,282.26
2017,1,27,15,45,139.5,186.0,2.55,11.0,244.5,306.43,255.16
2017,1,27,16,0,125.0,170.0,2.5,11.0,217.0,273.6,228.27
2017,1,27,16,15,117.0,148.0,2.15,10.0,187.5,238.89,200.1
2017,1,27,16,30,109.0,126.0,1.8,9.0,158.0,204.87,171.81
2017,1,27,16,45,94.5,103.5,1.5,8.5,127.5,167.42,139.54
2017,1,27,17,0,80.0,81.0,1.2,8.0,97.0,131.37,107.8
2017,1,27,17,15,56.0,59.0,1.15,7.5,68.5,93.17,73.81
2017,1,27,17,30,32.0,37.0,1.1,7.0,40.0,50.65,35.67
2017,1,27,17,45,16.0,18.5,1.1,6.5,20.0,22.64,0.0
2017,1,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,213.5,17.0,3.85,4.5,40.5,101.53,35.33
2017,1,28,8,0,427.0,34.0,4.0,5.0,81.0,221.39,172.55
2017,1,28,8,15,525.0,43.0,4.25,5.5,131.5,300.04,247.43
2017,1,28,8,30,623.0,52.0,4.5,6.0,182.0,389.22,328.59
2017,1,28,8,45,693.5,55.5,4.8,6.5,235.5,463.57,395.79
2017,1,28,9,0,764.0,59.0,5.1,7.0,289.0,547.46,468.74
2017,1,28,9,15,801.5,63.0,5.1,7.5,340.0,615.67,525.69
2017,1,28,9,30,839.0,67.0,5.1,8.0,391.0,685.47,581.28
2017,1,28,9,45,873.5,67.5,5.15,9.0,439.0,749.93,628.51
2017,1,28,10,0,908.0,68.0,5.2,10.0,487.0,807.41,669.06
2017,1,28,10,15,925.5,70.0,5.05,10.5,528.0,859.47,704.69
2017,1,28,10,30,943.0,72.0,4.9,11.0,569.0,909.89,738.2
2017,1,28,10,45,960.0,71.5,4.8,11.5,603.5,954.78,767.26
2017,1,28,11,0,977.0,71.0,4.7,12.0,638.0,997.37,794.13
2017,1,28,11,15,985.5,72.0,4.6,12.0,664.0,1031.2,815.85
2017,1,28,11,30,994.0,73.0,4.5,12.0,690.0,1061.77,835.15
2017,1,28,11,45,998.5,74.0,4.45,12.5,707.5,1084.95,848.1
2017,1,28,12,0,1003.0,75.0,4.4,13.0,725.0,1104.4,858.52
2017,1,28,12,15,1005.5,75.0,4.4,13.0,734.0,1116.73,866.37
2017,1,28,12,30,1008.0,75.0,4.4,13.0,743.0,1125.11,871.73
2017,1,28,12,45,1008.5,74.5,4.4,13.5,742.5,1126.82,871.06
2017,1,28,13,0,1009.0,74.0,4.4,14.0,742.0,1124.48,867.87
2017,1,28,13,15,1006.0,74.0,4.35,14.0,733.0,1115.2,861.24
2017,1,28,13,30,1003.0,74.0,4.3,14.0,724.0,1101.97,852.16
2017,1,28,13,45,998.0,73.0,4.3,14.0,706.0,1081.65,838.97
2017,1,28,14,0,993.0,72.0,4.3,14.0,688.0,1057.62,823.38
2017,1,28,14,15,985.0,71.0,4.25,13.5,661.5,1027.2,804.5
2017,1,28,14,30,977.0,70.0,4.2,13.0,635.0,993.51,783.33
2017,1,28,14,45,962.5,69.5,4.2,13.0,601.0,951.59,755.03
2017,1,28,15,0,948.0,69.0,4.2,13.0,567.0,907.24,724.78
2017,1,28,15,15,931.5,67.0,4.05,12.5,526.5,857.2,690.58
2017,1,28,15,30,915.0,65.0,3.9,12.0,486.0,805.45,654.64
2017,1,28,15,45,891.5,62.5,3.75,12.0,439.5,746.5,611.46
2017,1,28,16,0,868.0,60.0,3.6,12.0,393.0,687.11,567.2
2017,1,28,16,15,833.0,56.5,3.1,11.0,342.0,624.17,518.31
2017,1,28,16,30,798.0,53.0,2.6,10.0,291.0,556.64,463.12
2017,1,28,16,45,743.5,48.5,2.15,9.0,238.0,479.07,397.87
2017,1,28,17,0,689.0,44.0,1.7,8.0,185.0,405.67,333.46
2017,1,28,17,15,595.0,36.5,1.65,7.5,133.5,316.6,254.67
2017,1,28,17,30,501.0,29.0,1.6,7.0,82.0,237.22,179.64
2017,1,28,17,45,250.5,14.5,1.6,6.5,41.0,106.44,22.49
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,259.5,14.5,4.55,3.5,43.5,111.57,44.97
2017,1,29,8,0,519.0,29.0,4.7,4.0,87.0,246.7,193.36
2017,1,29,8,15,608.0,35.5,4.55,5.0,137.5,324.07,267.74
2017,1,29,8,30,697.0,42.0,4.4,6.0,188.0,410.52,346.18
2017,1,29,8,45,750.5,45.5,4.25,7.0,240.5,482.55,409.79
2017,1,29,9,0,804.0,49.0,4.1,8.0,293.0,553.92,469.9
2017,1,29,9,15,837.0,52.0,4.1,9.0,343.0,619.02,522.51
2017,1,29,9,30,870.0,55.0,4.1,10.0,393.0,685.35,572.4
2017,1,29,9,45,892.0,57.5,4.2,11.5,438.5,743.66,612.88
2017,1,29,10,0,914.0,60.0,4.3,13.0,484.0,801.37,651.71
2017,1,29,10,15,929.5,61.5,4.45,13.5,524.0,851.48,686.79
2017,1,29,10,30,945.0,63.0,4.6,14.0,564.0,899.79,720.16
2017,1,29,10,45,954.5,65.0,4.8,15.0,597.0,941.29,747.21
2017,1,29,11,0,964.0,67.0,5.0,16.0,630.0,980.05,772.07
2017,1,29,11,15,971.5,68.0,4.95,16.0,655.5,1012.68,793.42
2017,1,29,11,30,979.0,69.0,4.9,16.0,681.0,1042.06,812.43
2017,1,29,11,45,981.5,71.0,4.9,16.5,698.0,1064.34,825.35
2017,1,29,12,0,984.0,73.0,4.9,17.0,715.0,1082.88,835.75
2017,1,29,12,15,986.0,73.5,4.85,17.0,723.5,1095.21,843.15
2017,1,29,12,30,988.0,74.0,4.8,17.0,732.0,1103.65,848.06
2017,1,29,12,45,987.0,74.5,4.75,17.5,732.0,1105.09,846.71
2017,1,29,13,0,986.0,75.0,4.7,18.0,732.0,1102.57,842.9
2017,1,29,13,15,983.5,74.5,4.6,18.0,723.0,1093.35,835.86
2017,1,29,13,30,981.0,74.0,4.5,18.0,714.0,1080.25,826.42
2017,1,29,13,45,975.5,73.5,4.4,18.0,696.0,1060.4,812.57
2017,1,29,14,0,970.0,73.0,4.3,18.0,678.0,1036.94,796.77
2017,1,29,14,15,962.0,72.5,4.2,18.0,652.5,1007.65,777.11
2017,1,29,14,30,954.0,72.0,4.1,18.0,627.0,975.17,755.31
2017,1,29,14,45,936.0,72.5,4.0,18.0,593.0,932.04,726.01
2017,1,29,15,0,918.0,73.0,3.9,18.0,559.0,886.77,695.08
2017,1,29,15,15,901.0,71.0,3.45,17.5,518.5,837.39,660.34
2017,1,29,15,30,884.0,69.0,3.0,17.0,478.0,786.43,624.03
2017,1,29,15,45,861.0,66.0,2.65,16.5,432.5,728.51,582.63
2017,1,29,16,0,838.0,63.0,2.3,16.0,387.0,676.05,544.57
2017,1,29,16,15,802.5,59.5,2.05,15.0,337.0,608.18,493.72
2017,1,29,16,30,767.0,56.0,1.8,14.0,287.0,541.74,441.53
2017,1,29,16,45,712.5,51.0,1.6,13.0,235.0,465.06,379.29
2017,1,29,17,0,658.0,46.0,1.4,12.0,183.0,392.61,317.77
2017,1,29,17,15,564.5,38.5,1.4,11.5,132.5,305.31,242.16
2017,1,29,17,30,471.0,31.0,1.4,11.0,82.0,227.51,170.67
2017,1,29,17,45,235.5,15.5,1.4,10.5,41.0,104.78,32.49
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,30,7,45,265.0,14.5,4.15,8.0,44.5,113.15,49.8
2017,1,30,8,0,530.0,29.0,4.4,9.0,89.0,250.07,192.74
2017,1,30,8,15,618.5,35.5,4.2,9.5,141.0,327.75,266.11
2017,1,30,8,30,707.0,42.0,4.0,10.0,193.0,414.5,343.74
2017,1,30,8,45,758.5,46.0,3.85,11.0,246.0,486.58,406.2
2017,1,30,9,0,810.0,50.0,3.7,12.0,299.0,557.9,465.16
2017,1,30,9,15,843.0,53.5,3.5,13.0,349.5,624.01,516.89
2017,1,30,9,30,876.0,57.0,3.3,14.0,400.0,691.33,565.65
2017,1,30,9,45,899.0,59.0,3.15,15.0,446.0,750.09,605.16
2017,1,30,10,0,922.0,61.0,3.0,16.0,492.0,808.31,642.84
2017,1,30,10,15,937.5,62.5,3.15,17.0,532.5,858.82,675.63
2017,1,30,10,30,953.0,64.0,3.3,18.0,573.0,907.5,706.56
2017,1,30,10,45,964.5,65.5,3.45,19.5,606.0,950.48,731.63
2017,1,30,11,0,976.0,67.0,3.6,21.0,639.0,990.82,754.45
2017,1,30,11,15,983.0,67.5,3.5,21.0,664.5,1022.73,773.85
2017,1,30,11,30,990.0,68.0,3.4,21.0,690.0,1051.32,790.95
2017,1,30,11,45,995.0,68.5,3.3,21.5,707.5,1074.44,802.82
2017,1,30,12,0,1000.0,69.0,3.2,22.0,725.0,1093.85,812.24
2017,1,30,12,15,1002.0,69.0,3.15,22.0,733.5,1105.77,818.89
2017,1,30,12,30,1004.0,69.0,3.1,22.0,742.0,1113.73,823.17
2017,1,30,12,45,1003.5,69.5,3.05,22.5,741.5,1115.76,822.22
2017,1,30,13,0,1003.0,70.0,3.0,23.0,741.0,1113.76,818.89
2017,1,30,13,15,1000.5,69.5,2.95,23.0,732.0,1104.46,812.67
2017,1,30,13,30,998.0,69.0,2.9,23.0,723.0,1091.21,804.15
2017,1,30,13,45,992.5,68.5,2.9,23.0,705.0,1071.12,791.88
2017,1,30,14,0,987.0,68.0,2.9,23.0,687.0,1047.36,777.37
2017,1,30,14,15,979.0,67.0,2.8,22.5,661.0,1017.07,759.16
2017,1,30,14,30,971.0,66.0,2.7,22.0,635.0,983.51,738.8
2017,1,30,14,45,954.5,67.0,2.65,22.0,601.0,941.86,711.95
2017,1,30,15,0,938.0,68.0,2.6,22.0,567.0,897.9,683.42
2017,1,30,15,15,921.5,66.0,2.35,21.5,527.0,848.16,650.28
2017,1,30,15,30,905.0,64.0,2.1,21.0,487.0,796.74,615.58
2017,1,30,15,45,881.0,62.0,1.85,20.5,440.5,738.38,575.4
2017,1,30,16,0,857.0,60.0,1.6,20.0,394.0,679.65,534.19
2017,1,30,16,15,823.0,56.5,1.55,18.5,343.5,617.79,491.53
2017,1,30,16,30,789.0,53.0,1.5,17.0,293.0,551.28,442.34
2017,1,30,16,45,735.0,48.5,1.45,16.0,240.5,474.37,381.71
2017,1,30,17,0,681.0,44.0,1.4,15.0,188.0,401.64,321.4
2017,1,30,17,15,590.5,37.0,1.45,14.5,137.0,315.01,247.28
2017,1,30,17,30,500.0,30.0,1.5,14.0,86.0,237.64,177.09
2017,1,30,17,45,250.0,15.0,1.6,13.5,43.0,107.62,41.68
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.0,15.5,3.8,8.0,45.5,111.31,53.49
2017,1,31,8,0,512.0,31.0,4.1,9.0,91.0,244.24,188.58
2017,1,31,8,15,601.5,38.5,3.95,9.5,143.0,322.61,261.88
2017,1,31,8,30,691.0,46.0,3.8,10.0,195.0,410.15,339.99
2017,1,31,8,45,742.5,51.0,3.7,11.0,248.0,482.81,402.77
2017,1,31,9,0,794.0,56.0,3.6,12.0,301.0,559.36,465.68
2017,1,31,9,15,828.0,59.5,3.85,13.0,352.0,626.22,519.08
2017,1,31,9,30,862.0,63.0,4.1,14.0,403.0,694.31,570.67
2017,1,31,9,45,884.5,66.0,4.4,15.0,449.0,747.46,608.52
2017,1,31,10,0,907.0,69.0,4.7,16.0,495.0,806.0,649.87
2017,1,31,10,15,923.0,71.0,4.95,16.5,535.5,857.02,685.93
2017,1,31,10,30,939.0,73.0,5.2,17.0,576.0,906.3,720.37
2017,1,31,10,45,949.0,75.0,5.5,18.0,609.0,948.17,748.05
2017,1,31,11,0,959.0,77.0,5.8,19.0,642.0,987.34,773.57
2017,1,31,11,15,966.5,78.0,5.75,19.5,668.0,1019.98,793.49
2017,1,31,11,30,974.0,79.0,5.7,20.0,694.0,1049.38,811.0
2017,1,31,11,45,978.0,80.0,5.7,20.5,711.0,1071.9,824.05
2017,1,31,12,0,982.0,81.0,5.7,21.0,728.0,1090.74,834.64
2017,1,31,12,15,983.5,81.0,5.6,21.0,736.5,1102.03,840.99
2017,1,31,12,30,985.0,81.0,5.5,21.0,745.0,1109.43,844.84
2017,1,31,12,45,982.0,82.0,5.4,21.0,744.0,1109.51,843.87
2017,1,31,13,0,979.0,83.0,5.3,21.0,743.0,1105.64,840.43
2017,1,31,13,15,976.0,82.5,5.2,21.0,733.5,1096.02,833.28
2017,1,31,13,30,973.0,82.0,5.1,21.0,724.0,1082.55,823.72
2017,1,31,13,45,965.0,82.5,5.0,21.5,705.5,1061.61,807.64
2017,1,31,14,0,957.0,83.0,4.9,22.0,687.0,1037.15,789.42
2017,1,31,14,15,948.5,81.5,4.75,21.5,661.0,1006.45,769.73
2017,1,31,14,30,940.0,80.0,4.6,21.0,635.0,972.62,747.9
2017,1,31,14,45,925.5,79.0,4.5,21.0,600.5,931.11,719.62
2017,1,31,15,0,911.0,78.0,4.4,21.0,566.0,887.27,689.63
2017,1,31,15,15,893.5,76.0,4.1,20.5,526.0,837.68,655.95
2017,1,31,15,30,876.0,74.0,3.8,20.0,486.0,793.83,626.05
2017,1,31,15,45,849.5,71.0,3.5,20.0,439.5,732.86,581.98
2017,1,31,16,0,823.0,68.0,3.2,20.0,393.0,671.73,537.22
2017,1,31,16,15,787.5,64.0,3.0,18.5,342.5,603.79,487.74
2017,1,31,16,30,752.0,60.0,2.8,17.0,292.0,537.3,436.88
2017,1,31,16,45,696.0,55.0,2.65,16.0,239.5,460.36,374.74
2017,1,31,17,0,640.0,50.0,2.5,15.0,187.0,387.74,313.42
2017,1,31,17,15,548.0,41.5,2.55,14.5,136.5,304.4,241.04
2017,1,31,17,30,456.0,33.0,2.6,14.0,86.0,227.8,171.52
2017,1,31,17,45,228.0,16.5,2.65,13.5,43.0,104.4,47.32
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
