Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,18.5,4.15,11.0,43.0,100.53,51.17
2017,2,1,8,0,411.0,37.0,4.3,12.0,86.0,215.23,165.05
2017,2,1,8,15,505.0,46.5,4.3,12.5,136.0,291.69,234.94
2017,2,1,8,30,599.0,56.0,4.3,13.0,186.0,378.24,311.24
2017,2,1,8,45,660.5,61.5,4.3,14.0,239.0,452.02,374.47
2017,2,1,9,0,722.0,67.0,4.3,15.0,292.0,527.74,436.76
2017,2,1,9,15,759.5,71.0,4.4,15.5,342.0,594.31,490.49
2017,2,1,9,30,797.0,75.0,4.5,16.0,392.0,662.5,543.69
2017,2,1,9,45,825.5,77.5,4.65,17.0,438.0,723.52,587.12
2017,2,1,10,0,854.0,80.0,4.8,18.0,484.0,784.54,629.48
2017,2,1,10,15,871.5,82.5,4.85,18.5,524.5,836.14,664.7
2017,2,1,10,30,889.0,85.0,4.9,19.0,565.0,886.2,698.27
2017,2,1,10,45,903.5,86.0,4.95,20.0,598.5,920.58,718.75
2017,2,1,11,0,918.0,87.0,5.0,21.0,632.0,961.41,743.62
2017,2,1,11,15,926.5,88.5,5.0,21.0,658.0,994.62,765.43
2017,2,1,11,30,935.0,90.0,5.0,21.0,684.0,1024.77,785.13
2017,2,1,11,45,943.5,89.5,5.0,21.5,702.0,1049.28,799.39
2017,2,1,12,0,952.0,89.0,5.0,22.0,720.0,1070.37,811.36
2017,2,1,12,15,954.5,89.5,4.95,22.5,728.5,1083.03,817.24
2017,2,1,12,30,957.0,90.0,4.9,23.0,737.0,1091.92,820.73
2017,2,1,12,45,956.5,90.0,4.9,23.5,737.0,1093.31,819.86
2017,2,1,13,0,956.0,90.0,4.9,24.0,737.0,1090.83,816.64
2017,2,1,13,15,953.5,89.5,4.8,24.0,728.0,1081.89,809.99
2017,2,1,13,30,951.0,89.0,4.7,24.0,719.0,1069.18,801.03
2017,2,1,13,45,945.0,88.5,4.6,24.0,701.5,1049.3,787.46
2017,2,1,14,0,939.0,88.0,4.5,24.0,684.0,1025.92,771.83
2017,2,1,14,15,930.0,86.5,4.3,24.0,658.0,995.15,750.96
2017,2,1,14,30,921.0,85.0,4.1,24.0,632.0,961.33,728.11
2017,2,1,14,45,910.0,83.0,3.9,24.0,599.0,922.27,701.67
2017,2,1,15,0,899.0,81.0,3.7,24.0,566.0,880.7,673.45
2017,2,1,15,15,881.5,78.5,3.3,23.5,525.5,838.88,645.09
2017,2,1,15,30,864.0,76.0,2.9,23.0,485.0,786.89,609.18
2017,2,1,15,45,838.0,73.0,2.5,22.5,439.0,726.74,566.95
2017,2,1,16,0,812.0,70.0,2.1,22.0,393.0,666.39,523.83
2017,2,1,16,15,776.5,66.0,1.95,21.0,343.0,598.9,474.86
2017,2,1,16,30,741.0,62.0,1.8,20.0,293.0,532.86,424.85
2017,2,1,16,45,686.5,56.5,1.7,19.0,241.0,456.66,364.99
2017,2,1,17,0,632.0,51.0,1.6,18.0,189.0,387.94,308.24
2017,2,1,17,15,541.0,42.5,1.6,17.5,138.5,302.18,235.65
2017,2,1,17,30,450.0,34.0,1.6,17.0,88.0,226.26,168.41
2017,2,1,17,45,225.0,17.0,1.65,16.5,44.0,104.42,51.97
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,197.5,19.0,5.2,6.5,43.0,98.63,54.33
2017,2,2,8,0,395.0,38.0,5.5,7.0,86.0,209.49,164.27
2017,2,2,8,15,487.0,47.5,5.5,7.5,135.5,284.16,233.98
2017,2,2,8,30,579.0,57.0,5.5,8.0,185.0,368.71,310.49
2017,2,2,8,45,634.0,64.0,5.5,8.5,236.0,439.61,373.8
2017,2,2,9,0,689.0,71.0,5.5,9.0,287.0,515.12,438.75
2017,2,2,9,15,727.0,75.5,5.4,9.5,336.5,580.81,493.25
2017,2,2,9,30,765.0,80.0,5.3,10.0,386.0,645.14,544.83
2017,2,2,9,45,789.5,84.0,5.25,10.5,431.5,703.65,588.74
2017,2,2,10,0,814.0,88.0,5.2,11.0,477.0,761.93,631.03
2017,2,2,10,15,833.0,91.0,5.15,11.0,516.5,813.97,668.84
2017,2,2,10,30,852.0,94.0,5.1,11.0,556.0,864.68,705.11
2017,2,2,10,45,441.0,166.5,5.05,11.5,406.5,605.38,500.46
2017,2,2,11,0,30.0,239.0,5.0,12.0,257.0,263.93,214.78
2017,2,2,11,15,45.5,262.0,4.9,12.5,290.5,304.42,247.99
2017,2,2,11,30,61.0,285.0,4.8,13.0,324.0,345.88,280.8
2017,2,2,11,45,49.5,282.5,4.75,13.5,315.0,331.81,268.19
2017,2,2,12,0,38.0,280.0,4.7,14.0,306.0,317.49,255.6
2017,2,2,12,15,59.5,299.5,4.6,14.0,340.5,361.58,291.19
2017,2,2,12,30,81.0,319.0,4.5,14.0,375.0,406.23,326.7
2017,2,2,12,45,78.0,317.5,4.4,14.5,371.5,401.46,321.92
2017,2,2,13,0,75.0,316.0,4.3,15.0,368.0,396.6,317.31
2017,2,2,13,15,75.5,312.5,4.2,15.0,364.0,392.87,314.42
2017,2,2,13,30,76.0,309.0,4.1,15.0,360.0,389.05,311.51
2017,2,2,13,45,53.5,284.0,4.05,15.0,319.5,337.44,270.47
2017,2,2,14,0,31.0,259.0,4.0,15.0,279.0,286.9,229.98
2017,2,2,14,15,27.0,244.5,3.95,15.0,262.0,247.85,199.05
2017,2,2,14,30,23.0,230.0,3.9,15.0,245.0,229.55,184.55
2017,2,2,14,45,23.5,220.0,3.85,15.0,234.0,220.21,177.38
2017,2,2,15,0,24.0,210.0,3.8,15.0,223.0,210.94,170.23
2017,2,2,15,15,12.0,168.5,3.7,14.5,175.0,159.26,128.14
2017,2,2,15,30,0.0,127.0,3.6,14.0,127.0,109.65,87.06
2017,2,2,15,45,0.0,115.0,3.55,14.0,115.0,98.93,78.37
2017,2,2,16,0,0.0,103.0,3.5,14.0,103.0,88.3,69.63
2017,2,2,16,15,325.0,91.5,3.15,13.0,194.0,331.02,278.79
2017,2,2,16,30,650.0,80.0,2.8,12.0,285.0,501.75,417.55
2017,2,2,16,45,592.5,72.0,2.5,11.5,234.0,425.55,352.58
2017,2,2,17,0,535.0,64.0,2.2,11.0,183.0,354.21,290.94
2017,2,2,17,15,443.5,53.0,2.15,10.5,134.0,270.51,217.98
2017,2,2,17,30,352.0,42.0,2.1,10.0,85.0,196.57,151.37
2017,2,2,17,45,208.5,26.0,2.05,9.5,48.0,108.51,60.84
2017,2,2,18,0,65.0,10.0,2.0,9.0,11.0,25.25,0.0
2017,2,2,18,15,32.5,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,8.02,0.0
2017,2,3,7,45,76.0,31.0,3.85,4.5,39.5,67.37,38.69
2017,2,3,8,0,144.0,55.0,4.0,5.0,72.0,127.07,100.17
2017,2,3,8,15,219.5,76.0,4.1,5.5,117.5,189.97,157.21
2017,2,3,8,30,295.0,97.0,4.2,6.0,163.0,261.55,221.29
2017,2,3,8,45,354.5,112.5,4.35,6.5,211.5,335.14,286.03
2017,2,3,9,0,414.0,128.0,4.5,7.0,260.0,407.32,348.17
2017,2,3,9,15,457.5,139.5,4.5,7.0,306.5,470.3,401.55
2017,2,3,9,30,501.0,151.0,4.5,7.0,353.0,536.5,456.28
2017,2,3,9,45,253.0,159.0,4.55,7.5,261.5,369.98,315.01
2017,2,3,10,0,5.0,167.0,4.6,8.0,170.0,152.97,125.95
2017,2,3,10,15,7.0,180.5,4.55,8.5,184.5,167.06,137.62
2017,2,3,10,30,9.0,194.0,4.5,9.0,199.0,181.42,149.13
2017,2,3,10,45,10.5,205.0,4.5,9.5,211.5,193.05,158.26
2017,2,3,11,0,12.0,216.0,4.5,10.0,224.0,204.89,167.52
2017,2,3,11,15,14.0,224.0,4.45,10.0,233.5,214.35,175.1
2017,2,3,11,30,16.0,232.0,4.4,10.0,243.0,223.98,182.84
2017,2,3,11,45,16.5,238.0,4.4,10.5,249.0,230.27,187.45
2017,2,3,12,0,17.0,244.0,4.4,11.0,255.0,236.63,192.14
2017,2,3,12,15,35.5,274.5,4.35,11.0,299.0,308.2,250.66
2017,2,3,12,30,54.0,305.0,4.3,11.0,343.0,361.82,293.89
2017,2,3,12,45,32.0,264.0,4.25,11.0,286.5,292.87,237.71
2017,2,3,13,0,10.0,223.0,4.2,11.0,230.0,208.42,168.45
2017,2,3,13,15,14.5,236.5,4.15,11.0,247.0,226.45,183.56
2017,2,3,13,30,19.0,250.0,4.1,11.0,264.0,244.69,198.64
2017,2,3,13,45,15.0,234.0,4.1,11.0,244.5,224.74,182.35
2017,2,3,14,0,11.0,218.0,4.1,11.0,225.0,205.07,166.32
2017,2,3,14,15,9.5,209.5,4.05,11.0,215.5,195.52,158.65
2017,2,3,14,30,8.0,201.0,4.0,11.0,206.0,186.11,151.09
2017,2,3,14,45,4.0,180.0,3.95,11.0,182.5,162.28,131.46
2017,2,3,15,0,0.0,159.0,3.9,11.0,159.0,138.92,112.13
2017,2,3,15,15,42.0,185.0,3.8,10.5,205.5,213.95,176.84
2017,2,3,15,30,84.0,211.0,3.7,10.0,252.0,277.09,230.83
2017,2,3,15,45,79.5,191.0,3.65,10.0,226.5,249.73,208.35
2017,2,3,16,0,75.0,171.0,3.6,10.0,201.0,222.8,186.21
2017,2,3,16,15,61.0,152.0,3.4,9.5,174.5,191.39,160.01
2017,2,3,16,30,47.0,133.0,3.2,9.0,148.0,161.49,134.69
2017,2,3,16,45,181.0,113.5,3.0,9.0,156.5,222.64,187.6
2017,2,3,17,0,315.0,94.0,2.8,9.0,165.0,275.56,229.78
2017,2,3,17,15,239.0,74.0,2.65,8.5,119.5,195.58,159.5
2017,2,3,17,30,163.0,54.0,2.5,8.0,74.0,132.43,103.11
2017,2,3,17,45,81.5,31.0,2.35,8.0,41.0,69.13,40.44
2017,2,3,18,0,0.0,8.0,2.2,8.0,8.0,6.83,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.0,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,10.5,4.5,1.15,6.0,4.5,0.0,0.0
2017,2,4,7,30,21.0,9.0,1.2,6.0,9.0,13.03,0.0
2017,2,4,7,45,111.5,30.5,1.3,6.5,43.0,77.57,46.52
2017,2,4,8,0,202.0,52.0,1.4,7.0,77.0,143.61,112.31
2017,2,4,8,15,283.5,69.0,1.3,7.5,123.0,215.81,176.35
2017,2,4,8,30,365.0,86.0,1.2,8.0,169.0,290.7,241.49
2017,2,4,8,45,220.5,108.0,1.2,8.5,162.0,246.93,206.73
2017,2,4,9,0,76.0,130.0,1.2,9.0,155.0,174.76,145.53
2017,2,4,9,15,56.5,146.0,1.15,9.0,166.0,180.95,150.64
2017,2,4,9,30,37.0,162.0,1.1,9.0,177.0,185.42,153.61
2017,2,4,9,45,37.5,181.5,1.1,9.0,198.5,207.09,171.21
2017,2,4,10,0,38.0,201.0,1.1,9.0,220.0,228.93,188.65
2017,2,4,10,15,19.0,144.0,1.15,9.0,153.5,140.66,114.76
2017,2,4,10,30,0.0,87.0,1.2,9.0,87.0,72.31,56.44
2017,2,4,10,45,0.0,92.5,1.25,9.5,92.5,77.01,60.29
2017,2,4,11,0,0.0,98.0,1.3,10.0,98.0,81.83,64.11
2017,2,4,11,15,0.0,120.5,1.4,10.0,120.5,101.91,80.85
2017,2,4,11,30,0.0,143.0,1.5,10.0,143.0,122.37,97.76
2017,2,4,11,45,0.0,137.5,1.6,10.5,137.5,117.22,93.16
2017,2,4,12,0,0.0,132.0,1.7,11.0,132.0,112.15,88.73
2017,2,4,12,15,0.0,103.5,1.85,11.0,103.5,86.64,67.47
2017,2,4,12,30,0.0,75.0,2.0,11.0,75.0,62.41,47.19
2017,2,4,12,45,0.0,75.0,2.2,11.5,75.0,62.41,47.11
2017,2,4,13,0,0.0,75.0,2.4,12.0,75.0,62.41,47.02
2017,2,4,13,15,0.0,83.5,2.55,12.0,83.5,69.51,52.99
2017,2,4,13,30,0.0,92.0,2.7,12.0,92.0,76.62,58.96
2017,2,4,13,45,0.0,106.5,2.85,12.5,106.5,89.3,69.47
2017,2,4,14,0,0.0,121.0,3.0,13.0,121.0,102.29,80.2
2017,2,4,14,15,0.0,108.0,3.1,13.0,108.0,90.67,70.64
2017,2,4,14,30,0.0,95.0,3.2,13.0,95.0,79.17,61.17
2017,2,4,14,45,0.0,70.0,3.3,13.0,70.0,58.12,43.61
2017,2,4,15,0,0.0,45.0,3.4,13.0,45.0,37.28,26.08
2017,2,4,15,15,0.0,62.0,3.4,12.5,62.0,51.41,38.25
2017,2,4,15,30,0.0,79.0,3.4,12.0,79.0,65.58,50.5
2017,2,4,15,45,24.5,123.0,3.45,12.0,133.0,132.85,108.44
2017,2,4,16,0,49.0,167.0,3.5,12.0,187.0,199.41,164.91
2017,2,4,16,15,41.0,147.0,3.35,11.5,162.5,171.91,142.07
2017,2,4,16,30,33.0,127.0,3.2,11.0,138.0,145.31,119.8
2017,2,4,16,45,25.0,106.0,3.05,11.0,113.5,118.45,96.72
2017,2,4,17,0,17.0,85.0,2.9,11.0,89.0,86.04,68.58
2017,2,4,17,15,8.5,63.5,2.7,10.5,65.5,61.53,47.09
2017,2,4,17,30,0.0,42.0,2.5,10.0,42.0,37.67,26.07
2017,2,4,17,45,0.0,23.5,2.3,10.0,23.5,20.19,8.78
2017,2,4,18,0,0.0,5.0,2.1,10.0,5.0,4.27,0.0
2017,2,4,18,15,0.0,2.5,2.0,10.0,2.5,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.0,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,11.0,13.0,25.08,0.0
2017,2,5,7,45,190.0,27.5,2.65,11.5,49.0,104.46,64.57
2017,2,5,8,0,318.0,44.0,2.9,12.0,85.0,183.39,141.41
2017,2,5,8,15,404.5,55.5,2.9,12.5,132.5,254.4,204.9
2017,2,5,8,30,491.0,67.0,2.9,13.0,180.0,333.86,274.16
2017,2,5,8,45,245.5,81.0,2.95,14.0,137.5,227.55,188.51
2017,2,5,9,0,0.0,95.0,3.0,15.0,95.0,82.66,64.72
2017,2,5,9,15,91.5,135.5,3.05,15.5,173.0,202.55,166.55
2017,2,5,9,30,183.0,176.0,3.1,16.0,251.0,315.56,259.52
2017,2,5,9,45,182.5,198.5,3.2,16.5,280.5,347.71,284.01
2017,2,5,10,0,182.0,221.0,3.3,17.0,310.0,379.51,308.0
2017,2,5,10,15,103.5,218.0,3.5,17.5,269.5,300.93,243.0
2017,2,5,10,30,25.0,215.0,3.7,18.0,229.0,216.04,172.11
2017,2,5,10,45,26.0,227.5,3.95,19.0,243.0,229.25,181.91
2017,2,5,11,0,27.0,240.0,4.2,20.0,257.0,242.6,191.53
2017,2,5,11,15,32.5,255.5,4.35,20.0,276.5,283.13,223.35
2017,2,5,11,30,38.0,271.0,4.5,20.0,296.0,305.79,240.96
2017,2,5,11,45,38.0,278.5,4.7,20.5,304.0,314.23,246.89
2017,2,5,12,0,38.0,286.0,4.9,21.0,312.0,322.71,252.9
2017,2,5,12,15,23.0,249.5,4.95,21.0,265.5,247.59,193.73
2017,2,5,12,30,8.0,213.0,5.0,21.0,219.0,196.24,152.71
2017,2,5,12,45,71.0,276.5,5.1,21.5,326.0,345.7,271.85
2017,2,5,13,0,134.0,340.0,5.2,22.0,433.0,504.63,393.72
2017,2,5,13,15,115.5,332.0,5.15,22.0,411.5,454.14,354.76
2017,2,5,13,30,97.0,324.0,5.1,22.0,390.0,425.61,332.73
2017,2,5,13,45,49.0,248.0,5.1,22.5,281.5,290.96,227.63
2017,2,5,14,0,1.0,172.0,5.1,23.0,173.0,150.37,115.36
2017,2,5,14,15,0.5,152.0,5.0,23.0,152.5,131.28,100.43
2017,2,5,14,30,0.0,132.0,4.9,23.0,132.0,112.48,85.53
2017,2,5,14,45,20.0,181.0,4.85,23.0,192.5,177.17,138.24
2017,2,5,15,0,40.0,230.0,4.8,23.0,253.0,261.8,205.93
2017,2,5,15,15,20.0,175.5,4.6,22.5,187.0,172.16,134.82
2017,2,5,15,30,0.0,121.0,4.4,22.0,121.0,103.63,79.44
2017,2,5,15,45,0.0,96.5,4.2,22.0,96.5,81.31,61.48
2017,2,5,16,0,0.0,72.0,4.0,22.0,72.0,59.71,43.9
2017,2,5,16,15,0.0,62.5,3.55,21.0,62.5,51.77,37.62
2017,2,5,16,30,0.0,53.0,3.1,20.0,53.0,43.85,31.24
2017,2,5,16,45,261.5,58.5,2.65,19.5,119.0,221.83,180.96
2017,2,5,17,0,523.0,64.0,2.2,19.0,185.0,347.37,278.27
2017,2,5,17,15,436.5,53.5,2.15,18.5,137.0,267.09,209.45
2017,2,5,17,30,350.0,43.0,2.1,18.0,89.0,196.07,147.59
2017,2,5,17,45,211.0,27.5,2.05,17.5,51.5,111.83,69.71
2017,2,5,18,0,72.0,12.0,2.0,17.0,14.0,28.57,0.0
2017,2,5,18,15,36.0,6.0,2.1,17.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,26.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,53.0,12.0,3.3,17.0,14.0,23.58,0.0
2017,2,6,7,45,183.0,29.0,3.6,17.5,50.5,104.22,64.86
2017,2,6,8,0,313.0,46.0,3.9,18.0,87.0,183.15,138.49
2017,2,6,8,15,400.0,57.5,4.15,18.5,134.5,253.74,200.42
2017,2,6,8,30,487.0,69.0,4.4,19.0,182.0,333.22,268.77
2017,2,6,8,45,543.5,77.0,4.65,19.5,231.5,401.52,326.84
2017,2,6,9,0,600.0,85.0,4.9,20.0,281.0,474.65,387.11
2017,2,6,9,15,638.5,91.0,5.1,20.5,329.0,538.42,438.23
2017,2,6,9,30,677.0,97.0,5.3,21.0,377.0,604.32,489.6
2017,2,6,9,45,704.5,101.5,5.5,21.5,421.0,662.11,533.47
2017,2,6,10,0,732.0,106.0,5.7,22.0,465.0,720.22,575.41
2017,2,6,10,15,751.5,109.5,5.75,22.0,503.5,770.54,611.44
2017,2,6,10,30,771.0,113.0,5.8,22.0,542.0,819.84,646.35
2017,2,6,10,45,399.0,177.0,5.9,22.5,400.0,577.97,460.08
2017,2,6,11,0,27.0,241.0,6.0,23.0,258.0,243.28,190.03
2017,2,6,11,15,27.5,251.0,5.95,23.0,268.5,253.71,198.37
2017,2,6,11,30,28.0,261.0,5.9,23.0,279.0,264.22,206.31
2017,2,6,11,45,69.5,295.0,5.9,23.5,342.0,363.56,284.08
2017,2,6,12,0,111.0,329.0,5.9,24.0,405.0,444.79,346.3
2017,2,6,12,15,113.0,332.5,5.8,23.5,410.5,451.47,351.59
2017,2,6,12,30,115.0,336.0,5.7,23.0,416.0,457.97,356.98
2017,2,6,12,45,66.0,294.0,5.65,23.0,340.0,359.77,280.53
2017,2,6,13,0,17.0,252.0,5.6,23.0,264.0,243.69,188.99
2017,2,6,13,15,9.5,212.0,5.5,23.0,219.0,196.66,152.06
2017,2,6,13,30,2.0,172.0,5.4,23.0,174.0,150.98,115.77
2017,2,6,13,45,177.0,231.0,5.35,23.0,347.0,418.29,331.0
2017,2,6,14,0,352.0,290.0,5.3,23.0,520.0,672.67,524.79
2017,2,6,14,15,236.5,290.0,5.3,23.0,442.5,535.06,419.3
2017,2,6,14,30,121.0,290.0,5.3,23.0,365.0,423.12,331.8
2017,2,6,14,45,139.5,275.0,5.35,23.0,357.0,419.54,330.66
2017,2,6,15,0,158.0,260.0,5.4,23.0,349.0,414.52,328.08
2017,2,6,15,15,79.0,181.0,5.25,23.0,225.5,238.9,189.59
2017,2,6,15,30,0.0,102.0,5.1,23.0,102.0,85.93,64.74
2017,2,6,15,45,331.5,101.5,4.95,23.0,239.5,377.33,306.75
2017,2,6,16,0,663.0,101.0,4.8,23.0,377.0,600.35,481.81
2017,2,6,16,15,623.5,95.0,4.45,22.5,329.0,534.37,429.4
2017,2,6,16,30,584.0,89.0,4.1,22.0,281.0,470.6,378.88
2017,2,6,16,45,524.0,81.0,3.75,21.5,231.5,396.19,318.58
2017,2,6,17,0,464.0,73.0,3.4,21.0,182.0,326.93,260.72
2017,2,6,17,15,378.0,60.5,3.3,20.5,135.0,245.99,192.47
2017,2,6,17,30,292.0,48.0,3.2,20.0,88.0,178.14,133.78
2017,2,6,17,45,146.0,31.0,3.1,20.0,51.0,96.21,61.07
2017,2,6,18,0,0.0,14.0,3.0,20.0,14.0,11.95,0.0
2017,2,6,18,15,0.0,7.0,3.1,20.0,7.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,14.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,15.0,17.0,14.51,0.0
2017,2,7,7,45,236.0,27.0,3.85,15.5,58.5,119.94,77.33
2017,2,7,8,0,472.0,37.0,4.0,16.0,100.0,233.67,177.99
2017,2,7,8,15,558.0,44.5,3.95,16.5,152.0,307.49,244.13
2017,2,7,8,30,644.0,52.0,3.9,17.0,204.0,387.94,314.06
2017,2,7,8,45,700.5,57.0,3.9,18.0,257.5,461.04,375.36
2017,2,7,9,0,757.0,62.0,3.9,19.0,311.0,538.66,437.6
2017,2,7,9,15,791.0,65.5,3.9,20.0,362.0,604.11,487.91
2017,2,7,9,30,825.0,69.0,3.9,21.0,413.0,670.87,537.02
2017,2,7,9,45,855.0,70.5,3.9,22.0,460.5,733.18,579.21
2017,2,7,10,0,885.0,72.0,3.9,23.0,508.0,788.46,615.09
2017,2,7,10,15,901.0,74.0,3.95,23.5,549.0,839.09,648.27
2017,2,7,10,30,917.0,76.0,4.0,24.0,590.0,888.03,679.73
2017,2,7,10,45,739.0,138.5,4.05,24.5,568.0,847.02,648.21
2017,2,7,11,0,561.0,201.0,4.1,25.0,546.0,766.45,588.27
2017,2,7,11,15,543.0,217.5,4.05,25.0,562.0,783.35,599.14
2017,2,7,11,30,525.0,234.0,4.0,25.0,578.0,797.13,607.18
2017,2,7,11,45,542.0,235.0,4.0,25.5,598.5,825.63,625.58
2017,2,7,12,0,559.0,236.0,4.0,26.0,619.0,852.33,642.49
2017,2,7,12,15,756.5,164.0,3.9,26.0,689.0,988.07,735.28
2017,2,7,12,30,954.0,92.0,3.8,26.0,759.0,1090.83,801.15
2017,2,7,12,45,764.0,165.0,3.75,26.5,699.5,1003.61,740.97
2017,2,7,13,0,574.0,238.0,3.7,27.0,640.0,880.11,655.89
2017,2,7,13,15,539.0,247.0,3.6,27.0,621.0,850.72,635.57
2017,2,7,13,30,504.0,256.0,3.5,27.0,602.0,819.3,613.19
2017,2,7,13,45,531.0,239.5,3.4,27.0,596.0,820.13,614.79
2017,2,7,14,0,558.0,223.0,3.3,27.0,590.0,817.66,613.98
2017,2,7,14,15,513.0,230.0,3.15,27.0,558.0,769.19,579.42
2017,2,7,14,30,468.0,237.0,3.0,27.0,526.0,720.45,544.75
2017,2,7,14,45,434.0,231.5,2.85,27.0,488.5,668.71,508.18
2017,2,7,15,0,400.0,226.0,2.7,27.0,451.0,600.66,459.91
2017,2,7,15,15,347.0,218.5,2.4,26.5,404.0,533.88,411.55
2017,2,7,15,30,294.0,211.0,2.1,26.0,357.0,470.17,364.59
2017,2,7,15,45,298.0,190.0,1.85,26.0,326.0,436.91,340.33
2017,2,7,16,0,302.0,169.0,1.6,26.0,295.0,402.58,314.66
2017,2,7,16,15,291.0,150.0,1.45,25.0,259.5,359.83,283.24
2017,2,7,16,30,280.0,131.0,1.3,24.0,224.0,317.64,251.28
2017,2,7,16,45,473.5,91.0,1.15,23.5,217.0,374.56,295.19
2017,2,7,17,0,667.0,51.0,1.0,23.0,210.0,399.8,310.47
2017,2,7,17,15,585.5,43.5,1.05,22.0,158.0,316.97,242.58
2017,2,7,17,30,504.0,36.0,1.1,21.0,106.0,245.68,181.72
2017,2,7,17,45,252.0,28.5,1.2,20.5,63.5,127.61,82.55
2017,2,7,18,0,0.0,21.0,1.3,20.0,21.0,17.92,0.0
2017,2,7,18,15,0.0,10.5,1.35,19.5,10.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,13.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,14.0,19.0,16.22,0.0
2017,2,8,7,45,240.5,27.5,4.35,15.0,60.5,121.96,80.48
2017,2,8,8,0,481.0,36.0,4.5,16.0,102.0,235.15,179.47
2017,2,8,8,15,564.0,43.5,4.4,16.5,153.5,308.08,245.0
2017,2,8,8,30,647.0,51.0,4.3,17.0,205.0,387.65,314.31
2017,2,8,8,45,701.0,55.0,4.2,18.0,257.5,458.36,373.67
2017,2,8,9,0,755.0,59.0,4.1,19.0,310.0,533.3,433.82
2017,2,8,9,15,579.5,105.5,4.25,20.0,315.5,514.45,417.1
2017,2,8,9,30,404.0,152.0,4.4,21.0,321.0,467.06,377.07
2017,2,8,9,45,640.5,110.5,4.6,22.0,412.5,623.75,499.92
2017,2,8,10,0,877.0,69.0,4.8,23.0,504.0,778.02,612.04
2017,2,8,10,15,894.0,70.5,4.85,23.5,545.0,828.6,645.23
2017,2,8,10,30,911.0,72.0,4.9,24.0,586.0,877.59,677.34
2017,2,8,10,45,927.0,72.0,5.0,24.5,620.5,921.94,706.1
2017,2,8,11,0,943.0,72.0,5.1,25.0,655.0,964.01,733.05
2017,2,8,11,15,715.0,161.0,5.15,25.0,613.5,892.55,682.15
2017,2,8,11,30,487.0,250.0,5.2,25.0,572.0,777.06,596.65
2017,2,8,11,45,435.0,276.0,5.3,25.5,569.0,763.36,584.53
2017,2,8,12,0,383.0,302.0,5.4,26.0,566.0,727.92,556.76
2017,2,8,12,15,672.5,192.5,5.4,26.0,663.0,933.94,708.5
2017,2,8,12,30,962.0,83.0,5.4,26.0,760.0,1088.07,812.31
2017,2,8,12,45,792.5,153.5,5.4,26.0,711.0,1019.17,764.62
2017,2,8,13,0,623.0,224.0,5.4,26.0,662.0,920.44,696.95
2017,2,8,13,15,791.0,153.0,5.35,26.0,702.5,1010.41,759.67
2017,2,8,13,30,959.0,82.0,5.3,26.0,743.0,1068.63,798.63
2017,2,8,13,45,955.5,80.5,5.3,26.0,726.0,1049.89,786.24
2017,2,8,14,0,952.0,79.0,5.3,26.0,709.0,1027.48,771.99
2017,2,8,14,15,944.5,78.0,5.3,25.5,683.5,998.33,754.75
2017,2,8,14,30,937.0,77.0,5.3,25.0,658.0,965.97,735.25
2017,2,8,14,45,925.5,75.5,5.3,25.0,624.5,926.41,709.15
2017,2,8,15,0,914.0,74.0,5.3,25.0,591.0,884.28,681.12
2017,2,8,15,15,898.5,72.0,5.3,24.5,551.0,835.92,649.68
2017,2,8,15,30,883.0,70.0,5.3,24.0,511.0,785.82,616.48
2017,2,8,15,45,863.5,66.5,5.3,23.5,465.5,729.48,578.01
2017,2,8,16,0,844.0,63.0,5.3,23.0,420.0,672.36,538.09
2017,2,8,16,15,812.5,59.5,5.3,22.0,369.5,612.17,494.04
2017,2,8,16,30,781.0,56.0,5.3,21.0,319.0,547.24,443.88
2017,2,8,16,45,733.0,52.0,5.3,20.5,266.5,474.21,384.33
2017,2,8,17,0,685.0,48.0,5.3,20.0,214.0,404.76,325.36
2017,2,8,17,15,607.5,41.5,5.2,19.0,162.0,323.85,255.65
2017,2,8,17,30,530.0,35.0,5.1,18.0,110.0,250.78,190.38
2017,2,8,17,45,265.0,28.5,5.0,17.5,66.0,131.24,87.95
2017,2,8,18,0,0.0,22.0,4.9,17.0,22.0,18.78,0.0
2017,2,8,18,15,0.0,11.0,4.75,16.0,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,3.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,4.0,24.0,20.49,0.0
2017,2,9,7,45,289.5,29.5,3.95,4.5,70.0,138.4,96.91
2017,2,9,8,0,579.0,35.0,4.1,5.0,116.0,266.55,211.58
2017,2,9,8,15,656.5,41.5,4.05,5.5,170.5,342.27,282.67
2017,2,9,8,30,734.0,48.0,4.0,6.0,225.0,425.78,358.2
2017,2,9,8,45,780.5,52.0,4.0,7.0,279.5,497.07,420.45
2017,2,9,9,0,827.0,56.0,4.0,8.0,334.0,571.7,482.58
2017,2,9,9,15,756.5,73.0,3.9,8.5,357.0,589.1,496.35
2017,2,9,9,30,686.0,90.0,3.8,9.0,380.0,600.59,504.14
2017,2,9,9,45,806.5,78.5,3.75,9.5,456.0,705.72,585.34
2017,2,9,10,0,927.0,67.0,3.7,10.0,532.0,814.12,664.13
2017,2,9,10,15,941.5,69.0,3.65,10.5,573.0,865.31,698.1
2017,2,9,10,30,956.0,71.0,3.6,11.0,614.0,914.56,730.39
2017,2,9,10,45,965.5,72.5,3.55,12.0,647.5,956.49,755.49
2017,2,9,11,0,975.0,74.0,3.5,13.0,681.0,995.61,778.17
2017,2,9,11,15,982.0,75.0,3.4,13.5,707.0,1028.7,797.38
2017,2,9,11,30,989.0,76.0,3.3,14.0,733.0,1058.41,814.08
2017,2,9,11,45,985.0,80.5,3.2,14.5,749.0,1077.96,823.76
2017,2,9,12,0,981.0,85.0,3.1,15.0,765.0,1093.45,830.79
2017,2,9,12,15,669.5,201.5,3.05,15.0,668.5,940.01,724.95
2017,2,9,12,30,358.0,318.0,3.0,15.0,572.0,726.74,567.07
2017,2,9,12,45,671.0,202.0,2.95,15.5,677.5,948.34,731.62
2017,2,9,13,0,984.0,86.0,2.9,16.0,783.0,1114.14,839.93
2017,2,9,13,15,981.5,85.5,2.85,16.0,773.5,1105.1,831.91
2017,2,9,13,30,979.0,85.0,2.8,16.0,764.0,1092.12,823.32
2017,2,9,13,45,973.5,84.5,2.75,16.5,746.0,1072.31,808.88
2017,2,9,14,0,968.0,84.0,2.7,17.0,728.0,1048.82,792.23
2017,2,9,14,15,960.0,83.0,2.7,17.0,702.0,1018.83,773.37
2017,2,9,14,30,952.0,82.0,2.7,17.0,676.0,985.58,752.34
2017,2,9,14,45,939.0,81.0,2.7,17.0,642.0,944.81,726.09
2017,2,9,15,0,926.0,80.0,2.7,17.0,608.0,901.5,697.92
2017,2,9,15,15,910.0,77.5,2.65,17.0,567.0,851.66,664.47
2017,2,9,15,30,894.0,75.0,2.6,17.0,526.0,800.07,629.4
2017,2,9,15,45,871.5,72.5,2.55,17.0,479.0,748.71,593.99
2017,2,9,16,0,849.0,70.0,2.5,17.0,432.0,689.57,552.19
2017,2,9,16,15,816.5,66.5,2.2,16.0,380.5,622.53,502.18
2017,2,9,16,30,784.0,63.0,1.9,15.0,329.0,556.59,450.97
2017,2,9,16,45,734.5,58.0,1.6,14.5,275.0,481.21,389.7
2017,2,9,17,0,685.0,53.0,1.3,14.0,221.0,409.53,329.21
2017,2,9,17,15,604.5,46.0,1.3,13.0,167.5,326.56,259.23
2017,2,9,17,30,524.0,39.0,1.3,12.0,114.0,255.04,195.94
2017,2,9,17,45,374.5,27.5,1.35,11.0,69.5,163.85,113.39
2017,2,9,18,0,225.0,16.0,1.4,10.0,25.0,81.34,0.0
2017,2,9,18,15,112.5,8.0,1.4,10.0,12.5,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,56.0,16.0,3.1,9.0,18.0,27.45,0.0
2017,2,10,7,45,173.0,35.5,3.35,10.0,57.5,107.73,75.02
2017,2,10,8,0,290.0,55.0,3.6,11.0,97.0,182.01,142.35
2017,2,10,8,15,375.5,68.5,3.85,12.0,145.5,250.32,202.95
2017,2,10,8,30,461.0,82.0,4.1,13.0,194.0,328.41,270.74
2017,2,10,8,45,512.5,92.5,4.35,14.0,244.5,393.94,326.76
2017,2,10,9,0,564.0,103.0,4.6,15.0,295.0,468.96,388.56
2017,2,10,9,15,604.5,110.0,4.85,15.5,343.5,533.92,441.37
2017,2,10,9,30,645.0,117.0,5.1,16.0,392.0,601.16,494.67
2017,2,10,9,45,350.0,168.0,5.4,17.0,319.5,447.71,368.08
2017,2,10,10,0,55.0,219.0,5.7,18.0,247.0,259.36,209.06
2017,2,10,10,15,59.0,235.0,5.8,18.5,267.5,280.8,225.85
2017,2,10,10,30,63.0,251.0,5.9,19.0,288.0,302.62,242.45
2017,2,10,10,45,59.0,263.0,6.0,20.0,299.0,313.09,249.18
2017,2,10,11,0,55.0,275.0,6.1,21.0,310.0,323.35,255.7
2017,2,10,11,15,32.5,246.5,6.1,21.0,267.5,270.72,213.25
2017,2,10,11,30,10.0,218.0,6.1,21.0,225.0,202.62,158.32
2017,2,10,11,45,10.5,223.0,6.1,21.5,230.5,207.82,162.06
2017,2,10,12,0,11.0,228.0,6.1,22.0,236.0,213.09,165.77
2017,2,10,12,15,97.5,290.0,6.05,22.0,359.5,384.74,302.85
2017,2,10,12,30,184.0,352.0,6.0,22.0,483.0,565.64,441.89
2017,2,10,12,45,119.5,336.0,6.0,22.5,421.5,481.75,375.36
2017,2,10,13,0,55.0,320.0,6.0,23.0,360.0,375.59,291.98
2017,2,10,13,15,116.5,332.0,5.95,23.0,414.0,473.24,368.71
2017,2,10,13,30,178.0,344.0,5.9,23.0,468.0,547.66,426.49
2017,2,10,13,45,516.5,231.0,5.85,23.0,579.5,795.2,619.25
2017,2,10,14,0,855.0,118.0,5.8,23.0,691.0,989.95,759.9
2017,2,10,14,15,846.0,116.0,5.7,23.0,665.5,959.75,737.92
2017,2,10,14,30,837.0,114.0,5.6,23.0,640.0,926.66,715.22
2017,2,10,14,45,827.0,110.5,5.55,23.0,608.0,888.29,689.06
2017,2,10,15,0,817.0,107.0,5.5,23.0,576.0,847.52,661.08
2017,2,10,15,15,798.5,104.0,5.3,23.0,536.5,798.11,625.9
2017,2,10,15,30,780.0,101.0,5.1,23.0,497.0,747.37,589.56
2017,2,10,15,45,755.0,97.0,4.95,23.0,452.0,693.57,550.82
2017,2,10,16,0,730.0,93.0,4.8,23.0,407.0,635.78,507.38
2017,2,10,16,15,694.0,88.0,4.35,22.0,358.0,570.05,457.29
2017,2,10,16,30,658.0,83.0,3.9,21.0,309.0,506.07,407.55
2017,2,10,16,45,603.5,76.0,3.5,20.5,257.5,432.03,347.62
2017,2,10,17,0,549.0,69.0,3.1,20.0,206.0,362.53,289.51
2017,2,10,17,15,466.0,59.0,2.9,19.0,155.5,282.76,222.41
2017,2,10,17,30,383.0,49.0,2.7,18.0,105.0,211.7,160.9
2017,2,10,17,45,249.0,33.5,2.55,17.5,64.0,128.95,88.47
2017,2,10,18,0,115.0,18.0,2.4,17.0,23.0,54.84,0.0
2017,2,10,18,15,57.5,9.0,2.4,17.0,11.5,7.68,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,11,7,15,46.0,9.0,2.9,15.5,10.5,7.68,0.0
2017,2,11,7,30,92.0,18.0,3.2,16.0,21.0,48.39,0.0
2017,2,11,7,45,226.5,34.0,3.5,17.0,62.0,121.5,83.19
2017,2,11,8,0,361.0,50.0,3.8,18.0,103.0,202.56,154.26
2017,2,11,8,15,445.5,60.5,4.1,18.5,153.0,273.29,216.2
2017,2,11,8,30,530.0,71.0,4.4,19.0,203.0,352.94,284.53
2017,2,11,8,45,589.5,77.5,4.75,20.0,255.0,423.55,343.69
2017,2,11,9,0,649.0,84.0,5.1,21.0,307.0,499.22,405.01
2017,2,11,9,15,686.0,89.0,5.1,21.5,356.5,563.41,455.57
2017,2,11,9,30,723.0,94.0,5.1,22.0,406.0,629.48,505.97
2017,2,11,9,45,481.5,159.0,5.15,22.5,376.0,550.08,440.48
2017,2,11,10,0,240.0,224.0,5.2,23.0,346.0,423.9,337.77
2017,2,11,10,15,218.0,246.0,5.1,23.5,363.5,439.3,347.91
2017,2,11,10,30,196.0,268.0,5.0,24.0,381.0,452.53,355.75
2017,2,11,10,45,206.5,283.5,4.95,24.5,408.5,485.26,379.22
