Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,11,0,217.0,299.0,4.9,25.0,436.0,518.11,402.4
2017,2,11,11,15,224.5,311.0,4.85,25.0,458.0,544.07,420.99
2017,2,11,11,30,232.0,323.0,4.8,25.0,480.0,569.68,439.24
2017,2,11,11,45,555.0,219.0,4.75,25.5,605.5,818.97,625.81
2017,2,11,12,0,878.0,115.0,4.7,26.0,731.0,1036.97,773.01
2017,2,11,12,15,881.0,115.5,4.6,26.0,740.0,1049.92,778.67
2017,2,11,12,30,884.0,116.0,4.5,26.0,749.0,1059.23,783.82
2017,2,11,12,45,885.5,115.5,4.45,26.5,749.5,1062.15,783.72
2017,2,11,13,0,887.0,115.0,4.4,27.0,750.0,1048.4,772.84
2017,2,11,13,15,884.5,114.5,4.35,27.0,741.5,1052.71,775.75
2017,2,11,13,30,882.0,114.0,4.3,27.0,733.0,1040.44,767.73
2017,2,11,13,45,877.5,112.5,4.25,27.0,716.0,1021.43,755.53
2017,2,11,14,0,873.0,111.0,4.2,27.0,699.0,998.99,741.2
2017,2,11,14,15,864.0,109.5,4.1,27.0,673.5,968.97,721.6
2017,2,11,14,30,855.0,108.0,4.0,27.0,648.0,936.01,700.1
2017,2,11,14,45,847.0,103.5,3.95,27.0,616.0,897.75,675.24
2017,2,11,15,0,839.0,99.0,3.9,27.0,584.0,856.89,648.49
2017,2,11,15,15,821.5,96.5,3.75,26.5,544.5,808.13,616.79
2017,2,11,15,30,804.0,94.0,3.6,26.0,505.0,757.92,583.66
2017,2,11,15,45,781.0,90.0,3.5,26.0,460.0,700.8,544.14
2017,2,11,16,0,758.0,86.0,3.4,26.0,415.0,643.33,503.0
2017,2,11,16,15,723.5,81.0,3.0,25.0,365.5,580.32,456.51
2017,2,11,16,30,689.0,76.0,2.6,24.0,316.0,515.91,407.51
2017,2,11,16,45,640.5,69.5,2.25,23.5,264.0,444.2,350.64
2017,2,11,17,0,592.0,63.0,1.9,23.0,212.0,376.42,294.99
2017,2,11,17,15,511.0,54.5,1.85,22.0,161.0,296.9,229.6
2017,2,11,17,30,430.0,46.0,1.8,21.0,110.0,225.88,169.13
2017,2,11,17,45,294.5,32.0,1.8,20.5,68.0,142.13,97.04
2017,2,11,18,0,159.0,18.0,1.8,20.0,26.0,66.93,0.0
2017,2,11,18,15,79.5,9.0,1.85,20.0,13.0,22.85,0.0
2017,2,11,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,12,7,15,56.5,9.5,1.7,15.5,12.0,8.11,0.0
2017,2,12,7,30,113.0,19.0,2.2,16.0,24.0,54.78,0.0
2017,2,12,7,45,236.0,35.0,2.7,17.0,64.5,124.83,86.33
2017,2,12,8,0,359.0,51.0,3.2,18.0,105.0,201.2,153.25
2017,2,12,8,15,443.0,61.5,3.15,18.5,155.0,272.64,215.34
2017,2,12,8,30,527.0,72.0,3.1,19.0,205.0,351.88,282.54
2017,2,12,8,45,263.5,95.0,3.1,20.0,161.5,249.57,201.95
2017,2,12,9,0,0.0,118.0,3.1,21.0,118.0,104.36,80.97
2017,2,12,9,15,12.0,142.0,3.0,21.5,147.5,134.36,105.52
2017,2,12,9,30,24.0,166.0,2.9,22.0,177.0,165.66,130.57
2017,2,12,9,45,12.0,105.5,2.85,22.5,111.0,98.07,75.17
2017,2,12,10,0,0.0,45.0,2.8,23.0,45.0,37.25,24.99
2017,2,12,10,15,398.0,79.5,2.8,23.0,310.0,440.2,354.13
2017,2,12,10,30,796.0,114.0,2.8,23.0,575.0,834.62,640.62
2017,2,12,10,45,452.5,207.0,2.85,23.5,472.0,655.68,505.4
2017,2,12,11,0,109.0,300.0,2.9,24.0,369.0,400.23,308.61
2017,2,12,11,15,146.5,315.0,2.95,24.0,411.5,474.01,365.13
2017,2,12,11,30,184.0,330.0,3.0,24.0,454.0,530.39,406.81
2017,2,12,11,45,99.0,286.5,3.1,24.5,353.5,379.58,292.29
2017,2,12,12,0,14.0,243.0,3.2,25.0,253.0,230.34,175.93
2017,2,12,12,15,12.0,234.0,3.3,25.0,243.0,219.46,167.76
2017,2,12,12,30,10.0,225.0,3.4,25.0,233.0,208.67,159.37
2017,2,12,12,45,7.5,208.0,3.55,25.0,214.0,189.81,144.72
2017,2,12,13,0,5.0,191.0,3.7,25.0,195.0,171.18,130.22
2017,2,12,13,15,10.0,219.0,3.75,25.0,226.5,202.91,155.15
2017,2,12,13,30,15.0,247.0,3.8,25.0,258.0,235.26,180.36
2017,2,12,13,45,36.0,275.0,3.9,25.0,300.0,304.62,234.39
2017,2,12,14,0,57.0,303.0,4.0,25.0,342.0,356.16,274.26
2017,2,12,14,15,108.0,304.5,4.1,25.0,374.5,405.93,313.86
2017,2,12,14,30,159.0,306.0,4.2,25.0,407.0,472.04,365.09
2017,2,12,14,45,101.0,275.0,4.3,25.0,338.0,362.79,281.87
2017,2,12,15,0,43.0,244.0,4.4,25.0,269.0,276.19,214.49
2017,2,12,15,15,377.5,183.5,4.45,24.5,379.5,534.65,422.11
2017,2,12,15,30,712.0,123.0,4.5,24.0,490.0,721.97,566.95
2017,2,12,15,45,679.5,119.5,4.55,23.5,444.5,661.67,523.28
2017,2,12,16,0,647.0,116.0,4.6,23.0,399.0,602.06,479.81
2017,2,12,16,15,609.0,109.0,4.5,22.5,350.5,536.36,429.94
2017,2,12,16,30,571.0,102.0,4.4,22.0,302.0,472.74,380.24
2017,2,12,16,45,514.0,93.0,4.35,21.5,251.5,395.19,318.13
2017,2,12,17,0,457.0,84.0,4.3,21.0,201.0,328.41,262.69
2017,2,12,17,15,378.0,70.5,4.2,20.5,152.0,253.11,199.03
2017,2,12,17,30,299.0,57.0,4.1,20.0,103.0,186.77,141.82
2017,2,12,17,45,186.5,38.0,4.1,19.5,63.0,113.52,78.87
2017,2,12,18,0,74.0,19.0,4.1,19.0,23.0,41.85,0.0
2017,2,12,18,15,37.0,9.5,4.2,18.5,11.5,15.11,0.0
2017,2,12,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,7,15,17.5,8.5,3.05,13.0,9.5,10.5,0.0
2017,2,13,7,30,35.0,17.0,3.1,13.0,19.0,26.46,0.0
2017,2,13,7,45,133.0,39.5,3.15,13.5,58.0,91.75,64.58
2017,2,13,8,0,231.0,62.0,3.2,14.0,97.0,159.46,123.66
2017,2,13,8,15,167.5,84.5,3.25,14.5,115.0,170.08,136.5
2017,2,13,8,30,104.0,107.0,3.3,15.0,133.0,164.49,133.61
2017,2,13,8,45,133.5,126.0,3.4,15.5,168.0,204.99,168.11
2017,2,13,9,0,163.0,145.0,3.5,16.0,203.0,248.77,204.59
2017,2,13,9,15,171.0,167.5,3.55,16.5,236.0,285.75,234.44
2017,2,13,9,30,179.0,190.0,3.6,17.0,269.0,323.32,264.07
2017,2,13,9,45,90.5,177.0,3.65,17.5,217.0,236.59,191.79
2017,2,13,10,0,2.0,164.0,3.7,18.0,165.0,145.37,114.65
2017,2,13,10,15,103.5,217.5,3.7,18.5,278.0,311.84,250.88
2017,2,13,10,30,205.0,271.0,3.7,19.0,391.0,462.12,368.5
2017,2,13,10,45,355.0,251.0,3.75,19.5,472.0,597.78,472.92
2017,2,13,11,0,505.0,231.0,3.8,20.0,553.0,744.28,581.38
2017,2,13,11,15,330.0,282.0,3.8,20.5,496.0,629.61,490.94
2017,2,13,11,30,155.0,333.0,3.8,21.0,439.0,504.9,392.51
2017,2,13,11,45,148.0,341.5,3.8,21.5,444.5,510.29,395.65
2017,2,13,12,0,141.0,350.0,3.8,22.0,450.0,514.95,397.71
2017,2,13,12,15,70.5,238.0,3.85,22.0,288.0,299.68,233.92
2017,2,13,12,30,0.0,126.0,3.9,22.0,126.0,106.52,80.18
2017,2,13,12,45,5.0,176.0,4.0,22.5,179.5,157.08,120.53
2017,2,13,13,0,10.0,226.0,4.1,23.0,233.0,209.45,161.48
2017,2,13,13,15,133.0,284.5,4.2,23.0,379.0,434.32,338.32
2017,2,13,13,30,256.0,343.0,4.3,23.0,525.0,622.29,479.82
2017,2,13,13,45,212.0,338.5,4.4,23.0,486.5,570.17,440.14
2017,2,13,14,0,168.0,334.0,4.5,23.0,448.0,518.72,401.69
2017,2,13,14,15,84.0,247.5,4.4,22.5,305.0,319.22,250.04
2017,2,13,14,30,0.0,161.0,4.3,22.0,162.0,138.73,106.42
2017,2,13,14,45,0.0,161.0,4.2,22.0,161.5,139.03,107.06
2017,2,13,15,0,0.0,161.0,4.1,22.0,161.0,139.44,107.62
2017,2,13,15,15,0.0,112.5,3.9,21.5,112.5,94.91,72.12
2017,2,13,15,30,0.0,64.0,3.7,21.0,64.0,53.08,38.25
2017,2,13,15,45,0.0,73.5,3.5,21.0,73.5,60.99,44.91
2017,2,13,16,0,0.0,83.0,3.3,21.0,83.0,69.09,51.74
2017,2,13,16,15,0.0,73.0,3.1,20.5,73.0,60.55,44.92
2017,2,13,16,30,0.0,63.0,2.9,20.0,63.0,52.19,38.17
2017,2,13,16,45,0.0,52.5,2.75,20.0,52.5,43.44,30.9
2017,2,13,17,0,0.0,42.0,2.6,20.0,42.0,34.7,23.55
2017,2,13,17,15,0.0,31.5,2.75,19.5,31.5,25.99,16.15
2017,2,13,17,30,0.0,21.0,2.9,19.0,21.0,17.29,8.69
2017,2,13,17,45,0.0,13.0,3.1,19.0,13.0,10.69,2.84
2017,2,13,18,0,0.0,5.0,3.3,19.0,5.0,4.1,0.0
2017,2,13,18,15,0.0,2.5,3.5,18.5,2.5,2.13,0.0
2017,2,13,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,0.5,6.9,11.5,0.5,0.43,0.0
2017,2,14,7,30,0.0,1.0,7.4,11.0,1.0,0.82,0.0
2017,2,14,7,45,0.0,2.0,7.95,10.5,2.0,1.64,0.0
2017,2,14,8,0,0.0,3.0,8.5,10.0,3.0,2.46,0.0
2017,2,14,8,15,0.0,5.0,8.3,9.5,5.0,4.1,0.0
2017,2,14,8,30,0.0,7.0,8.1,9.0,7.0,5.75,0.0
2017,2,14,8,45,0.0,9.0,7.9,8.5,9.0,7.4,0.84
2017,2,14,9,0,0.0,11.0,7.7,8.0,11.0,9.05,2.3
2017,2,14,9,15,0.0,24.0,7.55,8.0,24.0,19.8,11.69
2017,2,14,9,30,0.0,37.0,7.4,8.0,37.0,30.58,21.05
2017,2,14,9,45,0.0,58.5,7.25,8.5,58.5,48.47,36.43
2017,2,14,10,0,0.0,80.0,7.1,9.0,80.0,66.44,51.69
2017,2,14,10,15,0.0,105.5,6.95,9.5,105.5,88.59,70.34
2017,2,14,10,30,0.0,131.0,6.8,10.0,131.0,111.48,89.39
2017,2,14,10,45,0.0,133.0,6.65,10.5,133.0,113.1,90.37
2017,2,14,11,0,0.0,135.0,6.5,11.0,135.0,114.77,91.42
2017,2,14,11,15,6.0,182.5,6.45,11.5,187.0,164.22,132.5
2017,2,14,11,30,12.0,230.0,6.4,12.0,239.0,215.4,174.38
2017,2,14,11,45,12.5,236.0,6.35,13.0,245.5,221.62,178.57
2017,2,14,12,0,13.0,242.0,6.3,14.0,252.0,227.89,182.84
2017,2,14,12,15,15.0,252.0,6.3,14.5,263.5,239.64,191.95
2017,2,14,12,30,17.0,262.0,6.3,15.0,275.0,251.48,201.12
2017,2,14,12,45,13.0,242.5,6.3,15.5,252.5,228.28,181.91
2017,2,14,13,0,9.0,223.0,6.3,16.0,230.0,205.37,163.0
2017,2,14,13,15,27.0,267.5,6.25,16.0,287.5,286.75,229.08
2017,2,14,13,30,45.0,312.0,6.2,16.0,345.0,353.62,282.7
2017,2,14,13,45,36.0,292.0,6.2,16.0,318.0,322.28,257.68
2017,2,14,14,0,27.0,272.0,6.2,16.0,291.0,271.55,217.24
2017,2,14,14,15,15.0,227.0,6.2,15.5,238.0,215.46,172.34
2017,2,14,14,30,3.0,182.0,6.2,15.0,185.0,161.11,128.16
2017,2,14,14,45,1.5,169.0,6.25,15.0,170.5,147.77,117.43
2017,2,14,15,0,0.0,156.0,6.3,15.0,156.0,134.61,106.78
2017,2,14,15,15,0.0,141.0,6.3,14.5,141.0,121.01,95.96
2017,2,14,15,30,0.0,126.0,6.3,14.0,126.0,107.51,85.13
2017,2,14,15,45,38.5,158.0,6.3,13.5,175.5,177.37,145.28
2017,2,14,16,0,77.0,190.0,6.3,13.0,225.0,239.26,198.28
2017,2,14,16,15,71.0,169.5,6.2,12.5,198.5,211.38,175.43
2017,2,14,16,30,65.0,149.0,6.1,12.0,172.0,184.17,152.87
2017,2,14,16,45,56.5,126.0,6.1,11.5,144.0,153.42,126.86
2017,2,14,17,0,48.0,103.0,6.1,11.0,116.0,123.63,101.17
2017,2,14,17,15,36.0,80.5,6.0,10.5,89.0,93.86,75.07
2017,2,14,17,30,24.0,58.0,5.9,10.0,62.0,65.35,49.82
2017,2,14,17,45,12.0,36.5,5.8,10.0,38.5,39.06,26.22
2017,2,14,18,0,0.0,15.0,5.7,10.0,15.0,12.38,0.0
2017,2,14,18,15,0.0,7.5,5.65,9.5,7.5,6.4,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.55,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.6,6.5,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,2,15,7,15,141.0,9.5,4.25,3.5,17.0,33.86,0.0
2017,2,15,7,30,282.0,19.0,4.3,4.0,34.0,97.38,17.64
2017,2,15,7,45,421.5,29.5,4.4,5.0,82.0,174.98,128.97
2017,2,15,8,0,561.0,40.0,4.5,6.0,130.0,260.93,207.9
2017,2,15,8,15,635.5,46.5,4.6,7.0,184.5,334.37,275.89
2017,2,15,8,30,710.0,53.0,4.7,8.0,239.0,415.29,348.21
2017,2,15,8,45,756.0,57.5,4.8,9.0,294.0,485.8,409.6
2017,2,15,9,0,802.0,62.0,4.9,10.0,349.0,559.68,471.28
2017,2,15,9,15,832.5,65.5,4.85,10.5,401.5,625.4,524.58
2017,2,15,9,30,863.0,69.0,4.8,11.0,454.0,692.04,576.58
2017,2,15,9,45,883.5,72.0,4.8,12.0,501.0,744.92,613.32
2017,2,15,10,0,904.0,75.0,4.8,13.0,548.0,802.67,652.86
2017,2,15,10,15,919.5,77.0,4.7,13.0,589.5,854.03,688.61
2017,2,15,10,30,935.0,79.0,4.6,13.0,631.0,903.55,722.42
2017,2,15,10,45,945.0,81.0,4.6,13.5,665.5,946.05,750.01
2017,2,15,11,0,955.0,83.0,4.6,14.0,700.0,985.78,775.34
2017,2,15,11,15,962.5,84.0,4.55,14.0,726.5,1018.99,796.89
2017,2,15,11,30,970.0,85.0,4.5,14.0,753.0,1048.89,816.07
2017,2,15,11,45,974.5,86.0,4.5,14.5,771.0,1072.33,829.68
2017,2,15,12,0,979.0,87.0,4.5,15.0,789.0,1092.04,840.79
2017,2,15,12,15,981.0,87.0,4.45,15.0,798.0,1104.19,847.92
2017,2,15,12,30,983.0,87.0,4.4,15.0,807.0,1112.36,852.53
2017,2,15,12,45,984.0,86.5,4.35,15.5,807.0,1114.9,851.84
2017,2,15,13,0,985.0,86.0,4.3,16.0,807.0,1113.38,848.89
2017,2,15,13,15,982.5,85.5,4.25,16.0,798.0,1104.25,842.62
2017,2,15,13,30,980.0,85.0,4.2,16.0,789.0,1091.15,833.89
2017,2,15,13,45,976.5,84.0,4.2,16.0,771.5,1072.56,821.96
2017,2,15,14,0,973.0,83.0,4.2,16.0,754.0,1050.19,807.59
2017,2,15,14,15,965.5,82.0,4.15,16.0,727.5,1020.36,787.83
2017,2,15,14,30,958.0,81.0,4.1,16.0,701.0,987.2,765.83
2017,2,15,14,45,945.5,80.0,4.05,16.0,666.5,946.44,738.46
2017,2,15,15,0,933.0,79.0,4.0,16.0,632.0,903.07,709.13
2017,2,15,15,15,918.0,77.0,3.9,15.5,591.0,854.11,676.56
2017,2,15,15,30,903.0,75.0,3.8,15.0,550.0,803.28,642.2
2017,2,15,15,45,883.0,72.0,3.7,15.0,503.0,746.0,601.32
2017,2,15,16,0,863.0,69.0,3.6,15.0,456.0,693.53,563.49
2017,2,15,16,15,833.5,65.5,3.15,14.0,404.0,627.55,513.03
2017,2,15,16,30,804.0,62.0,2.7,13.0,352.0,562.37,461.37
2017,2,15,16,45,760.5,57.5,2.3,12.5,297.5,489.68,401.31
2017,2,15,17,0,717.0,53.0,1.9,12.0,243.0,420.07,341.67
2017,2,15,17,15,644.5,46.5,1.8,11.0,188.5,339.48,272.57
2017,2,15,17,30,572.0,40.0,1.7,10.0,134.0,266.15,207.12
2017,2,15,17,45,440.5,30.0,1.65,9.5,85.5,182.04,131.86
2017,2,15,18,0,309.0,20.0,1.6,9.0,37.0,106.07,30.9
2017,2,15,18,15,154.5,10.0,1.65,8.5,18.5,36.98,0.0
2017,2,15,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,16,7,15,155.0,9.5,1.05,5.5,18.5,36.19,0.0
2017,2,16,7,30,310.0,19.0,1.2,6.0,37.0,102.46,29.49
2017,2,16,7,45,446.0,29.0,1.4,7.0,85.5,178.72,130.44
2017,2,16,8,0,582.0,39.0,1.6,8.0,134.0,267.02,209.5
2017,2,16,8,15,653.5,45.0,1.65,8.5,189.0,339.74,275.48
2017,2,16,8,30,725.0,51.0,1.7,9.0,244.0,419.6,345.21
2017,2,16,8,45,770.0,55.5,1.8,10.0,299.5,490.33,404.6
2017,2,16,9,0,815.0,60.0,1.9,11.0,355.0,564.34,463.95
2017,2,16,9,15,844.0,63.5,1.95,11.5,407.0,629.75,514.9
2017,2,16,9,30,873.0,67.0,2.0,12.0,459.0,690.34,560.2
2017,2,16,9,45,893.0,69.5,2.15,13.0,506.0,748.38,599.91
2017,2,16,10,0,913.0,72.0,2.3,14.0,553.0,805.59,638.1
2017,2,16,10,15,927.0,74.0,2.25,14.5,594.0,856.11,670.31
2017,2,16,10,30,941.0,76.0,2.2,15.0,635.0,904.66,700.48
2017,2,16,10,45,950.0,77.5,2.2,15.5,669.0,945.9,725.58
2017,2,16,11,0,959.0,79.0,2.2,16.0,703.0,984.3,748.5
2017,2,16,11,15,965.5,80.0,2.2,16.0,728.5,1016.69,768.62
2017,2,16,11,30,972.0,81.0,2.2,16.0,754.0,1045.7,786.52
2017,2,16,11,45,973.0,83.0,2.25,16.5,771.0,1066.92,798.49
2017,2,16,12,0,974.0,85.0,2.3,17.0,788.0,1084.28,808.1
2017,2,16,12,15,975.5,85.5,2.3,17.0,796.5,1096.46,815.36
2017,2,16,12,30,977.0,86.0,2.3,17.0,805.0,1104.66,820.27
2017,2,16,12,45,975.0,86.5,2.35,17.5,804.5,1105.29,819.59
2017,2,16,13,0,973.0,87.0,2.4,18.0,804.0,1101.89,816.57
2017,2,16,13,15,970.0,87.0,2.45,18.0,794.5,1092.9,811.66
2017,2,16,13,30,967.0,87.0,2.5,18.0,785.0,1079.98,804.39
2017,2,16,13,45,959.5,87.0,2.55,18.0,766.5,1058.77,791.81
2017,2,16,14,0,952.0,87.0,2.6,18.0,748.0,1033.97,776.98
2017,2,16,14,15,944.0,86.0,2.55,18.0,721.5,1004.1,757.75
2017,2,16,14,30,936.0,85.0,2.5,18.0,695.0,971.0,736.41
2017,2,16,14,45,918.5,86.0,2.5,18.0,659.5,928.73,709.28
2017,2,16,15,0,901.0,87.0,2.5,18.0,624.0,884.24,680.44
2017,2,16,15,15,884.5,84.5,2.45,18.0,583.0,834.61,647.29
2017,2,16,15,30,868.0,82.0,2.4,18.0,542.0,790.43,617.69
2017,2,16,15,45,842.5,80.0,2.35,18.0,494.5,731.0,576.62
2017,2,16,16,0,817.0,78.0,2.3,18.0,447.0,671.28,534.3
2017,2,16,16,15,785.0,74.0,2.0,17.0,395.5,605.19,485.0
2017,2,16,16,30,753.0,70.0,1.7,16.0,344.0,540.22,434.91
2017,2,16,16,45,701.5,65.5,1.45,15.0,289.5,465.73,375.79
2017,2,16,17,0,650.0,61.0,1.2,14.0,235.0,397.58,319.44
2017,2,16,17,15,575.5,53.0,1.2,13.0,182.0,318.37,253.11
2017,2,16,17,30,501.0,45.0,1.2,12.0,129.0,247.0,190.87
2017,2,16,17,45,369.0,33.5,1.3,11.5,82.5,163.06,117.82
2017,2,16,18,0,237.0,22.0,1.4,11.0,36.0,90.34,32.29
2017,2,16,18,15,118.5,11.0,1.45,10.5,18.0,30.97,0.0
2017,2,16,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,17,7,15,73.0,12.0,3.5,8.5,16.0,23.36,0.0
2017,2,17,7,30,146.0,24.0,3.7,9.0,32.0,68.97,24.87
2017,2,17,7,45,264.5,40.0,3.9,10.0,76.0,135.55,99.59
2017,2,17,8,0,383.0,56.0,4.1,11.0,120.0,211.79,166.74
2017,2,17,8,15,460.0,66.5,4.2,11.5,171.0,281.94,229.5
2017,2,17,8,30,537.0,77.0,4.3,12.0,222.0,358.68,296.67
2017,2,17,8,45,591.5,84.0,4.4,13.0,274.5,427.57,355.16
2017,2,17,9,0,646.0,91.0,4.5,14.0,327.0,501.03,415.33
2017,2,17,9,15,681.0,97.0,4.7,15.0,377.0,565.11,466.26
2017,2,17,9,30,716.0,103.0,4.9,16.0,427.0,630.92,516.97
2017,2,17,9,45,743.0,106.5,5.15,17.0,473.0,689.35,560.78
2017,2,17,10,0,770.0,110.0,5.4,18.0,519.0,747.92,602.35
2017,2,17,10,15,788.0,113.5,5.45,18.0,559.0,794.54,635.66
2017,2,17,10,30,806.0,117.0,5.5,18.0,599.0,844.04,670.84
2017,2,17,10,45,499.0,216.5,5.6,18.5,520.0,704.37,561.57
2017,2,17,11,0,192.0,316.0,5.7,19.0,441.0,509.53,404.54
2017,2,17,11,15,521.0,220.5,5.7,19.5,579.0,760.42,602.0
2017,2,17,11,30,850.0,125.0,5.7,20.0,717.0,989.05,766.51
2017,2,17,11,45,863.0,122.0,5.7,20.5,736.0,1014.67,780.9
2017,2,17,12,0,876.0,119.0,5.7,21.0,755.0,1037.08,794.21
2017,2,17,12,15,878.5,119.5,5.65,21.0,763.5,1049.51,801.88
2017,2,17,12,30,881.0,120.0,5.6,21.0,772.0,1058.27,807.21
2017,2,17,12,45,880.0,120.5,5.55,21.0,771.5,1059.74,807.68
2017,2,17,13,0,879.0,121.0,5.5,21.0,771.0,1057.46,805.79
2017,2,17,13,15,876.0,120.5,5.45,21.0,762.5,1048.27,799.34
2017,2,17,13,30,873.0,120.0,5.4,21.0,754.0,1035.44,790.58
2017,2,17,13,45,867.5,118.5,5.35,21.5,736.0,1015.41,775.48
2017,2,17,14,0,862.0,117.0,5.3,22.0,718.0,991.99,758.24
2017,2,17,14,15,710.5,168.5,5.15,22.0,652.0,892.57,688.45
2017,2,17,14,30,559.0,220.0,5.0,22.0,586.0,780.1,606.76
2017,2,17,14,45,693.5,163.0,4.9,22.0,594.5,828.67,644.78
2017,2,17,15,0,828.0,106.0,4.8,22.0,603.0,851.34,661.54
2017,2,17,15,15,811.0,103.0,4.55,21.5,563.0,802.55,627.55
2017,2,17,15,30,794.0,100.0,4.3,21.0,523.0,752.29,592.76
2017,2,17,15,45,772.5,95.5,4.1,21.0,478.0,695.91,552.41
2017,2,17,16,0,751.0,91.0,3.9,21.0,433.0,642.0,512.16
2017,2,17,16,15,718.5,86.0,3.45,20.0,383.5,577.4,463.46
2017,2,17,16,30,686.0,81.0,3.0,19.0,334.0,514.2,414.35
2017,2,17,16,45,642.5,74.0,2.55,18.5,282.0,444.69,357.95
2017,2,17,17,0,599.0,67.0,2.1,18.0,230.0,378.6,302.56
2017,2,17,17,15,525.5,58.0,2.1,17.0,178.0,301.57,238.14
2017,2,17,17,30,452.0,49.0,2.1,16.0,126.0,232.3,178.13
2017,2,17,17,45,332.5,36.0,2.1,15.5,81.0,153.64,110.14
2017,2,17,18,0,213.0,23.0,2.1,15.0,36.0,85.44,34.86
2017,2,17,18,15,106.5,11.5,2.2,15.0,18.0,29.0,0.0
2017,2,17,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,18,7,15,128.0,11.0,3.55,12.5,19.5,32.22,0.0
2017,2,18,7,30,256.0,22.0,3.6,13.0,39.0,94.5,40.58
2017,2,18,7,45,388.5,33.0,3.7,13.5,86.0,166.72,120.64
2017,2,18,8,0,521.0,44.0,3.8,14.0,133.0,251.12,194.74
2017,2,18,8,15,593.0,51.0,3.7,15.0,186.5,321.27,257.08
2017,2,18,8,30,665.0,58.0,3.6,16.0,240.0,397.1,322.14
2017,2,18,8,45,715.0,62.0,3.55,17.0,294.0,466.9,380.09
2017,2,18,9,0,765.0,66.0,3.5,18.0,348.0,540.5,438.56
2017,2,18,9,15,795.0,69.5,3.55,18.5,399.0,604.14,488.14
2017,2,18,9,30,825.0,73.0,3.6,19.0,450.0,668.72,536.76
2017,2,18,9,45,848.5,75.0,3.7,20.0,497.0,727.3,576.83
2017,2,18,10,0,872.0,77.0,3.8,21.0,544.0,778.51,610.32
2017,2,18,10,15,887.0,79.0,3.9,21.5,584.5,828.25,643.34
2017,2,18,10,30,902.0,81.0,4.0,22.0,625.0,876.21,674.64
2017,2,18,10,45,912.5,82.5,4.15,23.0,658.5,917.51,699.83
2017,2,18,11,0,923.0,84.0,4.3,24.0,692.0,956.19,722.94
2017,2,18,11,15,930.0,85.0,4.35,24.5,717.5,988.12,742.14
2017,2,18,11,30,937.0,86.0,4.4,25.0,743.0,1016.82,759.13
2017,2,18,11,45,940.0,87.5,4.45,25.5,760.0,1038.76,771.6
2017,2,18,12,0,943.0,89.0,4.5,26.0,777.0,1057.04,781.74
2017,2,18,12,15,945.0,89.5,4.5,26.0,786.0,1069.37,789.32
2017,2,18,12,30,947.0,90.0,4.5,26.0,795.0,1077.86,794.56
2017,2,18,12,45,945.5,90.5,4.5,26.0,794.5,1078.89,795.07
2017,2,18,13,0,944.0,91.0,4.5,26.0,794.0,1076.0,793.25
2017,2,18,13,15,941.5,90.5,4.4,26.0,785.0,1067.06,787.0
2017,2,18,13,30,939.0,90.0,4.3,26.0,776.0,1054.29,778.44
2017,2,18,13,45,932.5,90.0,4.2,26.5,758.0,1034.39,763.83
2017,2,18,14,0,926.0,90.0,4.1,27.0,740.0,1010.98,747.1
2017,2,18,14,15,918.0,89.0,3.85,26.5,714.0,981.6,728.55
2017,2,18,14,30,910.0,88.0,3.6,26.0,688.0,949.09,707.9
2017,2,18,14,45,897.0,87.0,3.35,26.0,654.0,909.17,680.84
2017,2,18,15,0,884.0,86.0,3.1,26.0,620.0,866.84,652.12
2017,2,18,15,15,869.0,83.5,2.7,25.5,580.0,818.97,619.73
2017,2,18,15,30,854.0,81.0,2.3,25.0,540.0,776.41,590.68
2017,2,18,15,45,569.5,136.0,1.95,24.5,431.0,593.06,458.76
2017,2,18,16,0,285.0,191.0,1.6,24.0,322.0,407.11,317.97
2017,2,18,16,15,515.0,130.0,1.55,23.0,334.0,487.05,383.43
2017,2,18,16,30,745.0,69.0,1.5,22.0,346.0,532.26,418.9
2017,2,18,16,45,700.0,64.0,1.5,21.5,292.5,461.21,363.36
2017,2,18,17,0,655.0,59.0,1.5,21.0,239.0,395.4,310.39
2017,2,18,17,15,584.5,51.5,1.5,20.0,186.0,318.3,247.07
2017,2,18,17,30,514.0,44.0,1.5,19.0,133.0,248.6,187.47
2017,2,18,17,45,394.0,33.0,1.55,18.5,86.5,168.32,118.93
2017,2,18,18,0,274.0,22.0,1.6,18.0,40.0,99.12,44.59
2017,2,18,18,15,137.0,11.0,1.65,17.5,20.0,33.79,0.0
2017,2,18,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,11.0,3.6,17.0,11.0,9.39,0.0
2017,2,19,7,30,0.0,22.0,3.8,17.0,22.0,18.76,5.67
2017,2,19,7,45,28.0,44.0,4.0,17.5,49.0,51.14,35.32
2017,2,19,8,0,56.0,66.0,4.2,18.0,76.0,84.15,63.57
2017,2,19,8,15,75.0,89.5,4.15,18.0,107.5,125.23,98.84
2017,2,19,8,30,94.0,113.0,4.1,18.0,139.0,162.53,130.7
2017,2,19,8,45,109.0,135.5,4.1,18.5,171.5,198.67,160.82
2017,2,19,9,0,124.0,158.0,4.1,19.0,204.0,236.43,191.62
2017,2,19,9,15,145.0,181.0,4.3,19.0,242.5,280.1,227.16
2017,2,19,9,30,166.0,204.0,4.5,19.0,281.0,325.74,263.81
2017,2,19,9,45,83.0,165.0,4.75,19.5,203.5,215.75,173.55
2017,2,19,10,0,0.0,126.0,5.0,20.0,126.0,107.15,82.63
2017,2,19,10,15,25.0,194.0,5.05,20.5,209.0,203.65,161.02
2017,2,19,10,30,50.0,262.0,5.1,21.0,292.0,297.96,235.46
2017,2,19,10,45,153.0,287.5,5.2,21.5,387.5,435.98,344.47
2017,2,19,11,0,256.0,313.0,5.3,22.0,483.0,582.19,455.93
2017,2,19,11,15,333.5,307.5,5.35,22.0,537.5,656.77,512.44
2017,2,19,11,30,411.0,302.0,5.4,22.0,592.0,733.78,570.18
2017,2,19,11,45,205.5,160.5,5.5,22.0,305.5,381.9,303.69
2017,2,19,12,0,0.0,19.0,5.6,22.0,19.0,15.77,7.15
2017,2,19,12,15,8.0,141.5,5.65,22.0,148.0,128.34,98.23
2017,2,19,12,30,16.0,264.0,5.7,22.0,277.0,251.1,195.16
2017,2,19,12,45,19.5,275.5,5.8,22.5,291.0,265.92,206.28
2017,2,19,13,0,23.0,287.0,5.9,23.0,305.0,280.82,217.59
2017,2,19,13,15,67.0,324.0,5.8,23.0,373.5,386.14,300.17
2017,2,19,13,30,111.0,361.0,5.7,23.0,442.0,471.14,365.73
2017,2,19,13,45,91.0,344.5,5.65,23.5,410.5,431.71,334.65
2017,2,19,14,0,71.0,328.0,5.6,24.0,379.0,392.83,304.26
2017,2,19,14,15,51.5,299.0,5.5,23.5,335.5,341.36,265.28
2017,2,19,14,30,32.0,270.0,5.4,23.0,292.0,291.13,226.75
2017,2,19,14,45,149.0,274.5,5.3,23.0,366.5,417.89,328.83
2017,2,19,15,0,266.0,279.0,5.2,23.0,441.0,535.62,421.03
2017,2,19,15,15,144.5,243.0,5.05,23.0,330.0,369.79,292.0
2017,2,19,15,30,23.0,207.0,4.9,23.0,219.0,202.46,158.35
2017,2,19,15,45,129.5,203.0,4.8,23.0,264.0,304.12,242.17
2017,2,19,16,0,236.0,199.0,4.7,23.0,309.0,381.29,304.54
2017,2,19,16,15,222.0,178.5,4.35,22.5,273.0,326.26,261.5
2017,2,19,16,30,208.0,158.0,4.0,22.0,237.0,285.5,229.29
2017,2,19,16,45,187.0,136.0,3.65,21.5,199.0,240.55,192.95
2017,2,19,17,0,166.0,114.0,3.3,21.0,161.0,197.74,157.56
2017,2,19,17,15,136.5,91.5,3.0,20.5,124.5,153.07,119.98
2017,2,19,17,30,107.0,69.0,2.7,20.0,88.0,111.73,84.69
2017,2,19,17,45,59.5,46.5,2.45,20.0,56.5,68.33,47.97
2017,2,19,18,0,12.0,24.0,2.2,20.0,25.0,25.3,9.59
2017,2,19,18,15,6.0,12.0,2.15,19.5,12.5,11.3,0.0
2017,2,19,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,20,7,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,7,45,0.0,1.0,3.4,13.0,1.0,0.82,0.0
2017,2,20,8,0,0.0,2.0,3.5,13.0,2.0,1.64,0.0
2017,2,20,8,15,0.0,2.5,3.4,13.0,2.5,2.05,0.0
2017,2,20,8,30,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2017,2,20,8,45,0.0,4.0,3.25,13.0,4.0,3.29,0.0
2017,2,20,9,0,0.0,5.0,3.2,13.0,5.0,4.11,0.0
2017,2,20,9,15,0.0,14.5,3.0,13.0,14.5,11.95,4.65
2017,2,20,9,30,0.0,24.0,2.8,13.0,24.0,19.82,11.37
2017,2,20,9,45,0.0,85.5,2.65,13.5,85.5,71.03,54.74
2017,2,20,10,0,0.0,147.0,2.5,14.0,147.0,126.47,100.6
2017,2,20,10,15,0.0,85.5,2.5,14.5,85.5,71.08,54.14
2017,2,20,10,30,0.0,24.0,2.5,15.0,24.0,19.87,11.1
2017,2,20,10,45,14.5,145.0,2.55,16.0,155.0,136.57,108.05
2017,2,20,11,0,29.0,266.0,2.6,17.0,286.0,283.58,224.77
2017,2,20,11,15,28.0,274.0,2.8,17.5,294.0,291.39,229.71
2017,2,20,11,30,27.0,282.0,3.0,18.0,302.0,279.44,219.77
2017,2,20,11,45,13.5,168.0,3.2,19.0,178.0,157.55,122.6
2017,2,20,12,0,0.0,54.0,3.4,20.0,54.0,44.92,31.07
2017,2,20,12,15,10.5,169.0,3.45,20.0,177.0,155.69,120.75
2017,2,20,12,30,21.0,284.0,3.5,20.0,300.0,275.51,214.89
2017,2,20,12,45,17.5,269.5,3.55,20.5,283.0,257.73,200.27
2017,2,20,13,0,14.0,255.0,3.6,21.0,266.0,240.08,186.14
2017,2,20,13,15,12.5,243.5,3.6,21.0,253.0,227.48,176.38
2017,2,20,13,30,11.0,232.0,3.6,21.0,240.0,214.96,166.67
2017,2,20,13,45,31.5,273.5,3.6,21.0,296.5,294.63,229.54
2017,2,20,14,0,52.0,315.0,3.6,21.0,353.0,359.28,279.76
2017,2,20,14,15,238.0,295.5,3.5,21.0,456.0,552.19,430.79
2017,2,20,14,30,424.0,276.0,3.4,21.0,559.0,694.72,538.86
2017,2,20,14,45,674.0,178.5,3.35,21.0,602.5,824.81,636.82
2017,2,20,15,0,924.0,81.0,3.3,21.0,646.0,893.36,684.98
2017,2,20,15,15,908.5,79.0,3.1,20.5,604.5,844.08,651.52
2017,2,20,15,30,893.0,77.0,2.9,20.0,563.0,792.98,617.34
2017,2,20,15,45,869.5,75.0,2.7,20.0,515.0,734.5,576.24
2017,2,20,16,0,846.0,73.0,2.5,20.0,467.0,681.03,538.03
2017,2,20,16,15,816.0,69.5,2.1,19.5,415.0,615.35,488.0
2017,2,20,16,30,786.0,66.0,1.7,19.0,363.0,550.57,437.27
2017,2,20,16,45,738.0,62.0,1.3,18.5,307.5,476.9,378.18
2017,2,20,17,0,690.0,58.0,0.9,18.0,252.0,406.82,320.02
2017,2,20,17,15,620.0,51.0,0.9,17.0,197.5,330.15,257.19
2017,2,20,17,30,550.0,44.0,0.9,16.0,143.0,259.24,196.56
2017,2,20,17,45,423.0,34.0,0.9,15.5,94.0,176.04,125.68
2017,2,20,18,0,296.0,24.0,0.9,15.0,45.0,105.9,55.44
2017,2,20,18,15,148.0,12.0,0.9,14.5,22.5,36.01,0.0
2017,2,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,2,21,7,15,212.5,11.0,5.1,9.5,27.0,46.51,0.0
2017,2,21,7,30,425.0,22.0,5.1,10.0,54.0,133.27,75.06
2017,2,21,7,45,545.0,30.0,5.2,11.0,106.5,206.6,151.64
2017,2,21,8,0,665.0,38.0,5.3,12.0,159.0,292.73,229.05
2017,2,21,8,15,728.5,43.0,5.2,13.0,216.0,365.59,295.35
2017,2,21,8,30,792.0,48.0,5.1,14.0,273.0,444.67,364.4
2017,2,21,8,45,832.0,51.0,5.05,15.0,330.0,511.16,420.85
2017,2,21,9,0,872.0,54.0,5.0,16.0,387.0,583.18,479.1
2017,2,21,9,15,897.5,56.5,5.0,16.5,439.5,647.56,530.09
2017,2,21,9,30,923.0,59.0,5.0,17.0,492.0,712.23,578.8
2017,2,21,9,45,940.5,61.0,5.05,18.0,540.0,770.31,618.5
2017,2,21,10,0,958.0,63.0,5.1,19.0,588.0,827.19,656.37
2017,2,21,10,15,970.5,64.5,5.2,19.5,629.5,877.83,690.52
2017,2,21,10,30,983.0,66.0,5.3,20.0,671.0,926.22,722.67
2017,2,21,10,45,991.0,67.5,5.4,20.5,705.5,968.07,749.87
2017,2,21,11,0,999.0,69.0,5.5,21.0,740.0,1006.85,774.75
2017,2,21,11,15,1005.0,70.0,5.45,21.0,766.0,1039.85,795.94
2017,2,21,11,30,1011.0,71.0,5.4,21.0,792.0,1069.28,814.63
2017,2,21,11,45,1011.5,73.5,5.4,21.5,809.5,1091.32,827.07
2017,2,21,12,0,1012.0,76.0,5.4,22.0,827.0,1109.3,836.83
2017,2,21,12,15,1014.0,76.0,5.35,22.0,836.0,1121.72,844.19
2017,2,21,12,30,1016.0,76.0,5.3,22.0,845.0,1129.99,848.93
2017,2,21,12,45,1015.0,76.5,5.3,22.5,844.5,1131.59,848.16
2017,2,21,13,0,1014.0,77.0,5.3,23.0,844.0,1128.99,844.8
2017,2,21,13,15,1011.5,76.5,5.2,23.0,834.5,1119.49,837.8
2017,2,21,13,30,1009.0,76.0,5.1,23.0,825.0,1105.86,828.26
2017,2,21,13,45,1004.0,76.0,5.1,23.0,806.5,1086.31,815.85
2017,2,21,14,0,999.0,76.0,5.1,23.0,788.0,1062.89,800.97
2017,2,21,14,15,992.5,75.0,4.95,23.0,761.5,1033.13,780.6
2017,2,21,14,30,986.0,74.0,4.8,23.0,735.0,999.88,757.97
2017,2,21,14,45,975.5,73.0,4.7,23.0,700.5,959.75,731.07
