Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,12.5,2.3,10.0,12.5,10.29,0.24
2017,3,4,7,30,0.0,25.0,2.4,10.0,25.0,20.63,11.65
2017,3,4,7,45,0.0,44.0,2.55,10.5,44.0,36.75,25.94
2017,3,4,8,0,0.0,63.0,2.7,11.0,63.0,53.29,40.48
2017,3,4,8,15,0.0,83.5,2.75,11.0,83.5,71.28,56.14
2017,3,4,8,30,0.0,104.0,2.8,11.0,104.0,89.35,71.6
2017,3,4,8,45,0.0,95.0,2.85,11.5,95.0,80.18,63.46
2017,3,4,9,0,0.0,86.0,2.9,12.0,86.0,71.74,55.95
2017,3,4,9,15,0.0,92.0,3.0,12.0,92.0,76.8,60.06
2017,3,4,9,30,0.0,98.0,3.1,12.0,98.0,81.91,64.16
2017,3,4,9,45,0.0,57.5,3.25,12.0,57.5,47.68,35.02
2017,3,4,10,0,0.0,17.0,3.4,12.0,17.0,14.06,6.35
2017,3,4,10,15,1.5,98.5,3.5,12.0,99.5,83.38,64.94
2017,3,4,10,30,3.0,180.0,3.6,12.0,182.0,157.36,126.13
2017,3,4,10,45,2.0,172.0,3.75,12.5,173.5,149.09,118.72
2017,3,4,11,0,1.0,164.0,3.9,13.0,165.0,140.91,111.58
2017,3,4,11,15,0.5,131.5,4.0,13.0,132.0,111.51,87.27
2017,3,4,11,30,0.0,99.0,4.1,13.0,99.0,82.76,63.44
2017,3,4,11,45,0.0,91.0,4.25,13.0,91.0,75.93,57.75
2017,3,4,12,0,0.0,83.0,4.4,13.0,83.0,69.25,52.16
2017,3,4,12,15,0.0,82.5,4.4,13.0,82.5,68.84,51.8
2017,3,4,12,30,0.0,82.0,4.4,13.0,82.0,68.43,51.45
2017,3,4,12,45,0.0,97.5,4.45,13.5,97.5,81.6,62.22
2017,3,4,13,0,0.0,113.0,4.5,14.0,113.0,94.99,73.12
2017,3,4,13,15,0.0,128.0,4.45,14.0,128.0,108.07,83.86
2017,3,4,13,30,0.0,143.0,4.4,14.0,143.0,121.25,94.69
2017,3,4,13,45,0.0,131.5,4.4,14.0,131.5,111.09,86.43
2017,3,4,14,0,0.0,120.0,4.4,14.0,120.0,100.98,78.23
2017,3,4,14,15,0.0,118.5,4.3,14.0,118.5,99.63,77.23
2017,3,4,14,30,0.0,117.0,4.2,14.0,117.0,98.3,76.25
2017,3,4,14,45,0.0,111.5,4.15,14.0,111.5,93.48,72.41
2017,3,4,15,0,0.0,106.0,4.1,14.0,106.0,88.68,68.59
2017,3,4,15,15,0.0,84.5,3.95,13.5,84.5,70.28,53.55
2017,3,4,15,30,0.0,63.0,3.8,13.0,63.0,52.29,38.68
2017,3,4,15,45,0.0,98.5,3.7,13.0,98.5,82.25,64.08
2017,3,4,16,0,0.0,134.0,3.6,13.0,134.0,114.2,91.1
2017,3,4,16,15,0.0,75.5,3.55,13.0,75.5,62.65,47.86
2017,3,4,16,30,0.0,17.0,3.5,13.0,17.0,14.02,6.42
2017,3,4,16,45,0.0,14.5,3.45,13.0,14.5,11.94,4.67
2017,3,4,17,0,0.0,12.0,3.4,13.0,12.0,9.87,2.89
2017,3,4,17,15,0.0,9.5,3.35,13.0,9.5,7.81,1.1
2017,3,4,17,30,0.0,7.0,3.3,13.0,7.0,5.75,0.0
2017,3,4,17,45,0.0,4.5,3.25,13.0,4.5,3.69,0.0
2017,3,4,18,0,0.0,2.0,3.2,13.0,2.0,1.64,0.0
2017,3,4,18,15,0.0,1.0,3.25,12.5,1.0,0.82,0.0
2017,3,4,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,149.0,21.5,2.4,13.0,40.0,51.41,21.99
2017,3,5,7,30,298.0,43.0,2.5,13.0,80.0,119.83,82.43
2017,3,5,7,45,406.0,53.0,2.6,13.5,131.5,183.68,137.16
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,259.05,202.29
2017,3,5,8,15,257.0,45.5,2.7,14.5,105.5,160.94,128.64
2017,3,5,8,30,0.0,28.0,2.7,15.0,28.0,23.09,14.14
2017,3,5,8,45,347.5,61.5,2.7,15.5,212.0,263.73,217.4
2017,3,5,9,0,695.0,95.0,2.7,16.0,396.0,523.47,424.69
2017,3,5,9,15,356.0,143.0,2.7,16.5,298.0,389.89,316.51
2017,3,5,9,30,17.0,191.0,2.7,17.0,200.0,178.71,142.0
2017,3,5,9,45,9.5,182.5,2.75,17.5,188.0,165.15,130.65
2017,3,5,10,0,2.0,174.0,2.8,18.0,176.0,151.34,118.7
2017,3,5,10,15,2.5,178.0,2.9,18.5,180.5,155.15,121.28
2017,3,5,10,30,3.0,182.0,3.0,19.0,185.0,159.07,123.94
2017,3,5,10,45,2.0,171.5,3.1,19.5,173.5,148.55,115.03
2017,3,5,11,0,1.0,161.0,3.2,20.0,162.0,138.15,106.31
2017,3,5,11,15,0.5,152.5,3.3,20.0,153.0,130.09,99.72
2017,3,5,11,30,0.0,144.0,3.4,20.0,144.0,122.08,93.19
2017,3,5,11,45,6.0,194.0,3.55,20.5,198.5,172.84,133.45
2017,3,5,12,0,12.0,244.0,3.7,21.0,253.0,224.94,174.04
2017,3,5,12,15,8.0,206.5,3.75,21.0,212.5,186.36,143.59
2017,3,5,12,30,4.0,169.0,3.8,21.0,172.0,148.43,113.61
2017,3,5,12,45,6.5,192.0,3.85,21.5,197.5,171.69,131.85
2017,3,5,13,0,9.0,215.0,3.9,22.0,223.0,195.18,150.05
2017,3,5,13,15,4.5,152.5,3.9,22.0,156.5,134.17,102.0
2017,3,5,13,30,0.0,90.0,3.9,22.0,90.0,75.12,54.94
2017,3,5,13,45,53.0,231.0,3.95,22.5,271.0,266.8,207.69
2017,3,5,14,0,106.0,372.0,4.0,23.0,452.0,463.0,356.42
2017,3,5,14,15,223.0,348.5,3.95,23.0,510.0,563.26,433.54
2017,3,5,14,30,340.0,325.0,3.9,23.0,568.0,655.69,503.54
2017,3,5,14,45,287.5,318.0,3.85,23.0,517.0,590.74,455.25
2017,3,5,15,0,235.0,311.0,3.8,23.0,466.0,512.05,397.16
2017,3,5,15,15,117.5,203.5,3.7,22.5,281.0,296.33,233.09
2017,3,5,15,30,0.0,96.0,3.6,22.0,96.0,80.01,59.59
2017,3,5,15,45,112.5,160.0,3.5,22.0,217.5,237.82,189.38
2017,3,5,16,0,225.0,224.0,3.4,22.0,339.0,373.8,297.02
2017,3,5,16,15,407.0,172.0,3.05,21.5,353.0,443.99,353.2
2017,3,5,16,30,589.0,120.0,2.7,21.0,367.0,476.0,378.12
2017,3,5,16,45,540.5,111.5,2.4,21.0,314.0,402.83,319.1
2017,3,5,17,0,492.0,103.0,2.1,21.0,261.0,339.68,267.07
2017,3,5,17,15,425.0,91.0,1.95,20.0,209.0,270.52,210.44
2017,3,5,17,30,358.0,79.0,1.8,19.0,157.0,208.84,158.62
2017,3,5,17,45,260.0,61.5,1.7,18.5,109.5,141.29,102.38
2017,3,5,18,0,162.0,44.0,1.6,18.0,62.0,82.15,53.74
2017,3,5,18,15,81.0,22.0,1.7,18.0,31.0,34.82,1.14
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,5.0,4.2,17.5,5.0,0.0,0.0
2017,3,6,7,0,0.0,10.0,4.3,18.0,10.0,8.54,0.0
2017,3,6,7,15,150.5,27.5,4.55,18.0,46.5,58.16,27.98
2017,3,6,7,30,301.0,45.0,4.8,18.0,83.0,121.98,82.82
2017,3,6,7,45,409.5,54.5,5.05,18.5,135.0,185.65,136.66
2017,3,6,8,0,518.0,64.0,5.3,19.0,187.0,260.9,201.12
2017,3,6,8,15,259.0,44.0,5.7,19.5,105.5,164.93,130.01
2017,3,6,8,30,0.0,24.0,6.1,20.0,24.0,19.78,10.99
2017,3,6,8,45,0.0,45.5,6.5,20.5,45.5,37.62,25.85
2017,3,6,9,0,0.0,67.0,6.9,21.0,67.0,55.54,40.57
2017,3,6,9,15,399.0,78.0,7.05,21.5,288.0,353.68,289.01
2017,3,6,9,30,798.0,89.0,7.2,22.0,509.0,658.11,530.36
2017,3,6,9,45,413.0,163.0,7.35,22.5,381.5,489.21,392.95
2017,3,6,10,0,28.0,237.0,7.5,23.0,254.0,243.87,190.96
2017,3,6,10,15,14.0,194.0,7.5,23.5,202.5,179.12,138.84
2017,3,6,10,30,0.0,151.0,7.5,24.0,151.0,128.36,97.53
2017,3,6,10,45,7.0,199.5,7.5,24.5,205.0,178.44,137.02
2017,3,6,11,0,14.0,248.0,7.5,25.0,259.0,229.99,177.02
2017,3,6,11,15,116.0,315.5,7.45,25.0,405.0,428.77,332.99
2017,3,6,11,30,218.0,383.0,7.4,25.0,551.0,601.58,464.32
2017,3,6,11,45,231.5,390.0,7.35,25.5,571.5,626.55,481.28
2017,3,6,12,0,245.0,397.0,7.3,26.0,592.0,650.98,498.1
2017,3,6,12,15,276.5,394.5,7.2,26.0,617.0,702.89,536.06
2017,3,6,12,30,308.0,392.0,7.1,26.0,642.0,733.87,558.84
2017,3,6,12,45,228.0,401.5,7.05,26.0,586.5,643.08,490.64
2017,3,6,13,0,148.0,411.0,7.0,26.0,531.0,571.94,436.06
2017,3,6,13,15,324.0,360.0,6.85,26.0,618.5,712.66,544.54
2017,3,6,13,30,500.0,309.0,6.7,26.0,706.0,847.47,645.19
2017,3,6,13,45,518.5,294.5,6.6,26.5,698.0,841.84,640.05
2017,3,6,14,0,537.0,280.0,6.5,27.0,690.0,833.16,633.39
2017,3,6,14,15,550.0,263.5,6.35,26.5,671.0,814.15,621.74
2017,3,6,14,30,563.0,247.0,6.2,26.0,652.0,792.15,607.94
2017,3,6,14,45,691.0,181.0,6.1,26.0,654.5,823.9,634.19
2017,3,6,15,0,819.0,115.0,6.0,26.0,657.0,830.97,640.0
2017,3,6,15,15,803.0,112.0,5.85,25.5,616.0,782.68,607.18
2017,3,6,15,30,787.0,109.0,5.7,25.0,575.0,732.89,573.15
2017,3,6,15,45,758.5,107.5,5.55,25.0,527.5,674.53,530.35
2017,3,6,16,0,730.0,106.0,5.4,25.0,480.0,618.93,488.03
2017,3,6,16,15,699.0,101.0,5.05,24.5,429.0,556.07,439.86
2017,3,6,16,30,668.0,96.0,4.7,24.0,378.0,494.56,391.59
2017,3,6,16,45,612.5,92.0,4.4,24.0,323.5,423.36,333.97
2017,3,6,17,0,557.0,88.0,4.1,24.0,269.0,356.85,279.02
2017,3,6,17,15,491.0,78.5,3.85,23.5,216.0,286.08,220.3
2017,3,6,17,30,425.0,69.0,3.6,23.0,163.0,219.52,163.98
2017,3,6,17,45,305.0,56.5,3.35,22.5,113.5,147.22,104.46
2017,3,6,18,0,185.0,44.0,3.1,22.0,64.0,89.9,58.3
2017,3,6,18,15,92.5,22.0,3.25,21.5,32.0,36.13,4.24
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,5.97,0.0
2017,3,7,7,15,51.5,31.0,2.25,18.5,38.0,39.62,20.33
2017,3,7,7,30,103.0,55.0,2.4,19.0,69.0,78.56,54.7
2017,3,7,7,45,165.5,78.0,2.6,19.5,112.5,130.18,97.44
2017,3,7,8,0,228.0,101.0,2.8,20.0,156.0,185.71,143.9
2017,3,7,8,15,303.0,109.5,3.1,20.0,202.5,238.81,188.67
2017,3,7,8,30,378.0,118.0,3.4,20.0,249.0,309.99,247.76
2017,3,7,8,45,463.5,123.5,3.7,20.5,310.0,383.81,307.72
2017,3,7,9,0,549.0,129.0,4.0,21.0,371.0,466.03,373.09
2017,3,7,9,15,292.5,171.5,4.2,21.0,302.0,364.82,292.43
2017,3,7,9,30,36.0,214.0,4.4,21.0,233.0,224.51,177.21
2017,3,7,9,45,37.0,234.0,4.65,21.0,255.5,246.46,194.52
2017,3,7,10,0,38.0,254.0,4.9,21.0,278.0,268.6,211.57
2017,3,7,10,15,27.5,249.0,5.0,21.0,267.0,255.75,200.72
2017,3,7,10,30,17.0,244.0,5.1,21.0,256.0,228.41,178.52
2017,3,7,10,45,18.0,256.5,5.2,21.0,269.5,241.26,188.39
2017,3,7,11,0,19.0,269.0,5.3,21.0,283.0,254.2,198.26
2017,3,7,11,15,9.5,167.5,5.25,21.0,174.5,151.85,117.06
2017,3,7,11,30,0.0,66.0,5.2,21.0,66.0,54.99,39.01
2017,3,7,11,45,0.0,66.5,5.2,21.0,66.5,55.43,39.36
2017,3,7,12,0,0.0,67.0,5.2,21.0,67.0,55.87,39.68
2017,3,7,12,15,256.0,192.0,5.15,21.0,400.5,485.69,384.82
2017,3,7,12,30,512.0,317.0,5.1,21.0,734.0,878.12,673.22
2017,3,7,12,45,326.5,364.5,5.05,21.0,630.5,722.53,555.05
2017,3,7,13,0,141.0,412.0,5.0,21.0,527.0,564.87,434.67
2017,3,7,13,15,123.5,403.0,4.95,21.0,503.0,536.53,413.82
2017,3,7,13,30,106.0,394.0,4.9,21.0,479.0,487.98,377.51
2017,3,7,13,45,146.5,388.5,4.9,21.0,502.5,539.48,417.59
2017,3,7,14,0,187.0,383.0,4.9,21.0,526.0,569.0,440.95
2017,3,7,14,15,148.5,366.0,4.85,21.0,478.0,510.32,396.47
2017,3,7,14,30,110.0,349.0,4.8,21.0,430.0,435.65,339.87
2017,3,7,14,45,130.5,334.5,4.8,21.0,425.0,451.88,353.51
2017,3,7,15,0,151.0,320.0,4.8,21.0,420.0,448.94,352.46
2017,3,7,15,15,249.0,286.0,4.7,20.5,439.5,500.55,395.45
2017,3,7,15,30,347.0,252.0,4.6,20.0,459.0,527.75,419.41
2017,3,7,15,45,241.0,242.0,4.55,20.0,380.0,425.43,339.26
2017,3,7,16,0,135.0,232.0,4.5,20.0,301.0,320.24,255.84
2017,3,7,16,15,250.5,195.0,4.2,19.5,307.5,357.22,287.59
2017,3,7,16,30,366.0,158.0,3.9,19.0,314.0,369.72,298.52
2017,3,7,16,45,430.5,132.5,3.65,18.5,291.5,365.14,294.03
2017,3,7,17,0,495.0,107.0,3.4,18.0,269.0,341.84,273.14
2017,3,7,17,15,430.0,94.0,3.1,17.0,215.5,272.51,215.03
2017,3,7,17,30,365.0,81.0,2.8,16.0,162.0,210.43,161.93
2017,3,7,17,45,277.5,62.5,2.55,15.5,114.0,144.71,106.02
2017,3,7,18,0,190.0,44.0,2.3,15.0,66.0,89.97,59.99
2017,3,7,18,15,95.0,22.0,2.35,14.5,33.0,36.14,7.13
2017,3,7,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.5,2.25,10.5,6.5,0.0,0.0
2017,3,8,7,0,0.0,13.0,2.5,11.0,13.0,11.1,0.0
2017,3,8,7,15,144.0,31.0,2.5,11.5,51.0,60.98,34.42
2017,3,8,7,30,288.0,49.0,2.5,12.0,89.0,121.94,85.56
2017,3,8,7,45,378.5,62.0,2.5,12.5,140.0,180.36,136.0
2017,3,8,8,0,469.0,75.0,2.5,13.0,191.0,253.12,198.96
2017,3,8,8,15,246.0,103.0,2.45,13.5,165.0,208.04,168.03
2017,3,8,8,30,23.0,131.0,2.4,14.0,139.0,124.83,100.41
2017,3,8,8,45,11.5,128.5,2.4,14.5,132.5,116.49,93.19
2017,3,8,9,0,0.0,126.0,2.4,15.0,126.0,107.37,85.01
2017,3,8,9,15,0.0,139.0,2.35,15.5,139.0,118.68,93.91
2017,3,8,9,30,0.0,152.0,2.3,16.0,152.0,130.06,102.74
2017,3,8,9,45,91.5,219.5,2.3,16.5,276.0,270.8,217.96
2017,3,8,10,0,183.0,287.0,2.3,17.0,400.0,428.52,340.9
2017,3,8,10,15,184.5,306.5,2.3,17.5,426.5,457.65,360.83
2017,3,8,10,30,186.0,326.0,2.3,18.0,453.0,486.43,380.88
2017,3,8,10,45,175.0,344.5,2.35,18.5,468.5,502.72,391.21
2017,3,8,11,0,164.0,363.0,2.4,19.0,484.0,517.79,400.62
2017,3,8,11,15,168.5,372.5,2.4,19.0,500.0,536.7,414.01
2017,3,8,11,30,173.0,382.0,2.4,19.0,516.0,555.19,427.03
2017,3,8,11,45,474.0,282.5,2.45,19.5,661.5,787.44,599.88
2017,3,8,12,0,775.0,183.0,2.5,20.0,807.0,997.43,743.49
2017,3,8,12,15,777.5,184.0,2.55,20.5,815.0,1008.99,747.68
2017,3,8,12,30,780.0,185.0,2.6,21.0,823.0,1017.11,751.76
2017,3,8,12,45,613.0,263.0,2.7,21.5,764.5,928.67,691.02
2017,3,8,13,0,446.0,341.0,2.8,22.0,706.0,833.32,622.12
2017,3,8,13,15,313.0,373.0,2.8,22.0,627.5,712.94,536.65
2017,3,8,13,30,180.0,405.0,2.8,22.0,549.0,591.68,448.04
2017,3,8,13,45,258.0,381.5,2.85,22.5,583.0,658.6,498.28
2017,3,8,14,0,336.0,358.0,2.9,23.0,617.0,702.02,530.38
2017,3,8,14,15,186.5,330.5,2.85,23.0,473.5,507.0,387.73
2017,3,8,14,30,37.0,303.0,2.8,23.0,330.0,320.63,245.97
2017,3,8,14,45,24.5,264.5,2.8,23.0,282.0,254.13,195.91
2017,3,8,15,0,12.0,226.0,2.8,23.0,234.0,206.92,159.5
2017,3,8,15,15,14.0,221.0,2.8,23.0,229.5,203.83,157.63
2017,3,8,15,30,16.0,216.0,2.8,23.0,225.0,200.66,155.61
2017,3,8,15,45,28.0,213.0,2.8,23.0,228.0,217.61,169.66
2017,3,8,16,0,40.0,210.0,2.8,23.0,231.0,222.11,173.85
2017,3,8,16,15,62.5,195.5,2.6,22.5,224.5,220.21,173.42
2017,3,8,16,30,85.0,181.0,2.4,22.0,218.0,216.04,170.88
2017,3,8,16,45,74.5,158.0,2.2,21.5,187.0,184.1,145.54
2017,3,8,17,0,64.0,135.0,2.0,21.0,156.0,153.4,120.81
2017,3,8,17,15,214.5,107.5,1.85,20.5,159.5,194.16,151.78
2017,3,8,17,30,365.0,80.0,1.7,20.0,163.0,208.07,157.15
2017,3,8,17,45,274.0,63.0,1.55,19.5,115.0,143.11,102.95
2017,3,8,18,0,183.0,46.0,1.4,19.0,67.0,89.58,59.06
2017,3,8,18,15,91.5,23.0,1.45,18.5,33.5,36.34,9.16
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.27,0.0
2017,3,9,7,15,0.0,19.0,3.25,17.0,19.0,15.67,6.18
2017,3,9,7,30,0.0,33.0,3.4,17.0,33.0,27.28,16.97
2017,3,9,7,45,0.0,51.0,3.55,17.5,51.0,42.69,30.29
2017,3,9,8,0,0.0,69.0,3.7,18.0,69.0,58.21,43.54
2017,3,9,8,15,0.0,88.0,3.8,18.5,88.0,74.71,57.35
2017,3,9,8,30,0.0,107.0,3.9,19.0,107.0,91.28,70.95
2017,3,9,8,45,0.0,119.0,4.05,20.0,119.0,101.5,78.89
2017,3,9,9,0,0.0,131.0,4.2,21.0,131.0,111.81,86.73
2017,3,9,9,15,21.0,176.0,4.25,21.0,187.5,166.07,130.8
2017,3,9,9,30,42.0,221.0,4.3,21.0,244.0,234.7,185.63
2017,3,9,9,45,34.5,231.0,4.35,21.5,251.0,240.49,189.08
2017,3,9,10,0,27.0,241.0,4.4,22.0,258.0,232.64,181.89
2017,3,9,10,15,15.0,209.0,4.4,22.0,218.5,193.3,150.22
2017,3,9,10,30,3.0,177.0,4.4,22.0,179.0,154.09,118.54
2017,3,9,10,45,42.5,263.5,4.45,22.5,294.5,284.04,221.1
2017,3,9,11,0,82.0,350.0,4.5,23.0,410.0,410.62,317.4
2017,3,9,11,15,119.5,371.0,4.45,23.0,462.5,488.16,375.38
2017,3,9,11,30,157.0,392.0,4.4,23.0,515.0,549.44,420.69
2017,3,9,11,45,127.5,395.0,4.4,23.5,496.5,526.97,401.9
2017,3,9,12,0,98.0,398.0,4.4,24.0,478.0,483.03,367.91
2017,3,9,12,15,193.0,400.5,4.35,24.0,559.0,601.93,457.31
2017,3,9,12,30,288.0,403.0,4.3,24.0,640.0,721.61,544.18
2017,3,9,12,45,227.0,410.5,4.25,24.0,597.0,648.26,489.88
2017,3,9,13,0,166.0,418.0,4.2,24.0,554.0,594.19,449.49
2017,3,9,13,15,95.0,364.5,4.1,24.0,442.5,444.97,339.33
2017,3,9,13,30,24.0,311.0,4.0,24.0,331.0,299.13,228.38
2017,3,9,13,45,52.5,340.5,3.9,24.0,382.0,376.11,287.86
2017,3,9,14,0,81.0,370.0,3.8,24.0,433.0,433.38,331.26
2017,3,9,14,15,149.0,363.0,3.7,23.5,474.0,505.4,387.24
2017,3,9,14,30,217.0,356.0,3.6,23.0,515.0,554.62,426.0
2017,3,9,14,45,365.5,297.5,3.5,23.0,549.5,631.67,486.21
2017,3,9,15,0,514.0,239.0,3.4,23.0,584.0,696.99,536.52
2017,3,9,15,15,468.5,237.5,3.2,22.5,537.5,637.2,493.09
2017,3,9,15,30,423.0,236.0,3.0,22.0,491.0,579.23,451.08
2017,3,9,15,45,499.0,194.0,2.85,22.0,471.0,569.98,446.17
2017,3,9,16,0,575.0,152.0,2.7,22.0,451.0,551.47,433.48
2017,3,9,16,15,545.5,143.5,2.55,21.5,404.0,493.89,390.03
2017,3,9,16,30,516.0,135.0,2.4,21.0,357.0,437.99,346.95
2017,3,9,16,45,487.0,120.0,2.25,21.0,307.0,377.86,298.84
2017,3,9,17,0,458.0,105.0,2.1,21.0,257.0,320.11,251.36
2017,3,9,17,15,408.5,90.5,2.15,20.5,207.5,257.72,199.78
2017,3,9,17,30,359.0,76.0,2.2,20.0,158.0,200.8,151.45
2017,3,9,17,45,279.0,59.5,2.25,20.0,112.5,139.79,100.08
2017,3,9,18,0,199.0,43.0,2.3,20.0,67.0,88.81,57.79
2017,3,9,18,15,99.5,21.5,2.35,19.5,33.5,37.93,11.43
2017,3,9,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,7.5,0.95,16.5,7.5,0.0,0.0
2017,3,10,7,0,0.0,15.0,1.0,17.0,15.0,12.8,0.0
2017,3,10,7,15,118.5,34.0,1.0,17.5,51.5,55.67,32.44
2017,3,10,7,30,237.0,53.0,1.0,18.0,88.0,113.3,78.66
2017,3,10,7,45,308.0,69.5,1.05,18.5,135.0,166.37,123.23
2017,3,10,8,0,379.0,86.0,1.1,19.0,182.0,228.15,175.13
2017,3,10,8,15,433.0,96.0,0.85,19.5,231.5,284.79,222.01
2017,3,10,8,30,487.0,106.0,0.6,20.0,281.0,347.16,271.47
2017,3,10,8,45,600.0,101.0,0.4,20.5,350.5,436.57,338.97
2017,3,10,9,0,713.0,96.0,0.2,21.0,420.0,531.44,406.88
2017,3,10,9,15,634.0,131.5,0.35,21.5,444.0,557.21,424.92
2017,3,10,9,30,555.0,167.0,0.5,22.0,468.0,566.21,431.05
2017,3,10,9,45,531.0,192.0,0.65,22.5,500.5,602.0,456.05
2017,3,10,10,0,507.0,217.0,0.8,23.0,533.0,633.96,477.46
2017,3,10,10,15,438.0,258.5,0.9,23.0,543.5,641.9,481.32
2017,3,10,10,30,369.0,300.0,1.0,23.0,554.0,628.93,471.0
2017,3,10,10,45,619.5,206.5,1.15,23.5,657.0,791.16,587.01
2017,3,10,11,0,870.0,113.0,1.3,24.0,760.0,925.25,673.86
2017,3,10,11,15,622.0,234.5,1.4,24.0,705.0,858.94,628.42
2017,3,10,11,30,374.0,356.0,1.5,24.0,650.0,737.52,542.54
2017,3,10,11,45,408.0,348.5,1.6,24.5,675.0,770.37,566.13
2017,3,10,12,0,442.0,341.0,1.7,25.0,700.0,819.73,598.58
2017,3,10,12,15,489.0,329.0,1.75,25.0,730.0,860.03,626.0
2017,3,10,12,30,536.0,317.0,1.8,25.0,760.0,898.37,652.08
2017,3,10,12,45,433.5,355.0,1.9,25.0,713.0,833.52,607.46
2017,3,10,13,0,331.0,393.0,2.0,25.0,666.0,752.18,552.03
2017,3,10,13,15,362.5,377.5,2.05,25.0,673.0,764.35,562.49
2017,3,10,13,30,394.0,362.0,2.1,25.0,680.0,774.2,570.63
2017,3,10,13,45,345.5,367.0,2.2,25.0,641.5,725.46,537.32
2017,3,10,14,0,297.0,372.0,2.3,25.0,603.0,676.82,504.0
2017,3,10,14,15,393.0,325.0,2.35,24.5,620.0,708.25,530.9
2017,3,10,14,30,489.0,278.0,2.4,24.0,637.0,750.5,564.19
2017,3,10,14,45,523.0,251.0,2.5,24.0,618.5,735.4,555.7
2017,3,10,15,0,557.0,224.0,2.6,24.0,600.0,715.88,544.41
2017,3,10,15,15,544.5,212.5,2.6,23.5,561.5,670.75,514.21
2017,3,10,15,30,532.0,201.0,2.6,23.0,523.0,624.79,482.93
2017,3,10,15,45,513.0,190.0,2.65,23.0,480.5,574.16,446.67
2017,3,10,16,0,494.0,179.0,2.7,23.0,438.0,523.78,409.77
2017,3,10,16,15,392.0,176.5,2.5,22.5,369.0,431.94,339.94
2017,3,10,16,30,290.0,174.0,2.3,22.0,300.0,339.9,268.75
2017,3,10,16,45,269.0,154.0,2.15,22.0,259.0,292.34,231.0
2017,3,10,17,0,248.0,134.0,2.0,22.0,218.0,246.79,193.86
2017,3,10,17,15,219.5,112.0,1.95,21.5,176.0,198.57,154.27
2017,3,10,17,30,191.0,90.0,1.9,21.0,134.0,153.65,116.55
2017,3,10,17,45,150.0,67.5,1.9,20.5,96.0,108.46,78.62
2017,3,10,18,0,109.0,45.0,1.9,20.0,58.0,68.41,45.14
2017,3,10,18,15,54.5,22.5,2.0,19.5,29.0,30.24,9.9
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,4.5,0.75,15.5,4.5,0.0,0.0
2017,3,11,7,0,0.0,9.0,0.9,16.0,9.0,7.4,0.0
2017,3,11,7,15,0.0,28.0,1.15,16.0,28.0,23.45,12.81
2017,3,11,7,30,0.0,47.0,1.4,16.0,47.0,39.85,27.65
2017,3,11,7,45,4.5,70.0,1.7,16.5,71.0,61.28,46.0
2017,3,11,8,0,9.0,93.0,2.0,17.0,95.0,83.3,64.67
2017,3,11,8,15,16.5,114.5,2.15,17.0,120.0,105.75,83.51
2017,3,11,8,30,24.0,136.0,2.3,17.0,145.0,129.16,102.93
2017,3,11,8,45,93.5,168.5,2.5,17.5,210.5,204.39,164.67
2017,3,11,9,0,163.0,201.0,2.7,18.0,276.0,291.17,234.52
2017,3,11,9,15,81.5,111.0,2.85,18.0,148.5,158.07,126.59
2017,3,11,9,30,0.0,21.0,3.0,18.0,21.0,17.36,8.87
2017,3,11,9,45,15.5,135.5,3.2,18.5,145.5,125.89,98.65
2017,3,11,10,0,31.0,250.0,3.4,19.0,270.0,256.9,203.05
2017,3,11,10,15,20.5,234.5,3.45,19.0,248.0,221.11,173.8
2017,3,11,10,30,10.0,219.0,3.5,19.0,226.0,198.17,155.04
2017,3,11,10,45,7.0,197.5,3.55,19.5,203.0,175.97,136.83
2017,3,11,11,0,4.0,176.0,3.6,20.0,180.0,153.96,118.84
2017,3,11,11,15,5.0,182.0,3.55,20.0,186.5,160.37,123.82
2017,3,11,11,30,6.0,188.0,3.5,20.0,193.0,166.83,128.81
2017,3,11,11,45,21.5,268.0,3.5,20.5,285.5,255.37,198.2
2017,3,11,12,0,37.0,348.0,3.5,21.0,378.0,368.38,284.09
2017,3,11,12,15,28.5,326.5,3.45,21.0,350.0,338.06,260.36
2017,3,11,12,30,20.0,305.0,3.4,21.0,322.0,289.13,222.84
2017,3,11,12,45,16.0,278.0,3.4,21.0,292.0,259.7,200.26
2017,3,11,13,0,12.0,251.0,3.4,21.0,262.0,230.53,177.71
2017,3,11,13,15,11.0,238.5,3.35,20.5,248.0,217.93,168.34
2017,3,11,13,30,10.0,226.0,3.3,20.0,234.0,205.36,158.93
2017,3,11,13,45,8.5,213.0,3.25,20.0,220.0,191.91,148.46
2017,3,11,14,0,7.0,200.0,3.2,20.0,206.0,178.53,138.04
2017,3,11,14,15,3.5,137.0,3.15,19.5,140.0,118.96,90.99
2017,3,11,14,30,0.0,74.0,3.1,19.0,74.0,61.63,44.86
2017,3,11,14,45,0.0,90.5,3.1,19.0,90.5,75.41,56.21
2017,3,11,15,0,0.0,107.0,3.1,19.0,107.0,89.5,67.8
2017,3,11,15,15,0.0,120.5,3.05,19.0,120.5,101.25,77.5
2017,3,11,15,30,0.0,134.0,3.0,19.0,134.0,113.2,87.42
2017,3,11,15,45,0.0,145.0,3.0,19.0,145.0,123.2,95.79
2017,3,11,16,0,0.0,156.0,3.0,19.0,156.0,133.51,104.49
2017,3,11,16,15,0.0,119.0,2.9,18.5,119.0,100.51,77.98
2017,3,11,16,30,0.0,82.0,2.8,18.0,82.0,68.16,51.59
2017,3,11,16,45,0.0,70.5,2.7,17.5,70.5,58.46,43.76
2017,3,11,17,0,0.0,59.0,2.6,17.0,59.0,48.86,35.87
2017,3,11,17,15,0.0,48.0,2.45,16.5,48.0,39.69,28.2
2017,3,11,17,30,0.0,37.0,2.3,16.0,37.0,30.55,20.4
2017,3,11,17,45,0.0,26.5,2.15,16.0,26.5,21.85,12.81
2017,3,11,18,0,0.0,16.0,2.0,16.0,16.0,13.16,5.19
2017,3,11,18,15,0.0,8.0,1.95,16.0,8.0,6.57,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.5,4.65,7.0,9.5,7.26,0.0
2017,3,12,7,0,47.0,17.0,4.6,7.0,19.0,21.03,0.0
2017,3,12,7,15,146.0,39.5,4.55,7.0,59.5,64.86,41.3
2017,3,12,7,30,245.0,62.0,4.5,7.0,100.0,122.76,90.32
2017,3,12,7,45,334.0,77.5,4.45,7.5,152.0,180.55,140.71
2017,3,12,8,0,423.0,93.0,4.4,8.0,204.0,249.21,201.13
2017,3,12,8,15,211.5,63.5,4.4,8.0,119.0,159.22,130.87
2017,3,12,8,30,0.0,34.0,4.4,8.0,34.0,28.07,18.97
2017,3,12,8,45,0.0,41.5,4.4,8.0,41.5,34.31,24.38
2017,3,12,9,0,0.0,49.0,4.4,8.0,49.0,40.56,29.71
2017,3,12,9,15,0.0,55.0,4.35,8.0,55.0,45.57,33.93
2017,3,12,9,30,0.0,61.0,4.3,8.0,61.0,50.6,38.13
2017,3,12,9,45,0.0,92.5,4.3,8.5,92.5,76.97,60.47
2017,3,12,10,0,0.0,124.0,4.3,9.0,124.0,104.32,83.3
2017,3,12,10,15,1.0,147.5,4.25,9.0,148.5,125.8,101.13
2017,3,12,10,30,2.0,171.0,4.2,9.0,173.0,147.57,119.08
2017,3,12,10,45,1.0,154.0,4.2,9.5,155.0,131.55,105.26
2017,3,12,11,0,0.0,137.0,4.2,10.0,137.0,115.7,91.69
2017,3,12,11,15,0.0,135.5,4.15,10.0,135.5,114.42,90.51
2017,3,12,11,30,0.0,134.0,4.1,10.0,134.0,113.15,89.35
2017,3,12,11,45,1.5,149.0,4.05,10.5,150.5,127.82,101.28
2017,3,12,12,0,3.0,164.0,4.0,11.0,167.0,142.6,113.22
2017,3,12,12,15,3.5,167.5,3.9,11.5,171.0,146.26,115.94
2017,3,12,12,30,4.0,171.0,3.8,12.0,175.0,149.9,118.67
2017,3,12,12,45,5.5,182.0,3.75,12.5,187.0,161.22,127.7
2017,3,12,13,0,7.0,193.0,3.7,13.0,199.0,172.55,136.69
2017,3,12,13,15,7.5,198.5,3.55,13.0,204.5,177.93,141.06
2017,3,12,13,30,8.0,204.0,3.4,13.0,210.0,183.28,145.44
2017,3,12,13,45,8.0,207.0,3.3,13.0,213.5,185.86,147.61
2017,3,12,14,0,8.0,210.0,3.2,13.0,217.0,188.44,149.8
2017,3,12,14,15,25.5,264.0,3.0,13.0,283.5,269.17,215.23
2017,3,12,14,30,43.0,318.0,2.8,13.0,350.0,338.93,270.6
2017,3,12,14,45,46.0,306.5,2.65,13.0,339.5,328.6,262.65
2017,3,12,15,0,49.0,295.0,2.5,13.0,329.0,318.05,254.82
2017,3,12,15,15,24.5,227.5,2.3,13.0,244.5,217.22,174.27
2017,3,12,15,30,0.0,160.0,2.1,13.0,160.0,136.36,108.28
2017,3,12,15,45,10.5,179.5,1.9,13.0,185.5,161.77,129.92
2017,3,12,16,0,21.0,199.0,1.7,13.0,211.0,186.87,150.94
2017,3,12,16,15,10.5,157.0,1.55,12.5,163.0,141.17,113.67
2017,3,12,16,30,0.0,115.0,1.4,12.0,115.0,97.24,77.37
2017,3,12,16,45,0.0,99.0,1.25,12.0,99.0,83.37,65.95
2017,3,12,17,0,0.0,83.0,1.1,12.0,83.0,69.58,54.38
2017,3,12,17,15,0.0,67.5,1.0,11.5,67.5,56.3,43.15
2017,3,12,17,30,0.0,52.0,0.9,11.0,52.0,43.1,31.75
2017,3,12,17,45,0.0,37.0,0.8,11.0,37.0,30.58,20.69
2017,3,12,18,0,0.0,22.0,0.7,11.0,22.0,18.13,9.62
2017,3,12,18,15,0.0,11.0,0.75,10.5,11.0,9.04,0.32
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,6,45,17.0,8.5,1.85,8.5,9.0,7.89,0.0
2017,3,13,7,0,34.0,17.0,2.0,9.0,18.0,18.76,0.0
2017,3,13,7,15,113.5,42.5,2.15,9.0,58.5,62.19,40.62
2017,3,13,7,30,193.0,68.0,2.3,9.0,99.0,112.62,83.08
2017,3,13,7,45,96.5,49.0,2.5,9.5,64.5,77.58,58.76
2017,3,13,8,0,0.0,30.0,2.7,10.0,30.0,24.74,15.96
2017,3,13,8,15,0.0,38.0,2.85,10.0,38.0,31.38,21.77
2017,3,13,8,30,0.0,46.0,3.0,10.0,46.0,38.03,27.5
2017,3,13,8,45,0.0,70.0,3.2,10.5,70.0,58.04,44.59
2017,3,13,9,0,0.0,94.0,3.4,11.0,94.0,78.48,61.77
2017,3,13,9,15,49.0,172.0,3.6,11.5,200.0,187.05,153.46
2017,3,13,9,30,98.0,250.0,3.8,12.0,306.0,300.06,245.94
2017,3,13,9,45,129.5,275.5,4.0,12.5,354.5,365.48,297.83
2017,3,13,10,0,161.0,301.0,4.2,13.0,403.0,421.77,341.91
2017,3,13,10,15,157.5,321.0,4.4,13.5,426.5,446.37,359.89
2017,3,13,10,30,154.0,341.0,4.6,14.0,450.0,470.31,377.3
2017,3,13,10,45,148.0,357.5,4.85,14.5,466.0,487.76,389.62
2017,3,13,11,0,142.0,374.0,5.1,15.0,482.0,504.37,401.25
2017,3,13,11,15,126.0,384.5,5.2,15.5,482.5,504.56,399.73
2017,3,13,11,30,110.0,395.0,5.3,16.0,483.0,484.89,383.28
2017,3,13,11,45,488.5,271.5,5.4,16.5,673.0,784.52,619.0
2017,3,13,12,0,867.0,148.0,5.5,17.0,863.0,1036.68,801.64
2017,3,13,12,15,870.0,148.5,5.5,17.0,871.5,1048.52,807.98
2017,3,13,12,30,873.0,149.0,5.5,17.0,880.0,1056.61,813.35
2017,3,13,12,45,882.5,143.5,5.55,17.5,882.0,1061.07,815.18
2017,3,13,13,0,892.0,138.0,5.6,18.0,884.0,1047.74,804.8
2017,3,13,13,15,890.5,137.5,5.55,18.0,874.5,1038.99,798.69
2017,3,13,13,30,889.0,137.0,5.5,18.0,865.0,1026.54,790.13
2017,3,13,13,45,893.0,131.0,5.45,18.5,848.5,1010.21,777.49
2017,3,13,14,0,897.0,125.0,5.4,19.0,832.0,990.04,762.35
2017,3,13,14,15,890.0,123.5,5.25,19.0,805.0,960.55,741.6
2017,3,13,14,30,883.0,122.0,5.1,19.0,778.0,938.09,725.96
2017,3,13,14,45,883.0,115.0,5.0,19.0,745.0,901.85,700.91
2017,3,13,15,0,883.0,108.0,4.9,19.0,712.0,854.22,667.71
2017,3,13,15,15,869.5,105.0,4.7,18.5,670.0,813.4,639.99
2017,3,13,15,30,856.0,102.0,4.5,18.0,628.0,762.6,604.68
2017,3,13,15,45,842.5,97.0,4.35,18.0,580.5,708.08,564.57
2017,3,13,16,0,829.0,92.0,4.2,18.0,533.0,652.27,521.86
2017,3,13,16,15,802.5,88.0,3.8,17.5,480.0,588.72,472.52
2017,3,13,16,30,776.0,84.0,3.4,17.0,427.0,525.8,422.32
2017,3,13,16,45,743.0,77.5,3.05,17.0,371.0,458.14,366.36
2017,3,13,17,0,710.0,71.0,2.7,17.0,315.0,393.14,310.97
2017,3,13,17,15,653.5,64.5,2.35,16.0,257.5,321.32,249.96
2017,3,13,17,30,597.0,58.0,2.0,15.0,200.0,255.26,192.16
2017,3,13,17,45,509.5,48.0,1.65,14.0,146.0,184.15,130.66
2017,3,13,18,0,422.0,38.0,1.3,13.0,92.0,123.6,78.92
2017,3,13,18,15,211.0,19.0,1.3,12.5,46.0,49.16,20.29
2017,3,13,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
