Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,4.5,15.5,12.06,0.0
2017,3,14,7,0,218.0,19.0,1.1,5.0,31.0,42.06,2.32
2017,3,14,7,15,357.0,31.5,1.25,5.5,78.0,95.05,58.3
2017,3,14,7,30,496.0,44.0,1.4,6.0,125.0,163.18,115.23
2017,3,14,7,45,572.5,52.0,1.6,7.0,181.5,226.23,171.8
2017,3,14,8,0,649.0,60.0,1.8,8.0,238.0,298.11,235.81
2017,3,14,8,15,698.0,66.0,1.8,8.5,295.5,364.75,294.94
2017,3,14,8,30,747.0,72.0,1.8,9.0,353.0,436.23,356.0
2017,3,14,8,45,779.5,76.5,1.85,10.0,409.0,501.6,409.52
2017,3,14,9,0,812.0,81.0,1.9,11.0,465.0,568.75,462.24
2017,3,14,9,15,835.0,84.5,1.95,11.5,517.0,630.24,509.51
2017,3,14,9,30,858.0,88.0,2.0,12.0,569.0,691.76,555.24
2017,3,14,9,45,874.5,90.5,2.15,12.5,616.0,741.39,590.91
2017,3,14,10,0,891.0,93.0,2.3,13.0,663.0,794.76,627.53
2017,3,14,10,15,903.0,95.0,2.4,13.5,703.5,842.37,659.11
2017,3,14,10,30,915.0,97.0,2.5,14.0,744.0,887.77,688.8
2017,3,14,10,45,923.0,99.0,2.6,15.0,777.0,927.18,712.72
2017,3,14,11,0,931.0,101.0,2.7,16.0,810.0,963.62,734.37
2017,3,14,11,15,936.5,102.5,2.8,16.5,834.5,994.04,753.18
2017,3,14,11,30,942.0,104.0,2.9,17.0,859.0,1021.0,769.68
2017,3,14,11,45,944.5,105.0,3.0,17.5,875.0,1040.91,781.51
2017,3,14,12,0,947.0,106.0,3.1,18.0,891.0,1057.02,790.95
2017,3,14,12,15,948.0,106.5,3.2,18.5,898.0,1067.22,796.61
2017,3,14,12,30,949.0,107.0,3.3,19.0,905.0,1073.47,799.82
2017,3,14,12,45,946.0,108.0,3.4,19.5,902.5,1072.25,798.27
2017,3,14,13,0,943.0,109.0,3.5,20.0,900.0,1067.05,794.29
2017,3,14,13,15,940.0,108.5,3.55,20.0,889.0,1056.34,787.94
2017,3,14,13,30,937.0,108.0,3.6,20.0,878.0,1041.77,779.17
2017,3,14,13,45,929.0,108.0,3.7,20.5,857.5,1019.13,764.01
2017,3,14,14,0,921.0,108.0,3.8,21.0,837.0,992.99,746.58
2017,3,14,14,15,913.5,107.0,3.85,21.0,809.0,962.93,727.6
2017,3,14,14,30,906.0,106.0,3.9,21.0,781.0,929.69,706.39
2017,3,14,14,45,893.5,104.5,3.95,21.0,745.0,888.63,679.63
2017,3,14,15,0,881.0,103.0,4.0,21.0,709.0,845.12,650.95
2017,3,14,15,15,867.0,100.5,4.0,20.5,666.5,797.19,619.77
2017,3,14,15,30,853.0,98.0,4.0,20.0,624.0,753.72,591.36
2017,3,14,15,45,833.0,95.0,4.0,20.0,576.0,696.96,550.68
2017,3,14,16,0,813.0,92.0,4.0,20.0,528.0,639.53,507.59
2017,3,14,16,15,786.5,88.0,3.75,19.5,475.0,576.82,459.59
2017,3,14,16,30,760.0,84.0,3.5,19.0,422.0,514.79,410.71
2017,3,14,16,45,722.5,78.5,3.3,18.5,366.0,447.49,356.29
2017,3,14,17,0,685.0,73.0,3.1,18.0,310.0,382.21,301.73
2017,3,14,17,15,628.5,66.0,2.85,17.0,253.5,311.45,241.83
2017,3,14,17,30,572.0,59.0,2.6,16.0,197.0,246.51,185.22
2017,3,14,17,45,482.0,49.0,2.35,15.0,144.0,176.56,125.06
2017,3,14,18,0,392.0,39.0,2.1,14.0,91.0,117.49,75.06
2017,3,14,18,15,236.5,24.0,2.1,13.5,51.0,56.42,25.19
2017,3,14,18,30,81.0,9.0,2.1,13.0,11.0,12.28,0.0
2017,3,14,18,45,40.5,4.5,2.1,13.0,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,15,6,45,85.5,10.5,1.9,8.0,15.5,11.97,0.0
2017,3,15,7,0,171.0,21.0,2.2,9.0,31.0,38.28,6.63
2017,3,15,7,15,300.0,35.5,2.25,9.5,77.0,89.21,55.44
2017,3,15,7,30,429.0,50.0,2.3,10.0,123.0,153.37,108.24
2017,3,15,7,45,512.5,59.0,2.35,10.5,178.5,215.41,162.83
2017,3,15,8,0,596.0,68.0,2.4,11.0,234.0,287.17,225.9
2017,3,15,8,15,646.5,74.5,2.35,12.0,290.5,352.23,282.49
2017,3,15,8,30,697.0,81.0,2.3,13.0,347.0,422.1,340.98
2017,3,15,8,45,734.0,85.5,2.25,14.0,402.5,487.19,393.52
2017,3,15,9,0,771.0,90.0,2.2,15.0,458.0,553.75,445.01
2017,3,15,9,15,795.5,94.0,2.25,15.5,510.0,614.67,491.47
2017,3,15,9,30,820.0,98.0,2.3,16.0,562.0,675.84,536.63
2017,3,15,9,45,838.5,100.5,2.35,16.5,608.5,730.97,575.95
2017,3,15,10,0,857.0,103.0,2.4,17.0,655.0,785.08,612.0
2017,3,15,10,15,870.0,105.5,2.45,17.5,695.0,825.77,637.99
2017,3,15,10,30,883.0,108.0,2.5,18.0,735.0,871.27,667.13
2017,3,15,10,45,892.0,110.0,2.65,18.5,768.0,910.42,692.34
2017,3,15,11,0,901.0,112.0,2.8,19.0,801.0,946.78,715.54
2017,3,15,11,15,907.0,113.5,2.9,19.0,826.0,976.81,735.37
2017,3,15,11,30,913.0,115.0,3.0,19.0,851.0,1003.51,753.07
2017,3,15,11,45,921.5,113.0,3.1,19.5,868.5,1025.54,766.28
2017,3,15,12,0,930.0,111.0,3.2,20.0,886.0,1044.03,777.23
2017,3,15,12,15,932.0,111.0,3.25,20.0,893.5,1054.47,784.04
2017,3,15,12,30,934.0,111.0,3.3,20.0,901.0,1061.02,788.52
2017,3,15,12,45,932.0,112.0,3.4,20.5,899.0,1060.71,787.57
2017,3,15,13,0,930.0,113.0,3.5,21.0,897.0,1056.48,784.21
2017,3,15,13,15,927.5,112.5,3.55,21.0,886.0,1046.3,778.2
2017,3,15,13,30,925.0,112.0,3.6,21.0,875.0,1032.3,769.81
2017,3,15,13,45,918.5,111.5,3.65,21.5,855.5,1010.71,755.01
2017,3,15,14,0,912.0,111.0,3.7,22.0,836.0,985.61,737.99
2017,3,15,14,15,904.5,110.0,3.7,21.5,808.0,955.71,720.26
2017,3,15,14,30,897.0,109.0,3.7,21.0,780.0,922.66,700.29
2017,3,15,14,45,881.5,109.0,3.75,21.0,743.5,880.85,673.06
2017,3,15,15,0,866.0,109.0,3.8,21.0,707.0,844.83,649.7
2017,3,15,15,15,851.5,106.5,3.75,21.0,665.0,796.26,616.71
2017,3,15,15,30,837.0,104.0,3.7,21.0,623.0,745.96,582.19
2017,3,15,15,45,814.5,101.5,3.7,21.0,574.5,688.65,540.98
2017,3,15,16,0,792.0,99.0,3.7,21.0,526.0,630.92,497.92
2017,3,15,16,15,764.5,94.5,3.5,20.5,473.0,568.1,450.22
2017,3,15,16,30,737.0,90.0,3.3,20.0,420.0,507.12,402.49
2017,3,15,16,45,696.0,85.0,3.1,19.5,364.0,439.17,347.88
2017,3,15,17,0,655.0,80.0,2.9,19.0,308.0,374.36,294.1
2017,3,15,17,15,597.0,72.5,2.6,18.0,252.0,304.32,235.22
2017,3,15,17,30,539.0,65.0,2.3,17.0,196.0,240.29,179.91
2017,3,15,17,45,445.0,54.0,2.0,16.5,143.0,170.57,120.5
2017,3,15,18,0,351.0,43.0,1.7,16.0,90.0,112.25,71.9
2017,3,15,18,15,175.5,27.5,1.7,15.5,51.0,50.45,23.81
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,10.24,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,6,45,46.0,12.5,3.2,12.5,15.5,12.24,0.0
2017,3,16,7,0,92.0,25.0,3.4,13.0,31.0,32.82,9.03
2017,3,16,7,15,206.5,44.0,3.5,13.5,75.0,80.19,51.48
2017,3,16,7,30,321.0,63.0,3.6,14.0,119.0,138.75,98.82
2017,3,16,7,45,398.5,77.0,3.75,15.0,172.0,196.39,148.15
2017,3,16,8,0,476.0,91.0,3.9,16.0,225.0,263.34,205.47
2017,3,16,8,15,531.0,100.5,4.05,16.5,280.5,329.66,262.38
2017,3,16,8,30,586.0,110.0,4.2,17.0,336.0,398.37,320.04
2017,3,16,8,45,293.0,91.0,4.4,17.5,204.0,255.29,207.33
2017,3,16,9,0,0.0,72.0,4.6,18.0,72.0,59.73,44.33
2017,3,16,9,15,0.0,93.0,4.75,18.5,93.0,77.45,58.83
2017,3,16,9,30,0.0,114.0,4.9,19.0,114.0,95.59,73.39
2017,3,16,9,45,3.0,155.5,5.05,19.5,158.0,134.25,104.51
2017,3,16,10,0,6.0,197.0,5.2,20.0,202.0,173.86,135.9
2017,3,16,10,15,5.0,189.5,5.3,20.5,193.5,166.3,129.23
2017,3,16,10,30,4.0,182.0,5.4,21.0,185.0,158.79,122.72
2017,3,16,10,45,4.0,181.0,5.5,21.5,184.5,157.98,121.63
2017,3,16,11,0,4.0,180.0,5.6,22.0,184.0,157.2,120.6
2017,3,16,11,15,5.5,190.5,5.6,22.5,196.0,168.08,128.84
2017,3,16,11,30,7.0,201.0,5.6,23.0,208.0,179.06,137.1
2017,3,16,11,45,12.0,246.0,5.7,23.5,257.0,224.86,172.54
2017,3,16,12,0,17.0,291.0,5.8,24.0,306.0,271.49,208.13
2017,3,16,12,15,10.5,230.5,5.8,24.0,240.0,209.51,160.0
2017,3,16,12,30,4.0,170.0,5.8,24.0,174.0,148.85,112.54
2017,3,16,12,45,88.0,301.5,5.8,24.0,376.5,388.63,300.18
2017,3,16,13,0,172.0,433.0,5.8,24.0,579.0,607.68,463.82
2017,3,16,13,15,279.5,404.0,5.75,24.0,637.5,701.04,534.03
2017,3,16,13,30,387.0,375.0,5.7,24.0,696.0,771.72,587.53
2017,3,16,13,45,331.5,381.5,5.7,24.5,652.5,718.0,546.56
2017,3,16,14,0,276.0,388.0,5.7,25.0,609.0,664.7,506.22
2017,3,16,14,15,276.5,373.5,5.65,25.0,588.5,642.24,490.68
2017,3,16,14,30,277.0,359.0,5.6,25.0,568.0,618.62,474.13
2017,3,16,14,45,267.5,343.0,5.6,25.0,537.0,583.84,449.23
2017,3,16,15,0,258.0,327.0,5.6,25.0,506.0,548.75,423.92
2017,3,16,15,15,188.0,309.0,5.5,24.5,435.0,450.25,350.14
2017,3,16,15,30,118.0,291.0,5.4,24.0,364.0,371.95,290.26
2017,3,16,15,45,413.0,210.0,5.35,24.0,438.0,513.75,404.87
2017,3,16,16,0,708.0,129.0,5.3,24.0,512.0,607.36,478.67
2017,3,16,16,15,398.0,160.5,5.1,23.5,372.0,410.49,325.3
2017,3,16,16,30,88.0,192.0,4.9,23.0,232.0,223.23,176.02
2017,3,16,16,45,326.5,146.0,4.75,23.0,265.5,304.59,241.24
2017,3,16,17,0,565.0,100.0,4.6,23.0,299.0,353.44,275.8
2017,3,16,17,15,504.0,90.0,4.45,22.5,244.0,281.22,215.44
2017,3,16,17,30,443.0,80.0,4.3,22.0,189.0,220.25,163.53
2017,3,16,17,45,359.5,65.0,4.15,21.5,138.5,156.11,109.81
2017,3,16,18,0,276.0,50.0,4.0,21.0,88.0,102.33,65.79
2017,3,16,18,15,154.0,30.5,4.1,20.5,50.0,50.21,24.55
2017,3,16,18,30,32.0,11.0,4.2,20.0,12.0,11.01,0.0
2017,3,16,18,45,16.0,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,54.0,13.0,5.0,16.5,17.0,12.88,0.0
2017,3,17,7,0,108.0,26.0,5.2,17.0,34.0,35.24,12.06
2017,3,17,7,15,219.5,44.5,5.5,17.5,78.5,82.28,52.05
2017,3,17,7,30,331.0,63.0,5.8,18.0,123.0,140.47,98.62
2017,3,17,7,45,416.5,74.5,6.1,18.5,176.5,198.57,148.0
2017,3,17,8,0,502.0,86.0,6.4,19.0,230.0,270.52,209.53
2017,3,17,8,15,554.5,94.5,6.55,19.5,285.0,333.11,263.66
2017,3,17,8,30,607.0,103.0,6.7,20.0,340.0,400.86,320.91
2017,3,17,8,45,303.5,82.0,6.85,20.5,200.5,250.71,202.39
2017,3,17,9,0,0.0,61.0,7.0,21.0,61.0,50.56,36.23
2017,3,17,9,15,0.0,79.5,6.95,21.5,79.5,66.03,48.76
2017,3,17,9,30,0.0,98.0,6.9,22.0,98.0,81.7,61.25
2017,3,17,9,45,0.0,123.0,6.9,22.5,123.0,103.35,78.42
2017,3,17,10,0,0.0,148.0,6.9,23.0,148.0,125.23,95.58
2017,3,17,10,15,1.0,156.5,6.8,23.0,157.0,133.5,101.95
2017,3,17,10,30,2.0,165.0,6.7,23.0,166.0,141.87,108.41
2017,3,17,10,45,3.5,171.5,6.65,23.5,174.0,149.01,113.68
2017,3,17,11,0,5.0,178.0,6.6,24.0,182.0,156.25,119.03
2017,3,17,11,15,51.5,284.5,6.5,24.0,326.5,312.15,241.66
2017,3,17,11,30,98.0,391.0,6.4,24.0,471.0,465.69,358.61
2017,3,17,11,45,93.5,401.5,6.35,24.5,479.5,473.94,363.15
2017,3,17,12,0,89.0,412.0,6.3,25.0,488.0,481.72,367.69
2017,3,17,12,15,93.0,412.5,6.2,25.0,492.0,487.04,371.5
2017,3,17,12,30,97.0,413.0,6.1,25.0,496.0,492.01,375.1
2017,3,17,12,45,240.0,393.0,6.05,25.5,598.0,652.88,496.3
2017,3,17,13,0,383.0,373.0,6.0,26.0,700.0,773.07,584.62
2017,3,17,13,15,367.0,381.5,5.9,26.0,691.5,762.55,575.89
2017,3,17,13,30,351.0,390.0,5.8,26.0,683.0,750.53,566.72
2017,3,17,13,45,598.5,264.5,5.75,26.0,749.5,874.59,661.59
2017,3,17,14,0,846.0,139.0,5.7,26.0,816.0,960.09,723.03
2017,3,17,14,15,837.5,137.5,5.55,26.0,789.0,929.54,701.42
2017,3,17,14,30,829.0,136.0,5.4,26.0,762.0,896.08,678.48
2017,3,17,14,45,804.0,140.0,5.3,26.0,724.5,851.45,648.0
2017,3,17,15,0,779.0,144.0,5.2,26.0,687.0,805.25,616.3
2017,3,17,15,15,762.5,140.5,5.05,25.5,645.5,761.26,586.94
2017,3,17,15,30,746.0,137.0,4.9,25.0,604.0,711.5,551.76
2017,3,17,15,45,726.0,131.5,4.8,25.0,557.0,656.27,511.06
2017,3,17,16,0,706.0,126.0,4.7,25.0,510.0,600.71,469.32
2017,3,17,16,15,676.0,120.5,4.45,24.5,458.5,539.23,422.58
2017,3,17,16,30,646.0,115.0,4.2,24.0,407.0,479.08,375.82
2017,3,17,16,45,607.0,106.5,3.95,24.0,353.0,413.39,322.96
2017,3,17,17,0,568.0,98.0,3.7,24.0,299.0,350.84,271.32
2017,3,17,17,15,507.5,88.5,3.4,23.0,244.5,283.05,215.59
2017,3,17,17,30,447.0,79.0,3.1,22.0,190.0,218.78,161.69
2017,3,17,17,45,360.5,64.5,2.8,21.5,139.5,154.41,108.12
2017,3,17,18,0,274.0,50.0,2.5,21.0,89.0,100.75,64.57
2017,3,17,18,15,153.0,31.0,2.6,20.5,50.5,49.96,24.99
2017,3,17,18,30,32.0,12.0,2.7,20.0,12.0,11.76,0.0
2017,3,17,18,45,16.0,6.0,2.85,20.0,6.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.5,14.5,2.15,16.0,18.0,14.07,0.0
2017,3,18,7,0,105.0,29.0,2.4,17.0,36.0,37.73,15.57
2017,3,18,7,15,216.0,48.0,2.55,17.5,81.0,84.56,54.21
2017,3,18,7,30,327.0,67.0,2.7,18.0,126.0,142.83,100.54
2017,3,18,7,45,410.0,78.5,2.9,18.5,180.0,200.0,148.67
2017,3,18,8,0,493.0,90.0,3.1,19.0,234.0,267.05,205.38
2017,3,18,8,15,258.5,119.0,3.05,19.5,196.0,223.74,176.57
2017,3,18,8,30,24.0,148.0,3.0,20.0,158.0,138.42,108.98
2017,3,18,8,45,15.0,156.5,3.0,21.0,163.0,142.09,111.4
2017,3,18,9,0,6.0,165.0,3.0,22.0,168.0,144.85,112.73
2017,3,18,9,15,8.5,182.0,2.9,22.0,186.5,161.7,125.86
2017,3,18,9,30,11.0,199.0,2.8,22.0,205.0,178.88,139.12
2017,3,18,9,45,47.0,250.0,2.75,22.5,280.5,264.0,205.81
2017,3,18,10,0,83.0,301.0,2.7,23.0,356.0,344.29,266.84
2017,3,18,10,15,47.5,268.0,2.7,23.5,300.0,285.65,220.22
2017,3,18,10,30,12.0,235.0,2.7,24.0,244.0,213.29,163.08
2017,3,18,10,45,64.0,308.5,2.7,24.5,358.5,343.62,263.17
2017,3,18,11,0,116.0,382.0,2.7,25.0,473.0,467.34,354.1
2017,3,18,11,15,240.5,381.0,2.7,25.0,575.5,602.47,453.42
2017,3,18,11,30,365.0,380.0,2.7,25.0,678.0,743.66,553.25
2017,3,18,11,45,279.0,405.0,2.75,25.5,635.5,693.38,514.05
2017,3,18,12,0,193.0,430.0,2.8,26.0,593.0,620.56,460.42
2017,3,18,12,15,140.5,425.5,2.85,26.0,544.5,565.98,421.04
2017,3,18,12,30,88.0,421.0,2.9,26.0,496.0,490.47,366.14
2017,3,18,12,45,485.5,278.0,2.95,26.0,692.5,796.95,593.15
2017,3,18,13,0,883.0,135.0,3.0,26.0,889.0,1026.51,747.53
2017,3,18,13,15,574.0,274.5,3.05,26.0,762.5,873.78,643.2
2017,3,18,13,30,265.0,414.0,3.1,26.0,636.0,690.02,510.82
2017,3,18,13,45,282.5,400.0,3.15,26.0,631.5,686.98,511.05
2017,3,18,14,0,300.0,386.0,3.2,26.0,627.0,682.0,508.81
2017,3,18,14,15,580.0,254.5,3.2,26.0,701.0,811.71,606.76
2017,3,18,14,30,860.0,123.0,3.2,26.0,775.0,907.47,674.25
2017,3,18,14,45,855.0,117.5,3.25,26.0,741.0,869.08,649.0
2017,3,18,15,0,850.0,112.0,3.3,26.0,707.0,827.85,622.65
2017,3,18,15,15,450.5,190.5,3.25,26.0,504.5,560.75,430.35
2017,3,18,15,30,51.0,269.0,3.2,26.0,302.0,286.07,218.95
2017,3,18,15,45,418.0,183.5,3.15,26.0,415.0,487.79,379.06
2017,3,18,16,0,785.0,98.0,3.1,26.0,528.0,618.2,477.73
2017,3,18,16,15,758.0,94.0,2.9,25.5,475.5,556.67,430.84
2017,3,18,16,30,731.0,90.0,2.7,25.0,423.0,496.7,384.86
2017,3,18,16,45,693.5,84.0,2.5,24.5,367.5,429.96,332.36
2017,3,18,17,0,656.0,78.0,2.3,24.0,312.0,366.05,280.41
2017,3,18,17,15,599.5,71.0,2.05,23.0,256.5,297.48,224.01
2017,3,18,17,30,543.0,64.0,1.8,22.0,201.0,234.77,171.02
2017,3,18,17,45,452.5,54.0,1.55,21.5,148.0,167.42,114.88
2017,3,18,18,0,362.0,44.0,1.3,21.0,95.0,111.01,69.05
2017,3,18,18,15,219.5,28.5,1.3,20.5,55.0,54.06,26.02
2017,3,18,18,30,77.0,13.0,1.3,20.0,15.0,14.51,0.0
2017,3,18,18,45,38.5,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,75.5,15.0,2.75,16.5,20.5,15.18,0.0
2017,3,19,7,0,151.0,30.0,3.1,17.0,41.0,44.72,20.25
2017,3,19,7,15,269.0,46.0,3.25,17.5,88.0,90.66,57.12
2017,3,19,7,30,387.0,62.0,3.4,18.0,135.0,150.97,105.12
2017,3,19,7,45,476.5,71.0,3.55,19.0,191.0,214.43,158.4
2017,3,19,8,0,566.0,80.0,3.7,20.0,247.0,286.07,218.67
2017,3,19,8,15,616.5,87.0,3.7,20.5,303.5,349.9,273.0
2017,3,19,8,30,667.0,94.0,3.7,21.0,360.0,418.54,329.69
2017,3,19,8,45,711.0,96.5,3.75,21.5,416.5,483.6,382.12
2017,3,19,9,0,755.0,99.0,3.8,22.0,473.0,551.72,435.28
2017,3,19,9,15,779.5,103.0,3.8,22.5,524.5,610.57,479.71
2017,3,19,9,30,804.0,107.0,3.8,23.0,576.0,670.79,523.75
2017,3,19,9,45,825.5,108.5,3.85,23.5,623.0,726.15,563.21
2017,3,19,10,0,847.0,110.0,3.9,24.0,670.0,780.74,599.85
2017,3,19,10,15,860.0,112.5,3.9,24.0,710.0,828.44,631.7
2017,3,19,10,30,873.0,115.0,3.9,24.0,750.0,865.47,655.86
2017,3,19,10,45,883.5,116.0,3.95,24.5,783.0,904.29,680.09
2017,3,19,11,0,894.0,117.0,4.0,25.0,816.0,940.4,702.26
2017,3,19,11,15,900.0,118.5,4.0,25.0,840.5,969.94,720.98
2017,3,19,11,30,906.0,120.0,4.0,25.0,865.0,996.16,737.52
2017,3,19,11,45,911.0,120.0,4.05,25.5,881.0,1016.43,749.02
2017,3,19,12,0,916.0,120.0,4.1,26.0,897.0,1033.1,758.22
2017,3,19,12,15,917.5,120.0,4.1,26.0,904.0,1042.61,764.02
2017,3,19,12,30,919.0,120.0,4.1,26.0,911.0,1048.28,767.5
2017,3,19,12,45,919.0,120.0,4.15,26.5,909.0,1048.61,766.46
2017,3,19,13,0,919.0,120.0,4.2,27.0,907.0,1045.07,763.09
2017,3,19,13,15,916.0,119.0,4.2,27.0,895.5,1033.71,755.96
2017,3,19,13,30,913.0,118.0,4.2,27.0,884.0,1018.59,746.55
2017,3,19,13,45,907.5,117.0,4.25,27.0,864.0,997.4,733.54
2017,3,19,14,0,902.0,116.0,4.3,27.0,844.0,972.72,718.28
2017,3,19,14,15,894.0,115.0,4.3,27.0,816.0,942.4,699.0
2017,3,19,14,30,886.0,114.0,4.3,27.0,788.0,909.01,677.64
2017,3,19,14,45,870.0,114.0,4.3,27.0,751.0,866.97,650.27
2017,3,19,15,0,854.0,114.0,4.3,27.0,714.0,830.78,626.81
2017,3,19,15,15,839.0,111.5,4.25,26.5,671.5,782.18,595.42
2017,3,19,15,30,824.0,109.0,4.2,26.0,629.0,731.93,562.37
2017,3,19,15,45,802.0,106.0,4.2,26.0,580.5,675.01,521.3
2017,3,19,16,0,780.0,103.0,4.2,26.0,532.0,617.69,478.95
2017,3,19,16,15,752.5,98.5,4.0,25.5,479.5,555.59,432.37
2017,3,19,16,30,725.0,94.0,3.8,25.0,427.0,495.26,385.73
2017,3,19,16,45,686.0,88.5,3.65,25.0,371.0,428.68,332.33
2017,3,19,17,0,647.0,83.0,3.5,25.0,315.0,365.07,279.84
2017,3,19,17,15,590.0,75.5,3.2,24.0,259.0,296.42,223.22
2017,3,19,17,30,533.0,68.0,2.9,23.0,203.0,233.69,170.18
2017,3,19,17,45,445.5,57.0,2.6,22.5,150.0,166.9,114.47
2017,3,19,18,0,358.0,46.0,2.3,22.0,97.0,110.72,68.85
2017,3,19,18,15,219.0,29.5,2.3,21.5,56.5,53.92,26.28
2017,3,19,18,30,80.0,13.0,2.3,21.0,16.0,14.4,0.0
2017,3,19,18,45,40.0,6.5,2.35,20.5,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,102.0,15.0,3.7,16.5,23.0,15.93,0.0
2017,3,20,7,0,204.0,30.0,4.0,17.0,46.0,49.75,23.21
2017,3,20,7,15,321.5,45.0,4.25,17.5,95.0,97.57,60.7
2017,3,20,7,30,439.0,60.0,4.5,18.0,144.0,162.58,112.89
2017,3,20,7,45,520.0,69.0,4.75,18.5,201.0,224.47,165.98
2017,3,20,8,0,601.0,78.0,5.0,19.0,258.0,295.69,227.24
2017,3,20,8,15,650.0,85.0,5.05,19.5,316.0,360.88,283.49
2017,3,20,8,30,699.0,92.0,5.1,20.0,374.0,430.65,341.99
2017,3,20,8,45,739.5,95.5,5.15,21.0,431.0,496.59,395.18
2017,3,20,9,0,780.0,99.0,5.2,22.0,488.0,564.17,447.84
2017,3,20,9,15,804.0,102.5,5.2,22.5,540.5,624.53,494.03
2017,3,20,9,30,828.0,106.0,5.2,23.0,593.0,685.02,538.93
2017,3,20,9,45,849.5,107.5,5.25,23.5,641.0,741.4,579.8
2017,3,20,10,0,871.0,109.0,5.3,24.0,689.0,796.92,617.61
2017,3,20,10,15,884.0,111.5,5.3,24.0,729.5,845.49,650.66
2017,3,20,10,30,897.0,114.0,5.3,24.0,770.0,883.4,675.91
2017,3,20,10,45,908.5,114.5,5.35,24.5,803.5,923.29,701.36
2017,3,20,11,0,920.0,115.0,5.4,25.0,837.0,960.44,724.68
2017,3,20,11,15,926.0,116.5,5.4,25.0,862.0,990.54,744.2
2017,3,20,11,30,932.0,118.0,5.4,25.0,887.0,1017.22,761.42
2017,3,20,11,45,946.0,112.5,5.4,25.5,906.0,1040.91,775.09
2017,3,20,12,0,960.0,107.0,5.4,26.0,925.0,1061.06,786.41
2017,3,20,12,15,961.5,107.5,5.4,26.0,932.0,1071.38,792.85
2017,3,20,12,30,963.0,108.0,5.4,26.0,939.0,1077.7,796.83
2017,3,20,12,45,962.0,108.0,5.4,26.5,936.5,1076.97,794.67
2017,3,20,13,0,961.0,108.0,5.4,27.0,934.0,1072.2,790.03
2017,3,20,13,15,958.0,107.5,5.35,27.0,923.0,1060.93,782.47
2017,3,20,13,30,955.0,107.0,5.3,27.0,912.0,1045.72,772.47
2017,3,20,13,45,950.0,106.0,5.3,27.0,891.5,1024.25,758.8
2017,3,20,14,0,945.0,105.0,5.3,27.0,871.0,999.09,742.76
2017,3,20,14,15,938.0,103.5,5.2,27.0,842.5,968.05,722.08
2017,3,20,14,30,931.0,102.0,5.1,27.0,814.0,933.73,699.22
2017,3,20,14,45,917.5,102.0,5.1,27.0,776.5,892.37,672.15
2017,3,20,15,0,904.0,102.0,5.1,27.0,739.0,848.55,643.21
2017,3,20,15,15,890.0,99.5,5.0,26.5,696.0,799.58,611.09
2017,3,20,15,30,876.0,97.0,4.9,26.0,653.0,748.75,577.26
2017,3,20,15,45,858.5,93.5,4.85,26.0,603.5,697.9,540.59
2017,3,20,16,0,841.0,90.0,4.8,26.0,554.0,640.34,497.63
2017,3,20,16,15,815.5,86.5,4.5,25.5,500.5,577.52,449.76
2017,3,20,16,30,790.0,83.0,4.2,25.0,447.0,515.23,401.2
2017,3,20,16,45,756.0,77.5,3.9,24.5,390.0,447.79,347.32
2017,3,20,17,0,722.0,72.0,3.6,24.0,333.0,382.61,293.52
2017,3,20,17,15,668.5,65.5,3.25,23.0,275.0,312.08,234.72
2017,3,20,17,30,615.0,59.0,2.9,22.0,217.0,246.98,178.97
2017,3,20,17,45,532.5,50.0,2.6,21.0,162.0,178.59,121.29
2017,3,20,18,0,450.0,41.0,2.3,20.0,107.0,120.08,73.11
2017,3,20,18,15,297.5,27.5,2.3,19.5,63.0,60.54,28.98
2017,3,20,18,30,145.0,14.0,2.3,19.0,19.0,17.49,0.0
2017,3,20,18,45,72.5,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,110.0,16.0,4.05,16.5,25.5,16.95,0.0
2017,3,21,7,0,220.0,32.0,4.4,17.0,51.0,53.01,26.0
2017,3,21,7,15,338.0,46.0,4.55,17.5,100.5,102.55,64.23
2017,3,21,7,30,456.0,60.0,4.7,18.0,150.0,165.93,115.11
2017,3,21,7,45,545.5,66.5,4.9,18.5,208.0,228.84,168.87
2017,3,21,8,0,635.0,73.0,5.1,19.0,266.0,301.97,231.65
2017,3,21,8,15,681.0,79.0,5.1,19.5,324.0,366.78,287.79
2017,3,21,8,30,727.0,85.0,5.1,20.0,382.0,435.76,345.77
2017,3,21,8,45,767.5,87.0,5.15,20.5,439.0,501.06,399.34
2017,3,21,9,0,808.0,89.0,5.2,21.0,496.0,569.27,453.53
2017,3,21,9,15,829.5,92.0,5.15,21.5,547.5,628.76,499.14
2017,3,21,9,30,851.0,95.0,5.1,22.0,599.0,688.07,543.16
2017,3,21,9,45,870.0,96.5,5.1,22.5,646.0,737.84,578.9
2017,3,21,10,0,889.0,98.0,5.1,23.0,693.0,791.41,614.96
2017,3,21,10,15,900.5,100.0,5.0,23.5,732.5,838.06,644.9
2017,3,21,10,30,912.0,102.0,4.9,24.0,772.0,882.42,672.68
2017,3,21,10,45,920.0,103.5,4.85,24.5,804.5,920.66,696.1
2017,3,21,11,0,928.0,105.0,4.8,25.0,837.0,955.92,717.22
2017,3,21,11,15,933.5,106.0,4.7,25.0,861.0,985.16,735.12
2017,3,21,11,30,939.0,107.0,4.6,25.0,885.0,1010.94,750.62
2017,3,21,11,45,937.5,110.0,4.6,25.5,899.5,1028.43,759.95
2017,3,21,12,0,936.0,113.0,4.6,26.0,914.0,1042.0,766.8
2017,3,21,12,15,937.0,113.5,4.55,26.0,920.5,1051.54,772.31
2017,3,21,12,30,938.0,114.0,4.5,26.0,927.0,1057.15,775.48
2017,3,21,12,45,936.0,114.0,4.5,26.5,924.0,1055.35,772.72
2017,3,21,13,0,934.0,114.0,4.5,27.0,921.0,1049.62,767.58
2017,3,21,13,15,931.0,113.5,4.5,27.0,909.5,1038.51,760.62
2017,3,21,13,30,928.0,113.0,4.5,27.0,898.0,1023.58,751.3
2017,3,21,13,45,921.5,112.5,4.5,27.0,877.5,1001.58,737.43
2017,3,21,14,0,915.0,112.0,4.5,27.0,857.0,976.09,721.32
2017,3,21,14,15,907.5,110.5,4.5,27.0,828.5,945.3,701.69
2017,3,21,14,30,900.0,109.0,4.5,27.0,800.0,911.36,679.92
2017,3,21,14,45,884.5,109.5,4.5,27.0,762.5,869.77,652.81
2017,3,21,15,0,869.0,110.0,4.5,27.0,725.0,825.97,624.01
2017,3,21,15,15,854.5,107.0,4.45,26.5,682.0,784.26,597.42
2017,3,21,15,30,840.0,104.0,4.4,26.0,639.0,733.22,563.75
2017,3,21,15,45,819.5,101.0,4.35,26.0,590.5,676.67,522.69
2017,3,21,16,0,799.0,98.0,4.3,26.0,542.0,619.57,480.26
2017,3,21,16,15,772.0,94.0,4.1,25.5,488.5,557.45,433.54
2017,3,21,16,30,745.0,90.0,3.9,25.0,435.0,496.13,386.03
2017,3,21,16,45,706.0,85.0,3.7,25.0,379.0,429.71,332.51
2017,3,21,17,0,667.0,80.0,3.5,25.0,323.0,365.71,279.53
2017,3,21,17,15,612.0,73.0,3.2,24.0,266.5,297.44,223.06
2017,3,21,17,30,557.0,66.0,2.9,23.0,210.0,234.83,169.98
2017,3,21,17,45,469.5,55.5,2.6,22.0,156.0,167.59,114.14
2017,3,21,18,0,382.0,45.0,2.3,21.0,102.0,110.96,68.37
2017,3,21,18,15,242.5,30.0,2.35,20.5,60.0,56.11,27.99
2017,3,21,18,30,103.0,15.0,2.4,20.0,18.0,16.41,0.0
2017,3,21,18,45,51.5,7.5,2.5,20.0,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,47.5,18.5,2.5,17.5,22.5,17.18,0.0
2017,3,22,7,0,95.0,37.0,2.8,18.0,45.0,43.67,24.15
2017,3,22,7,15,186.5,59.0,2.9,18.5,91.0,85.53,56.67
2017,3,22,7,30,278.0,81.0,3.0,19.0,137.0,139.18,99.35
2017,3,22,7,45,359.0,95.0,3.2,19.5,191.0,198.72,148.63
2017,3,22,8,0,440.0,109.0,3.4,20.0,245.0,264.3,203.29
2017,3,22,8,15,226.0,128.0,3.35,20.5,198.5,217.13,170.74
2017,3,22,8,30,12.0,147.0,3.3,21.0,152.0,131.01,102.44
2017,3,22,8,45,21.0,172.5,3.3,21.5,183.0,158.88,124.66
2017,3,22,9,0,30.0,198.0,3.3,22.0,214.0,195.83,153.65
2017,3,22,9,15,215.0,217.5,3.3,22.5,344.5,341.58,269.76
2017,3,22,9,30,400.0,237.0,3.3,23.0,475.0,507.78,396.94
2017,3,22,9,45,337.5,273.5,3.35,23.5,485.0,518.78,402.11
2017,3,22,10,0,275.0,310.0,3.4,24.0,495.0,523.39,402.84
2017,3,22,10,15,280.0,329.0,3.45,24.0,527.0,558.88,428.3
2017,3,22,10,30,285.0,348.0,3.5,24.0,559.0,593.85,452.95
2017,3,22,10,45,554.0,250.0,3.55,24.5,682.0,757.12,574.3
2017,3,22,11,0,823.0,152.0,3.6,25.0,805.0,918.49,685.79
2017,3,22,11,15,510.5,287.0,3.7,25.0,696.0,787.06,590.07
2017,3,22,11,30,198.0,422.0,3.8,25.0,587.0,605.34,454.39
2017,3,22,11,45,538.5,279.5,3.9,25.5,739.5,828.68,620.5
2017,3,22,12,0,879.0,137.0,4.0,26.0,892.0,1008.61,742.44
2017,3,22,12,15,580.0,284.5,4.05,26.0,784.5,887.67,657.52
2017,3,22,12,30,281.0,432.0,4.1,26.0,677.0,726.36,538.86
2017,3,22,12,45,584.0,283.0,4.2,26.5,790.0,896.29,664.61
2017,3,22,13,0,887.0,134.0,4.3,27.0,903.0,1021.28,748.81
2017,3,22,13,15,884.0,133.5,4.35,27.0,891.5,1010.5,741.35
2017,3,22,13,30,881.0,133.0,4.4,27.0,880.0,996.1,732.61
2017,3,22,13,45,876.5,131.0,4.5,27.0,860.5,975.25,719.94
2017,3,22,14,0,872.0,129.0,4.6,27.0,841.0,950.99,705.1
2017,3,22,14,15,864.0,127.5,4.6,27.0,813.0,920.78,685.71
2017,3,22,14,30,856.0,126.0,4.6,27.0,785.0,897.43,671.0
2017,3,22,14,45,843.5,124.5,4.65,27.0,749.5,856.91,644.78
2017,3,22,15,0,831.0,123.0,4.7,27.0,714.0,814.09,616.78
2017,3,22,15,15,815.5,120.0,4.7,26.5,671.5,765.39,585.23
2017,3,22,15,30,800.0,117.0,4.7,26.0,629.0,715.16,551.33
2017,3,22,15,45,779.0,113.5,4.7,26.0,581.0,659.48,510.76
2017,3,22,16,0,758.0,110.0,4.7,26.0,533.0,604.85,469.96
2017,3,22,16,15,730.0,105.0,4.55,25.5,480.5,542.88,423.11
2017,3,22,16,30,702.0,100.0,4.4,25.0,428.0,481.97,375.74
2017,3,22,16,45,661.5,94.5,4.3,25.0,372.5,416.15,322.71
2017,3,22,17,0,621.0,89.0,4.2,25.0,317.0,353.52,270.87
2017,3,22,17,15,564.0,81.0,3.85,24.0,261.0,286.3,215.31
2017,3,22,17,30,507.0,73.0,3.5,23.0,205.0,225.06,163.6
2017,3,22,17,45,418.0,61.5,3.2,22.5,152.5,159.82,109.55
2017,3,22,18,0,329.0,50.0,2.9,22.0,100.0,103.48,64.38
2017,3,22,18,15,201.0,32.5,2.95,21.5,59.0,51.86,26.53
2017,3,22,18,30,73.0,15.0,3.0,21.0,18.0,15.14,0.0
2017,3,22,18,45,36.5,7.5,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,129.0,17.0,5.3,17.5,29.5,18.19,0.0
2017,3,23,7,0,258.0,34.0,5.5,18.0,59.0,57.56,29.3
2017,3,23,7,15,372.5,47.0,5.75,18.5,109.5,108.16,67.39
2017,3,23,7,30,487.0,60.0,6.0,19.0,160.0,171.89,118.67
2017,3,23,7,45,567.0,67.0,6.3,19.5,218.5,234.31,172.41
2017,3,23,8,0,647.0,74.0,6.6,20.0,277.0,305.8,234.19
2017,3,23,8,15,692.0,79.5,6.7,20.5,335.0,370.3,290.34
2017,3,23,8,30,737.0,85.0,6.8,21.0,393.0,438.81,348.37
2017,3,23,8,45,775.5,87.0,6.95,21.5,450.0,503.63,402.12
2017,3,23,9,0,814.0,89.0,7.1,22.0,507.0,570.96,456.36
2017,3,23,9,15,836.0,92.5,7.2,22.5,559.0,631.44,503.72
2017,3,23,9,30,858.0,96.0,7.3,23.0,611.0,691.78,549.71
2017,3,23,9,45,877.0,97.5,7.4,23.5,658.5,741.79,586.78
2017,3,23,10,0,896.0,99.0,7.5,24.0,706.0,795.5,624.15
2017,3,23,10,15,907.5,101.0,7.6,24.0,746.0,842.26,657.24
2017,3,23,10,30,919.0,103.0,7.7,24.0,786.0,886.69,688.47
2017,3,23,10,45,928.5,104.0,7.8,24.5,819.0,925.78,714.3
2017,3,23,11,0,938.0,105.0,7.9,25.0,852.0,961.93,737.9
2017,3,23,11,15,943.0,106.0,7.95,25.5,876.5,990.79,756.03
2017,3,23,11,30,948.0,107.0,8.0,26.0,901.0,1016.11,771.66
2017,3,23,11,45,953.0,106.5,8.05,26.5,917.0,1036.22,783.67
2017,3,23,12,0,958.0,106.0,8.1,27.0,933.0,1052.56,793.13
2017,3,23,12,15,959.0,106.5,8.1,27.0,939.5,1062.11,799.37
2017,3,23,12,30,960.0,107.0,8.1,27.0,946.0,1067.66,803.02
2017,3,23,12,45,958.0,108.0,8.15,27.0,943.0,1066.74,802.59
2017,3,23,13,0,956.0,109.0,8.2,27.0,940.0,1061.8,799.55
2017,3,23,13,15,953.0,108.5,8.2,27.0,928.5,1050.36,791.93
2017,3,23,13,30,950.0,108.0,8.2,27.0,917.0,1035.02,781.75
2017,3,23,13,45,944.5,107.5,8.25,27.0,896.5,1013.49,767.57
2017,3,23,14,0,939.0,107.0,8.3,27.0,876.0,988.33,750.93
2017,3,23,14,15,932.5,105.5,8.3,26.5,848.0,957.74,731.76
2017,3,23,14,30,926.0,104.0,8.3,26.0,820.0,923.88,710.16
2017,3,23,14,45,914.5,103.5,8.3,26.0,783.5,883.74,682.52
2017,3,23,15,0,903.0,103.0,8.3,26.0,747.0,841.03,652.9
2017,3,23,15,15,890.0,100.5,8.25,25.5,704.0,792.81,620.13
2017,3,23,15,30,877.0,98.0,8.2,25.0,661.0,742.65,585.53
2017,3,23,15,45,856.5,96.0,8.2,25.0,611.5,691.13,546.45
2017,3,23,16,0,836.0,94.0,8.2,25.0,562.0,633.37,501.65
2017,3,23,16,15,811.0,90.0,8.05,24.5,508.0,570.64,452.7
2017,3,23,16,30,786.0,86.0,7.9,24.0,454.0,508.43,402.76
2017,3,23,16,45,746.5,82.0,7.75,23.5,396.5,440.37,346.79
2017,3,23,17,0,707.0,78.0,7.6,23.0,339.0,375.16,291.59
2017,3,23,17,15,653.0,71.5,7.35,22.5,281.0,305.69,231.9
2017,3,23,17,30,599.0,65.0,7.1,22.0,223.0,241.7,175.93
2017,3,23,17,45,509.5,56.0,6.9,21.5,167.0,173.37,117.97
2017,3,23,18,0,420.0,47.0,6.7,21.0,111.0,115.78,70.94
2017,3,23,18,15,210.0,34.5,6.65,20.5,66.5,53.53,27.92
2017,3,23,18,30,0.0,22.0,6.6,20.0,22.0,17.64,0.0
2017,3,23,18,45,0.0,11.0,6.55,20.0,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
