Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,48.5,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,97.0,13.0,4.7,11.0,16.0,11.1,0.0
2017,4,3,6,45,252.0,28.0,4.95,12.0,59.0,30.36,14.08
2017,4,3,7,0,407.0,43.0,5.2,13.0,102.0,76.58,42.48
2017,4,3,7,15,497.5,52.5,5.15,13.5,157.0,127.68,80.61
2017,4,3,7,30,588.0,62.0,5.1,14.0,212.0,189.88,132.2
2017,4,3,7,45,647.5,68.5,5.05,15.0,271.5,251.38,186.12
2017,4,3,8,0,707.0,75.0,5.0,16.0,331.0,319.29,245.35
2017,4,3,8,15,744.0,80.0,5.05,17.0,389.0,383.48,300.99
2017,4,3,8,30,781.0,85.0,5.1,18.0,447.0,449.66,356.55
2017,4,3,8,45,808.5,88.5,5.15,19.0,503.0,511.98,407.3
2017,4,3,9,0,836.0,92.0,5.2,20.0,559.0,575.32,457.02
2017,4,3,9,15,855.0,95.0,5.25,20.5,610.0,633.57,502.15
2017,4,3,9,30,874.0,98.0,5.3,21.0,661.0,686.98,542.47
2017,4,3,9,45,888.5,100.0,5.35,22.0,707.0,738.83,579.36
2017,4,3,10,0,903.0,102.0,5.4,23.0,753.0,789.06,612.6
2017,4,3,10,15,913.0,104.0,5.3,23.5,791.5,833.85,641.47
2017,4,3,10,30,923.0,106.0,5.2,24.0,830.0,876.12,668.09
2017,4,3,10,45,931.0,107.0,5.15,25.0,861.5,912.96,689.44
2017,4,3,11,0,939.0,108.0,5.1,26.0,893.0,946.73,708.34
2017,4,3,11,15,944.0,109.0,4.95,26.0,916.5,974.52,725.12
2017,4,3,11,30,949.0,110.0,4.8,26.0,940.0,998.76,739.4
2017,4,3,11,45,952.0,110.5,4.7,26.5,954.5,1016.95,748.46
2017,4,3,12,0,955.0,111.0,4.6,27.0,969.0,1031.32,755.01
2017,4,3,12,15,956.0,111.5,4.5,27.0,974.5,1039.86,759.7
2017,4,3,12,30,957.0,112.0,4.4,27.0,980.0,1044.45,761.94
2017,4,3,12,45,956.0,111.5,4.3,27.5,977.0,1042.13,758.3
2017,4,3,13,0,955.0,111.0,4.2,28.0,974.0,1035.84,752.27
2017,4,3,13,15,952.5,110.5,4.1,28.0,961.5,1024.18,744.4
2017,4,3,13,30,950.0,110.0,4.0,28.0,949.0,1008.65,734.17
2017,4,3,13,45,945.0,109.5,3.9,28.5,928.0,987.01,718.64
2017,4,3,14,0,940.0,109.0,3.8,29.0,907.0,961.77,700.91
2017,4,3,14,15,933.0,107.5,3.7,29.0,877.5,930.3,680.58
2017,4,3,14,30,926.0,106.0,3.6,29.0,848.0,895.61,658.14
2017,4,3,14,45,913.0,106.0,3.5,29.0,810.0,854.52,631.36
2017,4,3,15,0,900.0,106.0,3.4,29.0,772.0,811.01,602.83
2017,4,3,15,15,886.5,103.5,3.2,28.5,728.5,762.51,571.33
2017,4,3,15,30,873.0,101.0,3.0,28.0,685.0,712.18,536.91
2017,4,3,15,45,854.5,98.0,2.85,28.0,635.0,660.58,499.32
2017,4,3,16,0,836.0,95.0,2.7,28.0,585.0,603.44,457.01
2017,4,3,16,15,811.5,91.5,2.45,27.5,531.0,542.11,411.09
2017,4,3,16,30,787.0,88.0,2.2,27.0,477.0,481.3,364.17
2017,4,3,16,45,753.0,83.5,2.0,26.5,419.5,416.28,312.84
2017,4,3,17,0,719.0,79.0,1.8,26.0,362.0,352.78,261.15
2017,4,3,17,15,669.5,73.0,1.65,25.0,303.5,286.31,206.69
2017,4,3,17,30,620.0,67.0,1.5,24.0,245.0,224.8,155.26
2017,4,3,17,45,542.0,58.5,1.35,23.0,189.0,160.92,103.41
2017,4,3,18,0,464.0,50.0,1.2,22.0,133.0,106.35,61.43
2017,4,3,18,15,334.0,37.0,1.2,21.0,85.0,54.22,27.47
2017,4,3,18,30,204.0,24.0,1.2,20.0,37.0,19.84,6.27
2017,4,3,18,45,102.0,12.0,1.3,19.5,18.5,10.24,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,14.51,0.0
2017,4,4,6,45,163.5,34.0,3.45,14.5,58.0,31.58,16.61
2017,4,4,7,0,327.0,51.0,3.7,15.0,99.0,74.06,43.31
2017,4,4,7,15,415.5,63.5,3.65,15.5,152.5,122.06,78.87
2017,4,4,7,30,504.0,76.0,3.6,16.0,206.0,183.95,129.27
2017,4,4,7,45,401.5,106.5,3.55,17.0,226.0,213.66,160.66
2017,4,4,8,0,299.0,137.0,3.5,18.0,246.0,228.19,177.43
2017,4,4,8,15,344.0,154.5,3.75,18.5,300.0,281.48,221.65
2017,4,4,8,30,389.0,172.0,4.0,19.0,354.0,346.8,274.69
2017,4,4,8,45,360.5,202.5,4.25,19.5,387.0,376.58,298.97
2017,4,4,9,0,332.0,233.0,4.5,20.0,420.0,409.99,325.14
2017,4,4,9,15,560.5,181.5,4.7,20.5,530.5,530.9,420.4
2017,4,4,9,30,789.0,130.0,4.9,21.0,641.0,665.41,523.93
2017,4,4,9,45,642.5,197.5,5.1,22.0,633.0,666.07,520.3
2017,4,4,10,0,496.0,265.0,5.3,23.0,625.0,644.14,499.89
2017,4,4,10,15,500.5,281.5,5.4,23.5,660.5,684.84,528.63
2017,4,4,10,30,505.0,298.0,5.5,24.0,696.0,724.06,555.61
2017,4,4,10,45,510.0,313.5,5.65,24.5,728.5,761.14,580.91
2017,4,4,11,0,515.0,329.0,5.8,25.0,761.0,796.44,604.68
2017,4,4,11,15,506.0,344.5,5.8,25.5,779.0,817.13,617.08
2017,4,4,11,30,497.0,360.0,5.8,26.0,797.0,835.15,627.56
2017,4,4,11,45,518.0,348.0,5.85,26.5,810.0,853.12,639.35
2017,4,4,12,0,539.0,336.0,5.9,27.0,823.0,868.92,649.62
2017,4,4,12,15,714.0,239.0,5.8,27.0,887.5,951.96,710.97
2017,4,4,12,30,889.0,142.0,5.7,27.0,952.0,1005.21,746.05
2017,4,4,12,45,887.5,142.0,5.65,27.5,948.5,1002.9,742.37
2017,4,4,13,0,886.0,142.0,5.6,28.0,945.0,996.92,736.68
2017,4,4,13,15,883.0,141.5,5.45,28.0,933.0,985.4,728.26
2017,4,4,13,30,880.0,141.0,5.3,28.0,921.0,970.32,717.58
2017,4,4,13,45,876.5,139.0,5.15,28.5,900.5,949.86,701.99
2017,4,4,14,0,873.0,137.0,5.0,29.0,880.0,926.0,684.28
2017,4,4,14,15,721.0,212.5,4.8,29.0,813.0,861.95,640.04
2017,4,4,14,30,569.0,288.0,4.6,29.0,746.0,778.32,578.57
2017,4,4,14,45,699.0,210.5,4.4,29.0,747.5,793.51,592.4
2017,4,4,15,0,829.0,133.0,4.2,29.0,749.0,787.1,590.13
2017,4,4,15,15,815.0,130.0,4.0,28.5,706.5,739.64,557.85
2017,4,4,15,30,801.0,127.0,3.8,28.0,664.0,690.6,523.53
2017,4,4,15,45,788.5,120.5,3.6,28.0,617.0,637.82,484.85
2017,4,4,16,0,776.0,114.0,3.4,28.0,570.0,583.91,444.48
2017,4,4,16,15,750.5,109.5,3.0,27.5,517.5,524.39,399.27
2017,4,4,16,30,725.0,105.0,2.6,27.0,465.0,464.99,352.97
2017,4,4,16,45,697.0,97.5,2.25,27.0,410.0,402.76,302.8
2017,4,4,17,0,669.0,90.0,1.9,27.0,355.0,342.35,252.86
2017,4,4,17,15,618.5,82.5,1.7,26.0,297.5,277.13,199.79
2017,4,4,17,30,568.0,75.0,1.5,25.0,240.0,217.08,150.08
2017,4,4,17,45,490.5,65.0,1.35,24.0,185.0,155.31,100.5
2017,4,4,18,0,413.0,55.0,1.2,23.0,130.0,102.86,60.63
2017,4,4,18,15,288.5,40.5,1.2,22.0,83.5,51.63,27.03
2017,4,4,18,30,164.0,26.0,1.2,21.0,37.0,20.18,7.11
2017,4,4,18,45,82.0,13.0,1.3,20.5,18.5,11.1,0.0
2017,4,4,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,17.23,0.0
2017,4,5,6,45,214.5,33.5,5.4,9.5,66.5,32.21,17.11
2017,4,5,7,0,429.0,45.0,5.5,10.0,111.0,79.47,44.84
2017,4,5,7,15,515.5,54.5,5.65,10.5,167.0,131.21,83.88
2017,4,5,7,30,602.0,64.0,5.8,11.0,223.0,193.52,136.28
2017,4,5,7,45,661.5,69.5,5.95,11.5,282.5,254.79,191.1
2017,4,5,8,0,721.0,75.0,6.1,12.0,342.0,322.38,251.66
2017,4,5,8,15,757.5,80.0,6.2,12.5,400.5,387.14,309.59
2017,4,5,8,30,794.0,85.0,6.3,13.0,459.0,453.65,367.58
2017,4,5,8,45,831.0,84.5,6.45,13.5,517.5,517.31,421.88
2017,4,5,9,0,868.0,84.0,6.6,14.0,576.0,580.4,474.35
2017,4,5,9,15,886.5,87.0,6.6,14.5,628.0,638.99,521.44
2017,4,5,9,30,905.0,90.0,6.6,15.0,680.0,696.87,566.61
2017,4,5,9,45,924.0,90.0,6.65,16.0,727.5,751.04,606.83
2017,4,5,10,0,943.0,90.0,6.7,17.0,775.0,803.86,642.98
2017,4,5,10,15,953.0,91.5,6.65,17.5,814.5,849.46,673.97
2017,4,5,10,30,963.0,93.0,6.6,18.0,854.0,892.43,702.64
2017,4,5,10,45,972.0,93.0,6.55,18.5,886.5,930.14,727.16
2017,4,5,11,0,981.0,93.0,6.5,19.0,919.0,964.7,749.18
2017,4,5,11,15,985.5,94.0,6.45,19.0,942.5,992.86,767.98
2017,4,5,11,30,990.0,95.0,6.4,19.0,966.0,1017.28,784.15
2017,4,5,11,45,979.5,103.5,6.35,19.5,977.0,1031.29,791.48
2017,4,5,12,0,969.0,112.0,6.3,20.0,988.0,1040.86,795.82
2017,4,5,12,15,970.0,112.5,6.2,20.0,994.0,1049.33,800.77
2017,4,5,12,30,971.0,113.0,6.1,20.0,1000.0,1053.79,803.04
2017,4,5,12,45,969.5,113.0,6.1,20.5,996.0,1051.33,799.76
2017,4,5,13,0,968.0,113.0,6.1,21.0,992.0,1044.85,793.89
2017,4,5,13,15,965.5,112.5,6.05,21.0,980.0,1032.95,785.68
2017,4,5,13,30,963.0,112.0,6.0,21.0,968.0,1017.13,774.91
2017,4,5,13,45,959.0,111.0,5.95,21.0,946.5,995.61,760.28
2017,4,5,14,0,955.0,110.0,5.9,21.0,925.0,970.38,743.18
2017,4,5,14,15,948.5,108.5,5.8,21.0,896.0,938.91,721.44
2017,4,5,14,30,942.0,107.0,5.7,21.0,867.0,904.14,697.41
2017,4,5,14,45,931.0,106.5,5.6,21.0,829.5,863.62,669.26
2017,4,5,15,0,920.0,106.0,5.5,21.0,792.0,820.49,639.13
2017,4,5,15,15,907.5,103.5,5.35,21.0,748.0,771.94,604.68
2017,4,5,15,30,895.0,101.0,5.2,21.0,704.0,721.42,566.97
2017,4,5,15,45,881.0,97.0,5.1,21.0,654.5,666.77,525.27
2017,4,5,16,0,867.0,93.0,5.0,21.0,605.0,613.85,483.83
2017,4,5,16,15,844.5,89.5,4.75,20.5,550.0,552.15,435.14
2017,4,5,16,30,822.0,86.0,4.5,20.0,495.0,490.69,385.26
2017,4,5,16,45,792.0,81.0,4.3,19.5,437.0,425.16,330.87
2017,4,5,17,0,762.0,76.0,4.1,19.0,379.0,361.44,276.4
2017,4,5,17,15,714.5,70.5,3.55,18.0,319.5,294.03,218.33
2017,4,5,17,30,667.0,65.0,3.0,17.0,260.0,229.99,162.42
2017,4,5,17,45,595.0,56.5,2.5,16.0,202.0,164.83,107.39
2017,4,5,18,0,523.0,48.0,2.0,15.0,144.0,108.18,62.49
2017,4,5,18,15,393.0,36.5,1.85,14.5,93.5,54.46,27.51
2017,4,5,18,30,263.0,25.0,1.7,14.0,43.0,20.74,8.44
2017,4,5,18,45,131.5,12.5,1.6,13.5,21.5,10.67,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,104.5,8.5,0.3,10.5,13.0,7.26,0.0
2017,4,6,6,30,209.0,17.0,0.3,11.0,26.0,14.03,0.0
2017,4,6,6,45,357.0,29.0,0.35,11.5,73.5,32.79,15.77
2017,4,6,7,0,505.0,41.0,0.4,12.0,121.0,82.1,43.81
2017,4,6,7,15,586.0,49.0,0.55,12.5,178.0,136.3,83.9
2017,4,6,7,30,667.0,57.0,0.7,13.0,235.0,201.65,137.8
2017,4,6,7,45,716.5,62.5,0.85,14.0,295.0,263.82,191.8
2017,4,6,8,0,766.0,68.0,1.0,15.0,355.0,331.01,249.58
2017,4,6,8,15,799.5,72.5,1.3,16.0,414.0,395.52,304.7
2017,4,6,8,30,833.0,77.0,1.6,17.0,473.0,462.38,359.96
2017,4,6,8,45,855.0,80.5,1.9,18.0,528.5,524.36,409.79
2017,4,6,9,0,877.0,84.0,2.2,19.0,584.0,584.29,456.46
2017,4,6,9,15,894.0,87.0,2.15,19.5,635.5,642.31,499.46
2017,4,6,9,30,911.0,90.0,2.1,20.0,687.0,699.45,540.2
2017,4,6,9,45,923.0,92.5,2.05,20.5,732.5,751.36,575.82
2017,4,6,10,0,935.0,95.0,2.0,21.0,778.0,801.33,607.39
2017,4,6,10,15,944.0,96.5,1.95,21.0,816.5,845.73,635.5
2017,4,6,10,30,953.0,98.0,1.9,21.0,855.0,887.44,661.44
2017,4,6,10,45,959.0,99.5,1.9,21.5,886.5,923.7,682.71
2017,4,6,11,0,965.0,101.0,1.9,22.0,918.0,956.66,701.64
2017,4,6,11,15,969.5,102.0,1.85,22.0,941.0,984.31,717.77
2017,4,6,11,30,974.0,103.0,1.8,22.0,964.0,1008.3,731.52
2017,4,6,11,45,981.0,101.0,1.8,22.5,979.5,1027.85,741.72
2017,4,6,12,0,988.0,99.0,1.8,23.0,995.0,1043.57,749.58
2017,4,6,12,15,988.5,99.0,1.8,23.0,1000.0,1051.13,753.9
2017,4,6,12,30,989.0,99.0,1.8,23.0,1005.0,1054.6,755.87
2017,4,6,12,45,987.0,99.5,1.8,23.5,1001.0,1052.07,752.82
2017,4,6,13,0,985.0,100.0,1.8,24.0,997.0,1045.45,747.43
2017,4,6,13,15,982.5,99.5,1.8,24.0,984.5,1033.31,740.21
2017,4,6,13,30,980.0,99.0,1.8,24.0,972.0,1017.19,730.66
2017,4,6,13,45,973.5,99.5,1.85,24.0,950.0,994.52,717.73
2017,4,6,14,0,967.0,100.0,1.9,24.0,928.0,968.2,702.49
2017,4,6,14,15,960.5,98.5,1.9,24.0,898.0,936.37,683.07
2017,4,6,14,30,954.0,97.0,1.9,24.0,868.0,901.21,661.43
2017,4,6,14,45,940.0,98.0,1.9,24.0,829.5,859.4,635.26
2017,4,6,15,0,926.0,99.0,1.9,24.0,791.0,815.16,607.25
2017,4,6,15,15,913.0,97.0,1.9,23.5,746.5,766.53,577.03
2017,4,6,15,30,900.0,95.0,1.9,23.0,702.0,715.95,543.41
2017,4,6,15,45,662.5,160.0,1.9,23.0,589.5,591.98,452.43
2017,4,6,16,0,425.0,225.0,1.9,23.0,477.0,472.64,363.32
2017,4,6,16,15,443.0,197.5,1.85,22.5,439.0,432.27,334.03
2017,4,6,16,30,461.0,170.0,1.8,22.0,401.0,389.01,300.85
2017,4,6,16,45,606.5,122.5,1.8,22.0,388.5,382.89,293.07
2017,4,6,17,0,752.0,75.0,1.8,22.0,376.0,354.22,264.84
2017,4,6,17,15,705.5,69.5,1.6,21.0,317.0,287.9,209.16
2017,4,6,17,30,659.0,64.0,1.4,20.0,258.0,224.75,155.42
2017,4,6,17,45,582.5,56.5,1.25,19.0,200.5,160.47,102.61
2017,4,6,18,0,506.0,49.0,1.1,18.0,143.0,105.23,60.09
2017,4,6,18,15,383.0,37.0,1.15,17.5,93.5,52.92,26.65
2017,4,6,18,30,260.0,25.0,1.2,17.0,44.0,20.68,8.75
2017,4,6,18,45,130.0,12.5,1.25,16.5,22.0,10.67,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,76.0,9.5,1.5,10.5,13.0,8.11,0.0
2017,4,7,6,30,152.0,19.0,1.8,11.0,26.0,14.84,0.0
2017,4,7,6,45,288.5,33.5,2.1,12.0,71.5,34.85,18.62
2017,4,7,7,0,425.0,48.0,2.4,13.0,117.0,80.92,45.93
2017,4,7,7,15,507.0,57.5,2.45,14.0,172.0,131.59,83.34
2017,4,7,7,30,589.0,67.0,2.5,15.0,227.0,192.23,132.96
2017,4,7,7,45,643.0,74.0,2.55,16.0,286.0,252.46,184.99
2017,4,7,8,0,697.0,81.0,2.6,17.0,345.0,318.39,241.52
2017,4,7,8,15,733.0,86.0,2.95,18.0,402.5,380.6,294.67
2017,4,7,8,30,769.0,91.0,3.3,19.0,460.0,446.17,348.96
2017,4,7,8,45,795.0,95.0,3.65,20.0,515.0,507.22,398.2
2017,4,7,9,0,821.0,99.0,4.0,21.0,570.0,569.12,446.49
2017,4,7,9,15,839.5,102.5,4.05,21.5,621.0,626.47,490.11
2017,4,7,9,30,858.0,106.0,4.1,22.0,672.0,683.21,531.97
2017,4,7,9,45,871.0,109.0,4.15,22.5,716.5,729.48,565.24
2017,4,7,10,0,884.0,112.0,4.2,23.0,761.0,778.41,598.75
2017,4,7,10,15,894.5,114.0,4.2,23.0,799.5,822.44,628.36
2017,4,7,10,30,905.0,116.0,4.2,23.0,838.0,864.03,656.02
2017,4,7,10,45,911.0,118.0,4.25,23.5,868.5,899.15,677.94
2017,4,7,11,0,917.0,120.0,4.3,24.0,899.0,931.13,697.6
2017,4,7,11,15,922.0,121.5,4.3,24.0,921.5,958.45,715.14
2017,4,7,11,30,927.0,123.0,4.3,24.0,944.0,982.3,730.37
2017,4,7,11,45,930.0,123.5,4.35,24.5,958.5,999.75,740.21
2017,4,7,12,0,933.0,124.0,4.4,25.0,973.0,1013.46,747.67
2017,4,7,12,15,933.5,124.0,4.35,25.0,978.0,1020.52,751.73
2017,4,7,12,30,934.0,124.0,4.3,25.0,983.0,1023.74,753.41
2017,4,7,12,45,932.0,124.5,4.3,25.0,978.5,1021.18,751.73
2017,4,7,13,0,930.0,125.0,4.3,25.0,974.0,1014.78,747.69
2017,4,7,13,15,927.0,124.5,4.3,25.0,961.5,1002.68,740.01
2017,4,7,13,30,924.0,124.0,4.3,25.0,949.0,986.84,729.99
2017,4,7,13,45,917.5,123.5,4.3,25.5,927.0,964.16,714.09
2017,4,7,14,0,911.0,123.0,4.3,26.0,905.0,938.05,696.01
2017,4,7,14,15,903.5,121.5,4.25,26.0,875.5,906.83,675.65
2017,4,7,14,30,896.0,120.0,4.2,26.0,846.0,872.53,653.19
2017,4,7,14,45,885.0,118.5,4.2,26.0,809.0,832.55,626.95
2017,4,7,15,0,874.0,117.0,4.2,26.0,772.0,790.12,598.82
2017,4,7,15,15,860.5,114.5,4.15,25.5,728.5,748.48,571.37
2017,4,7,15,30,847.0,112.0,4.1,25.0,685.0,698.52,536.29
2017,4,7,15,45,827.5,109.0,4.05,25.0,635.5,642.81,495.12
2017,4,7,16,0,808.0,106.0,4.0,25.0,586.0,586.5,452.51
2017,4,7,16,15,783.5,101.5,3.85,24.5,532.0,525.83,406.11
2017,4,7,16,30,759.0,97.0,3.7,24.0,478.0,465.77,358.74
2017,4,7,16,45,723.5,92.0,3.55,23.5,421.0,400.9,306.3
2017,4,7,17,0,688.0,87.0,3.4,23.0,364.0,339.04,254.74
2017,4,7,17,15,639.5,80.5,3.0,22.0,306.5,274.79,200.75
2017,4,7,17,30,591.0,74.0,2.6,21.0,249.0,215.44,150.24
2017,4,7,17,45,515.5,64.5,2.25,20.0,193.0,153.84,99.86
2017,4,7,18,0,440.0,55.0,1.9,19.0,137.0,101.29,59.65
2017,4,7,18,15,321.5,41.0,1.9,18.5,89.5,52.0,27.96
2017,4,7,18,30,203.0,27.0,1.9,18.0,42.0,21.01,9.36
2017,4,7,18,45,101.5,13.5,1.95,17.5,21.0,11.52,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,41.5,10.0,3.2,12.5,12.0,8.54,0.0
2017,4,8,6,30,83.0,20.0,3.4,13.0,24.0,15.85,0.0
2017,4,8,6,45,199.0,38.5,3.65,14.0,66.5,35.09,20.14
2017,4,8,7,0,315.0,57.0,3.9,15.0,109.0,76.52,46.3
2017,4,8,7,15,396.5,70.0,4.35,16.0,162.0,122.91,80.49
2017,4,8,7,30,478.0,83.0,4.8,17.0,215.0,179.25,126.01
2017,4,8,7,45,537.5,91.5,5.3,18.0,271.5,238.78,176.68
2017,4,8,8,0,597.0,100.0,5.8,19.0,328.0,301.74,230.47
2017,4,8,8,15,463.5,145.0,5.95,19.5,338.5,323.56,253.65
2017,4,8,8,30,330.0,190.0,6.1,20.0,349.0,326.19,258.6
2017,4,8,8,45,304.5,220.0,6.3,21.0,380.0,360.86,286.22
2017,4,8,9,0,279.0,250.0,6.5,22.0,411.0,392.34,310.17
2017,4,8,9,15,201.5,280.5,6.45,22.5,402.0,380.5,299.56
2017,4,8,9,30,124.0,311.0,6.4,23.0,393.0,368.93,288.46
2017,4,8,9,45,153.5,334.5,6.35,23.5,443.0,418.59,326.01
2017,4,8,10,0,183.0,358.0,6.3,24.0,493.0,470.45,364.58
2017,4,8,10,15,240.5,368.5,6.2,24.0,555.5,533.77,412.58
2017,4,8,10,30,298.0,379.0,6.1,24.0,618.0,613.16,471.57
2017,4,8,10,45,189.0,394.0,6.1,24.5,548.0,533.05,408.48
2017,4,8,11,0,80.0,409.0,6.1,25.0,478.0,444.42,338.68
2017,4,8,11,15,161.5,428.5,6.05,25.5,571.5,553.6,420.6
2017,4,8,11,30,243.0,448.0,6.0,26.0,665.0,651.4,491.9
2017,4,8,11,45,192.0,458.5,5.95,26.5,631.5,618.72,465.25
2017,4,8,12,0,141.0,469.0,5.9,27.0,598.0,583.69,437.36
2017,4,8,12,15,316.5,430.5,5.85,27.0,721.5,730.16,546.8
2017,4,8,12,30,492.0,392.0,5.8,27.0,845.0,874.37,650.78
2017,4,8,12,45,275.0,410.0,5.75,27.0,663.0,671.35,503.02
2017,4,8,13,0,58.0,428.0,5.7,27.0,481.0,449.77,337.31
2017,4,8,13,15,257.5,402.0,5.65,27.0,633.5,641.76,483.13
2017,4,8,13,30,457.0,376.0,5.6,27.0,786.0,809.08,605.21
2017,4,8,13,45,664.0,256.5,5.6,27.5,836.0,878.04,657.24
2017,4,8,14,0,871.0,137.0,5.6,28.0,886.0,912.99,681.95
2017,4,8,14,15,618.0,254.0,5.5,27.5,776.5,801.14,602.81
2017,4,8,14,30,365.0,371.0,5.4,27.0,667.0,665.34,502.06
2017,4,8,14,45,599.0,250.0,5.35,27.0,711.0,738.92,560.94
2017,4,8,15,0,833.0,129.0,5.3,27.0,755.0,774.63,591.0
2017,4,8,15,15,818.5,126.5,5.2,27.0,712.0,727.27,556.55
2017,4,8,15,30,804.0,124.0,5.1,27.0,669.0,678.38,520.58
2017,4,8,15,45,783.5,120.5,5.1,27.0,620.5,623.51,479.84
2017,4,8,16,0,763.0,117.0,5.1,27.0,572.0,568.25,437.85
2017,4,8,16,15,737.0,112.5,5.0,26.5,519.0,509.28,392.58
2017,4,8,16,30,711.0,108.0,4.9,26.0,466.0,450.67,346.28
2017,4,8,16,45,676.0,102.0,4.8,25.5,410.5,388.14,295.7
2017,4,8,17,0,641.0,96.0,4.7,25.0,355.0,328.23,245.88
2017,4,8,17,15,590.5,88.5,4.4,24.5,298.5,265.3,193.02
2017,4,8,17,30,540.0,81.0,4.1,24.0,242.0,207.59,144.26
2017,4,8,17,45,466.0,70.5,3.8,23.5,188.0,148.71,96.57
2017,4,8,18,0,392.0,60.0,3.5,23.0,134.0,96.38,56.92
2017,4,8,18,15,277.0,44.5,3.6,22.0,88.0,49.81,27.35
2017,4,8,18,30,162.0,29.0,3.7,21.0,42.0,22.43,10.58
2017,4,8,18,45,81.0,14.5,3.8,20.5,21.0,12.38,0.0
2017,4,8,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,41.5,11.5,4.3,16.5,14.0,9.82,0.0
2017,4,9,6,30,83.0,23.0,4.5,17.0,28.0,18.07,2.0
2017,4,9,6,45,197.5,42.5,4.7,17.5,71.5,37.94,22.33
2017,4,9,7,0,312.0,62.0,4.9,18.0,115.0,79.98,48.81
2017,4,9,7,15,156.0,54.0,5.25,18.5,80.5,70.93,47.09
2017,4,9,7,30,0.0,46.0,5.6,19.0,46.0,38.03,26.45
2017,4,9,7,45,0.0,54.5,5.95,19.5,54.5,45.1,32.33
2017,4,9,8,0,0.0,63.0,6.3,20.0,63.0,52.19,38.09
2017,4,9,8,15,0.0,100.5,6.35,20.5,100.5,83.63,63.9
2017,4,9,8,30,0.0,138.0,6.4,21.0,138.0,115.45,89.57
2017,4,9,8,45,1.0,152.5,6.45,22.0,153.0,128.41,99.37
2017,4,9,9,0,2.0,167.0,6.5,23.0,168.0,141.54,109.17
2017,4,9,9,15,19.5,219.5,6.5,23.5,232.5,197.92,153.64
2017,4,9,9,30,37.0,272.0,6.5,24.0,297.0,265.52,206.13
2017,4,9,9,45,19.5,215.0,6.55,24.5,228.5,195.95,150.69
2017,4,9,10,0,2.0,158.0,6.6,25.0,160.0,134.46,101.48
2017,4,9,10,15,6.0,191.0,6.55,25.0,196.0,166.28,126.39
2017,4,9,10,30,10.0,224.0,6.5,25.0,232.0,198.65,151.46
2017,4,9,10,45,14.5,262.5,6.5,25.5,274.5,236.81,180.47
2017,4,9,11,0,19.0,301.0,6.5,26.0,317.0,275.54,209.56
2017,4,9,11,15,19.5,311.5,6.45,26.5,329.0,285.99,216.79
2017,4,9,11,30,20.0,322.0,6.4,27.0,341.0,296.41,224.02
2017,4,9,11,45,28.0,356.5,6.35,27.5,382.5,351.04,264.53
2017,4,9,12,0,36.0,391.0,6.3,28.0,424.0,392.26,294.5
2017,4,9,12,15,21.5,285.5,6.2,28.0,305.5,278.71,209.43
2017,4,9,12,30,7.0,180.0,6.1,28.0,187.0,159.54,118.58
2017,4,9,12,45,61.0,323.5,6.05,28.5,380.0,352.12,265.56
2017,4,9,13,0,115.0,467.0,6.0,29.0,573.0,540.85,403.38
2017,4,9,13,15,157.5,463.5,5.9,29.0,606.5,591.08,439.97
2017,4,9,13,30,200.0,460.0,5.8,29.0,640.0,623.71,464.26
2017,4,9,13,45,119.0,414.0,5.7,29.0,520.5,501.65,374.85
2017,4,9,14,0,38.0,368.0,5.6,29.0,401.0,368.15,275.49
2017,4,9,14,15,166.5,378.5,5.5,29.0,515.5,500.2,376.48
2017,4,9,14,30,295.0,389.0,5.4,29.0,630.0,622.68,467.1
2017,4,9,14,45,311.0,366.0,5.35,29.0,610.0,601.66,452.45
2017,4,9,15,0,327.0,343.0,5.3,29.0,590.0,578.46,436.62
2017,4,9,15,15,198.5,324.5,5.2,28.5,472.0,443.21,336.81
2017,4,9,15,30,70.0,306.0,5.1,28.0,354.0,319.82,243.46
2017,4,9,15,45,137.5,289.0,5.0,28.0,374.5,351.31,268.94
2017,4,9,16,0,205.0,272.0,4.9,28.0,395.0,366.19,280.96
2017,4,9,16,15,169.5,247.5,4.75,27.5,343.0,313.09,240.72
2017,4,9,16,30,134.0,223.0,4.6,27.0,291.0,263.54,202.9
2017,4,9,16,45,339.0,171.5,4.5,27.0,316.5,298.72,228.2
2017,4,9,17,0,544.0,120.0,4.4,27.0,342.0,309.2,230.52
2017,4,9,17,15,491.5,110.0,4.15,26.0,287.0,249.52,181.73
2017,4,9,17,30,439.0,100.0,3.9,25.0,232.0,195.46,137.36
2017,4,9,17,45,358.5,86.5,3.65,24.5,179.0,139.53,93.2
2017,4,9,18,0,278.0,73.0,3.4,24.0,126.0,93.36,59.06
2017,4,9,18,15,183.0,52.0,3.5,23.5,82.0,50.1,30.09
2017,4,9,18,30,88.0,31.0,3.6,23.0,38.0,24.07,12.0
2017,4,9,18,45,44.0,15.5,3.75,22.5,19.0,13.23,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,11.0,3.0,19.0,12.0,9.39,0.0
2017,4,10,6,30,34.0,22.0,3.1,19.0,24.0,17.69,3.69
2017,4,10,6,45,123.0,46.5,3.25,19.5,66.0,39.1,24.25
2017,4,10,7,0,212.0,71.0,3.4,20.0,108.0,77.15,49.99
2017,4,10,7,15,106.0,48.0,3.5,20.5,66.5,58.13,38.27
2017,4,10,7,30,0.0,25.0,3.6,21.0,25.0,20.6,11.65
2017,4,10,7,45,0.0,34.5,3.7,21.5,34.5,28.48,18.2
2017,4,10,8,0,0.0,44.0,3.8,22.0,44.0,36.37,24.66
2017,4,10,8,15,0.0,63.0,3.85,22.5,63.0,52.21,37.56
2017,4,10,8,30,0.0,82.0,3.9,23.0,82.0,68.1,50.3
2017,4,10,8,45,0.0,117.0,4.0,23.5,117.0,97.62,73.87
2017,4,10,9,0,0.0,152.0,4.1,24.0,152.0,127.48,97.3
2017,4,10,9,15,1.5,164.5,4.0,24.5,165.5,139.19,106.03
2017,4,10,9,30,3.0,177.0,3.9,25.0,179.0,151.09,114.86
2017,4,10,9,45,5.0,188.5,3.85,25.5,192.0,162.65,123.38
2017,4,10,10,0,7.0,200.0,3.8,26.0,205.0,174.42,132.01
2017,4,10,10,15,8.0,209.5,3.65,26.0,216.0,183.85,139.0
2017,4,10,10,30,9.0,219.0,3.5,26.0,227.0,193.36,146.05
2017,4,10,10,45,111.5,325.5,3.4,26.0,421.0,400.61,304.45
2017,4,10,11,0,214.0,432.0,3.3,26.0,615.0,595.3,445.39
2017,4,10,11,15,135.5,423.5,3.15,26.0,540.5,523.3,390.57
2017,4,10,11,30,57.0,415.0,3.0,26.0,466.0,432.14,322.59
2017,4,10,11,45,69.0,432.5,2.95,26.5,496.0,461.52,343.52
2017,4,10,12,0,81.0,450.0,2.9,27.0,526.0,490.93,363.73
2017,4,10,12,15,90.5,458.0,2.8,27.0,543.0,508.53,376.0
2017,4,10,12,30,100.0,466.0,2.7,27.0,560.0,525.7,387.99
2017,4,10,12,45,114.5,469.0,2.65,27.0,575.5,542.16,399.78
2017,4,10,13,0,129.0,472.0,2.6,27.0,591.0,573.35,421.69
2017,4,10,13,15,226.0,453.5,2.5,26.5,658.0,643.94,473.99
2017,4,10,13,30,323.0,435.0,2.4,26.0,725.0,725.63,532.38
2017,4,10,13,45,269.0,435.5,2.35,26.0,674.0,670.19,492.77
2017,4,10,14,0,215.0,436.0,2.3,26.0,623.0,601.96,445.02
2017,4,10,14,15,248.5,414.5,2.25,26.0,623.0,616.19,456.38
2017,4,10,14,30,282.0,393.0,2.2,26.0,623.0,613.95,455.87
2017,4,10,14,45,167.5,363.0,2.15,26.0,498.0,471.84,353.68
2017,4,10,15,0,53.0,333.0,2.1,26.0,373.0,338.58,255.13
2017,4,10,15,15,86.0,327.5,2.05,25.5,388.5,354.16,268.88
2017,4,10,15,30,119.0,322.0,2.0,25.0,404.0,376.28,286.64
2017,4,10,15,45,142.0,299.0,1.95,25.0,389.5,362.22,276.81
2017,4,10,16,0,165.0,276.0,1.9,25.0,375.0,345.71,264.98
2017,4,10,16,15,205.0,246.0,1.9,24.5,358.0,329.16,253.39
2017,4,10,16,30,245.0,216.0,1.9,24.0,341.0,314.6,242.45
2017,4,10,16,45,226.5,194.0,1.9,24.0,299.0,265.59,204.06
2017,4,10,17,0,208.0,172.0,1.9,24.0,257.0,224.87,171.57
2017,4,10,17,15,186.0,148.0,1.75,23.5,215.5,183.43,138.33
2017,4,10,17,30,164.0,124.0,1.6,23.0,174.0,144.62,106.9
2017,4,10,17,45,129.0,100.0,1.45,23.0,134.5,106.44,76.4
2017,4,10,18,0,94.0,76.0,1.3,23.0,95.0,72.85,50.23
2017,4,10,18,15,52.5,52.0,1.4,22.5,62.0,43.87,28.59
2017,4,10,18,30,11.0,28.0,1.5,22.0,29.0,22.54,11.27
2017,4,10,18,45,5.5,14.0,1.6,22.0,14.5,11.95,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,4.5,0.8,19.0,4.5,3.84,0.0
2017,4,11,6,30,0.0,9.0,0.9,19.0,9.0,7.39,0.0
2017,4,11,6,45,0.0,23.0,1.0,19.5,23.0,18.97,9.77
2017,4,11,7,0,0.0,37.0,1.1,20.0,37.0,30.58,19.81
2017,4,11,7,15,0.0,54.0,1.15,20.0,54.0,44.65,31.83
2017,4,11,7,30,0.0,71.0,1.2,20.0,71.0,58.74,43.7
2017,4,11,7,45,0.0,38.0,1.25,20.0,38.0,31.38,20.79
2017,4,11,8,0,0.0,5.0,1.3,20.0,5.0,4.12,0.0
2017,4,11,8,15,0.0,48.0,1.25,20.0,48.0,39.72,27.62
2017,4,11,8,30,0.0,91.0,1.2,20.0,91.0,75.64,57.13
2017,4,11,8,45,0.0,52.5,1.15,20.5,52.5,43.51,30.39
2017,4,11,9,0,0.0,14.0,1.1,21.0,14.0,11.58,3.93
2017,4,11,9,15,0.0,23.0,0.95,21.0,23.0,19.05,10.08
2017,4,11,9,30,0.0,32.0,0.8,21.0,32.0,26.54,16.18
2017,4,11,9,45,0.0,37.0,0.7,21.5,37.0,30.73,19.5
2017,4,11,10,0,0.0,42.0,0.6,22.0,42.0,34.92,22.79
2017,4,11,10,15,0.0,67.5,0.55,22.0,67.5,56.25,39.92
2017,4,11,10,30,0.0,93.0,0.5,22.0,93.0,77.7,56.91
2017,4,11,10,45,0.0,70.0,0.5,22.5,70.0,58.44,41.35
2017,4,11,11,0,0.0,47.0,0.5,23.0,47.0,39.22,25.91
2017,4,11,11,15,0.0,72.0,0.55,23.0,72.0,60.2,42.61
2017,4,11,11,30,0.0,97.0,0.6,23.0,97.0,81.37,59.26
2017,4,11,11,45,0.0,84.0,0.7,23.0,84.0,70.4,50.54
2017,4,11,12,0,0.0,71.0,0.8,23.0,71.0,59.45,41.87
2017,4,11,12,15,0.0,73.0,1.0,23.0,73.0,61.16,43.23
2017,4,11,12,30,0.0,75.0,1.2,23.0,75.0,62.86,44.57
2017,4,11,12,45,0.0,75.0,1.4,23.5,75.0,62.86,44.48
2017,4,11,13,0,0.0,75.0,1.6,24.0,75.0,62.84,44.38
2017,4,11,13,15,0.0,65.0,1.8,24.0,65.0,54.39,37.72
2017,4,11,13,30,0.0,55.0,2.0,24.0,55.0,45.98,31.08
2017,4,11,13,45,0.0,43.5,2.2,24.0,43.5,36.32,23.42
2017,4,11,14,0,0.0,32.0,2.4,24.0,32.0,26.69,15.75
2017,4,11,14,15,0.0,63.5,2.45,23.5,63.5,53.0,36.88
2017,4,11,14,30,0.0,95.0,2.5,23.0,95.0,79.41,58.07
2017,4,11,14,45,6.5,171.5,2.65,23.0,176.5,149.76,113.91
2017,4,11,15,0,13.0,248.0,2.8,23.0,258.0,220.83,169.46
2017,4,11,15,15,101.0,286.0,2.8,22.5,356.0,335.99,260.25
2017,4,11,15,30,189.0,324.0,2.8,22.0,454.0,423.64,328.06
2017,4,11,15,45,168.5,300.0,2.85,22.0,410.0,378.46,293.8
2017,4,11,16,0,148.0,276.0,2.9,22.0,366.0,334.93,260.9
2017,4,11,16,15,156.0,250.0,2.8,21.5,337.0,306.22,239.49
2017,4,11,16,30,164.0,224.0,2.7,21.0,308.0,276.51,216.65
2017,4,11,16,45,145.5,203.0,2.6,21.0,271.0,239.38,187.14
2017,4,11,17,0,127.0,182.0,2.5,21.0,234.0,204.2,158.9
2017,4,11,17,15,110.5,156.0,2.3,20.5,196.5,167.47,129.36
2017,4,11,17,30,94.0,130.0,2.1,20.0,159.0,132.85,101.25
2017,4,11,17,45,73.5,103.5,1.9,20.0,123.5,97.69,72.59
2017,4,11,18,0,53.0,77.0,1.7,20.0,88.0,68.06,48.69
2017,4,11,18,15,26.5,51.5,1.5,19.5,57.0,42.18,28.3
2017,4,11,18,30,0.0,26.0,1.3,19.0,26.0,21.18,10.68
2017,4,11,18,45,0.0,13.0,1.15,19.0,13.0,11.1,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,9.82,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,18.73,6.96
2017,4,12,6,45,34.0,46.0,2.65,16.0,52.5,37.2,24.54
2017,4,12,7,0,68.0,69.0,2.8,16.0,82.0,62.28,44.14
2017,4,12,7,15,100.5,91.5,2.8,16.5,117.5,91.7,67.42
2017,4,12,7,30,133.0,114.0,2.8,17.0,153.0,125.42,94.74
2017,4,12,7,45,75.5,129.0,2.85,17.5,152.5,129.43,100.66
2017,4,12,8,0,18.0,144.0,2.9,18.0,152.0,125.82,99.17
2017,4,12,8,15,10.0,150.5,2.9,18.5,155.5,129.57,101.96
2017,4,12,8,30,2.0,157.0,2.9,19.0,159.0,132.29,103.7
2017,4,12,8,45,19.5,197.5,2.9,19.5,209.5,176.03,138.45
2017,4,12,9,0,37.0,238.0,2.9,20.0,260.0,228.56,179.56
2017,4,12,9,15,43.0,263.0,2.9,20.0,290.5,257.27,201.61
2017,4,12,9,30,49.0,288.0,2.9,20.0,321.0,286.67,224.03
2017,4,12,9,45,70.5,321.0,2.9,20.5,372.0,334.86,260.46
2017,4,12,10,0,92.0,354.0,2.9,21.0,423.0,385.02,297.7
2017,4,12,10,15,93.0,371.5,2.95,21.5,444.5,406.4,312.54
2017,4,12,10,30,94.0,389.0,3.0,22.0,466.0,427.63,327.23
2017,4,12,10,45,63.0,371.5,3.1,22.5,424.0,388.61,296.58
2017,4,12,11,0,32.0,354.0,3.2,23.0,382.0,347.55,264.44
2017,4,12,11,15,202.0,383.0,3.2,23.0,565.0,541.8,412.11
2017,4,12,11,30,372.0,412.0,3.2,23.0,748.0,742.85,556.51
2017,4,12,11,45,603.5,294.5,3.25,23.5,848.0,867.22,645.55
2017,4,12,12,0,835.0,177.0,3.3,24.0,948.0,972.47,716.93
2017,4,12,12,15,614.5,297.5,3.25,24.0,866.5,892.4,659.27
2017,4,12,12,30,394.0,418.0,3.2,24.0,785.0,785.41,580.98
2017,4,12,12,45,619.0,294.0,3.2,24.5,868.0,894.24,660.52
2017,4,12,13,0,844.0,170.0,3.2,25.0,951.0,975.95,715.4
2017,4,12,13,15,841.0,169.0,3.2,25.0,938.5,963.6,706.88
2017,4,12,13,30,838.0,168.0,3.2,25.0,926.0,947.77,696.96
2017,4,12,13,45,837.5,163.0,3.25,25.0,906.0,926.93,684.15
2017,4,12,14,0,837.0,158.0,3.3,25.0,886.0,902.66,669.09
2017,4,12,14,15,626.0,252.5,3.3,25.0,787.0,796.34,594.87
2017,4,12,14,30,415.0,347.0,3.3,25.0,688.0,686.43,514.6
2017,4,12,14,45,456.5,313.5,3.3,25.0,673.0,672.2,506.79
2017,4,12,15,0,498.0,280.0,3.3,25.0,658.0,653.19,494.77
2017,4,12,15,15,438.0,284.0,3.3,24.5,603.0,591.37,450.75
2017,4,12,15,30,378.0,288.0,3.3,24.0,548.0,524.02,402.19
2017,4,12,15,45,302.0,280.0,3.35,24.0,478.5,450.06,347.0
2017,4,12,16,0,226.0,272.0,3.4,24.0,409.0,374.48,289.78
2017,4,12,16,15,260.0,241.0,3.25,23.5,385.0,357.78,277.67
2017,4,12,16,30,294.0,210.0,3.1,23.0,361.0,329.17,255.43
2017,4,12,16,45,276.5,189.5,3.0,23.0,318.5,284.95,220.01
2017,4,12,17,0,259.0,169.0,2.9,23.0,276.0,242.34,185.33
2017,4,12,17,15,242.0,145.0,2.65,22.5,233.0,198.65,149.58
2017,4,12,17,30,225.0,121.0,2.4,22.0,190.0,156.94,115.07
2017,4,12,17,45,191.5,98.5,2.15,21.5,148.5,115.91,81.97
2017,4,12,18,0,158.0,76.0,1.9,21.0,107.0,79.18,53.38
2017,4,12,18,15,107.5,53.5,1.9,20.5,71.5,46.4,29.95
2017,4,12,18,30,57.0,31.0,1.9,20.0,36.0,24.54,13.43
2017,4,12,18,45,28.5,15.5,1.9,20.0,18.0,13.23,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,50.0,13.5,2.2,17.5,17.0,11.52,0.0
2017,4,13,6,30,100.0,27.0,2.5,18.0,34.0,21.19,9.41
2017,4,13,6,45,181.0,45.5,2.85,18.5,73.5,39.0,24.04
2017,4,13,7,0,262.0,64.0,3.2,19.0,113.0,75.9,47.54
2017,4,13,7,15,320.5,79.0,3.35,19.5,159.5,116.87,77.83
2017,4,13,7,30,379.0,94.0,3.5,20.0,206.0,164.98,116.4
2017,4,13,7,45,360.0,120.0,3.65,20.5,244.5,208.49,155.01
2017,4,13,8,0,341.0,146.0,3.8,21.0,283.0,244.7,187.01
2017,4,13,8,15,280.5,180.5,3.9,21.5,304.5,273.62,212.63
2017,4,13,8,30,220.0,215.0,4.0,22.0,326.0,289.49,226.34
2017,4,13,8,45,228.5,240.0,4.1,22.5,366.5,329.67,257.79
2017,4,13,9,0,237.0,265.0,4.2,23.0,407.0,370.43,288.95
