Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,9,15,323.5,269.5,4.25,23.0,480.0,448.52,349.2
2017,4,13,9,30,410.0,274.0,4.3,23.0,553.0,526.27,408.37
2017,4,13,9,45,386.0,302.5,4.35,23.5,578.5,556.12,428.83
2017,4,13,10,0,362.0,331.0,4.4,24.0,604.0,582.87,446.72
2017,4,13,10,15,602.0,233.5,4.4,24.0,713.5,709.33,542.67
2017,4,13,10,30,842.0,136.0,4.4,24.0,823.0,828.85,629.84
2017,4,13,10,45,474.0,282.5,4.45,24.5,672.5,686.99,521.56
2017,4,13,11,0,106.0,429.0,4.5,25.0,522.0,482.07,363.7
2017,4,13,11,15,231.0,426.0,4.5,25.0,633.0,607.22,458.01
2017,4,13,11,30,356.0,423.0,4.5,25.0,744.0,737.08,551.74
2017,4,13,11,45,341.5,438.0,4.5,25.5,750.0,744.57,554.35
2017,4,13,12,0,327.0,453.0,4.5,26.0,756.0,750.01,556.23
2017,4,13,12,15,203.0,455.0,4.5,26.0,643.5,623.81,464.96
2017,4,13,12,30,79.0,457.0,4.5,26.0,531.0,494.33,369.32
2017,4,13,12,45,211.5,450.5,4.5,26.0,647.0,627.71,469.19
2017,4,13,13,0,344.0,444.0,4.5,26.0,763.0,758.0,562.92
2017,4,13,13,15,291.5,451.0,4.45,26.0,719.0,711.79,528.77
2017,4,13,13,30,239.0,458.0,4.4,26.0,675.0,651.44,485.61
2017,4,13,13,45,269.5,439.5,4.4,26.0,679.0,669.04,499.36
2017,4,13,14,0,300.0,421.0,4.4,26.0,683.0,670.35,501.45
2017,4,13,14,15,337.5,395.0,4.35,25.5,680.0,667.78,501.99
2017,4,13,14,30,375.0,369.0,4.3,25.0,677.0,661.82,500.06
2017,4,13,14,45,402.5,339.0,4.25,25.0,656.5,640.6,486.06
2017,4,13,15,0,430.0,309.0,4.2,25.0,636.0,626.36,476.75
2017,4,13,15,15,393.0,302.0,4.15,25.0,588.5,564.24,431.54
2017,4,13,15,30,356.0,295.0,4.1,25.0,541.0,514.12,394.54
2017,4,13,15,45,387.0,264.0,4.05,25.0,513.5,485.94,374.27
2017,4,13,16,0,418.0,233.0,4.0,25.0,486.0,462.03,356.31
2017,4,13,16,15,209.0,152.5,3.8,24.5,279.0,250.05,194.17
2017,4,13,16,30,0.0,72.0,3.6,24.0,72.0,59.75,43.1
2017,4,13,16,45,0.0,63.5,3.45,23.5,63.5,52.63,37.66
2017,4,13,17,0,0.0,55.0,3.3,23.0,55.0,45.53,32.05
2017,4,13,17,15,189.5,85.0,3.15,22.5,143.5,130.57,96.58
2017,4,13,17,30,379.0,115.0,3.0,22.0,232.0,188.1,134.62
2017,4,13,17,45,318.0,97.0,2.85,22.0,181.0,136.12,92.86
2017,4,13,18,0,257.0,79.0,2.7,22.0,130.0,90.39,58.45
2017,4,13,18,15,176.5,56.0,2.75,21.5,86.0,49.98,31.54
2017,4,13,18,30,96.0,33.0,2.8,21.0,42.0,25.62,14.41
2017,4,13,18,45,48.0,16.5,2.85,20.5,21.0,14.08,0.0
2017,4,13,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,63.0,15.0,2.2,16.5,20.0,12.8,0.0
2017,4,14,6,30,126.0,30.0,2.5,17.0,40.0,23.44,11.83
2017,4,14,6,45,229.5,48.0,2.8,17.5,85.0,41.65,25.9
2017,4,14,7,0,333.0,66.0,3.1,18.0,130.0,83.06,51.05
2017,4,14,7,15,166.5,69.5,3.2,18.5,101.5,84.3,57.86
2017,4,14,7,30,0.0,73.0,3.3,19.0,73.0,60.36,45.21
2017,4,14,7,45,14.5,113.0,3.45,19.5,118.5,97.41,75.43
2017,4,14,8,0,29.0,153.0,3.6,20.0,164.0,139.44,109.35
2017,4,14,8,15,17.0,158.5,3.65,20.5,165.5,138.83,108.6
2017,4,14,8,30,5.0,164.0,3.7,21.0,167.0,139.39,108.62
2017,4,14,8,45,108.5,217.0,3.75,21.5,282.0,248.66,195.33
2017,4,14,9,0,212.0,270.0,3.8,22.0,397.0,360.31,281.92
2017,4,14,9,15,269.0,284.5,3.8,22.5,459.5,428.3,333.3
2017,4,14,9,30,326.0,299.0,3.8,23.0,522.0,493.5,381.85
2017,4,14,9,45,566.0,221.5,3.85,23.5,637.5,615.55,474.64
2017,4,14,10,0,806.0,144.0,3.9,24.0,753.0,746.03,570.96
2017,4,14,10,15,817.0,146.5,3.9,24.0,790.0,788.18,600.06
2017,4,14,10,30,828.0,149.0,3.9,24.0,827.0,828.15,626.67
2017,4,14,10,45,533.0,291.5,3.9,24.5,734.0,743.03,559.89
2017,4,14,11,0,238.0,434.0,3.9,25.0,641.0,612.92,459.63
2017,4,14,11,15,548.5,293.5,3.9,25.0,785.5,788.75,591.64
2017,4,14,11,30,859.0,153.0,3.9,25.0,930.0,944.18,700.29
2017,4,14,11,45,552.5,312.0,3.9,25.5,815.0,831.1,616.61
2017,4,14,12,0,246.0,471.0,3.9,26.0,700.0,675.9,500.37
2017,4,14,12,15,285.5,465.5,3.85,26.0,732.5,724.02,535.18
2017,4,14,12,30,325.0,460.0,3.8,26.0,765.0,756.81,558.25
2017,4,14,12,45,580.5,317.0,3.8,26.0,858.0,873.63,645.05
2017,4,14,13,0,836.0,174.0,3.8,26.0,951.0,966.66,710.46
2017,4,14,13,15,832.5,173.0,3.75,26.0,938.0,953.86,701.26
2017,4,14,13,30,829.0,172.0,3.7,26.0,925.0,937.63,690.68
2017,4,14,13,45,822.5,171.0,3.65,26.5,904.0,915.37,674.86
2017,4,14,14,0,816.0,170.0,3.6,27.0,883.0,889.99,657.08
2017,4,14,14,15,807.5,167.5,3.55,27.0,854.0,858.53,636.57
2017,4,14,14,30,799.0,165.0,3.5,27.0,825.0,824.38,614.21
2017,4,14,14,45,787.5,162.5,3.45,27.0,788.5,785.37,588.0
2017,4,14,15,0,776.0,160.0,3.4,27.0,752.0,744.28,559.45
2017,4,14,15,15,760.5,156.0,3.35,26.5,709.5,699.83,529.05
2017,4,14,15,30,745.0,152.0,3.3,26.0,667.0,650.93,494.82
2017,4,14,15,45,723.5,148.0,3.25,26.0,618.5,597.41,455.45
2017,4,14,16,0,702.0,144.0,3.2,26.0,570.0,543.81,415.1
2017,4,14,16,15,675.0,138.0,3.05,25.5,518.0,485.79,371.0
2017,4,14,16,30,648.0,132.0,2.9,25.0,466.0,428.93,326.55
2017,4,14,16,45,607.0,126.0,2.75,25.0,410.5,367.99,277.37
2017,4,14,17,0,566.0,120.0,2.6,25.0,355.0,310.48,229.99
2017,4,14,17,15,516.5,109.5,2.35,24.0,300.0,246.87,178.26
2017,4,14,17,30,467.0,99.0,2.1,23.0,245.0,192.44,133.62
2017,4,14,17,45,396.5,85.5,1.85,22.5,191.5,137.72,90.42
2017,4,14,18,0,326.0,72.0,1.6,22.0,138.0,91.45,56.66
2017,4,14,18,15,230.5,53.5,1.7,21.5,92.5,49.14,30.16
2017,4,14,18,30,135.0,35.0,1.8,21.0,47.0,27.17,15.83
2017,4,14,18,45,67.5,17.5,1.9,21.0,23.5,14.94,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,6,15,58.0,16.0,3.1,17.5,21.0,13.66,0.0
2017,4,15,6,30,116.0,32.0,3.3,18.0,42.0,24.89,13.44
2017,4,15,6,45,222.0,50.0,3.55,18.5,87.0,42.77,26.96
2017,4,15,7,0,328.0,68.0,3.8,19.0,132.0,83.84,51.78
2017,4,15,7,15,245.5,93.0,3.95,19.5,149.5,114.72,79.39
2017,4,15,7,30,163.0,118.0,4.1,20.0,167.0,134.03,99.55
2017,4,15,7,45,379.0,112.5,4.3,20.5,258.5,205.9,152.38
2017,4,15,8,0,595.0,107.0,4.5,21.0,350.0,301.43,226.75
2017,4,15,8,15,398.0,164.0,4.55,21.5,336.5,308.86,238.95
2017,4,15,8,30,201.0,221.0,4.6,22.0,323.0,285.01,222.98
2017,4,15,8,45,262.0,237.0,4.7,22.5,385.5,348.88,273.03
2017,4,15,9,0,323.0,253.0,4.8,23.0,448.0,412.88,322.42
2017,4,15,9,15,221.5,287.5,4.8,23.5,426.5,393.26,305.98
2017,4,15,9,30,120.0,322.0,4.8,24.0,405.0,370.93,286.7
2017,4,15,9,45,157.5,345.5,4.85,24.5,461.5,425.33,327.49
2017,4,15,10,0,195.0,369.0,4.9,25.0,518.0,482.54,369.57
2017,4,15,10,15,278.0,370.5,4.85,25.0,593.5,567.89,433.19
2017,4,15,10,30,361.0,372.0,4.8,25.0,669.0,647.58,491.61
2017,4,15,10,45,350.5,390.5,4.8,25.5,687.5,669.08,504.84
2017,4,15,11,0,340.0,409.0,4.8,26.0,706.0,688.62,516.76
2017,4,15,11,15,293.5,433.0,4.75,26.0,694.0,679.6,508.45
2017,4,15,11,30,247.0,457.0,4.7,26.0,682.0,653.96,488.69
2017,4,15,11,45,338.0,430.0,4.7,26.5,742.0,730.24,543.46
2017,4,15,12,0,429.0,403.0,4.7,27.0,802.0,804.82,595.49
2017,4,15,12,15,253.0,430.5,4.65,27.0,666.5,658.65,489.22
2017,4,15,12,30,77.0,458.0,4.6,27.0,531.0,491.67,365.87
2017,4,15,12,45,51.5,410.5,4.6,27.0,459.0,422.19,315.57
2017,4,15,13,0,26.0,363.0,4.6,27.0,387.0,353.01,264.37
2017,4,15,13,15,208.5,385.0,4.55,27.0,575.0,569.15,427.22
2017,4,15,13,30,391.0,407.0,4.5,27.0,763.0,751.07,558.04
2017,4,15,13,45,291.0,425.5,4.45,27.0,687.0,671.33,499.2
2017,4,15,14,0,191.0,444.0,4.4,27.0,611.0,581.36,433.73
2017,4,15,14,15,502.5,297.5,4.35,27.0,717.5,723.55,543.0
2017,4,15,14,30,814.0,151.0,4.3,27.0,824.0,820.47,615.85
2017,4,15,14,45,523.5,260.0,4.25,27.0,685.5,668.83,504.33
2017,4,15,15,0,233.0,369.0,4.2,27.0,547.0,511.75,386.41
2017,4,15,15,15,250.5,343.5,4.1,26.5,525.5,499.2,379.21
2017,4,15,15,30,268.0,318.0,4.0,26.0,504.0,474.0,361.99
2017,4,15,15,45,416.0,251.0,3.95,26.0,516.0,496.72,380.78
2017,4,15,16,0,564.0,184.0,3.9,26.0,528.0,495.95,380.71
2017,4,15,16,15,612.5,153.5,3.75,25.5,496.5,465.77,357.22
2017,4,15,16,30,661.0,123.0,3.6,25.0,465.0,424.19,323.81
2017,4,15,16,45,478.5,142.0,3.5,25.0,375.0,324.96,246.53
2017,4,15,17,0,296.0,161.0,3.4,25.0,285.0,244.25,184.35
2017,4,15,17,15,267.5,141.5,3.35,24.5,241.0,199.41,148.09
2017,4,15,17,30,239.0,122.0,3.3,24.0,197.0,157.77,114.21
2017,4,15,17,45,299.0,95.0,3.25,23.5,169.0,127.11,85.87
2017,4,15,18,0,359.0,68.0,3.2,23.0,141.0,90.06,54.27
2017,4,15,18,15,259.0,51.5,3.3,22.5,95.5,47.52,28.62
2017,4,15,18,30,159.0,35.0,3.4,22.0,50.0,26.89,15.7
2017,4,15,18,45,79.5,17.5,3.5,22.0,25.0,14.94,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,7.0,3.15,19.0,7.0,5.97,0.0
2017,4,16,6,30,0.0,14.0,3.3,19.0,14.0,11.52,3.37
2017,4,16,6,45,0.0,29.0,3.5,19.5,29.0,23.94,14.03
2017,4,16,7,0,0.0,44.0,3.7,20.0,44.0,36.41,24.74
2017,4,16,7,15,0.0,61.0,3.8,20.5,61.0,50.35,36.54
2017,4,16,7,30,0.0,78.0,3.9,21.0,78.0,64.43,48.24
2017,4,16,7,45,0.0,80.5,4.0,21.5,80.5,66.7,49.93
2017,4,16,8,0,0.0,83.0,4.1,22.0,83.0,68.87,51.45
2017,4,16,8,15,3.0,124.5,4.0,22.5,126.0,104.72,80.35
2017,4,16,8,30,6.0,166.0,3.9,23.0,169.0,141.34,109.32
2017,4,16,8,45,14.0,195.0,3.85,23.5,203.0,170.55,131.93
2017,4,16,9,0,22.0,224.0,3.8,24.0,237.0,200.8,155.08
2017,4,16,9,15,80.5,275.0,3.75,24.0,329.5,288.81,223.56
2017,4,16,9,30,139.0,326.0,3.7,24.0,422.0,386.03,297.53
2017,4,16,9,45,89.0,322.0,3.65,24.5,385.0,346.22,265.49
2017,4,16,10,0,39.0,318.0,3.6,25.0,348.0,310.45,236.61
2017,4,16,10,15,43.5,340.5,3.55,25.0,376.0,336.81,256.14
2017,4,16,10,30,48.0,363.0,3.5,25.0,404.0,363.49,275.59
2017,4,16,10,45,34.5,340.0,3.5,25.0,370.0,333.05,252.2
2017,4,16,11,0,21.0,317.0,3.5,25.0,336.0,289.98,219.4
2017,4,16,11,15,112.5,391.0,3.5,25.0,493.5,466.09,352.11
2017,4,16,11,30,204.0,465.0,3.5,25.0,651.0,621.42,464.12
2017,4,16,11,45,126.5,444.0,3.5,25.5,559.5,534.7,398.87
2017,4,16,12,0,49.0,423.0,3.5,26.0,468.0,430.44,321.17
2017,4,16,12,15,77.5,449.5,3.5,26.0,522.0,482.86,360.14
2017,4,16,12,30,106.0,476.0,3.5,26.0,576.0,535.18,397.99
2017,4,16,12,45,261.0,442.5,3.55,26.0,686.5,676.04,501.42
2017,4,16,13,0,416.0,409.0,3.6,26.0,797.0,796.54,587.53
2017,4,16,13,15,301.0,438.5,3.65,26.0,717.5,703.16,520.26
2017,4,16,13,30,186.0,468.0,3.7,26.0,638.0,608.45,451.93
2017,4,16,13,45,196.0,455.5,3.75,26.0,631.5,600.84,447.81
2017,4,16,14,0,206.0,443.0,3.8,26.0,625.0,591.92,442.33
2017,4,16,14,15,241.0,421.5,3.8,25.5,627.0,594.11,446.2
2017,4,16,14,30,276.0,400.0,3.8,25.0,629.0,605.0,456.02
2017,4,16,14,45,303.5,374.0,3.8,25.0,615.5,590.67,446.89
2017,4,16,15,0,331.0,348.0,3.8,25.0,602.0,573.39,435.58
2017,4,16,15,15,253.5,339.0,3.75,25.0,527.0,495.62,377.99
2017,4,16,15,30,176.0,330.0,3.7,25.0,452.0,414.47,317.39
2017,4,16,15,45,326.5,273.0,3.65,25.0,480.0,452.18,347.93
2017,4,16,16,0,477.0,216.0,3.6,25.0,508.0,474.14,364.79
2017,4,16,16,15,252.0,206.5,3.45,24.5,359.5,317.47,245.4
2017,4,16,16,30,27.0,197.0,3.3,24.0,211.0,177.05,136.7
2017,4,16,16,45,182.5,176.0,3.2,24.0,254.5,226.37,174.45
2017,4,16,17,0,338.0,155.0,3.1,24.0,298.0,251.86,190.13
2017,4,16,17,15,305.5,137.5,2.9,23.5,252.0,205.33,151.97
2017,4,16,17,30,273.0,120.0,2.7,23.0,206.0,162.37,116.86
2017,4,16,17,45,239.0,98.5,2.55,22.5,162.5,119.72,82.7
2017,4,16,18,0,205.0,77.0,2.4,22.0,119.0,81.37,53.52
2017,4,16,18,15,144.5,55.5,2.35,21.5,80.5,46.84,30.38
2017,4,16,18,30,84.0,34.0,2.3,21.0,42.0,26.38,15.54
2017,4,16,18,45,42.0,17.0,2.25,21.0,21.0,13.44,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.0,1.5,18.0,11.0,9.39,0.0
2017,4,17,6,30,0.0,22.0,1.7,18.0,22.0,18.17,8.91
2017,4,17,6,45,0.0,44.5,1.9,18.5,44.5,35.98,24.07
2017,4,17,7,0,0.0,67.0,2.1,19.0,67.0,54.24,39.75
2017,4,17,7,15,11.5,90.0,2.1,19.0,93.5,74.94,56.83
2017,4,17,7,30,23.0,113.0,2.1,19.0,120.0,98.52,76.06
2017,4,17,7,45,140.5,139.0,2.1,19.5,196.0,156.79,120.0
2017,4,17,8,0,258.0,165.0,2.1,20.0,272.0,231.24,177.76
2017,4,17,8,15,198.5,196.0,2.15,20.0,285.5,247.9,193.18
2017,4,17,8,30,139.0,227.0,2.2,20.0,299.0,261.55,205.04
2017,4,17,8,45,188.5,249.5,2.25,20.5,358.0,315.3,246.66
2017,4,17,9,0,238.0,272.0,2.3,21.0,417.0,374.01,291.41
2017,4,17,9,15,268.5,291.0,2.3,21.5,467.0,430.82,333.64
2017,4,17,9,30,299.0,310.0,2.3,22.0,517.0,482.62,371.35
2017,4,17,9,45,295.0,333.0,2.35,22.5,548.0,516.27,394.74
2017,4,17,10,0,291.0,356.0,2.4,23.0,579.0,548.73,416.9
2017,4,17,10,15,210.0,383.0,2.45,23.0,548.0,513.91,389.79
2017,4,17,10,30,129.0,410.0,2.5,23.0,517.0,482.88,365.21
2017,4,17,10,45,189.5,423.0,2.6,23.5,586.0,550.7,414.74
2017,4,17,11,0,250.0,436.0,2.7,24.0,655.0,633.48,473.19
2017,4,17,11,15,220.0,452.0,2.75,24.0,648.0,616.87,460.16
2017,4,17,11,30,190.0,468.0,2.8,24.0,641.0,610.35,454.65
2017,4,17,11,45,257.5,460.5,2.85,24.5,699.5,682.01,505.34
2017,4,17,12,0,325.0,453.0,2.9,25.0,758.0,740.95,546.07
2017,4,17,12,15,173.0,398.0,2.9,25.0,561.0,536.63,400.58
2017,4,17,12,30,21.0,343.0,2.9,25.0,364.0,315.38,236.48
2017,4,17,12,45,21.5,343.0,2.95,25.0,363.5,315.77,237.57
2017,4,17,13,0,22.0,343.0,3.0,25.0,363.0,316.0,237.85
2017,4,17,13,15,42.0,386.0,2.95,25.0,424.5,387.56,291.26
2017,4,17,13,30,62.0,429.0,2.9,25.0,486.0,444.99,333.32
2017,4,17,13,45,35.0,311.0,2.9,25.0,343.5,309.13,233.21
2017,4,17,14,0,8.0,193.0,2.9,25.0,201.0,170.21,127.89
2017,4,17,14,15,4.0,156.0,2.85,24.5,160.0,134.72,100.91
2017,4,17,14,30,0.0,119.0,2.8,24.0,119.0,99.75,73.76
2017,4,17,14,45,1.0,139.5,2.8,24.0,141.0,117.84,88.2
2017,4,17,15,0,2.0,160.0,2.8,24.0,163.0,135.91,102.56
2017,4,17,15,15,1.0,155.0,2.75,23.5,156.5,130.75,98.88
2017,4,17,15,30,0.0,150.0,2.7,23.0,150.0,125.69,95.31
2017,4,17,15,45,0.0,126.5,2.65,23.0,126.5,105.66,79.66
2017,4,17,16,0,0.0,103.0,2.6,23.0,103.0,85.79,64.0
2017,4,17,16,15,0.0,96.5,2.5,22.5,96.5,80.28,59.93
2017,4,17,16,30,0.0,90.0,2.4,22.0,90.0,74.8,55.82
2017,4,17,16,45,15.5,125.0,2.35,22.0,131.5,109.99,84.51
2017,4,17,17,0,31.0,160.0,2.3,22.0,173.0,145.5,113.04
2017,4,17,17,15,22.5,137.5,2.1,21.5,146.0,119.51,92.4
2017,4,17,17,30,14.0,115.0,1.9,21.0,119.0,97.23,74.67
2017,4,17,17,45,7.0,91.5,1.7,20.5,93.5,75.6,57.18
2017,4,17,18,0,0.0,68.0,1.5,20.0,68.0,55.13,40.34
2017,4,17,18,15,0.0,45.5,1.4,19.5,45.5,36.87,24.77
2017,4,17,18,30,0.0,23.0,1.3,19.0,23.0,18.99,9.85
2017,4,17,18,45,0.0,11.5,1.25,19.0,11.5,9.48,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,14.5,1.65,16.0,14.5,11.93,0.0
2017,4,18,6,30,0.0,29.0,1.8,16.0,29.0,23.57,13.64
2017,4,18,6,45,18.5,52.5,1.95,16.5,56.5,41.78,28.97
2017,4,18,7,0,37.0,76.0,2.1,17.0,84.0,64.03,46.91
2017,4,18,7,15,57.0,99.5,2.1,17.5,115.5,89.35,67.2
2017,4,18,7,30,77.0,123.0,2.1,18.0,147.0,117.47,89.88
2017,4,18,7,45,81.5,150.5,2.1,18.5,181.0,147.37,114.54
2017,4,18,8,0,86.0,178.0,2.1,19.0,215.0,178.08,139.47
2017,4,18,8,15,65.5,193.5,2.1,19.5,224.0,189.68,148.98
2017,4,18,8,30,45.0,209.0,2.1,20.0,233.0,198.79,155.98
2017,4,18,8,45,270.5,208.5,2.1,20.5,372.0,325.31,254.68
2017,4,18,9,0,496.0,208.0,2.1,21.0,511.0,472.25,366.35
2017,4,18,9,15,394.5,260.5,2.1,21.5,514.0,477.5,368.56
2017,4,18,9,30,293.0,313.0,2.1,22.0,517.0,480.34,368.62
2017,4,18,9,45,299.5,331.0,2.1,22.5,550.5,516.33,394.0
2017,4,18,10,0,306.0,349.0,2.1,23.0,584.0,551.96,418.41
2017,4,18,10,15,158.0,288.0,2.1,23.5,409.5,385.95,294.62
2017,4,18,10,30,10.0,227.0,2.1,24.0,235.0,200.33,151.43
2017,4,18,10,45,24.0,301.0,2.15,24.5,322.0,287.53,217.73
2017,4,18,11,0,38.0,375.0,2.2,25.0,409.0,369.13,277.34
2017,4,18,11,15,40.5,382.0,2.2,25.0,418.5,379.38,284.27
2017,4,18,11,30,43.0,389.0,2.2,25.0,428.0,389.52,291.46
2017,4,18,11,45,105.0,436.5,2.25,25.5,534.5,491.87,365.99
2017,4,18,12,0,167.0,484.0,2.3,26.0,641.0,609.59,448.33
2017,4,18,12,15,286.5,451.5,2.3,26.0,722.0,704.72,515.85
2017,4,18,12,30,406.0,419.0,2.3,26.0,803.0,785.86,572.74
2017,4,18,12,45,639.0,282.0,2.35,26.0,882.5,887.17,645.93
2017,4,18,13,0,872.0,145.0,2.4,26.0,962.0,948.22,687.61
2017,4,18,13,15,868.5,144.0,2.45,26.0,948.5,935.42,679.48
2017,4,18,13,30,865.0,143.0,2.5,26.0,935.0,919.2,669.87
2017,4,18,13,45,545.5,293.0,2.55,26.0,788.5,778.34,572.94
2017,4,18,14,0,226.0,443.0,2.6,26.0,642.0,606.14,448.07
2017,4,18,14,15,141.0,409.5,2.6,26.0,532.5,497.07,370.77
2017,4,18,14,30,56.0,376.0,2.6,26.0,423.0,380.81,285.63
2017,4,18,14,45,427.5,258.5,2.65,26.0,590.0,587.16,444.37
2017,4,18,15,0,799.0,141.0,2.7,26.0,757.0,732.28,551.42
2017,4,18,15,15,476.5,236.5,2.7,25.5,598.5,562.89,426.76
2017,4,18,15,30,154.0,332.0,2.7,25.0,440.0,399.74,304.24
2017,4,18,15,45,440.0,230.5,2.75,25.0,507.5,487.32,373.44
2017,4,18,16,0,726.0,129.0,2.8,25.0,575.0,532.64,407.37
2017,4,18,16,15,388.5,171.5,2.75,24.5,408.5,359.06,276.12
2017,4,18,16,30,51.0,214.0,2.7,24.0,242.0,205.85,158.88
2017,4,18,16,45,25.5,175.0,2.7,24.0,189.5,155.5,119.91
2017,4,18,17,0,0.0,136.0,2.7,24.0,137.0,112.71,86.42
2017,4,18,17,15,0.0,115.5,2.45,23.5,116.0,95.37,72.84
2017,4,18,17,30,0.0,95.0,2.2,23.0,95.0,78.17,59.07
2017,4,18,17,45,0.0,74.5,1.95,22.5,74.5,61.16,45.16
2017,4,18,18,0,0.0,54.0,1.7,22.0,54.0,44.37,31.16
2017,4,18,18,15,0.0,37.0,1.6,21.5,37.0,30.56,19.42
2017,4,18,18,30,0.0,20.0,1.5,21.0,20.0,16.49,7.78
2017,4,18,18,45,0.0,10.0,1.45,20.5,10.0,8.23,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.5,17.5,1.8,17.5,27.0,13.61,0.0
2017,4,19,6,30,191.0,35.0,2.0,18.0,54.0,26.95,16.47
2017,4,19,6,45,290.0,50.0,2.25,18.5,100.5,42.89,27.09
2017,4,19,7,0,389.0,65.0,2.5,19.0,147.0,84.7,50.58
2017,4,19,7,15,194.5,80.5,2.55,19.5,121.5,95.9,66.07
2017,4,19,7,30,0.0,96.0,2.6,20.0,96.0,78.93,60.45
2017,4,19,7,45,1.0,117.5,2.65,20.5,118.0,97.21,75.27
2017,4,19,8,0,2.0,139.0,2.7,21.0,140.0,115.77,90.01
2017,4,19,8,15,1.0,125.0,2.7,21.5,125.5,104.25,80.15
2017,4,19,8,30,0.0,111.0,2.7,22.0,111.0,92.34,70.06
2017,4,19,8,45,386.0,111.0,2.75,22.5,348.0,300.26,234.97
2017,4,19,9,0,772.0,111.0,2.8,23.0,585.0,537.57,415.28
2017,4,19,9,15,565.0,204.5,2.8,23.5,566.5,536.12,411.83
2017,4,19,9,30,358.0,298.0,2.8,24.0,548.0,507.37,387.85
2017,4,19,9,45,598.5,209.5,2.85,24.5,658.0,623.78,475.44
2017,4,19,10,0,839.0,121.0,2.9,25.0,768.0,738.74,559.43
2017,4,19,10,15,849.0,123.0,2.95,25.0,804.0,773.6,582.77
2017,4,19,10,30,859.0,125.0,3.0,25.0,840.0,811.89,608.17
2017,4,19,10,45,866.0,127.0,3.05,25.5,869.0,845.14,628.73
2017,4,19,11,0,873.0,129.0,3.1,26.0,898.0,875.48,647.21
2017,4,19,11,15,592.5,287.5,3.15,26.0,815.0,813.3,601.07
2017,4,19,11,30,312.0,446.0,3.2,26.0,732.0,708.84,522.45
2017,4,19,11,45,282.0,461.0,3.25,26.5,722.5,701.44,516.11
2017,4,19,12,0,252.0,476.0,3.3,27.0,713.0,691.86,507.68
2017,4,19,12,15,281.0,470.5,3.35,27.0,736.0,715.72,524.97
2017,4,19,12,30,310.0,465.0,3.4,27.0,759.0,738.24,541.11
2017,4,19,12,45,584.5,308.5,3.5,27.5,859.0,857.41,628.81
2017,4,19,13,0,859.0,152.0,3.6,28.0,959.0,939.63,685.63
2017,4,19,13,15,439.0,237.0,3.6,28.0,649.5,645.95,481.81
2017,4,19,13,30,19.0,322.0,3.6,28.0,340.0,293.28,217.96
2017,4,19,13,45,433.5,233.0,3.65,28.0,616.5,620.93,468.08
2017,4,19,14,0,848.0,144.0,3.7,28.0,893.0,868.04,642.05
2017,4,19,14,15,840.5,142.0,3.7,28.0,864.0,847.37,627.12
2017,4,19,14,30,833.0,140.0,3.7,28.0,835.0,813.68,605.21
2017,4,19,14,45,825.0,136.5,3.75,28.0,799.0,775.52,580.39
2017,4,19,15,0,817.0,133.0,3.8,28.0,763.0,734.96,552.51
2017,4,19,15,15,803.0,130.0,3.8,27.5,720.5,688.57,520.68
2017,4,19,15,30,789.0,127.0,3.8,27.0,678.0,640.7,486.96
2017,4,19,15,45,772.5,122.5,3.8,27.0,630.5,588.75,448.44
2017,4,19,16,0,756.0,118.0,3.8,27.0,583.0,536.13,408.43
2017,4,19,16,15,731.5,113.0,3.7,26.5,531.0,478.18,363.93
2017,4,19,16,30,707.0,108.0,3.6,26.0,479.0,421.17,318.81
2017,4,19,16,45,676.0,102.0,3.55,26.0,424.5,361.87,270.22
2017,4,19,17,0,645.0,96.0,3.5,26.0,370.0,304.76,222.33
2017,4,19,17,15,599.5,89.0,3.25,25.5,314.5,245.41,172.83
2017,4,19,17,30,554.0,82.0,3.0,25.0,259.0,190.66,127.3
2017,4,19,17,45,491.5,71.5,2.75,24.5,205.5,135.33,83.8
2017,4,19,18,0,429.0,61.0,2.5,24.0,152.0,87.41,50.11
2017,4,19,18,15,329.5,47.5,2.45,23.5,105.0,42.16,25.24
2017,4,19,18,30,230.0,34.0,2.4,23.0,58.0,26.3,15.68
2017,4,19,18,45,115.0,17.0,2.4,22.5,29.0,13.25,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,114.0,17.5,3.0,19.5,29.0,13.63,0.0
2017,4,20,6,30,228.0,35.0,3.2,20.0,58.0,27.04,16.56
2017,4,20,6,45,331.5,48.5,3.45,20.5,106.0,42.13,26.04
2017,4,20,7,0,435.0,62.0,3.7,21.0,154.0,87.69,51.05
2017,4,20,7,15,217.5,70.5,3.8,21.5,116.5,90.74,60.32
2017,4,20,7,30,0.0,79.0,3.9,22.0,79.0,65.23,48.66
2017,4,20,7,45,0.0,91.5,4.05,22.5,91.5,75.7,57.1
2017,4,20,8,0,0.0,104.0,4.2,23.0,104.0,86.21,65.37
2017,4,20,8,15,0.0,110.0,4.2,23.5,110.0,91.37,69.16
2017,4,20,8,30,0.0,116.0,4.2,24.0,116.0,96.5,72.88
2017,4,20,8,45,0.0,123.0,4.2,24.5,123.0,102.48,77.24
2017,4,20,9,0,0.0,130.0,4.2,25.0,130.0,108.47,81.58
2017,4,20,9,15,12.5,198.5,4.15,25.0,207.5,174.1,133.17
2017,4,20,9,30,25.0,267.0,4.1,25.0,285.0,241.8,185.36
2017,4,20,9,45,19.5,258.5,4.05,25.5,273.0,232.09,176.92
2017,4,20,10,0,14.0,250.0,4.0,26.0,261.0,221.8,168.25
2017,4,20,10,15,26.0,300.5,3.95,26.0,322.0,285.02,216.22
2017,4,20,10,30,38.0,351.0,3.9,26.0,383.0,342.24,258.79
2017,4,20,10,45,72.5,395.0,3.85,26.5,459.0,413.21,310.92
2017,4,20,11,0,107.0,439.0,3.8,27.0,535.0,486.32,363.41
2017,4,20,11,15,188.0,449.0,3.75,27.0,620.5,582.25,433.18
2017,4,20,11,30,269.0,459.0,3.7,27.0,706.0,680.91,503.09
2017,4,20,11,45,179.0,463.0,3.7,27.5,628.5,595.65,439.89
2017,4,20,12,0,89.0,467.0,3.7,28.0,551.0,505.92,373.49
2017,4,20,12,15,257.0,441.0,3.65,28.0,684.5,664.22,489.45
2017,4,20,12,30,425.0,415.0,3.6,28.0,818.0,805.99,588.98
2017,4,20,12,45,652.0,277.5,3.6,28.5,892.5,890.02,649.6
2017,4,20,13,0,879.0,140.0,3.6,29.0,967.0,944.58,685.85
2017,4,20,13,15,875.5,139.5,3.6,29.0,954.0,932.11,677.54
2017,4,20,13,30,872.0,139.0,3.6,29.0,941.0,916.21,667.57
2017,4,20,13,45,497.0,291.5,3.6,29.0,746.5,729.96,537.88
2017,4,20,14,0,122.0,444.0,3.6,29.0,552.0,515.74,380.05
2017,4,20,14,15,480.5,290.5,3.6,29.0,695.0,687.72,511.27
2017,4,20,14,30,839.0,137.0,3.6,29.0,838.0,812.69,602.69
2017,4,20,14,45,456.0,247.0,3.65,29.0,626.0,594.31,445.07
2017,4,20,15,0,73.0,357.0,3.7,29.0,414.0,368.5,275.5
2017,4,20,15,15,165.5,340.5,3.7,28.5,460.0,421.71,318.07
2017,4,20,15,30,258.0,324.0,3.7,28.0,506.0,465.27,351.94
2017,4,20,15,45,209.0,304.5,3.7,28.0,445.0,396.53,300.86
2017,4,20,16,0,160.0,285.0,3.7,28.0,384.0,340.35,258.85
2017,4,20,16,15,428.0,199.0,3.65,27.5,432.0,399.46,304.24
2017,4,20,16,30,696.0,113.0,3.6,27.0,480.0,418.63,315.68
2017,4,20,16,45,662.5,107.0,3.6,27.0,425.0,359.05,266.93
2017,4,20,17,0,629.0,101.0,3.6,27.0,370.0,301.98,219.42
2017,4,20,17,15,583.0,93.5,3.3,26.5,314.5,243.11,170.62
2017,4,20,17,30,537.0,86.0,3.0,26.0,259.0,188.92,125.92
2017,4,20,17,45,471.5,75.5,2.75,25.5,205.5,134.4,83.57
2017,4,20,18,0,406.0,65.0,2.5,25.0,152.0,85.32,49.29
2017,4,20,18,15,308.0,50.5,2.4,24.5,105.0,43.05,26.62
2017,4,20,18,30,210.0,36.0,2.3,24.0,58.0,27.73,16.86
2017,4,20,18,45,105.0,18.0,2.25,23.5,29.0,14.0,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,21,6,15,96.0,19.0,4.15,19.5,29.0,14.75,0.0
2017,4,21,6,30,192.0,38.0,4.3,20.0,58.0,29.17,18.46
2017,4,21,6,45,294.5,53.0,4.45,20.5,106.0,44.59,28.58
2017,4,21,7,0,397.0,68.0,4.6,21.0,154.0,86.77,51.81
2017,4,21,7,15,198.5,80.0,4.65,21.5,123.0,95.43,65.05
2017,4,21,7,30,0.0,92.0,4.7,22.0,92.0,75.69,57.31
2017,4,21,7,45,60.0,136.0,4.8,22.5,162.0,129.19,98.95
2017,4,21,8,0,120.0,180.0,4.9,23.0,232.0,193.14,149.1
2017,4,21,8,15,97.0,202.5,4.95,23.5,248.0,208.3,161.61
2017,4,21,8,30,74.0,225.0,5.0,24.0,264.0,224.19,174.12
2017,4,21,8,45,407.0,175.5,5.05,24.5,424.5,367.77,285.58
2017,4,21,9,0,740.0,126.0,5.1,25.0,585.0,531.23,411.04
2017,4,21,9,15,758.5,130.0,5.15,25.5,632.5,583.64,450.68
2017,4,21,9,30,777.0,134.0,5.2,26.0,680.0,635.59,489.29
2017,4,21,9,45,398.0,205.0,5.3,26.5,485.0,475.32,366.66
2017,4,21,10,0,19.0,276.0,5.4,27.0,290.0,247.8,187.61
2017,4,21,10,15,424.0,209.5,5.45,27.0,563.0,533.72,411.29
2017,4,21,10,30,829.0,143.0,5.5,27.0,836.0,808.67,613.98
2017,4,21,10,45,627.5,259.5,5.6,27.5,794.5,781.3,588.28
2017,4,21,11,0,426.0,376.0,5.7,28.0,753.0,731.29,546.9
2017,4,21,11,15,282.0,423.5,5.7,28.0,676.0,651.21,486.73
2017,4,21,11,30,138.0,471.0,5.7,28.0,599.0,561.79,418.83
2017,4,21,11,45,229.5,465.5,5.75,28.5,681.0,642.33,478.14
2017,4,21,12,0,321.0,460.0,5.8,29.0,763.0,736.62,545.19
2017,4,21,12,15,197.5,461.0,5.75,29.0,648.0,613.75,455.35
2017,4,21,12,30,74.0,462.0,5.7,29.0,533.0,487.63,361.83
2017,4,21,12,45,124.0,475.0,5.7,29.5,593.0,559.26,414.18
2017,4,21,13,0,174.0,488.0,5.7,30.0,653.0,615.74,454.51
2017,4,21,13,15,517.5,317.0,5.65,30.0,796.0,788.93,585.27
2017,4,21,13,30,861.0,146.0,5.6,30.0,939.0,909.8,672.57
2017,4,21,13,45,859.5,142.5,5.55,30.0,919.0,889.81,658.59
2017,4,21,14,0,858.0,139.0,5.5,30.0,899.0,866.44,643.1
2017,4,21,14,15,850.5,137.0,5.45,30.0,870.0,836.2,622.92
2017,4,21,14,30,843.0,135.0,5.4,30.0,841.0,811.06,606.3
2017,4,21,14,45,833.0,132.5,5.35,30.0,805.0,772.09,579.98
2017,4,21,15,0,823.0,130.0,5.3,30.0,769.0,730.83,550.69
2017,4,21,15,15,809.0,127.5,5.2,29.5,726.5,684.8,518.3
2017,4,21,15,30,795.0,125.0,5.1,29.0,684.0,637.29,484.13
2017,4,21,15,45,777.0,121.0,5.05,29.0,636.0,584.8,444.71
2017,4,21,16,0,759.0,117.0,5.0,29.0,588.0,531.78,403.98
2017,4,21,16,15,735.0,112.5,4.85,28.5,536.0,474.46,359.6
2017,4,21,16,30,711.0,108.0,4.7,28.0,484.0,418.18,314.77
2017,4,21,16,45,678.0,102.5,4.55,28.0,429.0,358.61,265.82
2017,4,21,17,0,645.0,97.0,4.4,28.0,374.0,301.45,217.93
2017,4,21,17,15,600.0,90.0,3.95,27.5,318.5,242.55,168.97
2017,4,21,17,30,555.0,83.0,3.5,27.0,263.0,188.19,124.09
2017,4,21,17,45,488.5,73.5,3.05,26.5,209.0,133.53,81.86
2017,4,21,18,0,422.0,64.0,2.6,26.0,155.0,86.76,49.94
2017,4,21,18,15,323.5,50.0,2.4,25.0,107.5,41.94,26.1
2017,4,21,18,30,225.0,36.0,2.2,24.0,60.0,27.77,16.98
2017,4,21,18,45,112.5,18.0,2.05,23.5,30.0,14.0,0.0
2017,4,21,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,4,22,6,15,57.0,21.5,5.35,14.0,27.5,16.9,0.0
2017,4,22,6,30,114.0,43.0,5.4,14.0,55.0,32.95,22.34
2017,4,22,6,45,198.0,64.5,5.45,14.0,101.0,51.65,36.31
2017,4,22,7,0,282.0,86.0,5.5,14.0,147.0,90.7,61.05
2017,4,22,7,15,141.0,63.5,5.45,14.0,94.0,73.66,51.13
2017,4,22,7,30,0.0,41.0,5.4,14.0,41.0,33.87,23.47
2017,4,22,7,45,0.0,49.0,5.4,14.0,49.0,40.53,29.12
2017,4,22,8,0,0.0,57.0,5.4,14.0,57.0,47.2,34.69
2017,4,22,8,15,0.0,81.5,5.4,14.5,81.5,67.67,51.77
2017,4,22,8,30,0.0,106.0,5.4,15.0,106.0,88.14,68.58
2017,4,22,8,45,0.0,112.0,5.4,15.5,112.0,93.24,72.42
2017,4,22,9,0,0.0,118.0,5.4,16.0,118.0,98.35,76.25
2017,4,22,9,15,6.0,174.0,5.4,16.0,178.5,149.27,117.79
2017,4,22,9,30,12.0,230.0,5.4,16.0,239.0,201.32,159.67
2017,4,22,9,45,15.0,252.0,5.45,16.5,264.0,223.08,176.43
2017,4,22,10,0,18.0,274.0,5.5,17.0,289.0,245.16,193.35
2017,4,22,10,15,68.5,344.5,5.5,17.0,402.0,356.26,281.46
2017,4,22,10,30,119.0,415.0,5.5,17.0,515.0,474.62,372.95
2017,4,22,10,45,75.0,388.5,5.5,17.5,452.5,407.92,319.6
2017,4,22,11,0,31.0,362.0,5.5,18.0,390.0,349.05,272.32
2017,4,22,11,15,24.0,333.0,5.45,18.0,355.0,317.67,247.77
2017,4,22,11,30,17.0,304.0,5.4,18.0,320.0,275.05,214.33
2017,4,22,11,45,69.0,393.0,5.4,18.5,458.5,415.49,323.48
2017,4,22,12,0,121.0,482.0,5.4,19.0,597.0,560.68,432.22
2017,4,22,12,15,148.0,487.5,5.35,19.0,628.5,591.81,455.29
2017,4,22,12,30,175.0,493.0,5.3,19.0,660.0,622.21,478.09
2017,4,22,12,45,97.0,408.5,5.3,19.5,501.5,457.38,353.45
2017,4,22,13,0,19.0,324.0,5.3,20.0,343.0,295.24,227.78
2017,4,22,13,15,18.0,316.5,5.2,20.0,334.0,287.36,222.03
2017,4,22,13,30,17.0,309.0,5.1,20.0,325.0,279.41,215.95
2017,4,22,13,45,18.5,312.0,5.1,20.0,329.0,282.79,218.79
2017,4,22,14,0,20.0,315.0,5.1,20.0,333.0,286.01,221.52
2017,4,22,14,15,13.5,250.5,5.05,20.0,262.5,223.62,173.11
2017,4,22,14,30,7.0,186.0,5.0,20.0,192.0,162.3,124.98
2017,4,22,14,45,5.0,173.5,4.95,20.0,178.0,149.71,115.19
2017,4,22,15,0,3.0,161.0,4.9,20.0,164.0,137.29,105.45
2017,4,22,15,15,22.5,227.5,4.9,20.0,244.5,213.15,166.42
2017,4,22,15,30,42.0,294.0,4.9,20.0,325.0,282.74,221.57
2017,4,22,15,45,35.5,267.5,4.9,20.0,292.0,252.55,198.1
2017,4,22,16,0,29.0,241.0,4.9,20.0,259.0,223.12,175.25
2017,4,22,16,15,53.0,234.0,4.85,19.5,263.5,226.16,178.5
2017,4,22,16,30,77.0,227.0,4.8,19.0,268.0,226.4,179.12
2017,4,22,16,45,38.5,182.5,4.8,19.0,203.0,168.65,133.02
2017,4,22,17,0,0.0,138.0,4.8,19.0,138.0,114.07,89.38
2017,4,22,17,15,0.0,117.5,4.6,18.5,117.5,96.78,75.55
2017,4,22,17,30,0.0,97.0,4.4,18.0,97.0,79.64,61.55
2017,4,22,17,45,193.0,84.5,4.25,17.5,126.5,97.03,67.7
2017,4,22,18,0,386.0,72.0,4.1,17.0,156.0,86.85,53.56
2017,4,22,18,15,291.5,55.5,3.85,16.5,108.5,44.7,33.36
2017,4,22,18,30,197.0,39.0,3.6,16.0,61.0,29.93,19.55
2017,4,22,18,45,98.5,19.5,3.4,15.5,30.5,15.13,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,157.0,19.0,3.65,8.5,36.5,15.46,1.12
2017,4,23,6,30,314.0,38.0,3.8,9.0,73.0,31.29,21.56
2017,4,23,6,45,419.5,49.5,4.0,10.0,125.5,44.82,29.57
2017,4,23,7,0,525.0,61.0,4.2,11.0,178.0,92.12,53.92
2017,4,23,7,15,591.0,68.5,4.35,12.0,236.0,143.4,90.69
2017,4,23,7,30,657.0,76.0,4.5,13.0,294.0,202.32,138.98
2017,4,23,7,45,702.0,82.0,4.65,14.0,353.5,261.68,190.8
2017,4,23,8,0,747.0,88.0,4.8,15.0,413.0,325.4,246.52
2017,4,23,8,15,777.5,92.5,4.85,15.5,470.5,387.77,301.14
2017,4,23,8,30,808.0,97.0,4.9,16.0,528.0,450.19,354.5
2017,4,23,8,45,832.0,100.0,5.0,16.5,583.0,509.57,404.16
