Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,9,0,856.0,103.0,5.1,17.0,638.0,569.41,452.74
2017,4,23,9,15,872.5,106.0,5.0,17.5,688.0,624.95,496.05
2017,4,23,9,30,889.0,109.0,4.9,18.0,738.0,676.06,534.7
2017,4,23,9,45,902.5,110.5,4.85,18.5,782.5,725.19,570.86
2017,4,23,10,0,916.0,112.0,4.8,19.0,827.0,772.49,604.66
2017,4,23,10,15,925.0,113.5,4.7,19.5,864.0,814.3,632.12
2017,4,23,10,30,934.0,115.0,4.6,20.0,901.0,853.45,656.86
2017,4,23,10,45,942.0,115.5,4.55,20.5,931.5,887.98,678.32
2017,4,23,11,0,950.0,116.0,4.5,21.0,962.0,919.39,697.39
2017,4,23,11,15,954.0,117.0,4.4,21.0,983.5,944.5,713.04
2017,4,23,11,30,958.0,118.0,4.3,21.0,1005.0,966.0,726.46
2017,4,23,11,45,960.0,119.0,4.25,21.5,1017.5,982.01,735.04
2017,4,23,12,0,962.0,120.0,4.2,22.0,1030.0,994.2,741.11
2017,4,23,12,15,962.5,120.0,4.15,22.0,1034.5,1000.28,744.62
2017,4,23,12,30,963.0,120.0,4.1,22.0,1039.0,1002.5,745.69
2017,4,23,12,45,963.0,119.5,4.1,22.5,1034.5,999.94,742.59
2017,4,23,13,0,963.0,119.0,4.1,23.0,1030.0,993.52,737.08
2017,4,23,13,15,960.5,118.0,4.05,23.0,1016.5,980.53,728.45
2017,4,23,13,30,958.0,117.0,4.0,23.0,1003.0,963.73,717.42
2017,4,23,13,45,954.5,115.5,3.95,23.0,981.0,941.88,703.08
2017,4,23,14,0,951.0,114.0,3.9,23.0,959.0,916.4,686.37
2017,4,23,14,15,944.5,112.5,3.85,23.0,929.0,884.96,665.61
2017,4,23,14,30,938.0,111.0,3.8,23.0,899.0,850.32,642.64
2017,4,23,14,45,926.5,110.5,3.75,23.0,861.0,809.83,615.5
2017,4,23,15,0,915.0,110.0,3.7,23.0,823.0,766.86,586.0
2017,4,23,15,15,903.0,108.0,3.6,23.0,779.0,719.94,551.79
2017,4,23,15,30,891.0,106.0,3.5,23.0,735.0,671.09,515.49
2017,4,23,15,45,875.5,102.5,3.45,23.0,685.0,617.15,474.79
2017,4,23,16,0,860.0,99.0,3.4,23.0,635.0,563.9,433.47
2017,4,23,16,15,838.0,95.5,3.3,22.5,580.5,504.31,386.9
2017,4,23,16,30,816.0,92.0,3.2,22.0,526.0,444.99,339.04
2017,4,23,16,45,787.0,87.5,3.1,22.0,468.5,382.74,286.95
2017,4,23,17,0,758.0,83.0,3.0,22.0,411.0,322.22,235.09
2017,4,23,17,15,715.5,77.5,2.6,21.0,352.0,257.27,180.1
2017,4,23,17,30,673.0,72.0,2.2,20.0,293.0,198.24,130.23
2017,4,23,17,45,609.5,64.5,1.8,19.5,235.5,139.01,83.29
2017,4,23,18,0,546.0,57.0,1.4,19.0,178.0,87.11,47.86
2017,4,23,18,15,441.0,46.5,1.3,18.0,125.5,39.9,29.03
2017,4,23,18,30,336.0,36.0,1.2,17.0,73.0,29.66,19.35
2017,4,23,18,45,168.0,18.0,1.2,16.0,36.5,14.65,0.0
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,154.5,19.5,1.65,10.5,37.5,15.21,2.42
2017,4,24,6,30,309.0,39.0,1.9,11.0,75.0,32.05,22.16
2017,4,24,6,45,404.5,51.5,2.2,12.0,126.0,45.83,30.58
2017,4,24,7,0,500.0,64.0,2.5,13.0,177.0,92.13,54.56
2017,4,24,7,15,564.0,72.5,2.6,14.0,234.0,142.34,90.18
2017,4,24,7,30,628.0,81.0,2.7,15.0,291.0,200.0,136.71
2017,4,24,7,45,665.0,89.5,2.8,16.0,348.5,257.7,186.38
2017,4,24,8,0,702.0,98.0,2.9,17.0,406.0,318.9,238.96
2017,4,24,8,15,733.0,103.5,3.0,17.5,462.5,378.26,289.84
2017,4,24,8,30,764.0,109.0,3.1,18.0,519.0,439.67,341.1
2017,4,24,8,45,781.5,115.5,3.25,19.0,571.5,497.89,387.87
2017,4,24,9,0,799.0,122.0,3.4,20.0,624.0,554.89,432.12
2017,4,24,9,15,816.0,125.5,3.4,20.5,672.5,608.45,472.87
2017,4,24,9,30,833.0,129.0,3.4,21.0,721.0,661.25,511.82
2017,4,24,9,45,843.5,133.5,3.4,21.5,763.5,709.53,546.33
2017,4,24,10,0,854.0,138.0,3.4,22.0,806.0,755.93,578.59
2017,4,24,10,15,863.5,140.0,3.45,22.5,842.5,797.1,606.69
2017,4,24,10,30,873.0,142.0,3.5,23.0,879.0,835.82,631.59
2017,4,24,10,45,877.0,145.5,3.55,23.5,907.0,859.57,645.79
2017,4,24,11,0,881.0,149.0,3.6,24.0,935.0,888.42,663.55
2017,4,24,11,15,729.0,251.5,3.65,24.0,912.0,888.73,661.72
2017,4,24,11,30,577.0,354.0,3.7,24.0,889.0,860.45,638.26
2017,4,24,11,45,743.0,248.5,3.75,24.5,947.0,923.98,684.87
2017,4,24,12,0,909.0,143.0,3.8,25.0,1005.0,963.93,710.38
2017,4,24,12,15,909.0,143.0,3.85,25.0,1008.5,969.15,713.67
2017,4,24,12,30,909.0,143.0,3.9,25.0,1012.0,970.75,714.94
2017,4,24,12,45,904.0,145.0,4.0,25.5,1005.5,965.93,710.98
2017,4,24,13,0,899.0,147.0,4.1,26.0,999.0,957.56,704.8
2017,4,24,13,15,895.0,146.5,4.2,26.0,985.0,944.4,696.92
2017,4,24,13,30,891.0,146.0,4.3,26.0,971.0,927.75,686.78
2017,4,24,13,45,883.0,146.0,4.4,26.5,948.0,904.68,670.99
2017,4,24,14,0,875.0,146.0,4.5,27.0,925.0,878.44,653.12
2017,4,24,14,15,668.5,241.5,4.55,27.0,825.5,790.33,590.87
2017,4,24,14,30,462.0,337.0,4.6,27.0,726.0,689.32,516.6
2017,4,24,14,45,650.5,236.5,4.65,27.0,758.5,726.06,547.47
2017,4,24,15,0,839.0,136.0,4.7,27.0,791.0,739.63,560.71
2017,4,24,15,15,611.0,216.5,4.7,26.5,679.5,627.06,477.32
2017,4,24,15,30,383.0,297.0,4.7,26.0,568.0,514.0,392.71
2017,4,24,15,45,542.0,220.0,4.75,26.0,574.5,526.17,403.53
2017,4,24,16,0,701.0,143.0,4.8,26.0,581.0,517.33,396.72
2017,4,24,16,15,713.5,128.0,4.7,25.5,540.5,471.29,360.34
2017,4,24,16,30,726.0,113.0,4.6,25.0,500.0,422.28,320.4
2017,4,24,16,45,696.0,106.5,4.55,25.0,444.5,362.42,270.67
2017,4,24,17,0,666.0,100.0,4.5,25.0,389.0,304.62,221.67
2017,4,24,17,15,621.0,92.5,4.2,24.0,332.5,244.5,171.51
2017,4,24,17,30,576.0,85.0,3.9,23.0,276.0,188.9,125.45
2017,4,24,17,45,515.0,75.0,3.65,22.5,221.0,133.87,82.48
2017,4,24,18,0,454.0,65.0,3.4,22.0,166.0,86.02,49.97
2017,4,24,18,15,355.0,52.0,3.2,21.0,117.0,40.82,29.45
2017,4,24,18,30,256.0,39.0,3.0,20.0,68.0,30.1,19.48
2017,4,24,18,45,128.0,19.5,2.85,19.5,34.0,15.17,0.58
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,94.5,22.5,4.15,16.5,34.0,17.81,4.82
2017,4,25,6,30,189.0,45.0,4.4,17.0,68.0,34.31,23.55
2017,4,25,6,45,283.5,61.5,4.7,17.5,116.0,49.41,37.47
2017,4,25,7,0,378.0,78.0,5.0,18.0,164.0,91.14,57.23
2017,4,25,7,15,443.0,89.5,5.25,18.5,218.0,136.44,89.25
2017,4,25,7,30,508.0,101.0,5.5,19.0,272.0,189.29,131.23
2017,4,25,7,45,254.0,110.0,5.8,20.0,195.5,161.58,120.01
2017,4,25,8,0,0.0,119.0,6.1,21.0,119.0,98.44,75.88
2017,4,25,8,15,0.0,136.0,6.1,21.5,136.0,112.78,87.17
2017,4,25,8,30,0.0,153.0,6.1,22.0,153.0,127.21,98.33
2017,4,25,8,45,6.5,183.0,6.15,23.0,187.0,155.76,120.45
2017,4,25,9,0,13.0,213.0,6.2,24.0,221.0,185.21,142.95
2017,4,25,9,15,36.0,264.0,6.2,24.5,289.0,248.92,192.36
2017,4,25,9,30,59.0,315.0,6.2,25.0,357.0,311.01,239.68
2017,4,25,9,45,58.0,333.5,6.2,25.5,377.0,330.43,253.48
2017,4,25,10,0,57.0,352.0,6.2,26.0,397.0,349.67,267.06
2017,4,25,10,15,157.5,383.0,6.1,26.5,515.0,466.01,355.21
2017,4,25,10,30,258.0,414.0,6.0,27.0,633.0,589.81,446.2
2017,4,25,10,45,306.5,415.0,5.95,27.5,683.0,640.0,481.67
2017,4,25,11,0,355.0,416.0,5.9,28.0,733.0,691.48,517.78
2017,4,25,11,15,604.5,285.5,5.8,28.5,840.5,808.98,604.99
2017,4,25,11,30,854.0,155.0,5.7,29.0,948.0,902.02,670.17
2017,4,25,11,45,850.0,160.0,5.6,29.5,958.5,927.38,684.62
2017,4,25,12,0,846.0,165.0,5.5,30.0,969.0,937.06,688.74
2017,4,25,12,15,661.0,295.0,5.45,30.0,924.5,900.98,661.37
2017,4,25,12,30,476.0,425.0,5.4,30.0,880.0,850.43,621.38
2017,4,25,12,45,465.0,422.5,5.35,30.5,865.5,836.86,610.81
2017,4,25,13,0,454.0,420.0,5.3,31.0,851.0,820.98,598.57
2017,4,25,13,15,463.0,410.5,5.3,31.0,845.0,814.73,594.88
2017,4,25,13,30,472.0,401.0,5.3,31.0,839.0,805.99,589.46
2017,4,25,13,45,491.0,382.5,5.3,31.5,829.0,795.48,582.0
2017,4,25,14,0,510.0,364.0,5.3,32.0,819.0,781.96,572.48
2017,4,25,14,15,662.0,260.0,5.3,32.0,830.5,798.77,588.34
2017,4,25,14,30,814.0,156.0,5.3,32.0,842.0,796.9,591.06
2017,4,25,14,45,801.5,154.0,5.3,32.0,805.5,757.58,563.67
2017,4,25,15,0,789.0,152.0,5.3,32.0,769.0,716.26,534.62
2017,4,25,15,15,774.5,148.5,5.2,31.5,726.5,670.47,502.59
2017,4,25,15,30,760.0,145.0,5.1,31.0,684.0,624.38,469.62
2017,4,25,15,45,739.0,141.5,5.1,31.0,636.0,571.95,430.62
2017,4,25,16,0,718.0,138.0,5.1,31.0,588.0,519.39,390.62
2017,4,25,16,15,692.5,132.5,4.95,30.5,536.0,463.03,347.31
2017,4,25,16,30,667.0,127.0,4.8,30.0,484.0,407.66,303.63
2017,4,25,16,45,635.5,119.5,4.7,30.0,430.0,349.61,256.47
2017,4,25,17,0,604.0,112.0,4.6,30.0,376.0,293.93,210.39
2017,4,25,17,15,558.5,103.5,4.3,29.0,321.0,236.51,163.78
2017,4,25,17,30,513.0,95.0,4.0,28.0,266.0,183.78,121.33
2017,4,25,17,45,452.0,83.5,3.75,27.5,213.0,128.7,79.39
2017,4,25,18,0,391.0,72.0,3.5,27.0,160.0,83.73,49.46
2017,4,25,18,15,298.5,56.5,3.55,26.5,112.5,42.86,30.46
2017,4,25,18,30,206.0,41.0,3.6,26.0,65.0,31.41,20.06
2017,4,25,18,45,103.0,20.5,3.65,25.5,32.5,15.88,1.67
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,40.5,25.5,2.7,21.5,30.5,20.28,7.13
2017,4,26,6,30,81.0,51.0,3.0,22.0,61.0,38.91,26.95
2017,4,26,6,45,163.0,74.0,3.3,22.5,107.5,56.9,43.1
2017,4,26,7,0,245.0,97.0,3.6,23.0,154.0,94.53,63.62
2017,4,26,7,15,308.0,113.5,3.9,23.5,205.0,134.96,92.01
2017,4,26,7,30,371.0,130.0,4.2,24.0,256.0,184.85,130.28
2017,4,26,7,45,447.0,134.5,4.55,24.5,313.5,234.26,169.28
2017,4,26,8,0,523.0,139.0,4.9,25.0,371.0,291.76,215.7
2017,4,26,8,15,560.0,147.0,5.2,25.5,425.0,345.38,260.06
2017,4,26,8,30,597.0,155.0,5.5,26.0,479.0,406.12,309.24
2017,4,26,8,45,654.5,149.0,5.85,26.5,536.5,463.23,354.96
2017,4,26,9,0,712.0,143.0,6.2,27.0,594.0,524.3,403.02
2017,4,26,9,15,734.0,147.0,6.35,27.5,643.0,577.41,443.8
2017,4,26,9,30,756.0,151.0,6.5,28.0,692.0,630.47,483.59
2017,4,26,9,45,794.5,143.0,6.65,28.5,741.5,681.5,521.46
2017,4,26,10,0,833.0,135.0,6.8,29.0,791.0,734.04,559.71
2017,4,26,10,15,845.0,137.5,6.85,29.0,829.0,776.56,590.59
2017,4,26,10,30,857.0,140.0,6.9,29.0,867.0,816.88,618.74
2017,4,26,10,45,879.0,134.5,7.0,29.5,901.5,846.94,638.05
2017,4,26,11,0,901.0,129.0,7.1,30.0,936.0,882.78,661.35
2017,4,26,11,15,907.5,130.0,7.15,30.0,959.0,908.66,678.77
2017,4,26,11,30,914.0,131.0,7.2,30.0,982.0,931.21,693.96
2017,4,26,11,45,922.0,129.5,7.25,30.5,997.5,949.45,704.8
2017,4,26,12,0,930.0,128.0,7.3,31.0,1013.0,964.2,713.3
2017,4,26,12,15,932.0,128.0,7.3,31.0,1018.5,971.26,717.9
2017,4,26,12,30,934.0,128.0,7.3,31.0,1024.0,974.64,720.12
2017,4,26,12,45,934.5,128.0,7.35,31.0,1020.5,972.95,719.25
2017,4,26,13,0,935.0,128.0,7.4,31.0,1017.0,967.54,715.96
2017,4,26,13,15,933.5,127.0,7.3,30.5,1004.5,955.73,709.23
2017,4,26,13,30,932.0,126.0,7.2,30.0,992.0,940.22,700.05
2017,4,26,13,45,926.0,127.0,7.15,30.0,970.5,919.0,685.79
2017,4,26,14,0,920.0,128.0,7.1,30.0,949.0,894.39,669.26
2017,4,26,14,15,913.0,126.5,7.05,29.5,919.5,863.47,649.66
2017,4,26,14,30,906.0,125.0,7.0,29.0,890.0,829.48,627.82
2017,4,26,14,45,899.0,121.5,7.0,29.0,853.5,790.81,601.41
2017,4,26,15,0,892.0,118.0,7.0,29.0,817.0,749.44,571.76
2017,4,26,15,15,878.0,115.5,6.9,28.5,772.0,701.82,537.44
2017,4,26,15,30,864.0,113.0,6.8,28.0,727.0,655.89,503.5
2017,4,26,15,45,843.0,111.0,6.75,27.5,676.0,600.86,462.09
2017,4,26,16,0,822.0,109.0,6.7,27.0,625.0,545.41,419.23
2017,4,26,16,15,798.0,105.0,6.55,26.5,571.0,486.58,372.48
2017,4,26,16,30,774.0,101.0,6.4,26.0,517.0,428.34,324.9
2017,4,26,16,45,737.5,97.5,6.3,25.5,459.0,365.16,272.53
2017,4,26,17,0,701.0,94.0,6.2,25.0,401.0,306.04,222.37
2017,4,26,17,15,656.5,87.5,5.9,24.0,343.5,245.28,171.11
2017,4,26,17,30,612.0,81.0,5.6,23.0,286.0,188.89,124.05
2017,4,26,17,45,547.0,72.5,5.3,22.5,230.0,132.86,80.51
2017,4,26,18,0,482.0,64.0,5.0,22.0,174.0,84.43,48.42
2017,4,26,18,15,379.5,52.0,4.5,21.0,123.5,41.78,30.32
2017,4,26,18,30,277.0,40.0,4.0,20.0,73.0,30.9,20.28
2017,4,26,18,45,138.5,20.0,3.55,19.5,36.5,15.56,2.54
2017,4,26,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,27,6,15,153.0,21.0,2.2,10.5,40.5,16.33,5.8
2017,4,27,6,30,306.0,42.0,2.4,11.0,81.0,32.45,22.77
2017,4,27,6,45,399.5,54.0,2.6,12.0,131.5,46.36,35.74
2017,4,27,7,0,493.0,66.0,2.8,13.0,182.0,91.38,54.6
2017,4,27,7,15,556.0,74.0,2.85,14.0,238.5,140.24,88.82
2017,4,27,7,30,619.0,82.0,2.9,15.0,295.0,196.37,133.88
2017,4,27,7,45,656.0,90.0,2.95,16.0,351.5,252.74,182.28
2017,4,27,8,0,693.0,98.0,3.0,17.0,408.0,312.58,233.67
2017,4,27,8,15,723.5,103.0,3.0,17.5,463.5,370.4,283.24
2017,4,27,8,30,754.0,108.0,3.0,18.0,519.0,430.22,333.13
2017,4,27,8,45,771.0,114.5,3.05,18.5,570.5,487.47,379.74
2017,4,27,9,0,788.0,121.0,3.1,19.0,622.0,543.3,423.8
2017,4,27,9,15,805.0,124.5,3.15,19.5,670.0,595.96,464.19
2017,4,27,9,30,822.0,128.0,3.2,20.0,718.0,647.89,502.85
2017,4,27,9,45,830.0,133.5,3.25,21.0,759.0,694.62,535.58
2017,4,27,10,0,838.0,139.0,3.3,22.0,800.0,739.31,565.88
2017,4,27,10,15,848.0,141.0,3.5,22.5,836.0,779.95,594.44
2017,4,27,10,30,858.0,143.0,3.7,23.0,872.0,818.25,620.26
2017,4,27,10,45,864.0,145.0,3.9,23.5,900.5,841.71,635.13
2017,4,27,11,0,870.0,147.0,4.1,24.0,929.0,870.33,653.64
2017,4,27,11,15,875.0,148.5,4.25,24.5,950.0,894.54,668.8
2017,4,27,11,30,880.0,150.0,4.4,25.0,971.0,915.49,681.77
2017,4,27,11,45,888.0,147.0,4.55,25.5,985.0,931.9,691.74
2017,4,27,12,0,896.0,144.0,4.7,26.0,999.0,944.95,699.87
2017,4,27,12,15,897.0,144.5,4.85,26.5,1003.0,951.27,703.56
2017,4,27,12,30,898.0,145.0,5.0,27.0,1007.0,954.06,705.0
2017,4,27,12,45,898.0,144.0,5.15,27.5,1002.5,951.12,702.67
2017,4,27,13,0,898.0,143.0,5.3,28.0,998.0,944.63,698.07
2017,4,27,13,15,895.0,142.0,5.4,28.0,985.0,931.92,690.43
2017,4,27,13,30,892.0,141.0,5.5,28.0,972.0,915.71,680.49
2017,4,27,13,45,886.5,140.5,5.6,28.5,950.0,894.36,665.69
2017,4,27,14,0,881.0,140.0,5.7,29.0,928.0,869.75,648.7
2017,4,27,14,15,873.5,138.0,5.75,29.0,898.0,839.06,628.57
2017,4,27,14,30,866.0,136.0,5.8,29.0,868.0,805.48,606.34
2017,4,27,14,45,677.5,215.5,5.85,29.0,773.5,720.03,543.26
2017,4,27,15,0,489.0,295.0,5.9,29.0,679.0,627.25,473.72
2017,4,27,15,15,533.0,261.0,5.85,28.5,658.5,604.2,458.89
2017,4,27,15,30,577.0,227.0,5.8,28.0,638.0,575.7,439.19
2017,4,27,15,45,641.0,185.0,5.75,28.0,612.5,550.14,420.08
2017,4,27,16,0,705.0,143.0,5.7,28.0,587.0,512.46,390.9
2017,4,27,16,15,705.5,126.5,5.45,27.5,538.5,459.26,349.0
2017,4,27,16,30,706.0,110.0,5.2,27.0,490.0,404.4,304.53
2017,4,27,16,45,602.0,121.5,4.95,27.0,421.0,335.24,248.83
2017,4,27,17,0,498.0,133.0,4.7,27.0,352.0,272.21,198.32
2017,4,27,17,15,455.0,122.5,4.25,26.0,301.0,220.27,156.06
2017,4,27,17,30,412.0,112.0,3.8,25.0,250.0,172.78,117.9
2017,4,27,17,45,365.5,95.0,3.35,24.5,201.0,124.4,80.64
2017,4,27,18,0,319.0,78.0,2.9,24.0,152.0,81.58,51.18
2017,4,27,18,15,247.5,60.0,2.8,23.0,108.0,45.12,32.92
2017,4,27,18,30,176.0,42.0,2.7,22.0,64.0,32.03,21.09
2017,4,27,18,45,88.0,21.0,2.65,21.5,32.0,16.7,3.82
2017,4,27,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.0,2.15,18.5,1.0,0.0,0.0
2017,4,28,6,0,0.0,2.0,2.3,19.0,2.0,1.71,0.0
2017,4,28,6,15,0.0,18.0,2.6,19.5,18.0,14.85,4.89
2017,4,28,6,30,0.0,34.0,2.9,20.0,34.0,27.91,18.06
2017,4,28,6,45,0.0,57.0,3.2,21.0,57.5,45.73,33.88
2017,4,28,7,0,0.0,80.0,3.5,22.0,81.0,64.26,47.75
2017,4,28,7,15,10.5,103.0,3.75,22.5,107.0,84.61,64.1
2017,4,28,7,30,21.0,126.0,4.0,23.0,133.0,106.52,81.42
2017,4,28,7,45,19.0,143.5,4.25,23.5,150.5,122.3,94.05
2017,4,28,8,0,17.0,161.0,4.5,24.0,168.0,137.84,106.25
2017,4,28,8,15,37.5,195.0,4.6,24.5,214.5,177.47,137.04
2017,4,28,8,30,58.0,229.0,4.7,25.0,261.0,218.12,168.35
2017,4,28,8,45,331.0,209.0,4.85,26.0,418.0,346.79,266.7
2017,4,28,9,0,604.0,189.0,5.0,27.0,575.0,504.45,385.53
2017,4,28,9,15,625.0,195.0,5.0,27.5,620.5,553.77,422.14
2017,4,28,9,30,646.0,201.0,5.0,28.0,666.0,603.21,458.27
2017,4,28,9,45,676.0,198.5,5.0,28.5,710.0,650.93,492.53
2017,4,28,10,0,706.0,196.0,5.0,29.0,754.0,698.69,526.08
2017,4,28,10,15,718.0,199.0,4.95,29.5,789.0,737.75,552.37
2017,4,28,10,30,730.0,202.0,4.9,30.0,824.0,775.0,576.86
2017,4,28,10,45,748.0,198.5,4.9,30.5,854.5,809.01,599.13
2017,4,28,11,0,766.0,195.0,4.9,31.0,885.0,834.89,615.71
2017,4,28,11,15,772.0,196.5,4.9,31.0,905.0,858.49,630.98
2017,4,28,11,30,778.0,198.0,4.9,31.0,925.0,879.17,644.3
2017,4,28,11,45,777.5,201.5,4.9,31.5,936.0,892.82,651.61
2017,4,28,12,0,777.0,205.0,4.9,32.0,947.0,903.21,656.83
2017,4,28,12,15,778.0,205.5,4.85,32.0,951.0,909.08,660.18
2017,4,28,12,30,779.0,206.0,4.8,32.0,955.0,911.72,661.52
2017,4,28,12,45,776.0,206.5,4.8,32.5,950.0,907.52,657.41
2017,4,28,13,0,773.0,207.0,4.8,33.0,945.0,900.11,651.35
2017,4,28,13,15,769.0,206.0,4.7,33.0,932.0,887.34,642.57
2017,4,28,13,30,765.0,205.0,4.6,33.0,919.0,871.46,632.11
2017,4,28,13,45,755.5,205.5,4.6,33.0,896.5,856.35,622.49
2017,4,28,14,0,746.0,206.0,4.6,33.0,874.0,830.91,605.55
2017,4,28,14,15,737.0,203.0,4.5,33.0,845.5,800.07,584.62
2017,4,28,14,30,728.0,200.0,4.4,33.0,817.0,766.84,561.91
2017,4,28,14,45,706.0,201.5,4.35,33.0,778.5,725.95,533.63
2017,4,28,15,0,684.0,203.0,4.3,33.0,740.0,683.93,504.23
2017,4,28,15,15,667.0,198.0,4.2,33.0,698.5,638.65,472.13
2017,4,28,15,30,650.0,193.0,4.1,33.0,657.0,592.57,438.93
2017,4,28,15,45,623.5,188.5,4.1,33.0,609.0,540.99,401.31
2017,4,28,16,0,597.0,184.0,4.1,33.0,561.0,490.08,363.39
2017,4,28,16,15,569.5,176.0,3.95,32.5,511.0,432.78,320.55
2017,4,28,16,30,542.0,168.0,3.8,32.0,461.0,381.03,280.74
2017,4,28,16,45,500.5,159.5,3.7,32.0,407.5,325.59,237.08
2017,4,28,17,0,459.0,151.0,3.6,32.0,354.0,273.82,195.8
2017,4,28,17,15,413.5,137.5,3.3,31.0,301.0,220.98,154.42
2017,4,28,17,30,368.0,124.0,3.0,30.0,248.0,173.0,117.24
2017,4,28,17,45,306.5,107.0,2.75,29.5,197.0,124.48,81.49
2017,4,28,18,0,245.0,90.0,2.5,29.0,146.0,85.0,55.31
2017,4,28,18,15,177.0,67.0,2.75,28.0,102.0,50.51,36.71
2017,4,28,18,30,109.0,44.0,3.0,27.0,58.0,33.8,22.09
2017,4,28,18,45,54.5,22.0,3.3,26.5,29.0,17.38,4.65
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.0,5.35,22.0,1.0,0.0,0.0
2017,4,29,6,0,0.0,2.0,5.3,22.0,2.0,1.71,0.0
2017,4,29,6,15,0.0,19.5,5.4,22.0,19.5,16.1,6.06
2017,4,29,6,30,0.0,37.0,5.5,22.0,37.0,30.17,19.81
2017,4,29,6,45,9.5,64.0,5.6,22.5,66.5,50.78,37.99
2017,4,29,7,0,19.0,91.0,5.7,23.0,96.0,73.64,54.63
2017,4,29,7,15,41.0,114.0,5.9,23.5,127.5,96.89,72.62
2017,4,29,7,30,63.0,137.0,6.1,24.0,159.0,123.6,93.36
2017,4,29,7,45,74.0,163.0,6.3,24.5,193.0,152.7,116.5
2017,4,29,8,0,85.0,189.0,6.5,25.0,227.0,183.32,140.73
2017,4,29,8,15,184.5,210.0,6.6,25.5,307.5,247.62,189.96
2017,4,29,8,30,284.0,231.0,6.7,26.0,388.0,324.5,249.37
2017,4,29,8,45,270.0,267.0,6.8,26.5,427.5,366.32,281.93
2017,4,29,9,0,256.0,303.0,6.9,27.0,467.0,400.34,307.72
2017,4,29,9,15,399.5,279.5,6.8,27.5,557.5,484.27,371.72
2017,4,29,9,30,543.0,256.0,6.7,28.0,648.0,581.72,444.89
2017,4,29,9,45,559.5,263.0,6.65,28.5,688.0,624.8,475.81
2017,4,29,10,0,576.0,270.0,6.6,29.0,728.0,667.34,505.85
2017,4,29,10,15,527.0,305.5,6.45,29.0,739.0,685.62,517.41
2017,4,29,10,30,478.0,341.0,6.3,29.0,750.0,698.41,524.77
2017,4,29,10,45,370.0,394.5,6.2,29.5,717.5,666.58,498.15
2017,4,29,11,0,262.0,448.0,6.1,30.0,685.0,636.56,472.61
2017,4,29,11,15,182.0,459.5,5.95,30.0,626.0,575.9,427.16
2017,4,29,11,30,102.0,471.0,5.8,30.0,567.0,509.97,377.53
2017,4,29,11,45,153.0,483.0,5.65,30.5,628.5,579.91,427.55
2017,4,29,12,0,204.0,495.0,5.5,31.0,690.0,638.78,468.51
2017,4,29,12,15,145.5,487.5,5.35,31.0,627.0,581.02,425.9
2017,4,29,12,30,87.0,480.0,5.2,31.0,564.0,509.67,373.83
2017,4,29,12,45,146.5,487.0,5.1,31.5,627.5,581.24,425.1
2017,4,29,13,0,206.0,494.0,5.0,32.0,691.0,639.12,465.47
2017,4,29,13,15,271.0,471.0,4.85,32.0,726.5,683.1,496.84
2017,4,29,13,30,336.0,448.0,4.7,32.0,762.0,713.17,518.49
2017,4,29,13,45,294.5,448.0,4.6,32.5,719.0,670.1,486.86
2017,4,29,14,0,253.0,448.0,4.5,33.0,676.0,627.3,455.82
2017,4,29,14,15,212.5,437.0,4.3,32.5,624.5,566.57,414.01
2017,4,29,14,30,172.0,426.0,4.1,32.0,573.0,517.3,379.67
2017,4,29,14,45,228.0,398.5,3.9,32.0,584.0,526.2,387.43
2017,4,29,15,0,284.0,371.0,3.7,32.0,595.0,538.79,397.18
2017,4,29,15,15,224.0,356.5,3.55,31.5,527.5,464.72,344.47
2017,4,29,15,30,164.0,342.0,3.4,31.0,460.0,403.24,300.29
2017,4,29,15,45,157.0,317.5,3.25,31.0,424.0,368.16,274.92
2017,4,29,16,0,150.0,293.0,3.1,31.0,388.0,333.46,249.44
2017,4,29,16,15,253.5,253.0,3.35,30.5,397.0,343.02,257.18
2017,4,29,16,30,357.0,213.0,3.6,30.0,406.0,335.66,250.65
2017,4,29,16,45,261.5,200.0,3.85,29.5,333.5,267.76,199.58
2017,4,29,17,0,166.0,187.0,4.1,29.0,261.0,207.24,154.37
2017,4,29,17,15,126.0,170.0,4.95,28.0,221.5,171.16,127.4
2017,4,29,17,30,86.0,153.0,5.8,27.0,182.0,138.37,103.04
2017,4,29,17,45,63.0,124.0,6.7,26.5,143.5,105.51,77.79
2017,4,29,18,0,40.0,95.0,7.6,26.0,105.0,76.08,55.3
2017,4,29,18,15,20.0,66.5,7.65,24.5,71.5,51.23,37.92
2017,4,29,18,30,0.0,38.0,7.7,23.0,38.0,30.69,19.95
2017,4,29,18,45,0.0,19.0,7.8,22.0,19.0,15.69,4.32
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,6.0,11.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,6.1,11.0,11.0,9.39,0.0
2017,4,30,6,15,107.5,32.5,6.2,11.0,47.0,25.2,13.96
2017,4,30,6,30,215.0,54.0,6.3,11.0,83.0,40.97,30.38
2017,4,30,6,45,331.5,66.5,6.4,11.5,135.5,51.72,40.64
2017,4,30,7,0,448.0,79.0,6.5,12.0,188.0,94.31,59.42
2017,4,30,7,15,512.5,88.5,6.7,12.0,244.5,144.43,95.34
2017,4,30,7,30,577.0,98.0,6.9,12.0,301.0,199.19,140.01
2017,4,30,7,45,651.5,97.0,7.1,12.5,363.5,254.56,187.33
2017,4,30,8,0,726.0,96.0,7.3,13.0,426.0,317.56,242.35
2017,4,30,8,15,757.5,100.5,7.4,13.5,483.5,376.79,295.26
2017,4,30,8,30,789.0,105.0,7.5,14.0,541.0,439.49,350.0
2017,4,30,8,45,829.0,102.0,7.65,15.0,599.5,499.16,400.42
2017,4,30,9,0,869.0,99.0,7.8,16.0,658.0,560.76,451.03
2017,4,30,9,15,886.0,101.5,7.8,16.5,708.0,613.84,494.26
2017,4,30,9,30,903.0,104.0,7.8,17.0,758.0,667.28,536.56
2017,4,30,9,45,921.5,103.5,7.85,17.5,804.5,717.69,575.66
2017,4,30,10,0,940.0,103.0,7.9,18.0,851.0,766.62,612.75
2017,4,30,10,15,949.0,104.5,7.8,18.5,888.5,808.57,642.37
2017,4,30,10,30,958.0,106.0,7.7,19.0,926.0,847.79,668.87
2017,4,30,10,45,965.0,107.0,7.65,20.0,955.5,882.01,690.22
2017,4,30,11,0,972.0,108.0,7.6,21.0,985.0,912.98,708.94
2017,4,30,11,15,976.0,109.0,7.5,21.0,1006.5,937.98,725.81
2017,4,30,11,30,980.0,110.0,7.4,21.0,1028.0,959.33,740.05
2017,4,30,11,45,975.0,115.0,7.3,21.5,1038.5,972.6,747.1
2017,4,30,12,0,970.0,120.0,7.2,22.0,1049.0,981.83,751.35
2017,4,30,12,15,970.5,120.0,7.1,22.0,1052.5,987.57,754.71
2017,4,30,12,30,971.0,120.0,7.0,22.0,1056.0,989.49,755.5
2017,4,30,12,45,969.0,120.0,6.95,22.5,1051.0,985.35,750.92
2017,4,30,13,0,967.0,120.0,6.9,23.0,1046.0,977.4,743.83
2017,4,30,13,15,964.0,119.5,6.8,23.0,1032.0,964.33,734.51
2017,4,30,13,30,961.0,119.0,6.7,23.0,1018.0,947.51,722.69
2017,4,30,13,45,955.0,119.0,6.6,23.5,995.0,924.91,705.49
2017,4,30,14,0,949.0,119.0,6.5,24.0,972.0,898.82,685.99
2017,4,30,14,15,942.0,117.5,6.35,24.0,941.5,867.23,663.81
2017,4,30,14,30,935.0,116.0,6.2,24.0,911.0,832.51,639.42
2017,4,30,14,45,923.5,115.5,6.1,24.0,872.5,792.43,611.36
2017,4,30,15,0,912.0,115.0,6.0,24.0,834.0,749.92,579.85
2017,4,30,15,15,899.5,112.5,5.8,24.0,790.0,702.76,543.97
2017,4,30,15,30,887.0,110.0,5.6,24.0,746.0,653.74,506.11
2017,4,30,15,45,870.5,107.0,5.45,24.0,696.0,602.56,465.97
2017,4,30,16,0,854.0,104.0,5.3,24.0,646.0,547.59,422.12
2017,4,30,16,15,832.5,100.5,5.05,23.5,591.5,489.23,375.22
2017,4,30,16,30,811.0,97.0,4.8,23.0,537.0,431.12,327.23
2017,4,30,16,45,780.5,92.5,4.55,23.0,479.5,369.46,274.88
2017,4,30,17,0,750.0,88.0,4.3,23.0,422.0,309.72,223.31
2017,4,30,17,15,708.5,82.5,3.65,22.0,363.5,246.19,169.56
2017,4,30,17,30,667.0,77.0,3.0,21.0,305.0,188.79,121.62
2017,4,30,17,45,601.5,70.0,2.4,20.5,247.0,131.47,77.71
2017,4,30,18,0,536.0,63.0,1.8,20.0,189.0,81.69,46.26
2017,4,30,18,15,438.0,52.0,1.65,19.0,136.5,41.79,30.7
2017,4,30,18,30,340.0,41.0,1.5,18.0,84.0,33.62,23.03
2017,4,30,18,45,188.5,25.0,1.35,17.5,46.5,19.46,7.52
2017,4,30,19,0,37.0,9.0,1.2,17.0,9.0,7.68,0.0
2017,4,30,19,15,18.5,4.5,1.2,17.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,42.0,6.5,4.0,10.5,8.0,0.0,0.0
2017,5,1,6,0,84.0,13.0,4.4,11.0,16.0,11.1,0.0
2017,5,1,6,15,235.0,28.0,4.55,11.5,56.5,22.99,12.6
2017,5,1,6,30,386.0,43.0,4.7,12.0,97.0,35.11,25.19
2017,5,1,6,45,479.0,52.5,4.9,13.0,150.5,43.62,33.25
2017,5,1,7,0,572.0,62.0,5.1,14.0,204.0,90.89,51.8
2017,5,1,7,15,629.5,69.0,5.2,15.0,261.5,142.5,87.35
2017,5,1,7,30,687.0,76.0,5.3,16.0,319.0,200.56,134.12
2017,5,1,7,45,726.0,81.0,5.4,17.5,377.5,258.27,183.68
2017,5,1,8,0,765.0,86.0,5.5,19.0,436.0,321.66,238.17
2017,5,1,8,15,792.5,90.5,5.65,20.0,493.0,381.07,289.45
2017,5,1,8,30,820.0,95.0,5.8,21.0,550.0,441.98,340.64
2017,5,1,8,45,840.5,98.0,5.95,22.0,603.0,499.31,387.63
2017,5,1,9,0,861.0,101.0,6.1,23.0,656.0,556.69,433.14
2017,5,1,9,15,876.0,104.0,6.05,23.5,705.0,608.56,473.61
2017,5,1,9,30,891.0,107.0,6.0,24.0,754.0,660.66,512.99
2017,5,1,9,45,902.0,109.0,6.0,25.0,796.5,707.77,546.67
2017,5,1,10,0,913.0,111.0,6.0,26.0,839.0,752.85,577.86
2017,5,1,10,15,921.0,113.0,5.9,26.5,875.5,793.44,605.3
2017,5,1,10,30,929.0,115.0,5.8,27.0,912.0,831.33,629.33
2017,5,1,10,45,934.5,116.5,5.75,27.5,940.5,863.84,649.53
2017,5,1,11,0,940.0,118.0,5.7,28.0,969.0,893.14,667.33
2017,5,1,11,15,944.0,119.0,5.65,28.5,989.5,917.34,681.51
2017,5,1,11,30,948.0,120.0,5.6,29.0,1010.0,938.0,693.23
2017,5,1,11,45,953.0,118.5,5.55,29.5,1023.0,953.69,701.57
2017,5,1,12,0,958.0,117.0,5.5,30.0,1036.0,965.71,707.51
2017,5,1,12,15,958.5,117.0,5.4,30.0,1039.5,971.35,710.39
2017,5,1,12,30,959.0,117.0,5.3,30.0,1043.0,973.21,710.89
2017,5,1,12,45,957.0,117.0,5.25,30.5,1037.5,969.08,706.4
2017,5,1,13,0,955.0,117.0,5.2,31.0,1032.0,961.2,699.6
2017,5,1,13,15,952.0,116.5,5.1,31.0,1018.0,948.26,690.68
2017,5,1,13,30,949.0,116.0,5.0,31.0,1004.0,931.61,679.44
2017,5,1,13,45,943.0,115.5,4.95,31.0,981.5,908.79,664.53
2017,5,1,14,0,937.0,115.0,4.9,31.0,959.0,882.54,647.38
2017,5,1,14,15,930.5,114.0,4.8,31.0,929.0,852.15,627.16
2017,5,1,14,30,924.0,113.0,4.7,31.0,899.0,818.64,604.84
2017,5,1,14,45,912.5,112.0,4.65,31.0,861.5,778.53,578.22
2017,5,1,15,0,901.0,111.0,4.6,31.0,824.0,736.04,548.26
2017,5,1,15,15,889.0,108.5,4.5,31.0,780.0,689.71,514.93
2017,5,1,15,30,877.0,106.0,4.4,31.0,736.0,641.53,479.57
2017,5,1,15,45,857.5,104.5,4.3,31.0,686.0,590.39,441.18
2017,5,1,16,0,838.0,103.0,4.2,31.0,636.0,536.02,399.56
2017,5,1,16,15,816.5,99.5,4.0,30.5,582.5,478.6,355.23
2017,5,1,16,30,795.0,96.0,3.8,30.0,529.0,421.46,309.78
2017,5,1,16,45,762.5,92.5,3.6,29.5,472.0,361.03,260.79
2017,5,1,17,0,730.0,89.0,3.4,29.0,415.0,300.49,210.78
2017,5,1,17,15,689.0,83.0,3.05,28.0,357.5,240.17,161.14
2017,5,1,17,30,648.0,77.0,2.7,27.0,300.0,183.74,115.36
2017,5,1,17,45,585.0,70.0,2.35,26.0,243.0,128.07,74.04
2017,5,1,18,0,522.0,63.0,2.0,25.0,186.0,79.63,44.43
2017,5,1,18,15,427.5,52.0,2.05,24.0,135.0,41.66,29.93
2017,5,1,18,30,333.0,41.0,2.1,23.0,84.0,33.52,22.45
2017,5,1,18,45,189.5,25.0,2.2,22.0,47.0,19.46,7.73
2017,5,1,19,0,46.0,9.0,2.3,21.0,10.0,7.68,0.0
2017,5,1,19,15,23.0,4.5,2.4,20.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,40.0,7.0,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,80.0,14.0,2.5,15.0,16.0,11.95,0.0
2017,5,2,6,15,219.0,29.0,2.65,15.5,55.5,22.53,12.3
2017,5,2,6,30,358.0,44.0,2.8,16.0,95.0,35.77,25.4
2017,5,2,6,45,445.0,55.0,2.95,17.0,147.0,44.85,33.81
2017,5,2,7,0,532.0,66.0,3.1,18.0,199.0,90.7,52.35
2017,5,2,7,15,589.5,73.5,3.3,18.5,255.5,140.19,85.88
2017,5,2,7,30,647.0,81.0,3.5,19.0,312.0,196.17,130.2
2017,5,2,7,45,685.5,87.0,3.75,20.0,368.5,252.21,177.62
2017,5,2,8,0,724.0,93.0,4.0,21.0,425.0,311.76,228.36
2017,5,2,8,15,752.0,97.5,4.05,22.0,480.5,371.2,278.45
2017,5,2,8,30,780.0,102.0,4.1,23.0,536.0,430.03,326.74
2017,5,2,8,45,799.0,106.5,4.2,24.0,588.0,485.86,371.36
2017,5,2,9,0,818.0,111.0,4.3,25.0,640.0,541.7,414.45
2017,5,2,9,15,834.0,114.0,4.35,25.5,688.0,594.13,454.38
2017,5,2,9,30,850.0,117.0,4.4,26.0,736.0,645.64,492.49
2017,5,2,9,45,859.0,120.5,4.5,27.0,777.0,687.65,521.95
2017,5,2,10,0,868.0,124.0,4.6,28.0,818.0,730.88,551.44
2017,5,2,10,15,877.0,126.0,4.6,28.5,854.0,770.49,578.33
2017,5,2,10,30,886.0,128.0,4.6,29.0,890.0,807.59,601.87
2017,5,2,10,45,889.5,131.5,4.65,29.5,917.5,838.91,621.33
2017,5,2,11,0,893.0,135.0,4.7,30.0,945.0,867.03,638.53
2017,5,2,11,15,897.0,136.5,4.7,30.0,965.0,890.54,653.58
2017,5,2,11,30,901.0,138.0,4.7,30.0,985.0,910.67,666.42
2017,5,2,11,45,906.0,137.0,4.75,30.5,998.0,926.07,675.13
2017,5,2,12,0,911.0,136.0,4.8,31.0,1011.0,938.02,681.63
2017,5,2,12,15,911.0,136.0,4.8,31.0,1014.5,942.87,684.61
2017,5,2,12,30,911.0,136.0,4.8,31.0,1018.0,944.18,685.4
2017,5,2,12,45,907.5,137.5,4.85,31.5,1012.0,940.13,681.72
2017,5,2,13,0,904.0,139.0,4.9,32.0,1006.0,932.57,675.88
2017,5,2,13,15,900.5,138.5,4.95,32.0,992.5,919.8,668.1
2017,5,2,13,30,897.0,138.0,5.0,32.0,979.0,903.56,658.1
2017,5,2,13,45,889.0,138.5,5.05,32.5,956.0,880.98,642.58
2017,5,2,14,0,881.0,139.0,5.1,33.0,933.0,855.25,625.02
2017,5,2,14,15,873.5,137.0,5.1,33.0,903.5,824.75,605.25
2017,5,2,14,30,866.0,135.0,5.1,33.0,874.0,791.38,583.48
2017,5,2,14,45,851.5,135.0,5.1,33.0,836.0,758.24,560.72
2017,5,2,15,0,837.0,135.0,5.1,33.0,798.0,716.07,531.03
2017,5,2,15,15,823.0,132.5,5.05,32.5,755.0,670.19,499.12
2017,5,2,15,30,809.0,130.0,5.0,32.0,712.0,622.82,465.34
2017,5,2,15,45,791.0,126.5,5.0,32.0,663.5,571.07,426.75
2017,5,2,16,0,773.0,123.0,5.0,32.0,615.0,518.78,386.8
2017,5,2,16,15,749.5,118.5,4.95,31.5,563.0,461.67,342.91
2017,5,2,16,30,726.0,114.0,4.9,31.0,511.0,405.93,298.78
2017,5,2,16,45,696.0,108.0,4.85,30.5,456.0,347.55,251.6
2017,5,2,17,0,666.0,102.0,4.8,30.0,401.0,291.2,205.09
2017,5,2,17,15,623.0,95.0,4.5,29.0,345.0,233.28,157.74
2017,5,2,17,30,580.0,88.0,4.2,28.0,289.0,179.59,114.62
2017,5,2,17,45,520.0,79.0,3.9,27.5,234.5,126.8,75.48
2017,5,2,18,0,460.0,70.0,3.6,27.0,180.0,81.0,47.32
2017,5,2,18,15,368.5,57.0,3.45,26.0,130.5,43.46,31.19
2017,5,2,18,30,277.0,44.0,3.3,25.0,81.0,33.82,22.51
2017,5,2,18,45,155.0,26.5,3.15,24.0,45.5,20.52,8.75
2017,5,2,19,0,33.0,9.0,3.0,23.0,10.0,7.68,0.0
2017,5,2,19,15,16.5,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,0.5,3.0,20.5,0.5,0.0,0.0
2017,5,3,6,0,0.0,1.0,3.0,21.0,1.0,0.85,0.0
2017,5,3,6,15,0.0,5.5,3.1,21.5,5.5,4.51,0.0
2017,5,3,6,30,0.0,10.0,3.2,22.0,10.0,8.21,1.34
2017,5,3,6,45,0.0,16.5,3.3,22.5,16.5,13.57,6.09
2017,5,3,7,0,0.0,23.0,3.4,23.0,23.0,18.94,10.13
2017,5,3,7,15,0.0,30.0,3.5,23.5,30.0,24.74,14.94
2017,5,3,7,30,0.0,37.0,3.6,24.0,37.0,30.55,19.67
2017,5,3,7,45,190.0,102.0,3.75,24.5,189.5,134.96,98.05
2017,5,3,8,0,380.0,167.0,3.9,25.0,342.0,263.65,195.94
