Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,8,15,271.5,208.0,3.9,25.5,341.5,278.88,211.33
2017,5,3,8,30,163.0,249.0,3.9,26.0,341.0,281.02,214.74
2017,5,3,8,45,198.5,272.0,3.95,26.5,394.0,328.13,250.5
2017,5,3,9,0,234.0,295.0,4.0,27.0,447.0,378.57,288.23
2017,5,3,9,15,188.5,322.0,3.95,27.5,450.0,389.15,295.14
2017,5,3,9,30,143.0,349.0,3.9,28.0,453.0,395.15,298.2
2017,5,3,9,45,213.5,363.0,3.85,28.5,529.0,462.07,347.21
2017,5,3,10,0,284.0,377.0,3.8,29.0,605.0,541.9,404.3
2017,5,3,10,15,170.0,383.5,3.7,29.0,522.0,468.28,348.96
2017,5,3,10,30,56.0,390.0,3.6,29.0,439.0,384.65,285.77
2017,5,3,10,45,31.5,286.5,3.55,29.5,314.5,275.46,204.85
2017,5,3,11,0,7.0,183.0,3.5,30.0,190.0,159.94,117.53
2017,5,3,11,15,114.5,332.0,3.45,30.0,440.0,399.52,297.59
2017,5,3,11,30,222.0,481.0,3.4,30.0,690.0,629.58,459.98
2017,5,3,11,45,316.0,453.5,3.4,30.5,755.5,701.2,508.81
2017,5,3,12,0,410.0,426.0,3.4,31.0,821.0,763.22,551.23
2017,5,3,12,15,365.0,451.0,3.4,31.0,803.5,748.72,539.8
2017,5,3,12,30,320.0,476.0,3.4,31.0,786.0,731.97,527.34
2017,5,3,12,45,269.5,485.0,3.4,31.5,745.0,694.15,499.8
2017,5,3,13,0,219.0,494.0,3.4,32.0,704.0,645.14,464.82
2017,5,3,13,15,259.0,477.5,3.55,32.0,723.0,671.79,484.75
2017,5,3,13,30,299.0,461.0,3.7,32.0,742.0,685.99,495.93
2017,5,3,13,45,503.5,344.0,3.85,32.0,804.0,754.68,548.38
2017,5,3,14,0,708.0,227.0,4.0,32.0,866.0,806.01,588.17
2017,5,3,14,15,699.5,224.0,4.35,31.5,838.5,776.7,570.5
2017,5,3,14,30,691.0,221.0,4.7,31.0,811.0,745.11,551.33
2017,5,3,14,45,679.5,216.5,5.05,31.0,776.5,707.94,526.97
2017,5,3,15,0,668.0,212.0,5.4,31.0,742.0,669.1,500.65
2017,5,3,15,15,652.5,207.0,5.7,30.5,701.5,625.8,471.12
2017,5,3,15,30,637.0,202.0,6.0,30.0,661.0,581.62,439.99
2017,5,3,15,45,620.0,194.0,6.35,30.0,616.0,533.43,404.18
2017,5,3,16,0,603.0,186.0,6.7,30.0,571.0,485.07,367.24
2017,5,3,16,15,334.0,208.5,6.8,29.0,419.0,337.89,256.66
2017,5,3,16,30,65.0,231.0,6.9,28.0,267.0,219.59,167.62
2017,5,3,16,45,300.5,179.0,7.0,27.5,317.5,260.14,195.64
2017,5,3,17,0,536.0,127.0,7.1,27.0,368.0,269.52,195.07
2017,5,3,17,15,482.5,123.0,6.9,26.5,318.0,219.19,153.71
2017,5,3,17,30,429.0,119.0,6.7,26.0,268.0,174.23,117.88
2017,5,3,17,45,398.0,100.5,6.55,25.5,219.0,126.25,81.01
2017,5,3,18,0,367.0,82.0,6.4,25.0,170.0,81.92,51.43
2017,5,3,18,15,285.5,65.5,6.05,24.0,123.0,49.18,36.36
2017,5,3,18,30,204.0,49.0,5.7,23.0,76.0,37.25,25.62
2017,5,3,18,45,116.5,29.5,5.35,22.5,43.0,23.05,11.01
2017,5,3,19,0,29.0,10.0,5.0,22.0,10.0,8.54,0.0
2017,5,3,19,15,14.5,5.0,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,48.5,8.0,4.3,12.0,10.0,6.83,0.0
2017,5,4,6,0,97.0,16.0,4.4,12.0,20.0,12.47,0.0
2017,5,4,6,15,234.5,31.0,4.7,12.5,60.5,24.07,14.18
2017,5,4,6,30,372.0,46.0,5.0,13.0,101.0,37.39,27.21
2017,5,4,6,45,458.5,56.5,5.35,14.0,153.5,45.0,34.4
2017,5,4,7,0,545.0,67.0,5.7,15.0,206.0,90.95,53.15
2017,5,4,7,15,602.0,74.5,5.7,15.5,263.0,140.93,87.18
2017,5,4,7,30,659.0,82.0,5.7,16.0,320.0,197.3,132.38
2017,5,4,7,45,696.0,88.5,5.7,16.5,377.5,253.88,181.42
2017,5,4,8,0,733.0,95.0,5.7,17.0,435.0,313.79,233.94
2017,5,4,8,15,761.5,99.5,5.65,17.5,491.0,373.78,286.26
2017,5,4,8,30,790.0,104.0,5.6,18.0,547.0,433.1,336.93
2017,5,4,8,45,807.5,109.0,5.55,18.5,599.0,488.99,383.65
2017,5,4,9,0,825.0,114.0,5.5,19.0,651.0,544.72,428.79
2017,5,4,9,15,841.0,117.5,5.45,19.5,699.5,597.74,470.49
2017,5,4,9,30,857.0,121.0,5.4,20.0,748.0,649.84,510.24
2017,5,4,9,45,866.5,124.5,5.35,20.5,789.5,696.45,544.77
2017,5,4,10,0,876.0,128.0,5.3,21.0,831.0,735.86,573.24
2017,5,4,10,15,885.0,130.0,5.25,21.5,867.0,775.57,601.14
2017,5,4,10,30,894.0,132.0,5.2,22.0,903.0,812.74,625.74
2017,5,4,10,45,902.5,132.5,5.2,22.5,932.0,845.47,646.72
2017,5,4,11,0,911.0,133.0,5.2,23.0,961.0,875.25,665.47
2017,5,4,11,15,915.5,134.0,5.2,23.0,981.5,898.99,681.26
2017,5,4,11,30,920.0,135.0,5.2,23.0,1002.0,919.31,694.73
2017,5,4,11,45,925.5,133.5,5.25,23.5,1015.0,934.86,703.88
2017,5,4,12,0,931.0,132.0,5.3,24.0,1028.0,946.89,710.7
2017,5,4,12,15,931.5,132.0,5.35,24.0,1031.5,952.23,714.46
2017,5,4,12,30,932.0,132.0,5.4,24.0,1035.0,953.96,715.89
2017,5,4,12,45,933.0,130.0,5.5,24.5,1030.5,950.8,713.0
2017,5,4,13,0,934.0,128.0,5.6,25.0,1026.0,943.99,707.72
2017,5,4,13,15,931.0,127.5,5.6,25.0,1012.5,931.33,699.35
2017,5,4,13,30,928.0,127.0,5.6,25.0,999.0,915.07,688.61
2017,5,4,13,45,924.5,125.0,5.7,25.0,977.5,893.52,674.82
2017,5,4,14,0,921.0,123.0,5.8,25.0,956.0,868.51,658.59
2017,5,4,14,15,914.5,121.5,5.85,25.0,926.0,838.22,638.34
2017,5,4,14,30,908.0,120.0,5.9,25.0,896.0,804.87,615.85
2017,5,4,14,45,892.5,121.5,5.95,25.0,857.5,764.82,587.8
2017,5,4,15,0,877.0,123.0,6.0,25.0,819.0,722.7,556.86
2017,5,4,15,15,864.5,120.0,5.95,25.0,776.0,676.77,522.33
2017,5,4,15,30,852.0,117.0,5.9,25.0,733.0,632.08,487.94
2017,5,4,15,45,837.5,113.0,5.9,25.0,684.5,580.11,447.54
2017,5,4,16,0,823.0,109.0,5.9,25.0,636.0,527.16,405.38
2017,5,4,16,15,801.5,105.5,5.8,24.5,583.5,470.78,360.08
2017,5,4,16,30,780.0,102.0,5.7,24.0,531.0,414.71,313.75
2017,5,4,16,45,752.0,97.0,5.6,24.0,475.0,355.67,263.52
2017,5,4,17,0,724.0,92.0,5.5,24.0,419.0,295.91,212.05
2017,5,4,17,15,684.0,86.0,5.2,23.5,362.0,236.59,161.55
2017,5,4,17,30,644.0,80.0,4.9,23.0,305.0,181.03,115.37
2017,5,4,17,45,585.0,72.0,4.65,22.5,248.5,125.72,73.68
2017,5,4,18,0,526.0,64.0,4.4,22.0,192.0,77.15,44.07
2017,5,4,18,15,434.0,53.5,3.95,21.0,140.5,42.77,31.34
2017,5,4,18,30,342.0,43.0,3.5,20.0,89.0,35.1,24.22
2017,5,4,18,45,202.0,27.5,3.05,19.0,51.0,21.37,10.34
2017,5,4,19,0,62.0,12.0,2.6,18.0,13.0,10.24,0.0
2017,5,4,19,15,31.0,6.0,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,46.0,8.5,1.6,11.5,10.5,7.26,0.0
2017,5,5,6,0,92.0,17.0,1.7,12.0,21.0,13.22,0.0
2017,5,5,6,15,228.0,32.5,2.05,13.0,62.0,25.18,15.28
2017,5,5,6,30,364.0,48.0,2.4,14.0,103.0,39.02,28.59
2017,5,5,6,45,451.0,59.0,2.75,15.0,156.0,46.96,36.03
2017,5,5,7,0,538.0,70.0,3.1,16.0,209.0,92.24,54.41
2017,5,5,7,15,596.0,78.0,3.1,17.0,266.5,142.23,87.85
2017,5,5,7,30,654.0,86.0,3.1,18.0,324.0,198.75,132.16
2017,5,5,7,45,692.0,92.5,3.15,19.0,382.0,255.21,179.75
2017,5,5,8,0,730.0,99.0,3.2,20.0,440.0,315.11,230.57
2017,5,5,8,15,759.0,104.0,3.3,20.5,496.5,373.51,280.33
2017,5,5,8,30,788.0,109.0,3.4,21.0,553.0,435.27,331.54
2017,5,5,8,45,807.5,113.5,3.5,21.5,605.5,491.47,377.25
2017,5,5,9,0,827.0,118.0,3.6,22.0,658.0,547.69,421.61
2017,5,5,9,15,843.5,121.0,3.6,22.5,706.5,600.55,461.94
2017,5,5,9,30,860.0,124.0,3.6,23.0,755.0,652.51,500.37
2017,5,5,9,45,871.0,127.5,3.6,23.5,797.5,700.14,534.57
2017,5,5,10,0,882.0,131.0,3.6,24.0,840.0,740.56,562.88
2017,5,5,10,15,891.5,133.0,3.6,24.5,876.5,780.76,590.29
2017,5,5,10,30,901.0,135.0,3.6,25.0,913.0,818.43,614.64
2017,5,5,10,45,906.5,137.0,3.6,25.5,941.5,850.2,634.12
2017,5,5,11,0,912.0,139.0,3.6,26.0,970.0,878.84,651.34
2017,5,5,11,15,916.5,140.0,3.55,26.0,990.5,902.51,666.16
2017,5,5,11,30,921.0,141.0,3.5,26.0,1011.0,922.76,678.71
2017,5,5,11,45,925.5,140.0,3.45,26.5,1024.0,937.82,686.5
2017,5,5,12,0,930.0,139.0,3.4,27.0,1037.0,949.34,692.02
2017,5,5,12,15,931.0,139.5,3.35,27.0,1040.5,955.49,695.47
2017,5,5,12,30,932.0,140.0,3.3,27.0,1044.0,958.06,696.72
2017,5,5,12,45,930.5,139.5,3.3,27.5,1039.0,953.99,692.73
2017,5,5,13,0,929.0,139.0,3.3,28.0,1034.0,946.33,686.58
2017,5,5,13,15,926.0,138.5,3.25,28.0,1020.0,933.77,678.39
2017,5,5,13,30,923.0,138.0,3.2,28.0,1006.0,917.64,667.98
2017,5,5,13,45,918.5,136.5,3.15,28.0,984.0,895.87,653.95
2017,5,5,14,0,914.0,135.0,3.1,28.0,962.0,870.69,637.74
2017,5,5,14,15,906.5,133.5,3.05,28.0,932.0,839.88,617.78
2017,5,5,14,30,899.0,132.0,3.0,28.0,902.0,806.09,595.8
2017,5,5,14,45,887.0,131.0,3.0,28.0,864.0,766.7,569.2
2017,5,5,15,0,875.0,130.0,3.0,28.0,826.0,725.02,540.14
2017,5,5,15,15,862.0,127.5,2.95,28.0,782.5,683.52,510.31
2017,5,5,15,30,849.0,125.0,2.9,28.0,739.0,635.34,475.19
2017,5,5,15,45,836.0,120.0,2.85,28.0,691.0,583.48,436.64
2017,5,5,16,0,823.0,115.0,2.8,28.0,643.0,530.5,396.22
2017,5,5,16,15,800.5,111.0,2.7,27.5,589.5,473.27,352.15
2017,5,5,16,30,778.0,107.0,2.6,27.0,536.0,416.47,307.04
2017,5,5,16,45,755.0,100.0,2.55,27.0,480.5,355.45,257.04
2017,5,5,17,0,732.0,93.0,2.5,27.0,425.0,297.37,208.3
2017,5,5,17,15,690.5,87.0,2.15,26.0,367.0,237.37,158.91
2017,5,5,17,30,649.0,81.0,1.8,25.0,309.0,181.29,113.66
2017,5,5,17,45,596.5,72.5,1.45,24.0,253.0,126.14,72.87
2017,5,5,18,0,544.0,64.0,1.1,23.0,197.0,76.92,43.51
2017,5,5,18,15,451.0,53.5,1.1,22.0,144.5,42.79,31.26
2017,5,5,18,30,358.0,43.0,1.1,21.0,92.0,35.09,24.17
2017,5,5,18,45,217.5,27.5,1.15,20.0,53.0,21.41,10.6
2017,5,5,19,0,77.0,12.0,1.2,19.0,14.0,10.24,0.0
2017,5,5,19,15,38.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,57.0,8.5,1.75,12.5,11.0,7.26,0.0
2017,5,6,6,0,114.0,17.0,1.9,13.0,22.0,13.25,0.0
2017,5,6,6,15,243.5,32.0,2.1,13.5,63.0,24.84,15.11
2017,5,6,6,30,373.0,47.0,2.3,14.0,104.0,38.08,27.81
2017,5,6,6,45,457.0,57.0,2.55,15.0,156.0,45.22,34.52
2017,5,6,7,0,541.0,67.0,2.8,16.0,208.0,89.15,51.91
2017,5,6,7,15,596.5,74.5,2.85,17.0,264.5,138.44,84.69
2017,5,6,7,30,652.0,82.0,2.9,18.0,321.0,193.92,128.17
2017,5,6,7,45,691.5,87.5,3.0,19.5,378.0,249.57,174.71
2017,5,6,8,0,731.0,93.0,3.1,21.0,435.0,308.82,224.51
2017,5,6,8,15,758.5,97.5,3.15,22.0,490.5,368.14,274.28
2017,5,6,8,30,786.0,102.0,3.2,23.0,546.0,426.62,322.07
2017,5,6,8,45,807.0,105.5,3.3,24.0,598.5,482.34,366.41
2017,5,6,9,0,828.0,109.0,3.4,25.0,651.0,538.23,409.35
2017,5,6,9,15,843.5,112.0,3.25,25.5,698.5,590.39,448.35
2017,5,6,9,30,859.0,115.0,3.1,26.0,746.0,638.66,483.24
2017,5,6,9,45,870.5,117.0,3.0,26.5,788.0,684.27,515.21
2017,5,6,10,0,882.0,119.0,2.9,27.0,830.0,727.98,544.84
2017,5,6,10,15,890.5,121.0,2.75,27.5,865.5,767.37,570.34
2017,5,6,10,30,899.0,123.0,2.6,28.0,901.0,804.18,592.41
2017,5,6,10,45,905.0,124.5,2.5,28.5,929.5,835.8,610.57
2017,5,6,11,0,911.0,126.0,2.4,29.0,958.0,864.34,626.45
2017,5,6,11,15,915.5,127.0,2.25,29.0,978.0,887.96,639.77
2017,5,6,11,30,920.0,128.0,2.1,29.0,998.0,908.18,650.74
2017,5,6,11,45,930.5,123.0,2.0,29.5,1012.5,924.89,658.54
2017,5,6,12,0,941.0,118.0,1.9,30.0,1027.0,938.18,664.13
2017,5,6,12,15,941.5,118.5,1.8,30.0,1030.5,943.96,666.35
2017,5,6,12,30,942.0,119.0,1.7,30.0,1034.0,946.1,666.4
2017,5,6,12,45,940.5,119.0,1.65,30.5,1029.0,942.41,662.2
2017,5,6,13,0,939.0,119.0,1.6,31.0,1024.0,935.08,655.91
2017,5,6,13,15,936.5,118.0,1.6,31.0,1010.5,922.35,648.35
2017,5,6,13,30,934.0,117.0,1.6,31.0,997.0,906.0,638.65
2017,5,6,13,45,929.5,116.5,1.6,31.0,975.5,884.85,626.02
2017,5,6,14,0,925.0,116.0,1.6,31.0,954.0,860.29,611.26
2017,5,6,14,15,918.5,114.5,1.65,31.0,924.5,829.96,593.32
2017,5,6,14,30,912.0,113.0,1.7,31.0,895.0,796.57,573.27
2017,5,6,14,45,895.0,115.5,1.75,31.0,856.5,756.36,547.9
2017,5,6,15,0,878.0,118.0,1.8,31.0,818.0,714.19,519.8
2017,5,6,15,15,866.5,115.5,1.85,31.0,775.0,669.46,489.35
2017,5,6,15,30,855.0,113.0,1.9,31.0,732.0,625.53,458.52
2017,5,6,15,45,839.5,109.5,2.0,31.0,684.0,573.53,421.39
2017,5,6,16,0,824.0,106.0,2.1,31.0,636.0,520.64,382.36
2017,5,6,16,15,803.0,102.5,2.15,30.5,584.0,464.67,340.32
2017,5,6,16,30,782.0,99.0,2.2,30.0,532.0,408.97,296.94
2017,5,6,16,45,754.5,94.5,2.25,29.5,476.5,350.71,250.35
2017,5,6,17,0,727.0,90.0,2.3,29.0,421.0,291.59,202.0
2017,5,6,17,15,687.5,84.0,2.05,28.0,364.0,232.53,153.78
2017,5,6,17,30,648.0,78.0,1.8,27.0,307.0,177.15,109.46
2017,5,6,17,45,591.5,70.5,1.55,26.5,251.0,122.66,69.68
2017,5,6,18,0,535.0,63.0,1.3,26.0,195.0,74.55,41.67
2017,5,6,18,15,446.5,53.0,1.3,25.0,143.5,42.28,30.42
2017,5,6,18,30,358.0,43.0,1.3,24.0,92.0,35.02,23.8
2017,5,6,18,45,222.0,28.0,1.35,23.0,53.5,22.96,11.83
2017,5,6,19,0,86.0,13.0,1.4,22.0,15.0,11.1,0.0
2017,5,6,19,15,43.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,63.0,9.0,2.2,14.5,12.0,7.68,0.0
2017,5,7,6,0,126.0,18.0,2.4,15.0,24.0,14.03,0.0
2017,5,7,6,15,254.5,33.0,2.4,15.5,65.5,27.0,16.88
2017,5,7,6,30,383.0,48.0,2.4,16.0,107.0,38.91,28.33
2017,5,7,6,45,469.5,57.5,2.45,16.5,160.0,45.64,34.68
2017,5,7,7,0,556.0,67.0,2.5,17.0,213.0,89.35,51.56
2017,5,7,7,15,610.5,74.0,2.8,18.0,269.5,138.88,84.13
2017,5,7,7,30,665.0,81.0,3.1,19.0,326.0,194.44,127.51
2017,5,7,7,45,705.0,86.0,3.4,20.5,384.0,250.42,174.24
2017,5,7,8,0,745.0,91.0,3.7,22.0,442.0,312.41,226.24
2017,5,7,8,15,772.0,95.5,3.8,22.5,497.5,369.82,275.16
2017,5,7,8,30,799.0,100.0,3.9,23.0,553.0,428.69,324.14
2017,5,7,8,45,819.0,103.5,4.0,24.0,605.0,484.49,368.84
2017,5,7,9,0,839.0,107.0,4.1,25.0,657.0,540.33,412.04
2017,5,7,9,15,854.0,109.5,4.1,25.5,705.0,592.16,451.53
2017,5,7,9,30,869.0,112.0,4.1,26.0,753.0,640.22,487.16
2017,5,7,9,45,879.5,115.0,4.1,26.5,794.5,686.39,520.34
2017,5,7,10,0,890.0,118.0,4.1,27.0,836.0,730.55,551.21
2017,5,7,10,15,898.0,119.5,4.05,27.5,871.5,769.34,577.41
2017,5,7,10,30,906.0,121.0,4.0,28.0,907.0,805.49,600.28
2017,5,7,10,45,911.5,123.0,4.0,28.5,934.5,837.29,619.77
2017,5,7,11,0,917.0,125.0,4.0,29.0,962.0,865.96,637.0
2017,5,7,11,15,920.5,125.5,4.0,29.0,982.0,888.38,651.25
2017,5,7,11,30,924.0,126.0,4.0,29.0,1002.0,907.34,663.26
2017,5,7,11,45,915.5,134.0,4.05,29.5,1010.5,918.88,669.33
2017,5,7,12,0,907.0,142.0,4.1,30.0,1019.0,926.49,672.93
2017,5,7,12,15,907.0,142.0,4.1,30.0,1022.0,931.14,675.79
2017,5,7,12,30,907.0,142.0,4.1,30.0,1025.0,932.32,676.49
2017,5,7,12,45,904.0,142.5,4.1,30.5,1019.0,927.84,672.25
2017,5,7,13,0,901.0,143.0,4.1,31.0,1013.0,919.92,665.9
2017,5,7,13,15,898.0,142.5,4.1,31.0,999.5,907.71,658.2
2017,5,7,13,30,895.0,142.0,4.1,31.0,986.0,892.05,648.32
2017,5,7,13,45,889.0,141.0,4.2,31.0,963.5,870.07,634.76
2017,5,7,14,0,883.0,140.0,4.3,31.0,941.0,844.87,619.04
2017,5,7,14,15,875.5,138.0,4.3,31.0,911.5,814.55,599.42
2017,5,7,14,30,868.0,136.0,4.3,31.0,882.0,781.37,577.74
2017,5,7,14,45,855.5,135.5,4.3,31.0,845.0,749.15,555.15
2017,5,7,15,0,843.0,135.0,4.3,31.0,808.0,708.09,526.18
2017,5,7,15,15,658.0,201.0,4.3,30.5,709.5,615.74,459.38
2017,5,7,15,30,473.0,267.0,4.3,30.0,611.0,528.39,395.41
2017,5,7,15,45,443.5,258.5,4.35,30.0,564.5,480.17,359.98
2017,5,7,16,0,414.0,250.0,4.4,30.0,518.0,433.41,324.88
2017,5,7,16,15,534.0,189.5,4.4,29.5,505.0,412.67,308.52
2017,5,7,16,30,654.0,129.0,4.4,29.0,492.0,381.15,281.71
2017,5,7,16,45,575.0,134.0,4.4,29.0,429.0,319.9,232.88
2017,5,7,17,0,496.0,139.0,4.4,29.0,366.0,262.54,187.27
2017,5,7,17,15,542.5,114.5,4.1,28.0,332.5,224.15,153.21
2017,5,7,17,30,589.0,90.0,3.8,27.0,299.0,176.08,111.5
2017,5,7,17,45,530.5,81.0,3.55,26.5,244.5,123.74,73.35
2017,5,7,18,0,472.0,72.0,3.3,26.0,190.0,78.15,46.59
2017,5,7,18,15,387.0,59.5,3.15,25.0,140.0,45.3,32.99
2017,5,7,18,30,302.0,47.0,3.0,24.0,90.0,36.09,24.71
2017,5,7,18,45,151.0,31.0,2.85,23.5,52.5,23.88,12.7
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,12.8,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.5,2.95,16.5,9.5,8.11,0.0
2017,5,8,6,0,0.0,19.0,3.0,17.0,19.0,15.42,0.0
2017,5,8,6,15,101.5,40.5,3.15,17.5,56.5,31.11,20.23
2017,5,8,6,30,203.0,62.0,3.3,18.0,94.0,47.01,35.09
2017,5,8,6,45,278.0,79.5,3.5,18.5,142.5,58.9,45.95
2017,5,8,7,0,353.0,97.0,3.7,19.0,191.0,96.7,64.05
2017,5,8,7,15,408.5,110.5,3.9,19.5,243.5,139.57,93.05
2017,5,8,7,30,464.0,124.0,4.1,20.0,296.0,188.76,130.89
2017,5,8,7,45,416.0,148.5,4.3,21.0,321.5,227.58,165.86
2017,5,8,8,0,368.0,173.0,4.5,22.0,347.0,257.61,193.23
2017,5,8,8,15,343.0,203.0,4.55,22.5,380.5,296.63,226.29
2017,5,8,8,30,318.0,233.0,4.6,23.0,414.0,332.57,255.77
2017,5,8,8,45,243.0,269.0,4.7,23.5,415.0,347.19,268.01
2017,5,8,9,0,168.0,305.0,4.8,24.0,416.0,348.84,269.09
2017,5,8,9,15,169.0,328.5,4.8,24.0,447.0,379.68,292.53
2017,5,8,9,30,170.0,352.0,4.8,24.0,478.0,410.25,315.35
2017,5,8,9,45,95.0,320.5,4.85,24.5,392.0,336.98,258.47
2017,5,8,10,0,20.0,289.0,4.9,25.0,306.0,256.75,195.5
2017,5,8,10,15,72.0,360.0,4.9,25.0,422.5,364.18,277.68
2017,5,8,10,30,124.0,431.0,4.9,25.0,539.0,477.89,362.22
2017,5,8,10,45,101.5,436.0,4.95,25.5,526.5,461.26,348.22
2017,5,8,11,0,79.0,441.0,5.0,26.0,514.0,451.19,339.41
2017,5,8,11,15,76.5,449.0,5.0,26.5,521.0,459.0,344.11
2017,5,8,11,30,74.0,457.0,5.0,27.0,528.0,466.31,348.4
2017,5,8,11,45,140.0,477.5,5.05,27.5,613.0,553.66,412.14
2017,5,8,12,0,206.0,498.0,5.1,28.0,698.0,631.64,467.77
2017,5,8,12,15,206.5,500.0,5.1,28.0,701.0,635.51,470.1
2017,5,8,12,30,207.0,502.0,5.1,28.0,704.0,638.16,471.92
2017,5,8,12,45,266.5,485.5,5.1,28.0,744.0,683.9,505.51
2017,5,8,13,0,326.0,469.0,5.1,28.0,784.0,718.38,530.94
2017,5,8,13,15,284.5,472.5,5.05,28.0,745.0,681.36,503.97
2017,5,8,13,30,243.0,476.0,5.0,28.0,706.0,634.94,470.7
2017,5,8,13,45,266.5,459.0,5.0,28.5,706.0,642.03,475.72
2017,5,8,14,0,290.0,442.0,5.0,29.0,706.0,638.0,472.78
2017,5,8,14,15,176.5,419.0,4.95,28.5,578.5,511.82,381.97
2017,5,8,14,30,63.0,396.0,4.9,28.0,451.0,391.5,293.29
2017,5,8,14,45,57.0,373.0,4.9,28.0,421.0,363.65,273.34
2017,5,8,15,0,51.0,350.0,4.9,28.0,391.0,336.16,253.28
2017,5,8,15,15,166.5,341.0,4.85,28.0,464.0,405.11,306.75
2017,5,8,15,30,282.0,332.0,4.8,28.0,537.0,462.47,350.02
2017,5,8,15,45,204.5,314.5,4.8,28.0,458.0,383.96,291.08
2017,5,8,16,0,127.0,297.0,4.8,28.0,379.0,318.15,241.54
2017,5,8,16,15,91.5,263.5,4.7,27.5,320.0,261.54,199.12
2017,5,8,16,30,56.0,230.0,4.6,27.0,261.0,213.36,162.77
2017,5,8,16,45,106.5,212.0,4.55,27.0,263.5,213.55,162.12
2017,5,8,17,0,157.0,194.0,4.5,27.0,266.0,204.6,153.33
2017,5,8,17,15,133.5,173.0,4.3,26.5,229.0,170.63,126.91
2017,5,8,17,30,110.0,152.0,4.1,26.0,192.0,139.34,102.86
2017,5,8,17,45,90.0,126.5,3.9,25.5,155.5,108.09,79.06
2017,5,8,18,0,70.0,101.0,3.7,25.0,119.0,80.41,58.63
2017,5,8,18,15,46.5,75.5,3.5,24.5,86.5,57.78,43.68
2017,5,8,18,30,23.0,50.0,3.3,24.0,54.0,39.29,27.42
2017,5,8,18,45,11.5,28.5,3.1,23.5,30.5,23.08,12.28
2017,5,8,19,0,0.0,7.0,2.9,23.0,7.0,5.97,0.0
2017,5,8,19,15,0.0,3.5,2.95,22.5,3.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,7.0,3.15,17.5,7.0,5.97,0.0
2017,5,9,6,0,0.0,14.0,3.2,18.0,14.0,11.54,0.0
2017,5,9,6,15,70.5,37.5,3.3,18.5,49.0,29.54,18.94
2017,5,9,6,30,141.0,61.0,3.4,19.0,84.0,46.09,34.18
2017,5,9,6,45,188.5,85.5,3.5,19.5,128.5,63.3,49.59
2017,5,9,7,0,236.0,110.0,3.6,20.0,173.0,98.31,68.98
2017,5,9,7,15,118.0,99.0,3.75,20.5,130.5,94.53,68.15
2017,5,9,7,30,0.0,88.0,3.9,21.0,88.0,72.48,54.77
2017,5,9,7,45,0.0,92.0,4.05,21.5,92.0,76.06,57.43
2017,5,9,8,0,0.0,96.0,4.2,22.0,96.0,79.54,59.94
2017,5,9,8,15,19.0,161.0,4.25,22.5,172.0,139.45,107.67
2017,5,9,8,30,38.0,226.0,4.3,23.0,248.0,204.01,158.21
2017,5,9,8,45,19.0,148.5,4.4,23.5,159.5,134.18,102.48
2017,5,9,9,0,0.0,71.0,4.5,24.0,71.0,59.03,42.09
2017,5,9,9,15,10.5,171.0,4.5,24.5,179.0,148.41,112.96
2017,5,9,9,30,21.0,271.0,4.5,25.0,287.0,239.31,182.98
2017,5,9,9,45,21.5,285.5,4.55,25.5,303.0,253.3,192.83
2017,5,9,10,0,22.0,300.0,4.6,26.0,319.0,267.3,202.75
2017,5,9,10,15,18.0,281.0,4.6,26.0,297.0,249.52,188.86
2017,5,9,10,30,14.0,262.0,4.6,26.0,275.0,231.28,174.7
2017,5,9,10,45,14.5,270.0,4.65,26.5,283.5,239.22,180.22
2017,5,9,11,0,15.0,278.0,4.7,27.0,292.0,247.14,185.68
2017,5,9,11,15,16.0,283.0,4.75,27.0,298.5,252.87,189.88
2017,5,9,11,30,17.0,288.0,4.8,27.0,305.0,258.56,194.07
2017,5,9,11,45,41.5,375.5,4.85,27.5,416.5,366.19,274.2
2017,5,9,12,0,66.0,463.0,4.9,28.0,528.0,467.13,347.18
2017,5,9,12,15,193.0,470.0,5.0,28.0,659.0,595.65,442.33
2017,5,9,12,30,320.0,477.0,5.1,28.0,790.0,722.62,533.89
2017,5,9,12,45,176.5,440.0,5.2,28.0,612.5,554.0,412.18
2017,5,9,13,0,33.0,403.0,5.3,28.0,435.0,384.11,286.08
2017,5,9,13,15,25.0,352.5,5.35,28.0,377.0,331.16,247.5
2017,5,9,13,30,17.0,302.0,5.4,28.0,319.0,270.43,202.35
2017,5,9,13,45,10.0,225.0,5.5,28.0,235.0,198.11,147.89
2017,5,9,14,0,3.0,148.0,5.6,28.0,151.0,126.71,93.24
2017,5,9,14,15,5.0,167.0,5.6,28.0,171.5,144.11,106.88
2017,5,9,14,30,7.0,186.0,5.6,28.0,192.0,161.34,120.32
2017,5,9,14,45,10.0,218.0,5.7,28.0,226.5,190.08,142.62
2017,5,9,15,0,13.0,250.0,5.8,28.0,261.0,218.46,164.61
2017,5,9,15,15,6.5,186.0,5.8,27.5,191.5,159.61,119.8
2017,5,9,15,30,0.0,122.0,5.8,27.0,122.0,101.75,75.03
2017,5,9,15,45,0.0,121.0,5.85,27.0,121.0,100.8,74.53
2017,5,9,16,0,0.0,120.0,5.9,27.0,120.0,99.85,74.01
2017,5,9,16,15,0.0,117.5,5.85,26.5,117.5,97.64,72.65
2017,5,9,16,30,0.0,115.0,5.8,26.0,115.0,95.42,71.29
2017,5,9,16,45,0.0,102.5,5.8,26.0,102.5,84.98,63.18
2017,5,9,17,0,0.0,90.0,5.8,26.0,90.0,74.6,55.05
2017,5,9,17,15,0.0,77.0,5.65,25.5,77.0,63.87,46.66
2017,5,9,17,30,0.0,64.0,5.5,25.0,64.0,53.03,38.02
2017,5,9,17,45,0.0,51.5,5.35,25.0,51.5,42.61,29.52
2017,5,9,18,0,0.0,39.0,5.2,25.0,39.0,32.21,20.92
2017,5,9,18,15,0.0,28.0,5.0,24.5,28.0,23.09,14.14
2017,5,9,18,30,0.0,17.0,4.8,24.0,17.0,13.99,6.15
2017,5,9,18,45,0.0,9.0,4.6,23.5,9.0,7.39,0.14
2017,5,9,19,0,0.0,1.0,4.4,23.0,1.0,0.85,0.0
2017,5,9,19,15,0.0,0.5,4.4,22.5,0.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,19.5,2.5,2.13,0.0
2017,5,10,6,0,0.0,5.0,3.6,20.0,5.0,4.1,0.0
2017,5,10,6,15,0.0,17.5,3.7,20.0,17.5,14.41,6.34
2017,5,10,6,30,0.0,30.0,3.8,20.0,30.0,24.76,15.73
2017,5,10,6,45,0.0,46.0,3.95,20.5,46.0,38.06,27.55
2017,5,10,7,0,0.0,62.0,4.1,21.0,62.0,51.06,37.09
2017,5,10,7,15,0.0,79.5,4.35,21.5,79.5,65.25,48.81
2017,5,10,7,30,0.0,97.0,4.6,22.0,97.0,79.59,60.42
2017,5,10,7,45,0.0,115.0,4.9,22.5,115.0,94.46,72.26
2017,5,10,8,0,0.0,133.0,5.2,23.0,133.0,109.45,84.01
2017,5,10,8,15,1.0,149.5,5.35,23.5,150.5,123.69,94.96
2017,5,10,8,30,2.0,166.0,5.5,24.0,168.0,138.11,105.94
2017,5,10,8,45,4.0,180.0,5.65,25.0,183.0,151.1,115.45
2017,5,10,9,0,6.0,194.0,5.8,26.0,198.0,164.34,125.04
2017,5,10,9,15,8.0,207.5,5.8,26.0,213.0,177.38,134.9
2017,5,10,9,30,10.0,221.0,5.8,26.0,228.0,190.62,144.89
2017,5,10,9,45,11.5,232.5,5.85,26.5,241.5,202.04,153.15
2017,5,10,10,0,13.0,244.0,5.9,27.0,255.0,213.58,161.45
2017,5,10,10,15,14.0,254.0,5.85,27.0,266.5,223.58,168.84
2017,5,10,10,30,15.0,264.0,5.8,27.0,278.0,233.62,176.26
2017,5,10,10,45,18.5,291.5,5.8,27.5,309.0,260.59,196.18
2017,5,10,11,0,22.0,319.0,5.8,28.0,340.0,287.81,216.07
2017,5,10,11,15,21.0,327.5,5.75,28.0,347.5,295.13,221.26
2017,5,10,11,30,20.0,336.0,5.7,28.0,355.0,302.31,226.39
2017,5,10,11,45,27.0,372.0,5.7,28.5,398.0,350.2,261.46
2017,5,10,12,0,34.0,408.0,5.7,29.0,441.0,389.25,289.53
2017,5,10,12,15,30.5,395.5,5.65,29.0,425.5,375.44,279.16
2017,5,10,12,30,27.0,383.0,5.6,29.0,410.0,361.28,268.66
2017,5,10,12,45,21.5,338.5,5.6,29.5,359.5,306.93,228.1
2017,5,10,13,0,16.0,294.0,5.6,30.0,309.0,263.44,195.44
2017,5,10,13,15,147.5,381.5,5.55,30.0,521.5,471.55,351.85
2017,5,10,13,30,279.0,469.0,5.5,30.0,734.0,665.01,490.93
2017,5,10,13,45,148.5,389.0,5.5,30.0,530.0,472.07,351.24
2017,5,10,14,0,18.0,309.0,5.5,30.0,326.0,275.73,204.82
2017,5,10,14,15,17.0,295.5,5.5,30.0,311.0,262.55,195.52
2017,5,10,14,30,16.0,282.0,5.5,30.0,296.0,249.4,185.92
2017,5,10,14,45,25.5,305.0,5.55,30.0,326.0,281.15,210.2
2017,5,10,15,0,35.0,328.0,5.6,30.0,356.0,305.47,228.81
2017,5,10,15,15,22.5,273.0,5.6,29.5,291.0,242.75,182.26
2017,5,10,15,30,10.0,218.0,5.6,29.0,226.0,187.82,140.99
2017,5,10,15,45,38.5,250.5,5.65,29.0,276.0,233.17,176.39
2017,5,10,16,0,67.0,283.0,5.7,29.0,326.0,271.14,205.64
2017,5,10,16,15,33.5,216.0,5.7,28.5,237.5,195.89,148.51
2017,5,10,16,30,0.0,149.0,5.7,28.0,149.0,123.25,92.63
2017,5,10,16,45,104.5,170.5,5.75,27.5,219.0,178.91,135.08
2017,5,10,17,0,209.0,192.0,5.8,27.0,289.0,216.61,161.51
2017,5,10,17,15,174.5,175.0,5.7,26.5,248.5,180.37,133.28
2017,5,10,17,30,140.0,158.0,5.6,26.0,208.0,147.82,108.52
2017,5,10,17,45,115.0,132.5,5.5,26.0,169.0,114.23,82.97
2017,5,10,18,0,90.0,107.0,5.4,26.0,130.0,83.98,60.97
2017,5,10,18,15,61.0,80.5,5.2,25.5,94.5,61.1,46.35
2017,5,10,18,30,32.0,54.0,5.0,25.0,59.0,42.07,29.69
2017,5,10,18,45,16.0,30.5,4.8,24.5,33.0,24.59,13.71
2017,5,10,19,0,0.0,7.0,4.6,24.0,7.0,5.75,0.0
2017,5,10,19,15,0.0,3.5,4.5,23.5,3.5,2.99,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,9.0,6.83,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,18.0,13.24,0.0
2017,5,11,6,15,83.5,41.5,0.7,21.5,54.5,32.38,21.26
2017,5,11,6,30,141.0,67.0,0.7,22.0,91.0,50.16,37.31
2017,5,11,6,45,87.0,86.0,0.75,22.5,102.5,64.3,49.86
2017,5,11,7,0,33.0,105.0,0.8,23.0,114.0,83.3,62.19
2017,5,11,7,15,53.0,127.5,0.75,23.0,146.0,106.89,80.09
2017,5,11,7,30,73.0,150.0,0.7,23.0,178.0,133.1,100.11
2017,5,11,7,45,36.5,135.0,0.7,23.0,149.0,119.43,90.52
2017,5,11,8,0,0.0,120.0,0.7,23.0,120.0,98.98,75.14
2017,5,11,8,15,0.0,139.5,0.75,23.0,139.5,115.2,87.87
2017,5,11,8,30,0.0,159.0,0.8,23.0,159.0,131.53,100.45
2017,5,11,8,45,4.0,179.5,0.85,23.5,182.5,150.64,114.85
2017,5,11,9,0,8.0,200.0,0.9,24.0,206.0,170.26,129.48
2017,5,11,9,15,6.5,191.0,1.05,24.5,196.0,162.74,123.11
2017,5,11,9,30,5.0,182.0,1.2,25.0,186.0,154.91,116.63
2017,5,11,9,45,2.5,155.0,1.35,25.5,157.0,131.12,97.82
2017,5,11,10,0,0.0,128.0,1.5,26.0,128.0,107.0,78.77
2017,5,11,10,15,3.0,152.5,1.6,26.0,155.5,129.87,96.46
2017,5,11,10,30,6.0,177.0,1.7,26.0,183.0,153.03,114.18
2017,5,11,10,45,5.5,169.0,1.85,26.5,174.5,146.22,108.58
2017,5,11,11,0,5.0,161.0,2.0,27.0,166.0,139.34,103.01
2017,5,11,11,15,5.5,164.5,2.1,27.5,170.0,142.96,105.52
2017,5,11,11,30,6.0,168.0,2.2,28.0,174.0,146.58,108.01
2017,5,11,11,45,4.5,157.0,2.3,28.5,162.0,136.15,99.78
2017,5,11,12,0,3.0,146.0,2.4,29.0,150.0,125.64,91.52
2017,5,11,12,15,7.5,188.0,2.4,29.0,196.5,165.37,121.76
2017,5,11,12,30,12.0,230.0,2.4,29.0,243.0,205.21,151.69
2017,5,11,12,45,6.0,153.0,2.4,29.5,159.5,134.24,97.85
2017,5,11,13,0,0.0,76.0,2.4,30.0,76.0,63.82,43.83
2017,5,11,13,15,3.0,121.0,2.3,30.0,124.0,104.32,75.07
2017,5,11,13,30,6.0,166.0,2.2,30.0,172.0,144.81,105.88
2017,5,11,13,45,51.5,307.5,2.15,30.0,355.0,310.2,229.7
2017,5,11,14,0,97.0,449.0,2.1,30.0,538.0,469.64,343.41
2017,5,11,14,15,199.0,429.5,2.0,30.0,604.0,535.31,390.52
2017,5,11,14,30,301.0,410.0,1.9,30.0,670.0,593.35,431.67
2017,5,11,14,45,418.0,349.5,1.85,30.0,694.5,617.59,449.94
2017,5,11,15,0,535.0,289.0,1.8,30.0,719.0,627.02,457.79
2017,5,11,15,15,314.5,314.5,1.75,29.5,564.0,479.29,353.38
2017,5,11,15,30,94.0,340.0,1.7,29.0,409.0,344.22,255.55
2017,5,11,15,45,47.0,178.0,1.65,29.0,212.5,176.42,131.61
2017,5,11,16,0,0.0,16.0,1.6,29.0,16.0,13.25,4.9
2017,5,11,16,15,44.0,129.5,1.5,28.5,154.5,128.67,96.03
2017,5,11,16,30,88.0,243.0,1.4,28.0,293.0,235.34,177.37
2017,5,11,16,45,203.0,210.5,1.35,28.0,309.5,243.35,180.61
2017,5,11,17,0,318.0,178.0,1.3,28.0,326.0,237.19,171.46
2017,5,11,17,15,268.5,167.0,1.15,27.5,280.5,195.75,139.77
2017,5,11,17,30,219.0,156.0,1.0,27.0,235.0,159.43,112.94
2017,5,11,17,45,216.5,133.5,0.9,26.5,200.5,124.92,86.79
2017,5,11,18,0,214.0,111.0,0.8,26.0,166.0,90.72,63.51
2017,5,11,18,15,154.5,86.5,0.7,25.5,121.0,64.36,49.04
2017,5,11,18,30,95.0,62.0,0.6,25.0,76.0,46.87,33.75
2017,5,11,18,45,51.0,36.0,0.55,25.0,43.0,28.14,16.66
2017,5,11,19,0,7.0,10.0,0.5,25.0,10.0,8.45,0.0
2017,5,11,19,15,3.5,5.0,0.5,24.5,5.0,4.27,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,73.5,10.5,3.5,15.5,15.0,8.96,0.0
2017,5,12,6,0,147.0,21.0,3.7,16.0,30.0,16.34,2.28
2017,5,12,6,15,266.0,35.5,4.05,16.5,72.0,27.5,17.64
2017,5,12,6,30,385.0,50.0,4.4,17.0,114.0,40.24,29.48
2017,5,12,6,45,463.5,60.0,4.75,17.5,166.0,47.3,36.04
2017,5,12,7,0,542.0,70.0,5.1,18.0,218.0,86.94,50.94
2017,5,12,7,15,594.5,77.0,5.15,18.5,273.5,134.76,81.63
2017,5,12,7,30,647.0,84.0,5.2,19.0,329.0,188.36,123.28
2017,5,12,7,45,686.0,89.0,5.3,19.5,386.0,242.46,169.06
2017,5,12,8,0,725.0,94.0,5.4,20.0,443.0,300.05,218.75
2017,5,12,8,15,752.0,98.5,5.35,20.5,497.5,358.38,269.05
2017,5,12,8,30,779.0,103.0,5.3,21.0,552.0,415.59,317.49
2017,5,12,8,45,800.0,106.5,5.3,22.0,603.5,470.29,362.18
2017,5,12,9,0,821.0,110.0,5.3,23.0,655.0,525.17,405.52
2017,5,12,9,15,835.5,113.0,5.25,23.5,702.0,575.86,445.03
2017,5,12,9,30,850.0,116.0,5.2,24.0,749.0,622.89,480.71
2017,5,12,9,45,861.5,118.5,5.2,24.5,790.0,668.04,514.1
2017,5,12,10,0,873.0,121.0,5.2,25.0,831.0,711.32,545.28
2017,5,12,10,15,881.0,122.5,5.2,25.5,865.5,749.11,571.8
2017,5,12,10,30,889.0,124.0,5.2,26.0,900.0,784.35,595.63
2017,5,12,10,45,894.5,125.5,5.2,26.5,927.5,814.89,614.94
2017,5,12,11,0,900.0,127.0,5.2,27.0,955.0,842.37,631.99
2017,5,12,11,15,904.0,128.0,5.2,27.5,974.5,865.0,645.61
2017,5,12,11,30,908.0,129.0,5.2,28.0,994.0,884.26,656.9
2017,5,12,11,45,915.5,126.5,5.2,28.5,1007.5,900.09,665.87
2017,5,12,12,0,923.0,124.0,5.2,29.0,1021.0,912.54,672.59
2017,5,12,12,15,923.5,124.0,5.2,29.0,1024.5,917.62,675.8
2017,5,12,12,30,924.0,124.0,5.2,29.0,1028.0,919.2,676.81
2017,5,12,12,45,922.5,124.0,5.2,29.5,1023.0,915.58,673.04
2017,5,12,13,0,921.0,124.0,5.2,30.0,1018.0,908.45,667.07
2017,5,12,13,15,578.5,302.0,5.2,30.0,861.0,781.7,576.65
2017,5,12,13,30,236.0,480.0,5.2,30.0,704.0,627.63,461.61
2017,5,12,13,45,571.0,301.0,5.25,30.0,826.5,753.64,558.88
2017,5,12,14,0,906.0,122.0,5.3,30.0,949.0,835.78,620.84
2017,5,12,14,15,900.0,120.5,5.25,30.0,920.5,806.65,600.79
2017,5,12,14,30,894.0,119.0,5.2,30.0,892.0,774.52,579.2
2017,5,12,14,45,887.0,116.5,5.2,30.0,856.5,737.97,553.35
2017,5,12,15,0,880.0,114.0,5.2,30.0,821.0,698.83,525.13
2017,5,12,15,15,869.0,111.5,5.15,30.0,779.0,654.79,492.65
2017,5,12,15,30,858.0,109.0,5.1,30.0,737.0,608.9,458.14
2017,5,12,15,45,842.5,106.5,5.05,30.0,690.0,560.28,420.8
2017,5,12,16,0,827.0,104.0,5.0,30.0,643.0,508.74,380.42
2017,5,12,16,15,807.0,100.5,4.85,29.5,591.0,453.71,336.95
2017,5,12,16,30,787.0,97.0,4.7,29.0,539.0,398.83,292.4
2017,5,12,16,45,759.0,93.0,4.6,28.5,484.0,341.3,244.95
2017,5,12,17,0,731.0,89.0,4.5,28.0,429.0,285.43,198.04
2017,5,12,17,15,693.0,83.5,4.05,27.5,372.5,225.05,147.92
2017,5,12,17,30,655.0,78.0,3.6,27.0,316.0,170.8,104.25
2017,5,12,17,45,599.0,71.5,3.2,26.5,260.5,117.68,66.25
2017,5,12,18,0,543.0,65.0,2.8,26.0,205.0,70.81,40.71
2017,5,12,18,15,459.0,55.0,2.5,24.5,153.5,43.65,31.74
2017,5,12,18,30,375.0,45.0,2.2,23.0,102.0,36.42,25.27
2017,5,12,18,45,243.5,31.0,1.9,22.0,62.0,25.31,14.76
2017,5,12,19,0,112.0,17.0,1.6,21.0,22.0,13.25,0.0
2017,5,12,19,15,56.0,8.5,1.6,20.5,11.0,7.26,0.0
2017,5,12,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,74.0,11.5,1.1,15.5,16.0,9.82,0.0
2017,5,13,6,0,148.0,23.0,1.2,16.0,32.0,17.87,3.99
2017,5,13,6,15,269.0,37.0,1.3,16.5,74.5,28.62,18.7
2017,5,13,6,30,390.0,51.0,1.4,17.0,117.0,41.06,30.26
2017,5,13,6,45,468.5,61.0,1.5,18.0,169.5,48.09,36.71
2017,5,13,7,0,547.0,71.0,1.6,19.0,222.0,87.23,51.01
2017,5,13,7,15,600.0,78.5,1.6,19.5,278.0,135.72,81.62
2017,5,13,7,30,653.0,86.0,1.6,20.0,334.0,190.03,123.04
2017,5,13,7,45,690.5,91.5,1.6,21.0,390.5,244.47,167.77
2017,5,13,8,0,728.0,97.0,1.6,22.0,447.0,302.22,215.75
2017,5,13,8,15,755.0,101.5,1.6,22.5,502.0,360.68,264.38
2017,5,13,8,30,782.0,106.0,1.6,23.0,557.0,417.97,310.93
2017,5,13,8,45,802.5,109.5,1.65,24.0,608.5,472.51,353.62
2017,5,13,9,0,823.0,113.0,1.7,25.0,660.0,527.19,394.85
2017,5,13,9,15,838.0,116.0,1.75,25.5,707.5,578.17,432.81
