Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,9,30,853.0,119.0,1.8,26.0,755.0,628.14,468.9
2017,5,13,9,45,865.0,121.0,1.9,26.5,796.5,670.52,499.08
2017,5,13,10,0,877.0,123.0,2.0,27.0,838.0,713.76,529.08
2017,5,13,10,15,886.0,125.0,2.0,27.0,873.0,752.77,555.91
2017,5,13,10,30,895.0,127.0,2.0,27.0,908.0,789.27,580.38
2017,5,13,10,45,902.0,127.5,2.05,27.5,936.5,820.22,599.11
2017,5,13,11,0,909.0,128.0,2.1,28.0,965.0,848.16,615.78
2017,5,13,11,15,913.5,129.0,2.1,28.5,985.0,871.34,628.84
2017,5,13,11,30,918.0,130.0,2.1,29.0,1005.0,891.13,639.71
2017,5,13,11,45,924.0,128.0,2.1,29.5,1018.5,906.21,647.55
2017,5,13,12,0,930.0,126.0,2.1,30.0,1032.0,917.84,653.27
2017,5,13,12,15,931.0,126.0,2.05,30.0,1035.5,923.36,656.04
2017,5,13,12,30,932.0,126.0,2.0,30.0,1039.0,925.38,656.72
2017,5,13,12,45,932.0,125.5,2.0,30.5,1034.0,922.62,653.7
2017,5,13,13,0,932.0,125.0,2.0,31.0,1029.0,916.31,648.61
2017,5,13,13,15,929.5,124.0,2.0,31.0,1016.0,903.86,641.07
2017,5,13,13,30,927.0,123.0,2.0,31.0,1003.0,887.85,631.39
2017,5,13,13,45,923.5,121.5,2.0,31.0,981.5,867.06,618.73
2017,5,13,14,0,920.0,120.0,2.0,31.0,960.0,842.84,603.91
2017,5,13,14,15,913.5,118.5,2.0,31.0,931.0,813.01,585.44
2017,5,13,14,30,907.0,117.0,2.0,31.0,902.0,780.17,564.93
2017,5,13,14,45,889.5,120.0,2.05,31.0,863.5,740.7,538.79
2017,5,13,15,0,872.0,123.0,2.1,31.0,825.0,699.33,510.71
2017,5,13,15,15,860.5,120.5,2.1,31.0,783.0,655.37,480.03
2017,5,13,15,30,849.0,118.0,2.1,31.0,741.0,612.04,448.95
2017,5,13,15,45,835.0,114.0,2.15,31.0,693.5,561.28,412.06
2017,5,13,16,0,821.0,110.0,2.2,31.0,646.0,509.52,373.31
2017,5,13,16,15,800.5,106.5,2.25,30.5,594.0,454.63,331.75
2017,5,13,16,30,780.0,103.0,2.3,30.0,542.0,399.96,288.89
2017,5,13,16,45,753.5,98.0,2.4,29.5,487.0,342.49,242.8
2017,5,13,17,0,727.0,93.0,2.5,29.0,432.0,283.79,194.77
2017,5,13,17,15,689.0,87.0,2.3,28.0,375.5,225.95,147.7
2017,5,13,17,30,651.0,81.0,2.1,27.0,319.0,171.59,104.69
2017,5,13,17,45,597.5,73.5,1.9,26.5,263.5,118.24,66.74
2017,5,13,18,0,544.0,66.0,1.7,26.0,208.0,70.84,41.03
2017,5,13,18,15,461.5,56.0,1.65,25.0,156.0,44.44,32.36
2017,5,13,18,30,379.0,46.0,1.6,24.0,104.0,37.24,25.88
2017,5,13,18,45,251.5,31.5,1.6,23.0,63.5,25.72,15.12
2017,5,13,19,0,124.0,17.0,1.6,22.0,23.0,13.26,0.0
2017,5,13,19,15,62.0,8.5,1.7,21.5,11.5,7.26,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,68.5,11.5,1.75,15.5,16.0,9.82,0.0
2017,5,14,6,0,137.0,23.0,1.9,16.0,32.0,17.84,4.74
2017,5,14,6,15,249.5,38.5,1.9,16.5,74.0,29.67,19.63
2017,5,14,6,30,362.0,54.0,1.9,17.0,116.0,41.33,30.5
2017,5,14,6,45,439.5,64.5,1.9,18.0,167.5,50.75,39.04
2017,5,14,7,0,517.0,75.0,1.9,19.0,219.0,87.99,52.8
2017,5,14,7,15,569.5,83.0,2.35,20.0,274.0,134.91,82.24
2017,5,14,7,30,622.0,91.0,2.8,21.0,329.0,187.64,122.22
2017,5,14,7,45,661.5,96.5,3.25,22.5,385.0,240.67,165.55
2017,5,14,8,0,701.0,102.0,3.7,24.0,441.0,297.29,212.52
2017,5,14,8,15,728.5,107.0,3.75,24.5,495.5,352.53,259.05
2017,5,14,8,30,756.0,112.0,3.8,25.0,550.0,411.29,307.33
2017,5,14,8,45,777.0,115.5,3.85,26.0,601.0,464.66,349.75
2017,5,14,9,0,798.0,119.0,3.9,27.0,652.0,518.25,390.92
2017,5,14,9,15,813.5,122.5,3.85,27.5,698.5,568.73,429.09
2017,5,14,9,30,829.0,126.0,3.8,28.0,745.0,618.31,465.43
2017,5,14,9,45,841.5,128.5,3.75,28.5,786.5,663.89,497.86
2017,5,14,10,0,854.0,131.0,3.7,29.0,828.0,703.06,525.03
2017,5,14,10,15,863.0,133.0,3.65,29.5,862.5,741.19,550.7
2017,5,14,10,30,872.0,135.0,3.6,30.0,897.0,776.88,574.06
2017,5,14,10,45,878.5,136.0,3.55,30.5,924.5,807.14,592.44
2017,5,14,11,0,885.0,137.0,3.5,31.0,952.0,834.46,608.46
2017,5,14,11,15,889.0,138.0,3.45,31.0,972.0,856.64,622.21
2017,5,14,11,30,893.0,139.0,3.4,31.0,992.0,875.52,633.8
2017,5,14,11,45,894.5,140.5,3.4,31.5,1003.0,889.32,641.09
2017,5,14,12,0,896.0,142.0,3.4,32.0,1014.0,899.68,646.2
2017,5,14,12,15,896.5,142.0,3.35,32.0,1017.5,904.54,648.85
2017,5,14,12,30,897.0,142.0,3.3,32.0,1021.0,906.07,649.46
2017,5,14,12,45,895.5,142.0,3.3,32.5,1016.0,902.55,645.93
2017,5,14,13,0,894.0,142.0,3.3,33.0,1011.0,895.7,640.37
2017,5,14,13,15,891.0,141.0,3.3,33.0,997.5,883.35,632.68
2017,5,14,13,30,888.0,140.0,3.3,33.0,984.0,867.6,622.89
2017,5,14,13,45,883.0,139.0,3.3,33.5,962.5,846.86,608.65
2017,5,14,14,0,878.0,138.0,3.3,34.0,941.0,822.91,592.4
2017,5,14,14,15,871.5,136.5,3.3,34.0,912.5,794.29,574.3
2017,5,14,14,30,865.0,135.0,3.3,34.0,884.0,762.79,553.59
2017,5,14,14,45,859.5,130.5,3.3,34.0,849.0,726.72,529.08
2017,5,14,15,0,854.0,126.0,3.3,34.0,814.0,688.01,502.3
2017,5,14,15,15,841.5,123.5,3.3,33.5,772.5,647.54,474.55
2017,5,14,15,30,829.0,121.0,3.3,33.0,731.0,601.29,442.04
2017,5,14,15,45,562.5,203.0,3.35,33.0,605.0,490.9,361.33
2017,5,14,16,0,296.0,285.0,3.4,33.0,479.0,391.23,288.34
2017,5,14,16,15,526.5,195.5,3.35,32.5,506.5,404.76,296.93
2017,5,14,16,30,757.0,106.0,3.3,32.0,534.0,392.29,282.71
2017,5,14,16,45,730.5,101.0,3.3,31.5,480.0,333.71,235.56
2017,5,14,17,0,704.0,96.0,3.3,31.0,426.0,278.78,190.46
2017,5,14,17,15,666.0,90.0,3.05,30.0,370.5,222.35,144.8
2017,5,14,17,30,628.0,84.0,2.8,29.0,315.0,169.43,103.24
2017,5,14,17,45,575.5,76.0,2.55,28.5,260.0,117.24,66.43
2017,5,14,18,0,523.0,68.0,2.3,28.0,205.0,70.92,41.49
2017,5,14,18,15,442.5,58.0,2.15,27.0,154.5,45.93,33.34
2017,5,14,18,30,362.0,48.0,2.0,26.0,104.0,38.84,27.0
2017,5,14,18,45,241.0,33.0,1.9,25.0,64.0,25.58,14.94
2017,5,14,19,0,120.0,18.0,1.8,24.0,24.0,14.02,0.0
2017,5,14,19,15,60.0,9.0,1.9,23.5,12.0,7.68,0.0
2017,5,14,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,77.0,12.5,2.4,17.5,17.5,10.67,0.0
2017,5,15,6,0,154.0,25.0,2.7,18.0,35.0,19.4,6.24
2017,5,15,6,15,270.0,39.5,2.95,18.5,78.0,30.48,20.17
2017,5,15,6,30,386.0,54.0,3.2,19.0,121.0,43.5,32.12
2017,5,15,6,45,468.5,63.0,3.45,20.0,173.5,49.62,37.72
2017,5,15,7,0,551.0,72.0,3.7,21.0,226.0,86.61,50.5
2017,5,15,7,15,601.5,79.0,3.8,21.5,281.0,134.39,80.13
2017,5,15,7,30,652.0,86.0,3.9,22.0,336.0,187.67,120.62
2017,5,15,7,45,691.0,90.0,4.0,23.0,392.0,240.88,164.42
2017,5,15,8,0,730.0,94.0,4.1,24.0,448.0,297.53,211.92
2017,5,15,8,15,755.0,98.5,4.1,24.5,501.5,355.2,260.64
2017,5,15,8,30,780.0,103.0,4.1,25.0,555.0,411.44,307.28
2017,5,15,8,45,798.0,106.5,4.15,25.5,605.0,464.53,350.46
2017,5,15,9,0,816.0,110.0,4.2,26.0,655.0,517.5,392.27
2017,5,15,9,15,830.0,113.0,4.2,26.5,701.0,567.41,430.5
2017,5,15,9,30,844.0,116.0,4.2,27.0,747.0,613.82,465.11
2017,5,15,9,45,852.5,119.5,4.25,28.0,786.5,657.44,495.83
2017,5,15,10,0,861.0,123.0,4.3,29.0,826.0,698.98,524.13
2017,5,15,10,15,868.5,124.5,4.25,29.5,860.0,735.8,549.17
2017,5,15,10,30,876.0,126.0,4.2,30.0,894.0,770.08,571.87
2017,5,15,10,45,880.5,128.0,4.2,30.5,920.0,799.74,590.12
2017,5,15,11,0,885.0,130.0,4.2,31.0,946.0,826.34,606.13
2017,5,15,11,15,888.5,131.0,4.2,31.0,965.0,848.1,620.06
2017,5,15,11,30,892.0,132.0,4.2,31.0,984.0,866.54,631.81
2017,5,15,11,45,901.5,127.0,4.2,31.5,997.0,881.62,640.1
2017,5,15,12,0,911.0,122.0,4.2,32.0,1010.0,893.42,646.26
2017,5,15,12,15,911.0,122.0,4.2,32.0,1013.0,897.96,649.04
2017,5,15,12,30,911.0,122.0,4.2,32.0,1016.0,899.09,649.72
2017,5,15,12,45,910.0,121.5,4.2,32.5,1010.5,895.53,646.12
2017,5,15,13,0,909.0,121.0,4.2,33.0,1005.0,888.55,640.42
2017,5,15,13,15,905.5,120.0,4.25,33.0,991.0,875.56,632.39
2017,5,15,13,30,902.0,119.0,4.3,33.0,977.0,859.13,622.18
2017,5,15,13,45,896.5,118.5,4.35,33.5,955.5,838.12,607.73
2017,5,15,14,0,891.0,118.0,4.4,34.0,934.0,813.89,591.19
2017,5,15,14,15,677.5,233.0,4.4,34.0,842.5,741.38,539.45
2017,5,15,14,30,464.0,348.0,4.4,34.0,751.0,660.56,480.19
2017,5,15,14,45,296.5,370.5,4.45,34.0,624.0,538.85,393.83
2017,5,15,15,0,129.0,393.0,4.5,34.0,497.0,427.73,313.14
2017,5,15,15,15,443.5,269.5,4.55,33.5,600.5,523.37,387.03
2017,5,15,15,30,758.0,146.0,4.6,33.0,704.0,580.69,430.33
2017,5,15,15,45,739.0,142.5,4.65,33.0,657.5,531.38,393.16
2017,5,15,16,0,720.0,139.0,4.7,33.0,611.0,481.75,355.26
2017,5,15,16,15,697.5,134.0,4.7,32.5,561.0,429.27,314.91
2017,5,15,16,30,675.0,129.0,4.7,32.0,511.0,377.46,273.94
2017,5,15,16,45,569.5,140.0,4.75,32.0,440.0,312.87,223.73
2017,5,15,17,0,464.0,151.0,4.8,32.0,369.0,254.8,179.1
2017,5,15,17,15,431.5,137.5,4.65,31.5,320.5,206.87,141.05
2017,5,15,17,30,399.0,124.0,4.5,31.0,272.0,162.18,106.51
2017,5,15,17,45,357.5,108.0,4.4,30.5,224.0,118.17,75.24
2017,5,15,18,0,316.0,92.0,4.3,30.0,176.0,78.95,51.86
2017,5,15,18,15,258.0,74.0,4.15,29.0,132.0,54.83,40.51
2017,5,15,18,30,200.0,56.0,4.0,28.0,88.0,42.92,30.15
2017,5,15,18,45,100.0,37.5,3.85,27.5,53.5,29.01,17.56
2017,5,15,19,0,0.0,19.0,3.7,27.0,19.0,15.43,0.0
2017,5,15,19,15,0.0,9.5,3.9,26.5,9.5,8.11,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,16.0,10.5,3.9,20.0,11.5,8.96,0.0
2017,5,16,6,0,32.0,21.0,4.0,20.0,23.0,17.09,5.23
2017,5,16,6,15,89.0,47.0,4.25,20.5,61.0,36.34,24.92
2017,5,16,6,30,146.0,73.0,4.5,21.0,99.0,54.31,41.12
2017,5,16,6,45,73.0,56.5,4.75,21.5,69.5,44.97,33.45
2017,5,16,7,0,0.0,40.0,5.0,22.0,40.0,33.04,21.95
2017,5,16,7,15,0.0,59.0,5.15,22.5,59.0,48.86,35.03
2017,5,16,7,30,0.0,78.0,5.3,23.0,78.0,64.56,47.8
2017,5,16,7,45,19.5,133.5,5.45,23.5,143.5,113.5,86.7
2017,5,16,8,0,39.0,189.0,5.6,24.0,209.0,165.25,127.34
2017,5,16,8,15,20.0,175.5,5.65,24.5,186.0,150.95,115.9
2017,5,16,8,30,1.0,162.0,5.7,25.0,163.0,134.22,102.35
2017,5,16,8,45,1.5,162.0,5.8,25.5,163.5,134.93,102.39
2017,5,16,9,0,2.0,162.0,5.9,26.0,164.0,135.59,102.4
2017,5,16,9,15,7.5,201.5,5.9,26.0,207.5,171.72,130.45
2017,5,16,9,30,13.0,241.0,5.9,26.0,251.0,208.59,158.78
2017,5,16,9,45,11.0,229.0,5.9,26.5,238.0,198.28,150.15
2017,5,16,10,0,9.0,217.0,5.9,27.0,225.0,187.65,141.38
2017,5,16,10,15,9.0,212.5,5.9,27.0,220.5,184.46,138.72
2017,5,16,10,30,9.0,208.0,5.9,27.0,216.0,181.21,136.04
2017,5,16,10,45,13.0,254.0,5.95,27.5,266.0,223.73,168.15
2017,5,16,11,0,17.0,300.0,6.0,28.0,316.0,266.67,200.12
2017,5,16,11,15,13.5,249.5,6.0,28.5,262.0,221.45,165.39
2017,5,16,11,30,10.0,199.0,6.0,29.0,208.0,176.04,130.54
2017,5,16,11,45,9.5,196.5,6.0,29.5,206.0,173.77,128.52
2017,5,16,12,0,9.0,194.0,6.0,30.0,204.0,171.43,126.42
2017,5,16,12,15,16.0,279.5,6.05,30.0,296.5,250.59,186.12
2017,5,16,12,30,23.0,365.0,6.1,30.0,389.0,330.21,245.19
2017,5,16,12,45,21.5,353.0,6.15,30.0,375.0,318.43,236.39
2017,5,16,13,0,20.0,341.0,6.2,30.0,361.0,306.48,227.63
2017,5,16,13,15,20.0,336.5,6.25,30.0,356.0,302.13,224.55
2017,5,16,13,30,20.0,332.0,6.3,30.0,351.0,297.66,221.38
2017,5,16,13,45,17.5,308.0,6.35,30.0,324.5,274.38,204.2
2017,5,16,14,0,15.0,284.0,6.4,30.0,298.0,251.22,187.04
2017,5,16,14,15,11.5,237.0,6.5,30.0,247.5,207.96,154.65
2017,5,16,14,30,8.0,190.0,6.6,30.0,197.0,165.13,122.27
2017,5,16,14,45,108.0,292.0,6.7,30.5,379.5,332.76,250.73
2017,5,16,15,0,208.0,394.0,6.8,31.0,562.0,479.95,359.7
2017,5,16,15,15,110.5,316.0,6.8,30.5,405.5,343.28,258.32
2017,5,16,15,30,13.0,238.0,6.8,30.0,249.0,205.72,154.18
2017,5,16,15,45,11.0,219.5,6.85,30.0,228.0,188.2,141.21
2017,5,16,16,0,9.0,201.0,6.9,30.0,207.0,170.93,128.26
2017,5,16,16,15,4.5,151.5,6.85,29.5,154.5,127.48,95.06
2017,5,16,16,30,0.0,102.0,6.8,29.0,102.0,84.71,61.89
2017,5,16,16,45,14.0,139.0,6.8,29.0,146.0,119.11,89.1
2017,5,16,17,0,28.0,176.0,6.8,29.0,190.0,150.77,113.91
2017,5,16,17,15,21.5,154.5,6.65,28.5,164.5,129.34,97.54
2017,5,16,17,30,15.0,133.0,6.5,28.0,139.0,109.06,82.0
2017,5,16,17,45,161.5,117.0,6.4,27.5,160.5,106.66,74.75
2017,5,16,18,0,308.0,101.0,6.3,27.0,182.0,85.56,58.27
2017,5,16,18,15,239.5,82.0,6.1,26.5,136.0,61.3,46.44
2017,5,16,18,30,171.0,63.0,5.9,26.0,90.0,47.55,34.32
2017,5,16,18,45,101.5,40.0,5.75,25.5,54.5,30.78,19.25
2017,5,16,19,0,32.0,17.0,5.6,25.0,19.0,13.92,0.0
2017,5,16,19,15,16.0,8.5,5.6,24.5,9.5,7.26,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.23,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.46,0.0
2017,5,17,6,45,0.0,5.0,0.95,21.5,5.0,4.1,0.0
2017,5,17,7,0,0.0,7.0,1.0,22.0,7.0,5.75,0.0
2017,5,17,7,15,0.0,12.0,1.0,22.5,12.0,9.87,2.62
2017,5,17,7,30,0.0,17.0,1.0,23.0,17.0,14.01,6.03
2017,5,17,7,45,0.0,59.5,1.05,23.5,59.5,49.29,35.06
2017,5,17,8,0,0.0,102.0,1.1,24.0,102.0,84.4,63.27
2017,5,17,8,15,0.0,107.0,1.25,24.5,107.0,88.69,66.28
2017,5,17,8,30,0.0,112.0,1.4,25.0,112.0,92.96,69.3
2017,5,17,8,45,11.0,178.5,1.55,25.5,186.0,152.68,115.8
2017,5,17,9,0,22.0,245.0,1.7,26.0,260.0,213.81,162.22
2017,5,17,9,15,15.0,224.0,1.65,26.5,234.5,194.38,146.52
2017,5,17,9,30,8.0,203.0,1.6,27.0,209.0,173.92,130.29
2017,5,17,9,45,16.5,256.0,1.6,28.0,269.0,224.26,167.63
2017,5,17,10,0,25.0,309.0,1.6,29.0,329.0,280.99,208.55
2017,5,17,10,15,25.5,323.0,1.45,29.5,345.0,295.29,217.81
2017,5,17,10,30,26.0,337.0,1.3,30.0,361.0,309.57,227.07
2017,5,17,10,45,91.0,403.0,1.2,30.5,487.0,418.5,304.55
2017,5,17,11,0,156.0,469.0,1.1,31.0,613.0,538.87,385.89
2017,5,17,11,15,186.5,478.5,0.95,31.0,654.5,576.76,409.58
2017,5,17,11,30,217.0,488.0,0.8,31.0,696.0,614.91,433.46
2017,5,17,11,45,324.5,461.5,0.65,31.5,776.0,693.84,483.64
2017,5,17,12,0,432.0,435.0,0.5,32.0,856.0,771.18,530.18
2017,5,17,12,15,315.5,471.0,0.5,32.0,779.5,700.57,482.77
2017,5,17,12,30,199.0,507.0,0.5,32.0,703.0,625.2,433.08
2017,5,17,12,45,537.0,326.5,0.55,32.5,850.5,770.74,533.89
2017,5,17,13,0,875.0,146.0,0.6,33.0,998.0,876.07,601.43
2017,5,17,13,15,872.0,145.5,0.7,33.0,985.0,864.47,594.99
2017,5,17,13,30,869.0,145.0,0.8,33.0,972.0,849.56,588.01
2017,5,17,13,45,866.0,142.5,0.95,33.5,951.5,829.71,577.44
2017,5,17,14,0,863.0,140.0,1.1,34.0,931.0,806.62,564.61
2017,5,17,14,15,855.5,138.5,1.25,34.0,902.5,777.82,549.0
2017,5,17,14,30,848.0,137.0,1.4,34.0,874.0,746.24,530.27
2017,5,17,14,45,836.0,136.0,1.55,34.0,838.0,714.7,510.62
2017,5,17,15,0,824.0,135.0,1.7,34.0,802.0,674.96,484.97
2017,5,17,15,15,811.0,132.0,1.85,33.5,760.0,630.98,456.56
2017,5,17,15,30,798.0,129.0,2.0,33.0,718.0,585.5,425.98
2017,5,17,15,45,774.0,128.5,2.15,33.0,670.0,535.16,389.93
2017,5,17,16,0,750.0,128.0,2.3,33.0,622.0,484.86,352.73
2017,5,17,16,15,727.0,124.0,2.4,32.5,571.0,430.58,312.06
2017,5,17,16,30,704.0,120.0,2.5,32.0,520.0,378.2,271.41
2017,5,17,16,45,667.5,116.5,2.7,31.5,466.0,322.77,227.72
2017,5,17,17,0,631.0,113.0,2.9,31.0,412.0,270.06,185.34
2017,5,17,17,15,590.5,106.0,2.95,30.5,358.0,216.63,142.56
2017,5,17,17,30,550.0,99.0,3.0,30.0,304.0,167.11,104.22
2017,5,17,17,45,483.0,91.5,3.15,29.5,250.0,116.51,69.46
2017,5,17,18,0,416.0,84.0,3.3,29.0,196.0,75.65,47.93
2017,5,17,18,15,337.5,71.0,3.35,28.0,148.0,53.11,39.27
2017,5,17,18,30,259.0,58.0,3.4,27.0,100.0,43.85,31.13
2017,5,17,18,45,153.5,39.5,3.45,26.5,61.5,30.63,19.13
2017,5,17,19,0,48.0,21.0,3.5,26.0,23.0,16.85,0.0
2017,5,17,19,15,24.0,10.5,3.65,25.5,11.5,8.96,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,23.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,39.0,13.5,3.5,22.5,16.5,11.52,0.0
2017,5,18,6,0,78.0,27.0,3.5,23.0,33.0,21.11,8.58
2017,5,18,6,15,167.5,47.0,3.7,23.0,73.0,36.15,24.58
2017,5,18,6,30,257.0,67.0,3.9,23.0,113.0,50.23,37.34
2017,5,18,6,45,128.5,37.5,4.15,23.5,60.5,27.56,18.18
2017,5,18,7,0,0.0,8.0,4.4,24.0,8.0,6.57,0.0
2017,5,18,7,15,0.0,26.5,4.6,24.5,26.5,21.85,12.45
2017,5,18,7,30,0.0,45.0,4.8,25.0,45.0,37.2,25.0
2017,5,18,7,45,0.0,96.0,5.0,25.5,96.0,79.27,59.06
2017,5,18,8,0,0.0,147.0,5.2,26.0,147.0,120.42,91.7
2017,5,18,8,15,0.0,131.5,5.3,26.5,131.5,108.59,81.73
2017,5,18,8,30,0.0,116.0,5.4,27.0,116.0,96.24,71.48
2017,5,18,8,45,3.5,156.5,5.5,27.5,159.0,131.26,98.67
2017,5,18,9,0,7.0,197.0,5.6,28.0,202.0,166.84,125.88
2017,5,18,9,15,132.5,273.0,5.6,28.5,372.5,306.87,233.22
2017,5,18,9,30,258.0,349.0,5.6,29.0,543.0,456.99,345.04
2017,5,18,9,45,131.5,259.5,5.7,29.5,359.0,309.61,234.0
2017,5,18,10,0,5.0,170.0,5.8,30.0,175.0,145.46,107.27
2017,5,18,10,15,77.0,304.5,5.85,30.0,373.0,315.3,236.99
2017,5,18,10,30,149.0,439.0,5.9,30.0,571.0,494.91,369.1
2017,5,18,10,45,84.0,378.0,5.95,30.5,453.0,390.85,291.08
2017,5,18,11,0,19.0,317.0,6.0,31.0,335.0,282.47,209.22
2017,5,18,11,15,121.5,402.0,6.0,31.0,518.0,456.65,339.29
2017,5,18,11,30,224.0,487.0,6.0,31.0,701.0,618.76,456.1
2017,5,18,11,45,479.0,360.0,6.05,31.5,825.5,741.11,546.72
2017,5,18,12,0,734.0,233.0,6.1,32.0,950.0,851.26,627.08
2017,5,18,12,15,734.5,233.5,6.1,32.0,953.0,856.18,629.92
2017,5,18,12,30,735.0,234.0,6.1,32.0,956.0,858.07,631.18
2017,5,18,12,45,436.0,367.5,6.15,32.5,795.5,718.38,527.25
2017,5,18,13,0,137.0,501.0,6.2,33.0,635.0,563.68,410.93
2017,5,18,13,15,421.5,372.0,6.2,33.0,775.5,701.14,515.2
2017,5,18,13,30,706.0,243.0,6.2,33.0,916.0,815.78,600.32
2017,5,18,13,45,392.0,342.5,6.2,33.0,714.5,635.82,468.82
2017,5,18,14,0,78.0,442.0,6.2,33.0,513.0,444.23,325.92
2017,5,18,14,15,46.5,356.5,6.2,33.0,398.5,342.78,252.67
2017,5,18,14,30,15.0,271.0,6.2,33.0,284.0,238.42,175.52
2017,5,18,14,45,104.5,333.5,6.2,33.0,418.5,365.0,271.15
2017,5,18,15,0,194.0,396.0,6.2,33.0,553.0,470.82,349.1
2017,5,18,15,15,114.5,347.0,6.25,32.5,438.5,370.71,275.93
2017,5,18,15,30,35.0,298.0,6.3,32.0,324.0,271.88,202.72
2017,5,18,15,45,184.0,288.5,6.35,32.0,411.5,344.24,258.21
2017,5,18,16,0,333.0,279.0,6.4,32.0,499.0,400.67,299.59
2017,5,18,16,15,217.0,265.0,6.4,31.5,403.5,316.21,236.6
2017,5,18,16,30,101.0,251.0,6.4,31.0,308.0,244.27,183.32
2017,5,18,16,45,270.0,213.5,6.4,31.0,346.0,265.71,195.98
2017,5,18,17,0,439.0,176.0,6.4,31.0,384.0,265.27,188.96
2017,5,18,17,15,397.5,162.0,6.3,30.5,332.5,216.43,150.52
2017,5,18,17,30,356.0,148.0,6.2,30.0,281.0,171.24,116.07
2017,5,18,17,45,306.0,130.5,6.15,29.5,231.5,128.33,85.9
2017,5,18,18,0,256.0,113.0,6.1,29.0,182.0,91.08,63.43
2017,5,18,18,15,193.0,90.5,5.95,28.5,136.0,66.58,50.5
2017,5,18,18,30,130.0,68.0,5.8,28.0,90.0,51.31,37.21
2017,5,18,18,45,72.5,42.5,5.65,27.5,53.5,32.95,20.97
2017,5,18,19,0,15.0,17.0,5.5,27.0,17.0,14.16,0.0
2017,5,18,19,15,7.5,8.5,5.4,26.5,8.5,7.26,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,22.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,18.5,12.5,4.6,22.5,13.5,10.67,0.0
2017,5,19,6,0,37.0,25.0,4.6,23.0,27.0,20.06,8.21
2017,5,19,6,15,100.0,50.0,4.75,23.0,65.5,38.5,26.57
2017,5,19,6,30,163.0,75.0,4.9,23.0,104.0,55.79,42.1
2017,5,19,6,45,81.5,66.0,5.1,23.5,80.5,51.68,38.94
2017,5,19,7,0,0.0,57.0,5.3,24.0,57.0,47.2,33.45
2017,5,19,7,15,24.5,104.0,5.45,24.5,113.5,86.07,64.2
2017,5,19,7,30,49.0,151.0,5.6,25.0,170.0,128.27,97.0
2017,5,19,7,45,25.0,149.5,5.8,25.5,159.5,126.96,96.56
2017,5,19,8,0,1.0,148.0,6.0,26.0,149.0,121.47,92.52
2017,5,19,8,15,16.5,187.0,6.05,26.5,196.5,158.68,121.18
2017,5,19,8,30,32.0,226.0,6.1,27.0,244.0,199.3,152.25
2017,5,19,8,45,51.5,261.0,6.15,27.5,294.0,239.66,182.79
2017,5,19,9,0,71.0,296.0,6.2,28.0,344.0,282.27,214.78
2017,5,19,9,15,190.5,317.0,6.25,28.5,457.5,374.09,284.19
2017,5,19,9,30,310.0,338.0,6.3,29.0,571.0,477.36,361.21
2017,5,19,9,45,304.5,360.5,6.35,30.0,599.5,508.35,382.29
2017,5,19,10,0,299.0,383.0,6.4,31.0,628.0,537.98,402.06
2017,5,19,10,15,228.5,411.5,6.4,31.0,603.5,519.54,387.37
2017,5,19,10,30,158.0,440.0,6.4,31.0,579.0,501.54,372.7
2017,5,19,10,45,231.5,443.0,6.45,31.5,653.5,566.51,419.93
2017,5,19,11,0,305.0,446.0,6.5,32.0,728.0,641.32,473.16
2017,5,19,11,15,161.0,377.5,6.5,32.5,526.5,466.41,345.16
2017,5,19,11,30,17.0,309.0,6.5,33.0,325.0,275.29,202.0
2017,5,19,11,45,35.5,380.5,6.5,33.5,415.0,361.56,265.16
2017,5,19,12,0,54.0,452.0,6.5,34.0,505.0,441.3,322.0
2017,5,19,12,15,80.0,475.0,6.45,34.0,554.0,484.53,353.14
2017,5,19,12,30,106.0,498.0,6.4,34.0,603.0,527.39,383.86
2017,5,19,12,45,157.5,499.5,6.4,34.0,654.5,580.48,422.37
2017,5,19,13,0,209.0,501.0,6.4,34.0,706.0,623.54,453.6
2017,5,19,13,15,229.5,490.5,6.35,34.0,712.0,628.27,457.34
2017,5,19,13,30,250.0,480.0,6.3,34.0,718.0,638.51,464.95
2017,5,19,13,45,141.5,429.0,6.25,34.0,563.5,494.26,361.7
2017,5,19,14,0,33.0,378.0,6.2,34.0,409.0,352.81,258.14
2017,5,19,14,15,25.5,338.5,6.15,34.0,362.0,311.03,228.09
2017,5,19,14,30,18.0,299.0,6.1,34.0,315.0,264.13,193.83
2017,5,19,14,45,349.0,253.0,6.1,34.0,536.5,477.27,356.04
2017,5,19,15,0,680.0,207.0,6.1,34.0,758.0,642.18,476.57
2017,5,19,15,15,427.0,280.5,6.05,33.5,620.5,517.54,384.42
2017,5,19,15,30,174.0,354.0,6.0,33.0,483.0,402.64,299.07
2017,5,19,15,45,270.0,312.5,6.0,32.5,498.0,412.98,308.04
2017,5,19,16,0,366.0,271.0,6.0,32.0,513.0,409.13,305.23
2017,5,19,16,15,364.0,247.5,5.9,31.5,472.0,367.84,273.8
2017,5,19,16,30,362.0,224.0,5.8,31.0,431.0,326.1,241.35
2017,5,19,16,45,342.0,203.5,5.7,30.5,383.5,280.57,205.66
2017,5,19,17,0,322.0,183.0,5.6,30.0,336.0,236.77,170.94
2017,5,19,17,15,286.0,168.0,5.45,29.5,291.5,195.66,138.93
2017,5,19,17,30,250.0,153.0,5.3,29.0,247.0,158.25,110.63
2017,5,19,17,45,222.0,131.0,5.15,28.5,204.5,120.5,83.19
2017,5,19,18,0,194.0,109.0,5.0,28.0,162.0,86.15,60.9
2017,5,19,18,15,150.5,86.5,4.8,27.5,122.0,64.98,49.38
2017,5,19,18,30,107.0,64.0,4.6,27.0,82.0,48.8,35.3
2017,5,19,18,45,53.5,41.5,4.45,26.5,50.5,32.3,20.63
2017,5,19,19,0,0.0,19.0,4.3,26.0,19.0,15.59,1.19
2017,5,19,19,15,0.0,9.5,4.15,25.5,9.5,8.11,0.0
2017,5,19,19,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.0,1.65,22.0,2.0,1.71,0.0
2017,5,20,6,0,0.0,4.0,1.7,22.0,4.0,3.28,0.0
2017,5,20,6,15,0.0,9.5,1.75,22.0,9.5,7.8,0.93
2017,5,20,6,30,0.0,15.0,1.8,22.0,15.0,12.33,5.0
2017,5,20,6,45,0.0,21.5,1.9,22.5,21.5,17.7,9.76
2017,5,20,7,0,0.0,28.0,2.0,23.0,28.0,23.08,13.61
2017,5,20,7,15,0.0,27.0,2.1,23.0,27.0,22.26,12.91
2017,5,20,7,30,0.0,26.0,2.2,23.0,26.0,21.45,12.19
2017,5,20,7,45,0.0,23.5,2.3,23.5,23.5,19.4,10.4
2017,5,20,8,0,0.0,21.0,2.4,24.0,21.0,17.34,8.63
2017,5,20,8,15,0.0,29.5,2.6,24.0,29.5,24.4,14.35
2017,5,20,8,30,0.0,38.0,2.8,24.0,38.0,31.48,20.04
2017,5,20,8,45,0.0,40.0,3.0,24.5,40.0,33.17,21.28
2017,5,20,9,0,0.0,42.0,3.2,25.0,42.0,34.86,22.51
2017,5,20,9,15,0.0,37.5,3.3,25.0,37.5,31.15,19.45
2017,5,20,9,30,0.0,33.0,3.4,25.0,33.0,27.43,16.4
2017,5,20,9,45,3.0,106.0,3.5,25.5,108.5,90.35,66.29
2017,5,20,10,0,6.0,179.0,3.6,26.0,184.0,153.6,115.3
2017,5,20,10,15,5.0,168.5,3.1,26.5,173.0,144.5,107.7
2017,5,20,10,30,4.0,158.0,2.6,27.0,162.0,135.28,100.16
2017,5,20,10,45,5.0,161.0,2.1,27.5,165.5,138.82,102.51
2017,5,20,11,0,6.0,164.0,1.6,28.0,169.0,142.41,104.83
2017,5,20,11,15,7.5,180.0,1.55,28.0,187.0,157.4,116.12
2017,5,20,11,30,9.0,196.0,1.5,28.0,205.0,172.47,127.39
2017,5,20,11,45,18.5,293.0,1.45,28.0,311.5,263.25,194.88
2017,5,20,12,0,28.0,390.0,1.4,28.0,418.0,364.06,267.3
2017,5,20,12,15,38.0,417.5,1.4,28.0,455.5,397.32,290.51
2017,5,20,12,30,48.0,445.0,1.4,28.0,493.0,430.33,313.71
2017,5,20,12,45,106.5,474.5,1.4,28.0,579.0,505.8,367.44
2017,5,20,13,0,165.0,504.0,1.4,28.0,665.0,588.12,424.23
2017,5,20,13,15,199.5,493.5,1.4,27.5,686.0,604.93,436.77
2017,5,20,13,30,234.0,483.0,1.4,27.0,707.0,619.85,448.55
2017,5,20,13,45,159.5,464.5,1.4,27.0,616.0,538.61,391.91
2017,5,20,14,0,85.0,446.0,1.4,27.0,525.0,452.13,331.11
2017,5,20,14,15,57.0,395.5,1.7,27.0,447.5,383.78,283.87
2017,5,20,14,30,29.0,345.0,2.0,27.0,370.0,317.16,236.18
2017,5,20,14,45,138.5,367.0,2.4,27.0,480.5,415.9,311.45
2017,5,20,15,0,248.0,389.0,2.8,27.0,591.0,504.32,376.96
2017,5,20,15,15,267.0,363.0,3.35,26.5,570.5,481.67,362.45
2017,5,20,15,30,286.0,337.0,3.9,26.0,550.0,456.72,346.0
2017,5,20,15,45,210.0,321.0,4.5,25.5,472.0,383.38,292.37
2017,5,20,16,0,134.0,305.0,5.1,25.0,394.0,321.15,246.31
2017,5,20,16,15,121.0,285.5,5.2,24.5,361.0,290.19,223.15
2017,5,20,16,30,108.0,266.0,5.3,24.0,328.0,258.05,198.72
2017,5,20,16,45,224.0,236.5,5.45,23.5,348.5,265.61,202.32
2017,5,20,17,0,340.0,207.0,5.6,23.0,369.0,259.45,193.09
2017,5,20,17,15,303.0,188.0,5.35,22.5,319.5,213.7,156.55
2017,5,20,17,30,266.0,169.0,5.1,22.0,270.0,171.81,124.02
2017,5,20,17,45,226.5,145.5,4.85,21.5,221.5,130.63,93.71
2017,5,20,18,0,187.0,122.0,4.6,21.0,173.0,94.99,70.18
2017,5,20,18,15,139.5,95.0,4.2,20.5,128.5,70.07,55.26
2017,5,20,18,30,92.0,68.0,3.8,20.0,84.0,51.29,38.57
2017,5,20,18,45,57.5,42.5,3.45,19.5,51.0,33.04,22.02
2017,5,20,19,0,23.0,17.0,3.1,19.0,18.0,14.02,1.44
2017,5,20,19,15,11.5,8.5,2.9,18.5,9.0,7.26,0.0
2017,5,20,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,1.5,3.45,18.0,1.5,1.28,0.0
2017,5,21,6,0,0.0,3.0,3.6,18.0,3.0,2.46,0.0
2017,5,21,6,15,0.0,9.5,3.7,18.0,9.5,7.8,1.02
2017,5,21,6,30,0.0,16.0,3.8,18.0,16.0,13.16,5.87
2017,5,21,6,45,0.0,24.5,3.9,18.5,24.5,20.18,12.16
2017,5,21,7,0,0.0,33.0,4.0,19.0,33.0,27.23,17.38
2017,5,21,7,15,0.0,69.0,4.2,19.0,69.0,57.13,42.51
2017,5,21,7,30,0.0,105.0,4.4,19.0,105.0,85.81,66.27
2017,5,21,7,45,0.0,124.5,4.6,19.5,124.5,101.82,79.1
2017,5,21,8,0,0.0,144.0,4.8,20.0,144.0,117.97,91.86
2017,5,21,8,15,45.5,200.5,4.9,20.0,227.0,179.7,140.52
2017,5,21,8,30,91.0,257.0,5.0,20.0,310.0,246.54,193.04
2017,5,21,8,45,45.5,182.5,5.15,20.0,209.0,172.68,134.59
2017,5,21,9,0,0.0,108.0,5.3,20.0,108.0,89.9,67.85
2017,5,21,9,15,7.5,179.0,5.25,20.0,185.0,152.85,118.41
2017,5,21,9,30,15.0,250.0,5.2,20.0,262.0,216.76,168.83
2017,5,21,9,45,22.5,287.0,5.2,20.5,305.5,253.43,196.88
2017,5,21,10,0,30.0,324.0,5.2,21.0,349.0,296.01,229.19
2017,5,21,10,15,30.0,338.5,5.1,21.0,364.5,310.6,239.92
2017,5,21,10,30,30.0,353.0,5.0,21.0,380.0,325.1,250.59
2017,5,21,10,45,40.0,384.0,4.95,21.5,420.5,361.38,277.48
2017,5,21,11,0,50.0,415.0,4.9,22.0,461.0,398.2,304.4
2017,5,21,11,15,54.0,430.0,4.8,22.0,481.5,416.58,317.73
2017,5,21,11,30,58.0,445.0,4.7,22.0,502.0,434.86,330.99
2017,5,21,11,45,96.0,473.0,4.65,22.5,567.5,492.76,373.63
2017,5,21,12,0,134.0,501.0,4.6,23.0,633.0,559.15,421.47
2017,5,21,12,15,179.5,502.0,4.6,22.5,679.0,599.83,452.47
2017,5,21,12,30,225.0,503.0,4.6,22.0,725.0,639.72,482.89
2017,5,21,12,45,181.5,501.5,4.7,22.0,680.0,600.75,454.04
2017,5,21,13,0,138.0,500.0,4.8,22.0,635.0,561.08,424.75
2017,5,21,13,15,107.0,480.5,4.85,21.5,585.0,507.91,386.47
2017,5,21,13,30,76.0,461.0,4.9,21.0,535.0,463.04,353.74
2017,5,21,13,45,99.5,461.0,4.95,21.0,555.0,479.33,366.9
2017,5,21,14,0,123.0,461.0,5.0,21.0,575.0,501.32,384.0
2017,5,21,14,15,96.0,433.5,4.9,20.5,521.0,445.51,342.71
2017,5,21,14,30,69.0,406.0,4.8,20.0,467.0,398.14,307.49
2017,5,21,14,45,48.0,360.5,4.75,20.0,402.0,341.09,264.17
2017,5,21,15,0,27.0,315.0,4.7,20.0,337.0,285.69,221.66
2017,5,21,15,15,47.0,323.5,4.65,20.0,359.5,302.74,235.59
2017,5,21,15,30,67.0,332.0,4.6,20.0,382.0,317.66,247.57
2017,5,21,15,45,33.5,221.5,4.6,20.0,246.5,203.91,158.84
2017,5,21,16,0,0.0,111.0,4.6,20.0,111.0,92.35,69.85
2017,5,21,16,15,0.0,116.0,4.6,19.5,116.0,96.34,73.55
2017,5,21,16,30,0.0,121.0,4.6,19.0,121.0,100.24,77.15
2017,5,21,16,45,0.0,86.0,4.6,19.0,86.0,71.46,53.75
2017,5,21,17,0,0.0,51.0,4.6,19.0,51.0,42.23,29.68
2017,5,21,17,15,0.0,44.0,4.3,18.5,44.0,36.39,24.98
2017,5,21,17,30,0.0,37.0,4.0,18.0,37.0,30.56,20.22
2017,5,21,17,45,0.0,29.5,3.75,18.0,29.5,24.33,15.01
2017,5,21,18,0,0.0,22.0,3.5,18.0,22.0,18.12,9.74
2017,5,21,18,15,0.0,16.0,3.5,17.5,16.0,13.16,5.99
2017,5,21,18,30,0.0,10.0,3.5,17.0,10.0,8.21,1.54
2017,5,21,18,45,0.0,5.5,3.5,17.0,5.5,4.51,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.82,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.5,0.5,0.43,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,19.5,12.5,3.2,15.0,14.5,10.67,0.0
2017,5,22,6,0,39.0,25.0,3.1,15.0,29.0,20.16,9.5
2017,5,22,6,15,94.5,50.5,3.1,15.0,66.5,38.96,28.06
2017,5,22,6,30,150.0,76.0,3.1,15.0,104.0,56.44,44.17
2017,5,22,6,45,75.0,56.5,3.1,15.5,70.5,45.08,34.47
2017,5,22,7,0,0.0,37.0,3.1,16.0,37.0,30.54,20.47
2017,5,22,7,15,0.0,65.5,3.1,16.0,65.5,54.28,40.63
2017,5,22,7,30,0.0,94.0,3.1,16.0,94.0,77.23,59.84
2017,5,22,7,45,0.0,101.0,3.15,16.5,101.0,83.25,64.52
2017,5,22,8,0,0.0,108.0,3.2,17.0,108.0,89.23,69.1
2017,5,22,8,15,0.0,113.0,3.35,17.5,113.0,93.55,72.26
2017,5,22,8,30,0.0,118.0,3.5,18.0,118.0,97.85,75.37
2017,5,22,8,45,6.0,168.0,3.65,18.5,172.0,141.65,110.47
2017,5,22,9,0,12.0,218.0,3.8,19.0,226.0,186.27,145.6
2017,5,22,9,15,12.0,228.0,3.95,19.0,236.5,195.65,152.66
2017,5,22,9,30,12.0,238.0,4.1,19.0,247.0,204.99,159.73
2017,5,22,9,45,77.5,320.0,4.35,19.5,384.0,319.47,249.34
2017,5,22,10,0,143.0,402.0,4.6,20.0,521.0,442.11,342.68
2017,5,22,10,15,87.5,380.0,4.6,20.0,454.0,385.76,298.59
2017,5,22,10,30,32.0,358.0,4.6,20.0,387.0,330.55,255.24
2017,5,22,10,45,22.5,307.5,4.7,20.5,328.0,281.65,217.14
2017,5,22,11,0,13.0,257.0,4.8,21.0,269.0,226.38,173.85
2017,5,22,11,15,15.5,289.0,4.9,21.0,304.0,256.11,196.85
2017,5,22,11,30,18.0,321.0,5.0,21.0,339.0,285.99,219.7
2017,5,22,11,45,15.5,287.5,5.1,21.5,303.5,255.85,196.04
2017,5,22,12,0,13.0,254.0,5.2,22.0,268.0,225.53,172.31
2017,5,22,12,15,10.5,217.0,5.0,22.5,228.5,192.1,146.07
2017,5,22,12,30,8.0,180.0,4.8,23.0,189.0,158.59,119.75
2017,5,22,12,45,10.5,214.5,4.6,23.5,225.5,189.94,143.83
2017,5,22,13,0,13.0,249.0,4.4,24.0,262.0,221.2,167.5
2017,5,22,13,15,26.5,331.0,4.05,24.0,356.5,309.4,234.46
2017,5,22,13,30,40.0,413.0,3.7,24.0,451.0,391.17,295.05
2017,5,22,13,45,28.0,350.5,3.4,24.0,377.0,325.52,245.88
2017,5,22,14,0,16.0,288.0,3.1,24.0,303.0,254.77,192.73
2017,5,22,14,15,12.0,238.0,3.0,24.0,249.0,208.77,158.0
2017,5,22,14,30,8.0,188.0,2.9,24.0,195.0,163.21,123.13
2017,5,22,14,45,5.5,170.0,2.85,24.5,175.0,145.94,109.69
2017,5,22,15,0,3.0,152.0,2.8,25.0,155.0,128.89,96.36
2017,5,22,15,15,6.0,181.5,2.8,25.0,186.5,155.01,116.96
2017,5,22,15,30,9.0,211.0,2.8,25.0,218.0,180.63,137.05
2017,5,22,15,45,14.0,224.0,2.8,25.0,234.0,193.07,146.96
2017,5,22,16,0,19.0,237.0,2.8,25.0,250.0,204.71,156.27
2017,5,22,16,15,11.0,202.5,2.8,24.5,209.5,171.56,131.14
2017,5,22,16,30,3.0,168.0,2.8,24.0,169.0,139.44,106.6
2017,5,22,16,45,87.0,186.0,2.8,24.0,227.5,180.22,137.35
2017,5,22,17,0,171.0,204.0,2.8,24.0,286.0,210.11,157.92
2017,5,22,17,15,161.5,179.5,2.65,23.5,250.0,176.53,131.21
2017,5,22,17,30,152.0,155.0,2.5,23.0,214.0,144.11,105.74
2017,5,22,17,45,316.0,116.0,2.4,23.0,211.5,117.62,79.01
2017,5,22,18,0,480.0,77.0,2.3,23.0,209.0,72.24,46.23
2017,5,22,18,15,406.5,65.5,2.0,22.0,160.0,49.5,37.26
2017,5,22,18,30,333.0,54.0,1.7,21.0,111.0,41.18,29.83
2017,5,22,18,45,226.5,38.5,1.45,20.5,71.0,29.59,19.19
2017,5,22,19,0,120.0,23.0,1.2,20.0,31.0,17.81,4.8
2017,5,22,19,15,60.0,11.5,1.2,19.5,15.5,9.82,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,61.5,14.5,0.5,16.5,19.5,12.38,0.0
2017,5,23,6,0,123.0,29.0,0.5,17.0,39.0,22.32,11.27
2017,5,23,6,15,214.5,46.0,0.65,17.5,79.5,35.04,24.5
2017,5,23,6,30,306.0,63.0,0.8,18.0,120.0,47.48,35.9
2017,5,23,6,45,371.5,76.5,1.0,18.5,168.5,56.95,44.44
2017,5,23,7,0,437.0,90.0,1.2,19.0,217.0,86.46,55.99
2017,5,23,7,15,224.5,113.0,1.3,19.5,179.0,111.62,78.12
2017,5,23,7,30,12.0,136.0,1.4,20.0,141.0,111.38,86.29
2017,5,23,7,45,20.5,161.0,1.55,20.5,171.0,134.54,104.36
2017,5,23,8,0,29.0,186.0,1.7,21.0,201.0,158.91,123.2
2017,5,23,8,15,15.0,172.5,1.7,21.5,180.5,146.37,113.01
2017,5,23,8,30,1.0,159.0,1.7,22.0,160.0,131.58,100.96
