Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,8,45,2.5,169.5,1.75,22.5,171.5,141.3,108.15
2017,5,23,9,0,4.0,180.0,1.8,23.0,183.0,151.17,115.37
2017,5,23,9,15,9.5,215.0,1.8,23.5,222.5,183.53,140.03
2017,5,23,9,30,15.0,250.0,1.8,24.0,262.0,216.58,164.8
2017,5,23,9,45,13.5,247.0,1.8,24.5,258.0,214.31,162.32
2017,5,23,10,0,12.0,244.0,1.8,25.0,254.0,211.77,159.78
2017,5,23,10,15,396.0,208.5,1.85,25.0,557.5,470.83,358.69
2017,5,23,10,30,780.0,173.0,1.9,25.0,861.0,731.68,544.9
2017,5,23,10,45,787.0,175.0,1.95,25.5,887.5,761.07,562.1
2017,5,23,11,0,794.0,177.0,2.0,26.0,914.0,787.85,579.28
2017,5,23,11,15,798.5,178.5,2.1,26.0,933.0,809.43,594.33
2017,5,23,11,30,803.0,180.0,2.2,26.0,952.0,828.03,607.02
2017,5,23,11,45,811.0,177.0,2.3,26.5,964.5,842.59,615.76
2017,5,23,12,0,819.0,174.0,2.4,27.0,977.0,854.09,622.55
2017,5,23,12,15,594.0,312.5,2.45,27.0,896.0,794.26,578.64
2017,5,23,12,30,369.0,451.0,2.5,27.0,815.0,721.02,524.39
2017,5,23,12,45,286.5,476.5,2.65,27.0,759.0,672.46,490.79
2017,5,23,13,0,204.0,502.0,2.8,27.0,703.0,616.38,451.26
2017,5,23,13,15,198.0,495.5,3.0,27.0,688.0,602.7,442.81
2017,5,23,13,30,192.0,489.0,3.2,27.0,673.0,588.12,433.38
2017,5,23,13,45,170.5,478.0,3.4,27.0,639.0,556.61,411.63
2017,5,23,14,0,149.0,467.0,3.6,27.0,605.0,525.13,389.72
2017,5,23,14,15,78.5,331.5,4.05,26.5,404.0,343.47,258.68
2017,5,23,14,30,8.0,196.0,4.5,26.0,203.0,169.9,127.38
2017,5,23,14,45,23.0,267.0,5.0,25.5,286.0,243.66,185.14
2017,5,23,15,0,38.0,338.0,5.5,25.0,369.0,311.81,238.01
2017,5,23,15,15,183.0,333.5,5.95,24.5,471.0,398.69,306.94
2017,5,23,15,30,328.0,329.0,6.4,24.0,573.0,471.57,363.89
2017,5,23,15,45,164.0,172.5,6.85,23.5,294.5,237.52,184.29
2017,5,23,16,0,0.0,16.0,7.3,23.0,16.0,13.26,5.13
2017,5,23,16,15,0.0,20.0,7.2,22.0,20.0,16.56,7.92
2017,5,23,16,30,0.0,24.0,7.1,21.0,24.0,19.86,10.74
2017,5,23,16,45,227.5,90.5,7.05,20.0,200.5,151.92,114.06
2017,5,23,17,0,455.0,157.0,7.0,19.0,377.0,251.24,186.15
2017,5,23,17,15,426.0,143.0,6.6,18.5,329.0,204.81,146.99
2017,5,23,17,30,397.0,129.0,6.2,18.0,281.0,161.2,111.58
2017,5,23,17,45,374.5,110.5,5.8,18.0,235.5,117.84,78.74
2017,5,23,18,0,352.0,92.0,5.4,18.0,190.0,77.04,53.55
2017,5,23,18,15,329.0,74.5,5.15,17.5,150.0,55.42,43.17
2017,5,23,18,30,306.0,57.0,4.9,17.0,110.0,43.23,32.13
2017,5,23,18,45,211.0,40.5,4.7,17.0,71.0,31.02,20.74
2017,5,23,19,0,116.0,24.0,4.5,17.0,32.0,18.56,5.95
2017,5,23,19,15,58.0,12.0,4.3,16.5,16.0,10.24,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,89.0,14.5,3.7,12.5,22.0,12.38,0.0
2017,5,24,6,0,178.0,29.0,3.9,13.0,44.0,22.45,11.73
2017,5,24,6,15,289.5,43.0,3.85,13.5,88.0,33.1,23.2
2017,5,24,6,30,401.0,57.0,3.8,14.0,132.0,45.63,34.84
2017,5,24,6,45,471.5,67.5,3.75,15.0,184.5,52.89,41.48
2017,5,24,7,0,542.0,78.0,3.7,16.0,237.0,83.34,51.78
2017,5,24,7,15,593.0,85.5,3.8,17.0,292.5,130.0,79.05
2017,5,24,7,30,644.0,93.0,3.9,18.0,348.0,182.21,117.86
2017,5,24,7,45,682.0,98.5,4.05,19.0,404.0,235.07,161.35
2017,5,24,8,0,720.0,104.0,4.2,20.0,460.0,291.29,208.87
2017,5,24,8,15,746.5,108.5,4.25,21.0,514.0,345.84,255.25
2017,5,24,8,30,773.0,113.0,4.3,22.0,568.0,404.05,303.52
2017,5,24,8,45,795.0,116.0,4.4,23.0,619.5,457.4,346.94
2017,5,24,9,0,817.0,119.0,4.5,24.0,671.0,511.04,389.25
2017,5,24,9,15,832.0,122.0,4.45,24.0,717.5,560.91,428.74
2017,5,24,9,30,847.0,125.0,4.4,24.0,764.0,609.8,466.46
2017,5,24,9,45,860.0,126.5,4.4,24.5,805.5,651.69,497.46
2017,5,24,10,0,873.0,128.0,4.4,25.0,847.0,694.28,528.15
2017,5,24,10,15,881.5,130.0,4.35,25.5,881.5,732.2,554.57
2017,5,24,10,30,890.0,132.0,4.3,26.0,916.0,767.62,578.6
2017,5,24,10,45,899.0,131.0,4.3,26.5,944.5,798.2,598.72
2017,5,24,11,0,908.0,130.0,4.3,27.0,973.0,825.92,615.82
2017,5,24,11,15,912.0,131.0,4.25,27.0,992.5,848.32,630.22
2017,5,24,11,30,916.0,132.0,4.2,27.0,1012.0,867.36,642.36
2017,5,24,11,45,927.0,126.5,4.2,27.5,1026.5,883.38,651.44
2017,5,24,12,0,938.0,121.0,4.2,28.0,1041.0,896.09,658.33
2017,5,24,12,15,938.5,121.0,4.15,28.0,1044.5,901.18,661.27
2017,5,24,12,30,939.0,121.0,4.1,28.0,1048.0,902.85,662.07
2017,5,24,12,45,940.5,119.0,4.05,28.0,1043.5,900.3,660.17
2017,5,24,13,0,942.0,117.0,4.0,28.0,1039.0,894.24,656.07
2017,5,24,13,15,939.5,116.0,3.9,28.0,1025.5,882.12,647.77
2017,5,24,13,30,937.0,115.0,3.8,28.0,1012.0,866.43,637.2
2017,5,24,13,45,934.5,113.0,3.75,28.5,991.5,846.35,622.78
2017,5,24,14,0,932.0,111.0,3.7,29.0,971.0,822.79,606.12
2017,5,24,14,15,926.0,109.5,3.6,29.0,942.5,793.68,586.73
2017,5,24,14,30,920.0,108.0,3.5,29.0,914.0,761.52,564.75
2017,5,24,14,45,912.0,106.5,3.45,29.0,878.0,725.1,538.98
2017,5,24,15,0,904.0,105.0,3.4,29.0,842.0,686.13,510.96
2017,5,24,15,15,893.0,103.0,3.2,29.0,800.5,642.54,478.61
2017,5,24,15,30,882.0,101.0,3.0,29.0,759.0,597.06,444.26
2017,5,24,15,45,869.5,97.5,2.9,29.0,712.0,547.83,406.77
2017,5,24,16,0,857.0,94.0,2.8,29.0,665.0,497.34,367.36
2017,5,24,16,15,838.5,91.0,2.6,28.5,614.0,443.75,325.09
2017,5,24,16,30,820.0,88.0,2.4,28.0,563.0,388.49,280.41
2017,5,24,16,45,797.0,84.0,2.2,28.0,509.0,332.1,233.42
2017,5,24,17,0,774.0,80.0,2.0,28.0,455.0,276.73,186.72
2017,5,24,17,15,740.5,75.5,1.7,27.5,399.0,220.07,140.05
2017,5,24,17,30,707.0,71.0,1.4,27.0,343.0,166.22,97.61
2017,5,24,17,45,659.5,65.5,1.1,26.5,287.5,109.83,58.54
2017,5,24,18,0,612.0,60.0,0.8,26.0,232.0,61.73,35.28
2017,5,24,18,15,539.5,52.5,0.7,25.5,179.5,41.51,29.93
2017,5,24,18,30,467.0,45.0,0.6,25.0,127.0,36.19,25.14
2017,5,24,18,45,346.5,34.0,0.55,24.5,83.0,27.61,17.3
2017,5,24,19,0,226.0,23.0,0.5,24.0,39.0,18.9,6.4
2017,5,24,19,15,113.0,11.5,0.65,23.0,19.5,9.82,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,127.5,13.5,4.9,16.5,24.0,11.52,0.0
2017,5,25,6,0,255.0,27.0,5.0,17.0,48.0,22.19,11.42
2017,5,25,6,15,366.5,37.5,5.1,17.5,93.0,30.35,20.44
2017,5,25,6,30,478.0,48.0,5.2,18.0,138.0,38.4,27.95
2017,5,25,6,45,547.0,55.5,5.35,18.5,191.0,43.64,32.78
2017,5,25,7,0,616.0,63.0,5.5,19.0,244.0,73.68,41.65
2017,5,25,7,15,661.5,68.5,5.85,20.0,299.0,122.32,69.17
2017,5,25,7,30,707.0,74.0,6.2,21.0,354.0,178.98,111.45
2017,5,25,7,45,737.5,79.0,6.6,22.0,409.0,232.78,156.14
2017,5,25,8,0,768.0,84.0,7.0,23.0,464.0,289.0,204.35
2017,5,25,8,15,790.5,87.5,7.05,23.5,517.0,343.35,251.7
2017,5,25,8,30,813.0,91.0,7.1,24.0,570.0,398.59,299.08
2017,5,25,8,45,826.0,95.5,7.2,25.0,618.5,451.18,342.83
2017,5,25,9,0,839.0,100.0,7.3,26.0,667.0,503.15,384.73
2017,5,25,9,15,851.5,102.5,7.25,26.5,712.5,551.44,423.18
2017,5,25,9,30,864.0,105.0,7.2,27.0,758.0,598.44,459.58
2017,5,25,9,45,869.0,109.5,7.2,27.5,796.5,641.03,491.76
2017,5,25,10,0,874.0,114.0,7.2,28.0,835.0,681.26,521.37
2017,5,25,10,15,882.0,115.5,7.15,28.5,868.5,718.42,548.01
2017,5,25,10,30,890.0,117.0,7.1,29.0,902.0,753.06,572.25
2017,5,25,10,45,892.5,120.0,7.05,29.5,928.0,782.16,591.49
2017,5,25,11,0,895.0,123.0,7.0,30.0,954.0,808.08,607.75
2017,5,25,11,15,899.0,124.0,6.9,30.5,973.5,830.22,621.08
2017,5,25,11,30,903.0,125.0,6.8,31.0,993.0,849.06,632.05
2017,5,25,11,45,903.5,127.0,6.75,31.5,1004.0,862.48,639.43
2017,5,25,12,0,904.0,129.0,6.7,32.0,1015.0,872.41,644.46
2017,5,25,12,15,904.5,129.0,6.6,32.0,1018.5,877.31,647.23
2017,5,25,12,30,905.0,129.0,6.5,32.0,1022.0,878.93,647.87
2017,5,25,12,45,903.0,129.5,6.4,32.5,1017.0,875.65,643.92
2017,5,25,13,0,901.0,130.0,6.3,33.0,1012.0,869.09,637.87
2017,5,25,13,15,898.0,129.0,6.2,33.0,999.0,857.11,629.56
2017,5,25,13,30,895.0,128.0,6.1,33.0,986.0,841.74,619.05
2017,5,25,13,45,889.5,127.5,6.0,33.5,965.0,821.45,604.0
2017,5,25,14,0,884.0,127.0,5.9,34.0,944.0,797.97,586.9
2017,5,25,14,15,877.5,125.5,5.8,34.0,916.0,769.85,567.9
2017,5,25,14,30,871.0,124.0,5.7,34.0,888.0,738.85,545.77
2017,5,25,14,45,857.5,125.0,5.6,34.0,851.5,702.51,519.52
2017,5,25,15,0,844.0,126.0,5.5,34.0,815.0,664.12,491.46
2017,5,25,15,15,832.0,123.5,5.4,34.0,774.5,624.66,462.16
2017,5,25,15,30,820.0,121.0,5.3,34.0,734.0,580.0,428.65
2017,5,25,15,45,805.0,117.5,5.25,34.0,688.0,531.52,391.79
2017,5,25,16,0,790.0,114.0,5.2,34.0,642.0,482.19,353.44
2017,5,25,16,15,769.5,110.5,5.05,33.5,591.5,429.97,312.57
2017,5,25,16,30,749.0,107.0,4.9,33.0,541.0,378.01,270.86
2017,5,25,16,45,722.5,102.5,4.8,32.5,488.0,321.1,224.74
2017,5,25,17,0,696.0,98.0,4.7,32.0,435.0,268.07,181.02
2017,5,25,17,15,660.0,92.5,4.45,31.5,381.0,214.05,137.16
2017,5,25,17,30,624.0,87.0,4.2,31.0,327.0,163.25,97.72
2017,5,25,17,45,573.0,80.0,4.0,30.5,273.5,113.38,63.9
2017,5,25,18,0,522.0,73.0,3.8,30.0,220.0,69.1,42.16
2017,5,25,18,15,449.0,63.0,3.65,29.0,169.5,49.41,36.08
2017,5,25,18,30,376.0,53.0,3.5,28.0,119.0,42.46,30.01
2017,5,25,18,45,264.5,39.0,3.35,27.0,77.5,30.07,19.09
2017,5,25,19,0,153.0,25.0,3.2,26.0,36.0,19.38,7.03
2017,5,25,19,15,76.5,12.5,3.45,25.5,18.0,10.67,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,6.0,3.25,22.5,6.0,5.12,0.0
2017,5,26,6,0,0.0,12.0,3.5,23.0,12.0,9.87,1.83
2017,5,26,6,15,0.0,25.0,3.7,23.0,25.0,20.62,11.75
2017,5,26,6,30,0.0,38.0,3.9,23.0,38.0,31.41,21.36
2017,5,26,6,45,0.0,54.0,4.15,23.5,54.0,44.56,32.87
2017,5,26,7,0,0.0,70.0,4.4,24.0,70.0,57.37,41.83
2017,5,26,7,15,0.0,87.0,4.5,24.5,87.0,71.11,52.96
2017,5,26,7,30,0.0,104.0,4.6,25.0,104.0,85.0,63.99
2017,5,26,7,45,0.0,121.5,4.7,26.0,121.5,99.4,75.08
2017,5,26,8,0,0.0,139.0,4.8,27.0,139.0,113.91,86.05
2017,5,26,8,15,0.0,139.0,4.8,27.0,139.0,114.51,86.19
2017,5,26,8,30,0.0,139.0,4.8,27.0,139.0,114.93,86.2
2017,5,26,8,45,5.0,176.0,4.8,27.5,179.5,147.58,111.29
2017,5,26,9,0,10.0,213.0,4.8,28.0,220.0,180.94,136.56
2017,5,26,9,15,8.5,203.5,4.75,28.0,210.0,173.36,130.35
2017,5,26,9,30,7.0,194.0,4.7,28.0,200.0,165.42,123.95
2017,5,26,9,45,8.0,201.0,4.7,28.5,208.0,172.46,128.87
2017,5,26,10,0,9.0,208.0,4.7,29.0,216.0,179.56,133.8
2017,5,26,10,15,10.5,215.0,4.6,29.5,224.5,187.05,139.0
2017,5,26,10,30,12.0,222.0,4.5,30.0,233.0,194.61,144.24
2017,5,26,10,45,11.0,214.5,4.45,30.5,224.5,188.15,138.88
2017,5,26,11,0,10.0,207.0,4.4,31.0,216.0,181.56,133.49
2017,5,26,11,15,11.5,209.5,4.3,31.0,220.5,185.27,136.2
2017,5,26,11,30,13.0,212.0,4.2,31.0,225.0,188.99,138.92
2017,5,26,11,45,13.5,215.0,4.15,31.5,229.0,192.28,141.03
2017,5,26,12,0,14.0,218.0,4.1,32.0,233.0,195.51,143.1
2017,5,26,12,15,37.0,326.5,4.0,32.0,363.5,314.57,231.08
2017,5,26,12,30,60.0,435.0,3.9,32.0,494.0,429.13,313.15
2017,5,26,12,45,54.0,438.5,3.8,32.5,492.0,426.86,310.23
2017,5,26,13,0,48.0,442.0,3.7,33.0,490.0,424.17,307.46
2017,5,26,13,15,53.5,431.0,3.6,33.0,483.5,417.93,303.26
2017,5,26,13,30,59.0,420.0,3.5,33.0,477.0,411.22,298.76
2017,5,26,13,45,83.0,439.5,3.45,33.5,517.5,445.11,322.66
2017,5,26,14,0,107.0,459.0,3.4,34.0,558.0,477.43,345.02
2017,5,26,14,15,298.0,404.0,3.35,34.0,668.0,580.36,420.25
2017,5,26,14,30,489.0,349.0,3.3,34.0,778.0,664.81,480.37
2017,5,26,14,45,259.5,336.0,3.3,34.0,563.0,474.04,345.7
2017,5,26,15,0,30.0,323.0,3.3,34.0,348.0,293.28,213.97
2017,5,26,15,15,124.0,338.0,3.3,34.0,432.5,365.21,267.99
2017,5,26,15,30,218.0,353.0,3.3,34.0,517.0,422.79,309.7
2017,5,26,15,45,265.0,320.5,3.3,34.0,507.0,412.1,301.89
2017,5,26,16,0,312.0,288.0,3.3,34.0,497.0,392.34,287.16
2017,5,26,16,15,358.5,252.5,3.3,33.5,475.0,364.9,266.55
2017,5,26,16,30,405.0,217.0,3.3,33.0,453.0,335.01,242.94
2017,5,26,16,45,386.0,199.0,3.3,33.0,406.5,287.31,205.79
2017,5,26,17,0,367.0,181.0,3.3,33.0,360.0,243.82,171.51
2017,5,26,17,15,349.5,160.5,3.1,32.0,314.5,200.4,137.87
2017,5,26,17,30,332.0,140.0,2.9,31.0,269.0,158.73,106.21
2017,5,26,17,45,291.0,123.0,2.75,30.5,223.0,119.36,79.02
2017,5,26,18,0,250.0,106.0,2.6,30.0,177.0,84.64,58.73
2017,5,26,18,15,205.0,86.0,2.5,29.5,136.0,63.92,48.13
2017,5,26,18,30,160.0,66.0,2.4,29.0,95.0,49.78,35.97
2017,5,26,18,45,95.5,45.0,2.3,28.5,60.5,34.5,22.6
2017,5,26,19,0,31.0,24.0,2.2,28.0,26.0,19.32,7.27
2017,5,26,19,15,15.5,12.0,2.4,27.5,13.0,10.24,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,41.5,15.0,3.6,23.5,18.5,12.8,0.0
2017,5,27,6,0,83.0,30.0,3.7,24.0,37.0,23.42,12.16
2017,5,27,6,15,157.0,50.5,3.9,24.0,76.0,38.69,26.84
2017,5,27,6,30,231.0,71.0,4.1,24.0,115.0,53.67,40.24
2017,5,27,6,45,115.5,65.0,4.35,24.5,87.0,49.19,36.69
2017,5,27,7,0,0.0,59.0,4.6,25.0,59.0,48.87,34.67
2017,5,27,7,15,0.0,72.0,4.7,25.5,72.0,59.52,43.28
2017,5,27,7,30,0.0,85.0,4.8,26.0,85.0,70.15,51.7
2017,5,27,7,45,0.0,99.0,4.95,26.5,99.0,81.64,60.66
2017,5,27,8,0,0.0,113.0,5.1,27.0,113.0,93.21,69.56
2017,5,27,8,15,0.0,128.0,5.1,27.5,128.0,105.65,79.02
2017,5,27,8,30,0.0,143.0,5.1,28.0,143.0,118.16,88.42
2017,5,27,8,45,1.5,156.5,5.2,28.5,157.5,130.16,97.31
2017,5,27,9,0,3.0,170.0,5.3,29.0,172.0,142.36,106.3
2017,5,27,9,15,67.0,265.0,5.25,29.5,316.0,257.23,193.98
2017,5,27,9,30,131.0,360.0,5.2,30.0,460.0,380.89,285.74
2017,5,27,9,45,139.5,374.5,5.2,30.5,486.0,406.03,303.23
2017,5,27,10,0,148.0,389.0,5.2,31.0,512.0,431.33,320.87
2017,5,27,10,15,151.0,404.0,5.15,31.0,533.5,453.35,336.46
2017,5,27,10,30,154.0,419.0,5.1,31.0,555.0,474.98,351.67
2017,5,27,10,45,94.0,390.0,5.05,31.5,474.0,404.79,299.09
2017,5,27,11,0,34.0,361.0,5.0,32.0,393.0,336.89,247.82
2017,5,27,11,15,34.5,368.5,4.95,32.0,401.5,345.31,253.87
2017,5,27,11,30,35.0,376.0,4.9,32.0,410.0,353.56,259.62
2017,5,27,11,45,31.5,382.0,4.85,32.5,413.0,357.0,261.26
2017,5,27,12,0,28.0,388.0,4.8,33.0,416.0,360.12,262.7
2017,5,27,12,15,27.0,386.0,4.75,33.0,413.0,358.0,261.05
2017,5,27,12,30,26.0,384.0,4.7,33.0,410.0,355.55,259.2
2017,5,27,12,45,40.0,417.5,4.7,33.5,457.0,396.38,288.19
2017,5,27,13,0,54.0,451.0,4.7,34.0,504.0,436.67,316.34
2017,5,27,13,15,162.5,463.5,4.65,34.0,620.0,542.86,393.28
2017,5,27,13,30,271.0,476.0,4.6,34.0,736.0,643.61,464.36
2017,5,27,13,45,201.0,471.0,4.6,34.0,661.5,571.77,413.42
2017,5,27,14,0,131.0,466.0,4.6,34.0,587.0,507.89,368.0
2017,5,27,14,15,230.5,436.5,4.55,34.0,642.0,551.3,400.87
2017,5,27,14,30,330.0,407.0,4.5,34.0,697.0,594.08,432.24
2017,5,27,14,45,237.0,403.5,4.5,34.0,607.5,509.66,371.95
2017,5,27,15,0,144.0,400.0,4.5,34.0,518.0,436.11,318.97
2017,5,27,15,15,148.0,379.0,4.4,34.0,495.0,413.03,302.93
2017,5,27,15,30,152.0,358.0,4.3,34.0,472.0,389.21,286.0
2017,5,27,15,45,407.5,260.0,4.25,34.0,539.0,440.34,323.96
2017,5,27,16,0,663.0,162.0,4.2,34.0,606.0,460.67,336.68
2017,5,27,16,15,639.5,156.0,4.1,33.5,557.5,410.66,298.2
2017,5,27,16,30,616.0,150.0,4.0,33.0,509.0,361.51,259.69
2017,5,27,16,45,574.5,147.0,3.95,33.0,456.5,310.31,218.89
2017,5,27,17,0,533.0,144.0,3.9,33.0,404.0,259.4,178.28
2017,5,27,17,15,494.5,134.0,3.6,32.5,352.5,210.18,139.63
2017,5,27,17,30,456.0,124.0,3.3,32.0,301.0,164.65,105.25
2017,5,27,17,45,371.5,118.0,3.05,31.5,247.0,121.9,77.77
2017,5,27,18,0,287.0,112.0,2.8,31.0,193.0,89.53,61.88
2017,5,27,18,15,229.0,92.0,2.75,30.0,148.0,68.01,51.45
2017,5,27,18,30,171.0,72.0,2.7,29.0,103.0,53.86,39.38
2017,5,27,18,45,85.5,47.0,2.7,28.5,62.5,36.51,24.28
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,18.08,6.76
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,9.39,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,31.0,14.5,1.4,22.5,17.0,12.38,0.0
2017,5,28,6,0,62.0,29.0,1.4,23.0,34.0,23.18,12.17
2017,5,28,6,15,126.5,52.0,1.35,23.0,72.5,39.61,27.78
2017,5,28,6,30,191.0,75.0,1.3,23.0,111.0,56.11,42.52
2017,5,28,6,45,240.5,95.5,1.3,23.5,156.5,70.49,55.09
2017,5,28,7,0,290.0,116.0,1.3,24.0,202.0,96.6,67.59
2017,5,28,7,15,155.0,129.5,1.4,24.5,176.5,115.47,82.61
2017,5,28,7,30,20.0,143.0,1.5,25.0,151.0,117.63,89.21
2017,5,28,7,45,215.5,158.5,1.6,25.5,265.0,174.03,125.98
2017,5,28,8,0,411.0,174.0,1.7,26.0,379.0,255.89,184.14
2017,5,28,8,15,390.5,202.5,1.65,26.0,414.5,297.65,218.59
2017,5,28,8,30,370.0,231.0,1.6,26.0,450.0,333.98,248.09
2017,5,28,8,45,326.5,265.0,1.55,26.5,470.5,364.33,271.78
2017,5,28,9,0,283.0,299.0,1.5,27.0,491.0,389.87,290.74
2017,5,28,9,15,352.5,299.0,1.4,27.0,555.0,442.61,329.17
2017,5,28,9,30,422.0,299.0,1.3,27.0,619.0,504.87,373.57
2017,5,28,9,45,280.5,351.0,1.2,27.5,569.0,476.84,351.29
2017,5,28,10,0,139.0,403.0,1.1,28.0,519.0,436.48,319.99
2017,5,28,10,15,88.0,386.5,1.05,28.0,461.5,389.11,285.73
2017,5,28,10,30,37.0,370.0,1.0,28.0,404.0,342.66,251.57
2017,5,28,10,45,169.5,408.5,0.95,28.5,566.0,483.19,352.15
2017,5,28,11,0,302.0,447.0,0.9,29.0,728.0,629.51,450.35
2017,5,28,11,15,238.5,470.0,0.9,29.0,694.5,600.95,428.55
2017,5,28,11,30,175.0,493.0,0.9,29.0,661.0,574.9,409.84
2017,5,28,11,45,140.5,494.0,0.9,29.5,630.5,550.99,392.42
2017,5,28,12,0,106.0,495.0,0.9,30.0,600.0,518.17,369.0
2017,5,28,12,15,118.5,484.5,0.9,30.0,602.5,527.95,376.13
2017,5,28,12,30,131.0,474.0,0.9,30.0,605.0,529.68,377.6
2017,5,28,12,45,133.5,488.0,0.95,30.5,620.5,543.3,386.23
2017,5,28,13,0,136.0,502.0,1.0,31.0,636.0,555.97,394.1
2017,5,28,13,15,144.0,496.0,1.05,31.0,636.5,555.01,394.03
2017,5,28,13,30,152.0,490.0,1.1,31.0,637.0,553.02,393.4
2017,5,28,13,45,188.5,477.0,1.2,31.0,654.5,566.38,404.04
2017,5,28,14,0,225.0,464.0,1.3,31.0,672.0,577.42,412.93
2017,5,28,14,15,178.0,450.0,1.35,31.0,611.5,523.26,376.0
2017,5,28,14,30,131.0,436.0,1.4,31.0,551.0,470.89,340.18
2017,5,28,14,45,185.5,415.0,1.5,31.0,571.0,483.76,351.07
2017,5,28,15,0,240.0,394.0,1.6,31.0,591.0,492.32,358.27
2017,5,28,15,15,210.0,376.0,1.6,31.0,542.0,447.55,326.79
2017,5,28,15,30,180.0,358.0,1.6,31.0,493.0,404.53,296.5
2017,5,28,15,45,90.0,249.0,1.65,31.0,316.5,258.78,191.38
2017,5,28,16,0,0.0,140.0,1.7,31.0,140.0,116.22,84.77
2017,5,28,16,15,0.0,114.5,1.7,30.5,114.5,95.09,69.11
2017,5,28,16,30,0.0,89.0,1.7,30.0,89.0,74.01,53.02
2017,5,28,16,45,0.0,49.0,1.7,30.0,49.0,40.59,26.79
2017,5,28,17,0,0.0,9.0,1.7,30.0,9.0,7.42,0.32
2017,5,28,17,15,0.0,7.5,1.55,29.5,7.5,6.18,0.0
2017,5,28,17,30,0.0,6.0,1.4,29.0,6.0,4.94,0.0
2017,5,28,17,45,0.0,5.0,1.25,29.0,5.0,4.11,0.0
2017,5,28,18,0,0.0,4.0,1.1,29.0,4.0,3.29,0.0
2017,5,28,18,15,0.0,3.0,1.0,28.0,3.0,2.46,0.0
2017,5,28,18,30,0.0,2.0,0.9,27.0,2.0,1.64,0.0
2017,5,28,18,45,0.0,1.0,0.85,26.5,1.0,0.82,0.0
2017,5,28,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,5,28,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,5,28,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,8.0,3.35,19.0,8.0,6.83,0.0
2017,5,29,6,0,0.0,16.0,3.4,19.0,16.0,13.18,4.68
2017,5,29,6,15,0.0,35.5,3.45,19.0,35.5,29.18,19.37
2017,5,29,6,30,0.0,55.0,3.5,19.0,55.0,44.43,33.11
2017,5,29,6,45,2.0,77.5,3.6,19.0,78.0,61.61,48.43
2017,5,29,7,0,4.0,100.0,3.7,19.0,101.0,79.28,60.95
2017,5,29,7,15,2.0,96.5,3.75,19.0,97.0,78.49,60.23
2017,5,29,7,30,0.0,93.0,3.8,19.0,93.0,76.43,58.43
2017,5,29,7,45,2.5,126.0,3.85,19.0,127.5,103.4,80.41
2017,5,29,8,0,5.0,159.0,3.9,19.0,162.0,130.9,102.52
2017,5,29,8,15,34.0,204.5,3.8,19.0,224.5,177.59,139.24
2017,5,29,8,30,63.0,250.0,3.7,19.0,287.0,227.94,178.66
2017,5,29,8,45,48.5,259.0,3.65,19.5,289.0,234.22,183.15
2017,5,29,9,0,34.0,268.0,3.6,20.0,291.0,238.73,186.08
2017,5,29,9,15,43.5,297.5,3.35,20.5,329.0,271.0,210.39
2017,5,29,9,30,53.0,327.0,3.1,21.0,367.0,304.26,235.02
2017,5,29,9,45,63.0,354.0,2.9,21.5,404.5,336.62,258.62
2017,5,29,10,0,73.0,381.0,2.7,22.0,442.0,369.74,282.39
2017,5,29,10,15,102.0,409.5,2.45,22.5,498.0,417.74,316.95
2017,5,29,10,30,131.0,438.0,2.2,23.0,554.0,473.23,356.02
2017,5,29,10,45,116.5,448.5,2.0,23.5,554.0,477.05,356.59
2017,5,29,11,0,102.0,459.0,1.8,24.0,554.0,472.99,351.78
2017,5,29,11,15,138.5,475.5,1.75,24.0,607.5,526.06,389.63
2017,5,29,11,30,175.0,492.0,1.7,24.0,661.0,573.32,422.54
2017,5,29,11,45,259.0,476.5,1.7,24.5,730.0,638.26,467.79
2017,5,29,12,0,343.0,461.0,1.7,25.0,799.0,697.77,508.37
2017,5,29,12,15,293.5,480.5,1.7,25.0,770.5,675.63,491.69
2017,5,29,12,30,244.0,500.0,1.7,25.0,742.0,645.8,470.5
2017,5,29,12,45,208.5,502.0,1.7,25.5,708.5,617.16,449.6
2017,5,29,13,0,173.0,504.0,1.7,26.0,675.0,587.61,428.02
2017,5,29,13,15,311.0,460.5,1.55,26.0,762.0,666.26,484.13
2017,5,29,13,30,449.0,417.0,1.4,26.0,849.0,738.76,533.46
2017,5,29,13,45,611.0,303.5,1.3,26.0,878.0,760.02,549.94
2017,5,29,14,0,773.0,190.0,1.2,26.0,907.0,769.08,558.49
2017,5,29,14,15,765.5,187.5,1.05,26.0,879.5,741.65,538.41
2017,5,29,14,30,758.0,185.0,0.9,26.0,852.0,711.75,516.86
2017,5,29,14,45,730.0,193.0,0.8,26.5,814.5,677.09,491.15
2017,5,29,15,0,702.0,201.0,0.7,27.0,777.0,638.69,462.85
2017,5,29,15,15,687.0,196.5,0.6,27.0,737.0,597.0,433.22
2017,5,29,15,30,672.0,192.0,0.5,27.0,697.0,554.32,402.39
2017,5,29,15,45,658.0,184.5,0.45,27.0,653.0,508.9,369.55
2017,5,29,16,0,644.0,177.0,0.4,27.0,609.0,462.92,335.52
2017,5,29,16,15,620.0,170.5,0.5,26.5,560.5,413.27,299.65
2017,5,29,16,30,596.0,164.0,0.6,26.0,512.0,364.59,263.12
2017,5,29,16,45,565.0,156.0,0.7,26.0,461.0,310.64,221.21
2017,5,29,17,0,534.0,148.0,0.8,26.0,410.0,261.99,182.57
2017,5,29,17,15,494.0,138.5,0.8,25.5,358.0,212.87,144.1
2017,5,29,17,30,454.0,129.0,0.8,25.0,306.0,167.58,109.84
2017,5,29,17,45,396.0,117.5,0.85,25.0,255.0,123.27,79.74
2017,5,29,18,0,338.0,106.0,0.9,25.0,204.0,85.39,59.3
2017,5,29,18,15,270.0,89.5,0.95,24.5,157.0,66.71,51.55
2017,5,29,18,30,202.0,73.0,1.0,24.0,110.0,54.74,41.04
2017,5,29,18,45,122.5,50.5,1.05,23.5,71.0,38.46,26.59
2017,5,29,19,0,43.0,28.0,1.1,23.0,32.0,22.26,10.58
2017,5,29,19,15,21.5,14.0,1.25,22.5,16.0,11.95,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,5,30,5,45,26.5,16.5,0.6,19.5,19.0,14.08,0.0
2017,5,30,6,0,53.0,33.0,0.6,20.0,38.0,25.93,14.73
2017,5,30,6,15,123.5,56.0,0.55,20.5,77.5,42.33,30.48
2017,5,30,6,30,194.0,79.0,0.5,21.0,117.0,58.78,45.2
2017,5,30,6,45,266.5,96.0,0.45,21.5,165.0,71.01,55.98
2017,5,30,7,0,339.0,113.0,0.4,22.0,213.0,94.28,65.54
2017,5,30,7,15,391.0,126.0,0.65,22.5,264.5,133.3,88.25
2017,5,30,7,30,443.0,139.0,0.9,23.0,316.0,178.04,119.8
2017,5,30,7,45,488.0,147.5,1.15,23.5,369.0,223.36,154.71
2017,5,30,8,0,533.0,156.0,1.4,24.0,422.0,273.0,194.31
2017,5,30,8,15,564.0,164.0,1.5,24.5,473.0,321.74,233.72
2017,5,30,8,30,595.0,172.0,1.6,25.0,524.0,375.76,276.62
2017,5,30,8,45,626.5,174.5,1.75,25.5,574.0,424.25,314.79
2017,5,30,9,0,658.0,177.0,1.9,26.0,624.0,474.32,353.37
2017,5,30,9,15,676.0,182.0,1.95,26.0,668.5,520.68,388.84
2017,5,30,9,30,694.0,187.0,2.0,26.0,713.0,566.74,423.31
2017,5,30,9,45,500.0,284.0,2.15,26.5,673.5,558.24,415.9
2017,5,30,10,0,306.0,381.0,2.3,27.0,634.0,529.8,393.27
2017,5,30,10,15,240.0,410.5,2.35,27.0,614.5,522.65,387.43
2017,5,30,10,30,174.0,440.0,2.4,27.0,595.0,504.95,373.69
2017,5,30,10,45,474.5,318.0,2.5,27.5,755.5,643.08,475.89
2017,5,30,11,0,775.0,196.0,2.6,28.0,916.0,777.37,571.64
2017,5,30,11,15,780.0,197.5,2.65,28.0,936.0,798.86,585.47
2017,5,30,11,30,785.0,199.0,2.7,28.0,956.0,817.45,598.12
2017,5,30,11,45,596.5,315.5,2.75,28.5,894.5,778.6,566.61
2017,5,30,12,0,408.0,432.0,2.8,29.0,833.0,725.49,525.67
2017,5,30,12,15,376.5,447.5,2.8,28.5,819.0,715.37,519.44
2017,5,30,12,30,345.0,463.0,2.8,28.0,805.0,703.2,511.5
2017,5,30,12,45,257.0,484.0,2.85,28.0,738.0,647.07,471.59
2017,5,30,13,0,169.0,505.0,2.9,28.0,671.0,584.51,426.97
2017,5,30,13,15,158.5,497.5,2.9,28.0,651.5,566.87,415.0
2017,5,30,13,30,148.0,490.0,2.9,28.0,632.0,548.61,402.31
2017,5,30,13,45,91.0,436.5,2.9,28.0,523.5,447.27,330.13
2017,5,30,14,0,34.0,383.0,2.9,28.0,415.0,354.76,262.9
2017,5,30,14,15,22.0,298.5,2.85,28.0,319.0,271.7,202.3
2017,5,30,14,30,10.0,214.0,2.8,28.0,223.0,186.17,138.42
2017,5,30,14,45,5.0,141.0,2.8,28.0,145.5,121.21,89.07
2017,5,30,15,0,0.0,68.0,2.8,28.0,68.0,56.73,39.07
2017,5,30,15,15,0.0,100.5,2.75,28.0,100.5,83.87,60.45
2017,5,30,15,30,0.0,133.0,2.7,28.0,133.0,110.78,81.54
2017,5,30,15,45,0.0,130.0,2.7,28.0,130.0,108.15,79.67
2017,5,30,16,0,0.0,127.0,2.7,28.0,127.0,105.52,77.85
2017,5,30,16,15,0.0,105.0,2.6,27.5,105.0,87.29,63.91
2017,5,30,16,30,0.0,83.0,2.5,27.0,83.0,68.99,49.74
2017,5,30,16,45,0.0,100.0,2.4,27.0,100.0,82.93,61.07
2017,5,30,17,0,0.0,117.0,2.3,27.0,117.0,96.31,71.96
2017,5,30,17,15,0.0,102.0,1.95,26.5,102.0,83.94,62.44
2017,5,30,17,30,0.0,87.0,1.6,26.0,87.0,71.66,52.87
2017,5,30,17,45,0.0,72.5,1.3,25.5,72.5,59.85,43.53
2017,5,30,18,0,0.0,58.0,1.0,25.0,58.0,48.04,34.0
2017,5,30,18,15,0.0,45.0,0.95,24.5,45.0,37.21,26.43
2017,5,30,18,30,0.0,32.0,0.9,24.0,32.0,26.41,17.0
2017,5,30,18,45,0.0,21.0,0.85,23.5,21.0,17.3,8.92
2017,5,30,19,0,0.0,10.0,0.8,23.0,10.0,8.22,0.44
2017,5,30,19,15,0.0,5.0,0.8,23.0,5.0,4.27,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,1.0,14.0,0.45,20.5,14.0,11.95,0.0
2017,5,31,6,0,2.0,28.0,0.4,21.0,28.0,22.73,12.23
2017,5,31,6,15,31.5,51.0,0.45,21.5,56.5,39.9,28.31
2017,5,31,6,30,61.0,74.0,0.5,22.0,85.0,56.78,43.32
2017,5,31,6,45,98.5,94.0,0.6,22.5,119.5,70.19,55.06
2017,5,31,7,0,136.0,114.0,0.7,23.0,154.0,89.99,66.02
2017,5,31,7,15,68.0,99.0,0.85,23.5,119.0,84.91,61.62
2017,5,31,7,30,0.0,84.0,1.0,24.0,84.0,69.36,51.4
2017,5,31,7,45,0.0,98.0,1.15,24.5,98.0,80.84,60.41
2017,5,31,8,0,0.0,112.0,1.3,25.0,112.0,92.38,69.3
2017,5,31,8,15,97.0,187.5,1.45,25.0,245.0,185.87,140.49
2017,5,31,8,30,194.0,263.0,1.6,25.0,378.0,288.56,217.71
2017,5,31,8,45,242.5,280.0,1.75,25.5,437.0,338.05,254.38
2017,5,31,9,0,291.0,297.0,1.9,26.0,496.0,389.79,292.69
2017,5,31,9,15,273.0,324.0,1.95,26.0,520.5,418.81,314.3
2017,5,31,9,30,255.0,351.0,2.0,26.0,545.0,445.59,333.83
2017,5,31,9,45,208.5,377.5,2.1,26.5,541.5,448.13,334.73
2017,5,31,10,0,162.0,404.0,2.2,27.0,538.0,450.42,335.14
2017,5,31,10,15,110.5,403.5,2.15,27.0,497.0,423.06,314.4
2017,5,31,10,30,59.0,403.0,2.1,27.0,456.0,385.56,286.18
2017,5,31,10,45,69.0,424.5,2.1,27.0,488.0,414.3,306.9
2017,5,31,11,0,79.0,446.0,2.1,27.0,520.0,443.34,327.39
2017,5,31,11,15,66.0,442.5,2.05,27.0,505.5,432.92,319.2
2017,5,31,11,30,53.0,439.0,2.0,27.0,491.0,421.55,310.55
2017,5,31,11,45,139.5,469.5,2.0,27.5,607.0,527.27,386.18
2017,5,31,12,0,226.0,500.0,2.0,28.0,723.0,626.9,454.64
2017,5,31,12,15,194.0,505.0,1.95,28.0,696.5,606.44,438.99
2017,5,31,12,30,162.0,510.0,1.9,28.0,670.0,584.61,423.23
2017,5,31,12,45,175.5,507.0,1.85,28.0,680.0,592.64,428.99
2017,5,31,13,0,189.0,504.0,1.8,28.0,690.0,599.49,433.73
2017,5,31,13,15,119.0,468.0,1.8,28.0,585.0,508.92,370.37
2017,5,31,13,30,49.0,432.0,1.8,28.0,480.0,412.03,301.63
2017,5,31,13,45,55.0,430.5,1.85,28.0,483.0,413.61,303.72
2017,5,31,14,0,61.0,429.0,1.9,28.0,486.0,414.59,304.9
2017,5,31,14,15,57.0,411.5,1.9,27.5,464.0,393.89,290.93
2017,5,31,14,30,53.0,394.0,1.9,27.0,442.0,373.2,276.96
2017,5,31,14,45,39.5,354.0,1.95,27.0,389.0,327.2,243.83
2017,5,31,15,0,26.0,314.0,2.0,27.0,336.0,282.25,211.12
2017,5,31,15,15,18.5,272.5,2.0,27.0,288.0,237.63,178.23
2017,5,31,15,30,11.0,231.0,2.0,27.0,240.0,197.86,148.56
2017,5,31,15,45,5.5,158.5,2.0,27.0,163.0,134.49,100.29
2017,5,31,16,0,0.0,86.0,2.0,27.0,86.0,71.6,51.4
2017,5,31,16,15,193.5,155.0,1.9,26.5,268.5,214.07,161.43
2017,5,31,16,30,387.0,224.0,1.8,26.0,451.0,329.11,244.31
2017,5,31,16,45,267.0,217.0,1.7,26.0,367.0,262.02,193.65
2017,5,31,17,0,147.0,210.0,1.6,26.0,283.0,206.34,153.41
2017,5,31,17,15,127.5,189.5,1.4,25.5,247.0,175.21,129.79
2017,5,31,17,30,108.0,169.0,1.2,25.0,211.0,146.2,108.0
2017,5,31,17,45,95.5,143.5,1.05,24.5,177.0,116.74,86.04
2017,5,31,18,0,83.0,118.0,0.9,24.0,143.0,90.77,67.72
2017,5,31,18,15,61.5,94.0,0.85,23.5,110.0,71.13,55.53
2017,5,31,18,30,40.0,70.0,0.8,23.0,77.0,53.9,40.54
2017,5,31,18,45,20.0,47.0,0.8,23.0,50.5,37.01,25.52
2017,5,31,19,0,0.0,24.0,0.8,23.0,24.0,19.68,9.14
2017,5,31,19,15,0.0,12.0,0.9,22.5,12.0,10.24,0.0
2017,5,31,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.5,15.5,1.15,20.5,23.5,13.23,0.0
2017,6,1,6,0,177.0,31.0,1.3,21.0,47.0,23.93,13.2
2017,6,1,6,15,279.0,44.5,1.4,21.0,89.5,34.13,23.44
2017,6,1,6,30,381.0,58.0,1.5,21.0,132.0,44.19,32.65
2017,6,1,6,45,456.5,66.0,1.65,21.5,182.5,51.31,39.04
2017,6,1,7,0,532.0,74.0,1.8,22.0,233.0,72.99,45.02
2017,6,1,7,15,579.5,81.0,1.85,22.5,286.0,117.46,68.49
2017,6,1,7,30,627.0,88.0,1.9,23.0,339.0,167.0,103.52
2017,6,1,7,45,381.5,150.5,1.95,23.5,310.0,201.51,142.1
2017,6,1,8,0,136.0,213.0,2.0,24.0,281.0,206.95,155.93
2017,6,1,8,15,106.0,234.0,2.0,24.5,290.5,222.8,169.15
2017,6,1,8,30,76.0,255.0,2.0,25.0,300.0,235.97,179.6
2017,6,1,8,45,73.5,277.0,2.0,25.5,323.5,258.43,196.28
2017,6,1,9,0,71.0,299.0,2.0,26.0,347.0,280.57,212.38
2017,6,1,9,15,64.0,315.0,2.0,26.5,361.0,295.2,222.57
2017,6,1,9,30,57.0,331.0,2.0,27.0,375.0,309.0,231.98
2017,6,1,9,45,41.5,323.0,2.05,27.5,356.0,296.97,222.18
2017,6,1,10,0,26.0,315.0,2.1,28.0,337.0,283.23,211.16
2017,6,1,10,15,25.0,323.0,2.15,28.0,345.0,291.34,216.91
2017,6,1,10,30,24.0,331.0,2.2,28.0,353.0,294.13,218.69
2017,6,1,10,45,54.5,390.5,2.25,28.5,441.5,374.2,276.84
2017,6,1,11,0,85.0,450.0,2.3,29.0,530.0,450.98,330.96
2017,6,1,11,15,224.5,444.0,2.35,29.0,659.5,564.8,413.17
2017,6,1,11,30,364.0,438.0,2.4,29.0,789.0,682.22,495.33
2017,6,1,11,45,259.0,471.5,2.45,29.5,723.0,631.33,456.9
2017,6,1,12,0,154.0,505.0,2.5,30.0,657.0,571.19,412.86
2017,6,1,12,15,200.5,502.5,2.5,30.0,701.0,609.02,440.08
2017,6,1,12,30,247.0,500.0,2.5,30.0,745.0,646.01,465.94
2017,6,1,12,45,245.5,498.0,2.55,30.5,740.5,642.28,462.47
2017,6,1,13,0,244.0,496.0,2.6,31.0,736.0,637.23,458.4
2017,6,1,13,15,253.0,487.5,2.6,31.0,733.5,639.53,460.28
2017,6,1,13,30,262.0,479.0,2.6,31.0,731.0,634.78,457.43
2017,6,1,13,45,572.0,296.0,2.65,31.0,831.5,720.16,522.8
2017,6,1,14,0,882.0,113.0,2.7,31.0,932.0,775.55,565.33
2017,6,1,14,15,576.5,269.0,2.7,31.0,798.5,672.68,490.34
2017,6,1,14,30,271.0,425.0,2.7,31.0,665.0,563.84,410.29
2017,6,1,14,45,305.0,397.5,2.75,31.0,657.5,552.74,404.12
2017,6,1,15,0,339.0,370.0,2.8,31.0,650.0,538.33,394.82
2017,6,1,15,15,568.0,246.0,2.8,30.5,687.0,562.52,415.24
2017,6,1,15,30,797.0,122.0,2.8,30.0,724.0,561.74,416.28
2017,6,1,15,45,780.5,120.0,2.8,30.0,679.0,515.36,381.03
2017,6,1,16,0,764.0,118.0,2.8,30.0,634.0,468.31,344.62
2017,6,1,16,15,744.0,114.0,2.8,29.5,585.0,417.67,305.27
2017,6,1,16,30,724.0,110.0,2.8,29.0,536.0,367.28,264.97
2017,6,1,16,45,381.0,151.0,2.8,29.0,373.5,247.62,178.57
2017,6,1,17,0,38.0,192.0,2.8,29.0,211.0,163.98,122.92
2017,6,1,17,15,315.5,142.0,2.7,28.5,269.0,178.16,123.75
2017,6,1,17,30,593.0,92.0,2.6,28.0,327.0,160.6,97.9
2017,6,1,17,45,535.5,86.5,2.55,28.0,274.0,113.62,66.26
2017,6,1,18,0,478.0,81.0,2.5,28.0,221.0,72.98,46.75
2017,6,1,18,15,409.0,70.5,2.35,27.0,172.5,52.92,39.42
2017,6,1,18,30,340.0,60.0,2.2,26.0,124.0,45.46,32.93
2017,6,1,18,45,236.0,45.5,2.05,25.5,83.0,34.73,23.34
2017,6,1,19,0,132.0,31.0,1.9,25.0,42.0,23.84,12.31
2017,6,1,19,15,66.0,15.5,2.05,25.0,21.0,13.23,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,2.5,14.5,1.65,21.5,14.5,12.38,0.0
2017,6,2,6,0,5.0,29.0,1.8,22.0,29.0,23.48,12.81
2017,6,2,6,15,33.5,50.5,1.85,22.0,56.5,39.63,27.99
2017,6,2,6,30,62.0,72.0,1.9,22.0,84.0,54.61,41.44
2017,6,2,6,45,89.5,93.0,2.0,22.5,116.5,69.55,54.54
2017,6,2,7,0,117.0,114.0,2.1,23.0,149.0,88.85,65.72
2017,6,2,7,15,132.5,138.5,2.15,23.0,185.5,117.92,86.25
2017,6,2,7,30,148.0,163.0,2.2,23.0,222.0,149.12,109.85
2017,6,2,7,45,274.0,170.0,2.25,23.5,299.5,192.53,139.29
