Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,0,400.0,177.0,2.3,24.0,377.0,251.19,182.2
2017,6,2,8,15,351.5,211.5,2.3,24.5,401.5,286.12,212.21
2017,6,2,8,30,303.0,246.0,2.3,25.0,426.0,316.85,237.75
2017,6,2,8,45,204.0,278.0,2.35,25.5,404.0,316.56,239.21
2017,6,2,9,0,105.0,310.0,2.4,26.0,382.0,305.14,230.94
2017,6,2,9,15,98.5,330.5,2.4,26.0,401.5,325.37,245.97
2017,6,2,9,30,92.0,351.0,2.4,26.0,421.0,344.8,260.07
2017,6,2,9,45,278.5,334.5,2.4,26.5,562.0,458.03,344.03
2017,6,2,10,0,465.0,318.0,2.4,27.0,703.0,581.92,433.04
2017,6,2,10,15,361.0,374.0,2.35,27.5,680.5,571.74,422.69
2017,6,2,10,30,257.0,430.0,2.3,28.0,658.0,558.61,410.54
2017,6,2,10,45,189.0,448.0,2.25,28.5,618.0,527.81,386.81
2017,6,2,11,0,121.0,466.0,2.2,29.0,578.0,497.77,363.42
2017,6,2,11,15,81.0,441.5,2.1,29.0,517.5,443.09,324.05
2017,6,2,11,30,41.0,417.0,2.0,29.0,457.0,392.3,287.06
2017,6,2,11,45,35.5,407.5,1.95,29.5,442.5,380.86,278.27
2017,6,2,12,0,30.0,398.0,1.9,30.0,428.0,368.97,269.0
2017,6,2,12,15,136.0,450.0,1.85,30.0,585.0,509.95,370.17
2017,6,2,12,30,242.0,502.0,1.8,30.0,742.0,642.88,461.07
2017,6,2,12,45,265.0,493.5,1.75,30.5,755.5,659.3,470.26
2017,6,2,13,0,288.0,485.0,1.7,31.0,769.0,668.81,475.75
2017,6,2,13,15,541.5,331.0,1.7,31.0,855.5,745.73,532.55
2017,6,2,13,30,795.0,177.0,1.7,31.0,942.0,801.34,573.96
2017,6,2,13,45,788.0,176.5,1.75,31.0,922.0,781.52,560.85
2017,6,2,14,0,781.0,176.0,1.8,31.0,902.0,758.89,546.43
2017,6,2,14,15,602.5,270.5,1.8,30.5,820.5,692.12,499.79
2017,6,2,14,30,424.0,365.0,1.8,30.0,739.0,625.6,453.02
2017,6,2,14,45,443.5,341.5,1.85,30.0,719.5,603.59,439.18
2017,6,2,15,0,463.0,318.0,1.9,30.0,700.0,578.64,422.62
2017,6,2,15,15,303.0,339.0,1.95,30.0,584.0,475.04,349.01
2017,6,2,15,30,143.0,360.0,2.0,30.0,468.0,383.69,283.16
2017,6,2,15,45,249.0,320.0,2.1,30.0,494.5,400.22,296.15
2017,6,2,16,0,355.0,280.0,2.2,30.0,521.0,402.92,297.48
2017,6,2,16,15,371.5,252.5,2.2,29.5,487.5,367.43,270.8
2017,6,2,16,30,388.0,225.0,2.2,29.0,454.0,329.68,241.63
2017,6,2,16,45,485.0,178.0,2.2,29.0,436.5,301.56,216.32
2017,6,2,17,0,582.0,131.0,2.2,29.0,419.0,262.43,180.77
2017,6,2,17,15,545.0,123.0,2.1,28.5,367.5,212.88,141.33
2017,6,2,17,30,508.0,115.0,2.0,28.0,316.0,164.18,104.09
2017,6,2,17,45,456.0,105.0,1.9,27.5,265.0,118.85,73.45
2017,6,2,18,0,404.0,95.0,1.8,27.0,214.0,79.13,52.95
2017,6,2,18,15,338.0,81.5,1.8,26.5,167.0,60.21,45.69
2017,6,2,18,30,272.0,68.0,1.8,26.0,120.0,50.88,37.52
2017,6,2,18,45,188.5,49.5,1.85,25.5,80.0,38.14,26.2
2017,6,2,19,0,105.0,31.0,1.9,25.0,40.0,24.2,12.76
2017,6,2,19,15,52.5,15.5,2.0,25.0,20.0,13.23,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,1.0,14.5,1.25,21.5,14.5,12.38,0.0
2017,6,3,6,0,2.0,29.0,1.4,22.0,29.0,23.49,12.86
2017,6,3,6,15,28.0,49.5,1.45,22.5,55.0,38.97,27.38
2017,6,3,6,30,54.0,70.0,1.5,23.0,81.0,54.31,41.01
2017,6,3,6,45,74.0,92.0,1.6,23.5,112.0,68.83,53.7
2017,6,3,7,0,94.0,114.0,1.7,24.0,143.0,87.88,65.12
2017,6,3,7,15,253.0,121.5,1.75,24.5,219.0,115.64,79.25
2017,6,3,7,30,412.0,129.0,1.8,25.0,295.0,162.77,108.46
2017,6,3,7,45,268.5,171.0,1.85,25.5,285.5,191.6,137.44
2017,6,3,8,0,125.0,213.0,1.9,26.0,276.0,203.35,152.16
2017,6,3,8,15,84.0,226.0,1.9,26.0,270.5,209.19,158.07
2017,6,3,8,30,43.0,239.0,1.9,26.0,265.0,210.84,160.07
2017,6,3,8,45,147.0,272.5,1.95,26.5,371.0,287.73,217.05
2017,6,3,9,0,251.0,306.0,2.0,27.0,477.0,376.0,281.75
2017,6,3,9,15,164.5,325.5,2.0,27.5,440.5,358.48,268.29
2017,6,3,9,30,78.0,345.0,2.0,28.0,404.0,331.72,247.62
2017,6,3,9,45,40.5,251.0,2.0,28.5,282.0,236.04,176.14
2017,6,3,10,0,3.0,157.0,2.0,29.0,160.0,132.94,97.54
2017,6,3,10,15,33.5,282.5,1.95,29.0,312.5,262.52,195.42
2017,6,3,10,30,64.0,408.0,1.9,29.0,465.0,392.42,289.27
2017,6,3,10,45,116.0,439.5,1.85,29.5,546.5,466.49,340.88
2017,6,3,11,0,168.0,471.0,1.8,30.0,628.0,537.14,389.1
2017,6,3,11,15,235.5,469.5,1.75,30.0,694.0,593.71,428.13
2017,6,3,11,30,303.0,468.0,1.7,30.0,760.0,657.22,471.13
2017,6,3,11,45,263.5,484.5,1.65,30.5,741.0,644.4,459.82
2017,6,3,12,0,224.0,501.0,1.6,31.0,722.0,624.03,444.19
2017,6,3,12,15,205.5,505.5,1.55,31.0,708.5,614.44,437.19
2017,6,3,12,30,187.0,510.0,1.5,31.0,695.0,603.52,429.24
2017,6,3,12,45,219.5,502.5,1.45,31.0,719.0,623.34,442.97
2017,6,3,13,0,252.0,495.0,1.4,31.0,743.0,647.02,458.84
2017,6,3,13,15,233.5,492.0,1.3,31.0,719.5,620.71,440.4
2017,6,3,13,30,215.0,489.0,1.2,31.0,696.0,599.01,425.34
2017,6,3,13,45,174.0,478.0,1.2,31.0,643.5,552.54,393.96
2017,6,3,14,0,133.0,467.0,1.2,31.0,591.0,506.81,362.9
2017,6,3,14,15,74.0,369.5,1.15,30.5,438.0,369.81,268.57
2017,6,3,14,30,15.0,272.0,1.1,30.0,285.0,238.1,174.32
2017,6,3,14,45,262.5,289.0,1.1,30.0,506.0,431.83,318.38
2017,6,3,15,0,510.0,306.0,1.1,30.0,727.0,598.22,433.28
2017,6,3,15,15,332.5,333.5,1.1,30.0,603.0,487.75,354.45
2017,6,3,15,30,155.0,361.0,1.1,30.0,479.0,390.92,285.86
2017,6,3,15,45,344.5,289.0,1.1,30.0,529.0,423.86,310.49
2017,6,3,16,0,534.0,217.0,1.1,30.0,579.0,438.96,319.55
2017,6,3,16,15,400.0,234.5,1.05,29.5,494.0,367.69,267.92
2017,6,3,16,30,266.0,252.0,1.0,29.0,409.0,305.78,223.76
2017,6,3,16,45,257.5,228.0,0.95,29.0,368.5,266.87,194.1
2017,6,3,17,0,249.0,204.0,0.9,29.0,328.0,228.59,164.44
2017,6,3,17,15,227.5,184.5,0.85,28.5,287.5,191.75,136.54
2017,6,3,17,30,206.0,165.0,0.8,28.0,247.0,157.65,111.2
2017,6,3,17,45,184.5,142.0,0.75,28.0,207.0,123.54,86.75
2017,6,3,18,0,163.0,119.0,0.7,28.0,167.0,92.11,66.45
2017,6,3,18,15,131.5,96.5,0.65,27.5,130.0,71.89,55.23
2017,6,3,18,30,100.0,74.0,0.6,27.0,93.0,55.99,41.63
2017,6,3,18,45,60.0,51.5,0.55,26.5,62.0,39.72,27.44
2017,6,3,19,0,20.0,29.0,0.5,26.0,31.0,23.41,12.27
2017,6,3,19,15,10.0,14.5,0.5,25.5,15.5,12.38,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,55.0,16.5,1.75,21.5,21.5,13.09,0.0
2017,6,4,6,0,110.0,33.0,2.0,22.0,43.0,25.7,14.63
2017,6,4,6,15,190.0,51.5,2.1,22.0,82.5,39.6,27.96
2017,6,4,6,30,270.0,70.0,2.2,22.0,122.0,52.25,39.43
2017,6,4,6,45,330.5,84.5,2.35,22.5,169.0,62.2,48.24
2017,6,4,7,0,391.0,99.0,2.5,23.0,216.0,83.07,56.6
2017,6,4,7,15,223.5,128.0,2.6,23.5,197.5,117.09,82.02
2017,6,4,7,30,56.0,157.0,2.7,24.0,179.0,131.24,99.1
2017,6,4,7,45,126.0,184.0,2.8,24.5,244.0,171.35,127.91
2017,6,4,8,0,196.0,211.0,2.9,25.0,309.0,220.18,164.07
2017,6,4,8,15,316.5,213.0,2.95,25.0,391.5,274.82,204.36
2017,6,4,8,30,437.0,215.0,3.0,25.0,474.0,343.15,256.15
2017,6,4,8,45,332.5,262.0,3.1,25.5,469.5,359.23,270.77
2017,6,4,9,0,228.0,309.0,3.2,26.0,465.0,364.15,275.42
2017,6,4,9,15,230.5,332.5,3.15,26.0,499.0,397.63,300.61
2017,6,4,9,30,233.0,356.0,3.1,26.0,533.0,430.81,325.03
2017,6,4,9,45,485.0,265.0,3.1,26.5,658.0,528.19,397.87
2017,6,4,10,0,737.0,174.0,3.1,27.0,783.0,634.45,475.88
2017,6,4,10,15,519.0,296.5,3.05,27.0,734.0,617.29,460.14
2017,6,4,10,30,301.0,419.0,3.0,27.0,685.0,578.98,429.16
2017,6,4,10,45,232.0,445.0,2.95,27.5,654.0,555.65,410.6
2017,6,4,11,0,163.0,471.0,2.9,28.0,623.0,532.79,392.02
2017,6,4,11,15,181.0,481.0,2.8,28.0,653.5,560.36,411.29
2017,6,4,11,30,199.0,491.0,2.7,28.0,684.0,587.73,429.99
2017,6,4,11,45,226.5,493.0,2.65,28.0,715.0,615.56,449.3
2017,6,4,12,0,254.0,495.0,2.6,28.0,746.0,648.13,471.63
2017,6,4,12,15,554.0,318.5,2.55,28.0,867.5,753.16,550.0
2017,6,4,12,30,854.0,142.0,2.5,28.0,989.0,831.8,606.55
2017,6,4,12,45,855.0,140.5,2.45,28.5,985.0,829.93,603.16
2017,6,4,13,0,856.0,139.0,2.4,29.0,981.0,825.06,598.55
2017,6,4,13,15,853.5,138.5,2.3,28.5,969.5,814.96,592.62
2017,6,4,13,30,851.0,138.0,2.2,28.0,958.0,801.64,584.65
2017,6,4,13,45,431.0,182.0,2.15,28.0,597.5,510.86,381.37
2017,6,4,14,0,11.0,226.0,2.1,28.0,237.0,197.9,146.07
2017,6,4,14,15,107.0,332.5,2.0,28.0,428.0,368.8,275.01
2017,6,4,14,30,203.0,439.0,1.9,28.0,619.0,521.11,383.32
2017,6,4,14,45,101.5,249.5,1.85,28.0,339.5,285.58,213.22
2017,6,4,15,0,0.0,60.0,1.8,28.0,60.0,50.04,33.69
2017,6,4,15,15,2.0,115.0,1.75,28.0,117.0,97.13,70.75
2017,6,4,15,30,4.0,170.0,1.7,28.0,174.0,143.59,106.74
2017,6,4,15,45,2.0,115.0,1.65,28.0,117.0,96.77,70.65
2017,6,4,16,0,0.0,60.0,1.6,28.0,60.0,49.87,34.05
2017,6,4,16,15,0.0,88.5,1.5,27.5,88.5,73.65,53.13
2017,6,4,16,30,0.0,117.0,1.4,27.0,117.0,96.95,71.84
2017,6,4,16,45,6.5,144.0,1.35,27.0,147.5,120.38,90.36
2017,6,4,17,0,13.0,171.0,1.3,27.0,178.0,141.96,107.32
2017,6,4,17,15,9.5,152.0,1.2,26.5,157.0,124.57,94.19
2017,6,4,17,30,6.0,133.0,1.1,26.0,136.0,107.66,81.39
2017,6,4,17,45,3.0,113.0,1.0,26.0,114.5,90.59,68.08
2017,6,4,18,0,0.0,93.0,0.9,26.0,93.0,74.06,54.95
2017,6,4,18,15,0.0,73.0,0.85,25.5,73.0,58.47,44.41
2017,6,4,18,30,0.0,53.0,0.8,25.0,53.0,43.01,31.06
2017,6,4,18,45,0.0,36.0,0.75,24.5,36.0,29.58,19.24
2017,6,4,19,0,0.0,19.0,0.7,24.0,19.0,15.67,6.55
2017,6,4,19,15,0.0,9.5,0.7,23.5,9.5,8.11,0.0
2017,6,4,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,97.5,15.0,2.35,19.5,24.0,11.69,0.0
2017,6,5,6,0,195.0,30.0,2.7,20.0,48.0,23.21,12.83
2017,6,5,6,15,291.0,43.0,2.75,20.5,89.5,33.06,22.59
2017,6,5,6,30,387.0,56.0,2.8,21.0,131.0,44.38,32.82
2017,6,5,6,45,459.0,64.0,2.85,21.5,181.0,49.65,37.59
2017,6,5,7,0,531.0,72.0,2.9,22.0,231.0,68.22,42.65
2017,6,5,7,15,577.0,78.5,3.05,22.5,283.0,111.73,64.56
2017,6,5,7,30,623.0,85.0,3.2,23.0,335.0,160.1,98.34
2017,6,5,7,45,661.0,88.5,3.35,24.0,388.5,208.96,136.92
2017,6,5,8,0,699.0,92.0,3.5,25.0,442.0,261.12,179.92
2017,6,5,8,15,723.5,96.5,3.5,25.5,493.0,315.66,225.77
2017,6,5,8,30,748.0,101.0,3.5,26.0,544.0,368.33,269.58
2017,6,5,8,45,768.0,103.5,3.55,27.0,593.0,418.31,309.93
2017,6,5,9,0,788.0,106.0,3.6,28.0,642.0,468.46,349.15
2017,6,5,9,15,802.0,108.5,3.55,28.0,686.0,515.41,386.13
2017,6,5,9,30,816.0,111.0,3.5,28.0,730.0,560.27,420.63
2017,6,5,9,45,826.0,113.5,3.5,28.5,768.5,601.93,451.19
2017,6,5,10,0,836.0,116.0,3.5,29.0,807.0,641.78,479.63
2017,6,5,10,15,844.0,117.5,3.45,29.0,840.0,677.43,505.25
2017,6,5,10,30,852.0,119.0,3.4,29.0,873.0,710.72,528.73
2017,6,5,10,45,855.5,121.5,3.4,29.5,898.5,739.01,547.42
2017,6,5,11,0,859.0,124.0,3.4,30.0,924.0,764.35,563.26
2017,6,5,11,15,863.0,125.0,3.4,30.0,943.0,785.77,577.11
2017,6,5,11,30,867.0,126.0,3.4,30.0,962.0,804.04,588.87
2017,6,5,11,45,860.5,133.0,3.45,30.5,971.0,815.49,595.16
2017,6,5,12,0,854.0,140.0,3.5,31.0,980.0,823.37,599.15
2017,6,5,12,15,632.0,290.5,3.5,31.0,914.0,789.75,572.78
2017,6,5,12,30,410.0,441.0,3.5,31.0,848.0,732.84,529.01
2017,6,5,12,45,388.0,445.0,3.5,31.0,829.0,717.16,518.38
2017,6,5,13,0,366.0,449.0,3.5,31.0,810.0,699.83,506.37
2017,6,5,13,15,348.0,454.0,3.5,30.5,793.5,685.19,497.21
2017,6,5,13,30,330.0,459.0,3.5,30.0,777.0,669.28,487.12
2017,6,5,13,45,351.5,437.0,3.5,30.0,769.5,660.23,481.75
2017,6,5,14,0,373.0,415.0,3.5,30.0,762.0,648.85,474.68
2017,6,5,14,15,193.5,337.5,3.45,30.0,517.5,440.99,326.65
2017,6,5,14,30,14.0,260.0,3.4,30.0,273.0,227.28,167.92
2017,6,5,14,45,91.5,332.5,3.4,30.0,409.0,348.81,259.73
2017,6,5,15,0,169.0,405.0,3.4,30.0,545.0,452.76,335.46
2017,6,5,15,15,156.5,383.5,3.35,29.5,508.0,418.67,311.16
2017,6,5,15,30,144.0,362.0,3.3,29.0,471.0,385.12,287.48
2017,6,5,15,45,103.5,328.0,3.3,29.0,404.0,324.77,243.17
2017,6,5,16,0,63.0,294.0,3.3,29.0,337.0,271.66,203.92
2017,6,5,16,15,31.5,180.5,3.2,28.5,202.0,162.94,122.07
2017,6,5,16,30,0.0,67.0,3.1,28.0,67.0,55.63,38.85
2017,6,5,16,45,0.0,66.0,3.05,27.5,66.0,54.76,38.45
2017,6,5,17,0,0.0,65.0,3.0,27.0,65.0,53.9,38.0
2017,6,5,17,15,0.0,57.0,2.8,26.5,57.0,47.21,32.82
2017,6,5,17,30,0.0,49.0,2.6,26.0,49.0,40.53,27.58
2017,6,5,17,45,0.0,41.0,2.45,26.0,41.0,33.87,22.22
2017,6,5,18,0,0.0,33.0,2.3,26.0,33.0,27.23,16.79
2017,6,5,18,15,0.0,26.0,2.05,25.5,26.0,21.42,12.79
2017,6,5,18,30,0.0,19.0,1.8,25.0,19.0,15.63,7.74
2017,6,5,18,45,0.0,12.5,1.6,24.5,12.5,10.27,3.01
2017,6,5,19,0,0.0,6.0,1.4,24.0,6.0,4.92,0.0
2017,6,5,19,15,0.0,3.0,1.45,23.5,3.0,2.46,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,93.0,16.0,2.85,20.5,24.5,12.46,0.0
2017,6,6,6,0,186.0,32.0,3.0,21.0,49.0,24.7,13.96
2017,6,6,6,15,281.0,45.5,3.1,21.5,90.5,34.87,24.02
2017,6,6,6,30,376.0,59.0,3.2,22.0,132.0,44.87,33.09
2017,6,6,6,45,445.5,68.5,3.35,22.5,182.0,53.22,40.51
2017,6,6,7,0,515.0,78.0,3.5,23.0,232.0,71.78,46.03
2017,6,6,7,15,562.0,85.0,3.6,23.5,284.5,114.78,67.52
2017,6,6,7,30,609.0,92.0,3.7,24.0,337.0,162.81,100.78
2017,6,6,7,45,644.5,97.5,3.85,24.5,390.0,212.01,139.73
2017,6,6,8,0,680.0,103.0,4.0,25.0,443.0,264.32,183.06
2017,6,6,8,15,705.5,107.5,4.05,25.5,494.5,315.43,226.17
2017,6,6,8,30,731.0,112.0,4.1,26.0,546.0,370.49,271.79
2017,6,6,8,45,750.5,116.0,4.2,26.5,595.0,420.73,313.0
2017,6,6,9,0,770.0,120.0,4.3,27.0,644.0,471.15,353.28
2017,6,6,9,15,785.0,123.0,4.35,27.5,688.5,518.27,390.02
2017,6,6,9,30,800.0,126.0,4.4,28.0,733.0,564.58,425.13
2017,6,6,9,45,811.0,129.0,4.45,28.5,772.5,607.4,456.79
2017,6,6,10,0,822.0,132.0,4.5,29.0,812.0,648.57,486.46
2017,6,6,10,15,559.5,276.0,4.55,29.0,747.5,625.34,466.62
2017,6,6,10,30,297.0,420.0,4.6,29.0,683.0,575.53,426.91
2017,6,6,10,45,576.0,279.0,4.7,29.5,808.5,676.87,503.54
2017,6,6,11,0,855.0,138.0,4.8,30.0,934.0,771.63,574.01
2017,6,6,11,15,859.5,139.0,4.85,30.0,954.0,793.3,588.17
2017,6,6,11,30,864.0,140.0,4.9,30.0,974.0,811.86,600.61
2017,6,6,11,45,624.0,290.0,5.0,30.5,896.5,771.87,567.89
2017,6,6,12,0,384.0,440.0,5.1,31.0,819.0,706.21,516.2
2017,6,6,12,15,623.0,294.0,5.1,31.0,911.0,784.17,576.05
2017,6,6,12,30,862.0,148.0,5.1,31.0,1003.0,840.88,618.24
2017,6,6,12,45,601.5,305.5,5.2,31.0,901.0,775.75,569.59
2017,6,6,13,0,341.0,463.0,5.3,31.0,799.0,690.66,505.07
2017,6,6,13,15,276.0,476.5,5.3,31.0,746.5,645.53,472.77
2017,6,6,13,30,211.0,490.0,5.3,31.0,694.0,595.24,436.48
2017,6,6,13,45,192.5,480.5,5.35,31.0,663.5,567.74,417.26
2017,6,6,14,0,174.0,471.0,5.4,31.0,633.0,540.02,397.7
2017,6,6,14,15,514.0,298.5,5.35,31.0,757.5,648.19,481.66
2017,6,6,14,30,854.0,126.0,5.3,31.0,882.0,716.61,535.11
2017,6,6,14,45,848.5,122.0,5.3,31.0,849.0,682.84,510.36
2017,6,6,15,0,843.0,118.0,5.3,31.0,816.0,646.51,483.78
2017,6,6,15,15,832.5,116.0,5.2,31.0,776.5,606.51,453.69
2017,6,6,15,30,822.0,114.0,5.1,31.0,737.0,564.73,421.71
2017,6,6,15,45,598.5,195.5,5.1,31.0,634.5,483.34,359.9
2017,6,6,16,0,375.0,277.0,5.1,31.0,532.0,408.77,303.84
2017,6,6,16,15,569.5,188.0,5.0,30.5,542.5,400.48,295.4
2017,6,6,16,30,764.0,99.0,4.9,30.0,553.0,371.11,267.95
2017,6,6,16,45,741.0,95.0,4.85,30.0,502.0,318.56,223.93
2017,6,6,17,0,718.0,91.0,4.8,30.0,451.0,267.08,180.46
2017,6,6,17,15,686.5,86.0,4.5,29.5,398.0,210.91,134.44
2017,6,6,17,30,655.0,81.0,4.2,29.0,345.0,160.44,94.89
2017,6,6,17,45,609.5,75.0,3.95,28.5,292.0,110.79,61.15
2017,6,6,18,0,564.0,69.0,3.7,28.0,239.0,65.9,39.61
2017,6,6,18,15,499.0,61.0,3.25,27.0,188.5,47.5,34.86
2017,6,6,18,30,434.0,53.0,2.8,26.0,138.0,42.1,30.16
2017,6,6,18,45,333.5,41.5,2.35,25.5,95.0,33.43,22.37
2017,6,6,19,0,233.0,30.0,1.9,25.0,52.0,23.32,12.62
2017,6,6,19,15,116.5,15.0,1.8,24.5,26.0,11.72,0.0
2017,6,6,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,115.5,15.0,1.2,20.5,25.5,11.72,0.0
2017,6,7,6,0,231.0,30.0,1.3,21.0,51.0,23.31,12.9
2017,6,7,6,15,331.5,42.0,1.35,21.5,94.5,33.86,23.2
2017,6,7,6,30,432.0,54.0,1.4,22.0,138.0,42.94,31.46
2017,6,7,6,45,499.5,62.0,1.5,22.5,189.0,48.32,36.3
2017,6,7,7,0,567.0,70.0,1.6,23.0,240.0,66.14,41.01
2017,6,7,7,15,612.5,76.5,1.55,24.0,293.5,111.55,62.9
2017,6,7,7,30,658.0,83.0,1.5,25.0,347.0,161.74,97.06
2017,6,7,7,45,691.5,88.0,1.5,26.5,401.0,212.76,136.47
2017,6,7,8,0,725.0,93.0,1.5,28.0,455.0,269.76,181.99
2017,6,7,8,15,749.0,97.0,1.65,28.5,507.0,321.91,225.08
2017,6,7,8,30,773.0,101.0,1.8,29.0,559.0,375.22,268.52
2017,6,7,8,45,790.5,104.5,1.95,29.5,608.0,426.24,309.43
2017,6,7,9,0,808.0,108.0,2.1,30.0,657.0,477.14,349.17
2017,6,7,9,15,821.5,111.0,2.2,30.0,702.0,525.17,386.37
2017,6,7,9,30,835.0,114.0,2.3,30.0,747.0,570.94,421.09
2017,6,7,9,45,845.5,116.0,2.4,30.5,786.5,613.24,451.7
2017,6,7,10,0,856.0,118.0,2.5,31.0,826.0,653.72,480.26
2017,6,7,10,15,677.0,233.5,2.6,31.0,808.0,668.64,488.37
2017,6,7,10,30,498.0,349.0,2.7,31.0,790.0,661.43,480.78
2017,6,7,10,45,375.0,404.5,2.8,31.5,742.0,629.25,456.26
2017,6,7,11,0,252.0,460.0,2.9,32.0,694.0,594.23,429.32
2017,6,7,11,15,211.0,476.0,2.95,32.0,675.0,577.82,417.43
2017,6,7,11,30,170.0,492.0,3.0,32.0,656.0,563.97,407.02
2017,6,7,11,45,534.0,309.0,3.05,32.5,833.0,716.64,518.64
2017,6,7,12,0,898.0,126.0,3.1,33.0,1010.0,845.86,607.75
2017,6,7,12,15,898.5,126.0,3.1,33.0,1014.0,850.99,610.01
2017,6,7,12,30,899.0,126.0,3.1,33.0,1018.0,852.96,611.2
2017,6,7,12,45,896.5,127.0,3.15,33.5,1013.0,850.21,608.48
2017,6,7,13,0,894.0,128.0,3.2,34.0,1008.0,844.34,603.85
2017,6,7,13,15,890.5,127.5,3.2,34.0,995.5,833.16,596.83
2017,6,7,13,30,887.0,127.0,3.2,34.0,983.0,818.66,587.73
2017,6,7,13,45,880.0,127.5,3.2,34.0,962.0,798.98,575.27
2017,6,7,14,0,873.0,128.0,3.2,34.0,941.0,776.22,560.83
2017,6,7,14,15,866.5,126.5,3.2,33.5,914.0,749.24,544.09
2017,6,7,14,30,860.0,125.0,3.2,33.0,887.0,719.42,524.74
2017,6,7,14,45,835.0,132.5,3.25,33.0,848.5,682.01,498.68
2017,6,7,15,0,810.0,140.0,3.3,33.0,810.0,647.37,473.98
2017,6,7,15,15,798.0,137.0,3.3,33.0,770.5,606.09,444.32
2017,6,7,15,30,786.0,134.0,3.3,33.0,731.0,563.27,412.9
2017,6,7,15,45,768.5,131.5,3.35,33.0,686.0,516.76,378.19
2017,6,7,16,0,751.0,129.0,3.4,33.0,641.0,469.68,342.16
2017,6,7,16,15,730.5,125.0,3.35,32.5,592.0,417.64,302.13
2017,6,7,16,30,710.0,121.0,3.3,32.0,543.0,367.59,262.48
2017,6,7,16,45,683.0,116.0,3.25,31.5,491.5,315.26,220.38
2017,6,7,17,0,656.0,111.0,3.2,31.0,440.0,264.53,179.03
2017,6,7,17,15,621.0,104.5,2.95,30.5,387.5,212.81,137.47
2017,6,7,17,30,586.0,98.0,2.7,30.0,335.0,164.2,100.11
2017,6,7,17,45,540.0,90.0,2.45,29.5,283.0,116.79,68.09
2017,6,7,18,0,494.0,82.0,2.2,29.0,231.0,74.35,47.15
2017,6,7,18,15,428.5,71.5,2.0,28.0,182.0,53.67,39.91
2017,6,7,18,30,363.0,61.0,1.8,27.0,133.0,46.23,33.52
2017,6,7,18,45,270.5,46.5,1.6,26.5,91.0,35.55,24.06
2017,6,7,19,0,178.0,32.0,1.4,26.0,49.0,24.67,13.71
2017,6,7,19,15,89.0,16.0,1.35,25.5,24.5,12.45,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.0,16.5,1.95,20.5,22.5,13.12,0.0
2017,6,8,6,0,128.0,33.0,2.3,21.0,45.0,25.76,14.83
2017,6,8,6,15,211.0,50.5,2.4,21.5,85.5,38.27,26.92
2017,6,8,6,30,294.0,68.0,2.5,22.0,126.0,50.92,38.3
2017,6,8,6,45,360.5,81.0,2.65,23.0,174.0,59.93,46.19
2017,6,8,7,0,427.0,94.0,2.8,24.0,222.0,78.11,52.97
2017,6,8,7,15,475.0,104.0,2.75,24.5,273.0,118.54,73.77
2017,6,8,7,30,523.0,114.0,2.7,25.0,324.0,164.08,104.94
2017,6,8,7,45,557.0,122.5,2.65,26.0,375.0,213.0,142.64
2017,6,8,8,0,591.0,131.0,2.6,27.0,426.0,262.56,182.25
2017,6,8,8,15,619.0,137.5,2.4,27.5,477.0,311.43,221.98
2017,6,8,8,30,647.0,144.0,2.2,28.0,528.0,362.15,262.51
2017,6,8,8,45,665.0,151.0,2.0,28.5,575.0,410.67,300.49
2017,6,8,9,0,683.0,158.0,1.8,29.0,622.0,459.45,337.31
2017,6,8,9,15,700.0,162.5,1.65,29.0,666.0,505.56,371.79
2017,6,8,9,30,717.0,167.0,1.5,29.0,710.0,551.25,404.82
2017,6,8,9,45,727.0,172.5,1.4,29.5,748.5,592.96,433.38
2017,6,8,10,0,737.0,178.0,1.3,30.0,787.0,633.18,459.91
2017,6,8,10,15,747.0,181.0,1.25,30.0,820.5,667.58,483.11
2017,6,8,10,30,757.0,184.0,1.2,30.0,854.0,701.33,505.32
2017,6,8,10,45,767.0,184.5,1.2,30.5,881.0,730.83,523.78
2017,6,8,11,0,777.0,185.0,1.2,31.0,908.0,757.99,540.38
2017,6,8,11,15,782.0,186.5,1.2,31.0,928.0,779.6,554.18
2017,6,8,11,30,787.0,188.0,1.2,31.0,948.0,798.33,566.05
2017,6,8,11,45,548.0,333.0,1.2,31.5,865.5,747.49,526.78
2017,6,8,12,0,309.0,478.0,1.2,32.0,783.0,675.97,474.38
2017,6,8,12,15,205.5,487.5,1.2,32.0,691.0,596.45,421.01
2017,6,8,12,30,102.0,497.0,1.2,32.0,599.0,513.66,364.14
2017,6,8,12,45,81.0,478.5,1.25,32.5,559.0,480.01,341.19
2017,6,8,13,0,60.0,460.0,1.3,33.0,519.0,445.95,317.42
2017,6,8,13,15,425.0,323.0,1.35,33.0,734.0,640.29,457.24
2017,6,8,13,30,790.0,186.0,1.4,33.0,949.0,799.57,565.94
2017,6,8,13,45,787.0,183.0,1.5,33.0,929.5,781.2,553.52
2017,6,8,14,0,784.0,180.0,1.6,33.0,910.0,759.86,540.71
2017,6,8,14,15,776.5,178.0,1.65,33.0,883.5,733.21,523.7
2017,6,8,14,30,769.0,176.0,1.7,33.0,857.0,704.06,504.74
2017,6,8,14,45,458.0,290.5,1.8,33.0,692.0,568.54,410.09
2017,6,8,15,0,147.0,405.0,1.9,33.0,527.0,438.1,316.8
2017,6,8,15,15,448.0,277.0,1.95,32.5,623.0,513.35,374.38
2017,6,8,15,30,749.0,149.0,2.0,32.0,719.0,555.38,405.31
2017,6,8,15,45,737.5,143.0,2.05,32.0,676.0,510.56,371.91
2017,6,8,16,0,726.0,137.0,2.1,32.0,633.0,463.11,336.22
2017,6,8,16,15,706.0,132.5,2.1,31.5,585.0,413.72,298.65
2017,6,8,16,30,686.0,128.0,2.1,31.0,537.0,364.66,260.21
2017,6,8,16,45,664.5,121.0,2.15,31.0,487.0,313.63,219.03
2017,6,8,17,0,643.0,114.0,2.2,31.0,437.0,263.66,178.16
2017,6,8,17,15,608.5,107.5,2.1,30.5,385.0,212.79,137.59
2017,6,8,17,30,574.0,101.0,2.0,30.0,333.0,164.97,101.03
2017,6,8,17,45,531.0,92.0,1.9,29.5,282.0,117.73,69.07
2017,6,8,18,0,488.0,83.0,1.8,29.0,231.0,75.11,47.74
2017,6,8,18,15,423.5,72.5,1.7,28.0,182.5,54.33,40.47
2017,6,8,18,30,359.0,62.0,1.6,27.0,134.0,46.92,34.11
2017,6,8,18,45,268.5,47.5,1.5,26.5,92.0,36.27,24.68
2017,6,8,19,0,178.0,33.0,1.4,26.0,50.0,25.42,14.39
2017,6,8,19,15,89.0,16.5,1.5,25.5,25.0,12.83,0.0
2017,6,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,7.0,3.25,21.5,7.0,5.75,0.0
2017,6,9,6,0,0.0,14.0,3.5,22.0,14.0,11.52,3.48
2017,6,9,6,15,0.0,27.0,3.7,22.5,27.0,22.28,13.26
2017,6,9,6,30,0.0,40.0,3.9,23.0,40.0,33.07,22.83
2017,6,9,6,45,0.0,56.0,4.1,23.5,56.0,46.15,34.26
2017,6,9,7,0,0.0,72.0,4.3,24.0,72.0,58.88,43.07
2017,6,9,7,15,20.5,112.0,4.35,24.0,120.5,91.32,68.82
2017,6,9,7,30,41.0,152.0,4.4,24.0,169.0,124.92,94.82
2017,6,9,7,45,31.5,167.0,4.5,24.5,181.0,139.03,106.1
2017,6,9,8,0,22.0,182.0,4.6,25.0,193.0,152.54,116.78
2017,6,9,8,15,116.5,221.5,4.55,25.0,289.5,215.58,163.78
2017,6,9,8,30,211.0,261.0,4.5,25.0,386.0,289.22,219.46
2017,6,9,8,45,180.0,287.5,4.5,25.5,401.0,310.79,236.46
2017,6,9,9,0,149.0,314.0,4.5,26.0,416.0,329.07,250.31
2017,6,9,9,15,154.5,334.0,4.45,26.0,445.5,357.62,271.83
2017,6,9,9,30,160.0,354.0,4.4,26.0,475.0,386.28,293.14
2017,6,9,9,45,147.5,371.0,4.4,26.5,487.5,401.84,303.8
2017,6,9,10,0,135.0,388.0,4.4,27.0,500.0,415.93,313.16
2017,6,9,10,15,127.5,412.0,4.35,27.0,521.5,437.72,328.6
2017,6,9,10,30,120.0,436.0,4.3,27.0,543.0,458.59,343.17
2017,6,9,10,45,149.5,453.0,4.25,27.5,590.0,499.64,372.22
2017,6,9,11,0,179.0,470.0,4.2,28.0,637.0,541.62,401.47
2017,6,9,11,15,215.5,476.0,4.15,28.0,681.0,580.34,429.13
2017,6,9,11,30,252.0,482.0,4.1,28.0,725.0,624.46,460.3
2017,6,9,11,45,205.5,494.0,4.05,28.5,694.0,596.84,438.65
2017,6,9,12,0,159.0,506.0,4.0,29.0,663.0,572.11,419.27
2017,6,9,12,15,458.0,358.0,3.9,29.0,811.5,703.55,517.96
2017,6,9,12,30,757.0,210.0,3.8,29.0,960.0,814.51,599.37
2017,6,9,12,45,516.0,350.0,3.75,29.0,860.5,744.54,545.06
2017,6,9,13,0,275.0,490.0,3.7,29.0,761.0,658.04,480.0
2017,6,9,13,15,517.0,345.0,3.55,29.0,847.0,732.34,537.08
2017,6,9,13,30,759.0,200.0,3.4,29.0,933.0,786.0,578.23
2017,6,9,13,45,430.5,330.0,3.25,29.5,744.0,634.97,466.57
2017,6,9,14,0,102.0,460.0,3.1,30.0,555.0,469.97,343.69
2017,6,9,14,15,173.0,447.0,2.95,29.5,602.5,512.18,376.28
2017,6,9,14,30,244.0,434.0,2.8,29.0,650.0,548.85,403.61
2017,6,9,14,45,148.0,399.0,2.7,29.0,528.5,441.17,326.02
2017,6,9,15,0,52.0,364.0,2.6,29.0,407.0,339.39,251.72
2017,6,9,15,15,150.0,359.0,2.55,29.0,475.5,394.19,293.36
2017,6,9,15,30,248.0,354.0,2.5,29.0,544.0,439.32,326.25
2017,6,9,15,45,183.5,334.0,2.5,29.0,470.0,373.17,277.77
2017,6,9,16,0,119.0,314.0,2.5,29.0,396.0,315.81,235.82
2017,6,9,16,15,351.0,241.5,2.4,28.5,456.5,348.91,258.93
2017,6,9,16,30,583.0,169.0,2.3,28.0,517.0,360.95,262.75
2017,6,9,16,45,443.5,183.5,2.2,28.0,434.5,292.04,210.74
2017,6,9,17,0,304.0,198.0,2.1,28.0,352.0,238.04,171.54
2017,6,9,17,15,280.0,180.5,1.95,27.5,309.5,199.36,141.62
2017,6,9,17,30,256.0,163.0,1.8,27.0,267.0,163.04,114.18
2017,6,9,17,45,231.5,141.5,1.65,27.0,225.0,126.42,87.82
2017,6,9,18,0,207.0,120.0,1.5,27.0,183.0,92.68,66.48
2017,6,9,18,15,171.0,99.0,1.45,26.5,144.0,72.32,55.93
2017,6,9,18,30,135.0,78.0,1.4,26.0,105.0,58.99,44.45
2017,6,9,18,45,90.5,56.0,1.4,25.5,71.5,43.05,30.47
2017,6,9,19,0,46.0,34.0,1.4,25.0,38.0,26.82,15.66
2017,6,9,19,15,23.0,17.0,1.45,24.5,19.0,13.78,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,46.0,17.0,3.4,20.5,21.0,13.46,0.0
2017,6,10,6,0,92.0,34.0,3.5,21.0,42.0,26.37,15.31
2017,6,10,6,15,168.5,54.0,3.65,21.5,82.0,41.23,29.41
2017,6,10,6,30,245.0,74.0,3.8,22.0,122.0,55.83,42.49
2017,6,10,6,45,313.5,88.0,4.0,22.5,169.5,64.55,50.27
2017,6,10,7,0,382.0,102.0,4.2,23.0,217.0,81.45,57.19
2017,6,10,7,15,431.0,113.5,4.2,23.5,267.5,120.46,77.58
2017,6,10,7,30,480.0,125.0,4.2,24.0,318.0,164.77,107.96
2017,6,10,7,45,364.0,165.0,4.25,24.5,323.5,202.75,143.38
2017,6,10,8,0,248.0,205.0,4.3,25.0,329.0,227.04,167.85
2017,6,10,8,15,267.0,227.0,4.25,25.5,374.0,266.79,199.19
2017,6,10,8,30,286.0,249.0,4.2,26.0,419.0,308.24,231.53
2017,6,10,8,45,191.5,278.0,4.2,26.5,396.5,307.85,232.93
2017,6,10,9,0,97.0,307.0,4.2,27.0,374.0,296.8,224.93
2017,6,10,9,15,105.0,331.5,4.15,27.5,408.0,327.21,247.23
2017,6,10,9,30,113.0,356.0,4.1,28.0,442.0,361.6,272.06
2017,6,10,9,45,430.5,263.0,4.05,28.5,615.0,489.09,367.97
2017,6,10,10,0,748.0,170.0,4.0,29.0,788.0,630.09,471.5
2017,6,10,10,15,757.5,172.5,4.0,29.5,821.0,665.4,495.62
2017,6,10,10,30,767.0,175.0,4.0,30.0,854.0,698.72,518.31
2017,6,10,10,45,777.5,175.0,4.0,30.5,881.5,728.45,538.15
2017,6,10,11,0,788.0,175.0,4.0,31.0,909.0,755.84,556.03
2017,6,10,11,15,793.0,176.5,4.0,31.5,928.5,777.73,569.82
2017,6,10,11,30,798.0,178.0,4.0,32.0,948.0,796.72,581.48
2017,6,10,11,45,803.0,177.5,4.05,32.5,960.5,811.03,590.04
2017,6,10,12,0,808.0,177.0,4.1,33.0,973.0,822.29,596.24
2017,6,10,12,15,809.0,177.0,4.1,33.0,977.0,827.67,599.61
2017,6,10,12,30,810.0,177.0,4.1,33.0,981.0,830.06,601.12
2017,6,10,12,45,556.0,329.5,4.15,33.5,880.0,759.38,547.42
2017,6,10,13,0,302.0,482.0,4.2,34.0,779.0,672.81,482.29
2017,6,10,13,15,282.5,481.0,4.2,34.0,756.5,652.62,468.75
2017,6,10,13,30,263.0,480.0,4.2,34.0,734.0,631.46,454.19
2017,6,10,13,45,526.5,327.0,4.25,34.0,823.0,706.29,511.6
2017,6,10,14,0,790.0,174.0,4.3,34.0,912.0,758.27,552.13
2017,6,10,14,15,556.0,293.5,4.3,34.0,805.5,672.79,489.02
2017,6,10,14,30,322.0,413.0,4.3,34.0,699.0,585.81,425.0
2017,6,10,14,45,547.0,284.5,4.3,34.0,748.0,622.47,454.68
2017,6,10,15,0,772.0,156.0,4.3,34.0,797.0,636.17,466.82
2017,6,10,15,15,474.0,260.0,4.3,33.5,647.5,514.45,378.31
2017,6,10,15,30,176.0,364.0,4.3,33.0,498.0,403.73,297.12
2017,6,10,15,45,266.5,324.0,4.3,33.0,513.0,410.64,302.71
2017,6,10,16,0,357.0,284.0,4.3,33.0,528.0,405.47,298.16
2017,6,10,16,15,510.5,211.0,4.25,32.5,531.5,394.05,287.86
2017,6,10,16,30,664.0,138.0,4.2,32.0,535.0,365.02,262.09
2017,6,10,16,45,631.0,134.0,4.2,32.0,483.5,314.02,220.8
2017,6,10,17,0,598.0,130.0,4.2,32.0,432.0,265.33,181.15
2017,6,10,17,15,562.0,122.5,4.05,31.5,380.5,215.79,141.77
2017,6,10,17,30,526.0,115.0,3.9,31.0,329.0,167.12,104.63
2017,6,10,17,45,475.5,106.0,3.75,30.5,278.0,121.84,74.15
2017,6,10,18,0,425.0,97.0,3.6,30.0,227.0,81.9,53.75
2017,6,10,18,15,360.0,84.0,3.4,29.0,179.0,61.96,46.72
2017,6,10,18,30,295.0,71.0,3.2,28.0,131.0,53.03,39.1
2017,6,10,18,45,211.0,54.0,3.05,27.5,90.0,40.81,28.35
2017,6,10,19,0,127.0,37.0,2.9,27.0,49.0,28.65,17.01
2017,6,10,19,15,63.5,18.5,3.05,26.5,24.5,14.64,0.0
2017,6,10,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,68.0,17.5,3.35,21.5,23.5,13.86,0.0
2017,6,11,6,0,136.0,35.0,3.5,22.0,47.0,27.19,15.87
2017,6,11,6,15,231.5,50.5,3.7,22.5,88.5,38.36,26.86
2017,6,11,6,30,327.0,66.0,3.9,23.0,130.0,49.67,37.04
2017,6,11,6,45,403.5,76.0,4.15,23.5,179.5,56.7,43.32
2017,6,11,7,0,480.0,86.0,4.4,24.0,229.0,71.91,48.36
2017,6,11,7,15,529.5,94.0,4.45,24.5,281.5,115.46,69.77
2017,6,11,7,30,579.0,102.0,4.5,25.0,334.0,162.44,101.49
2017,6,11,7,45,625.5,104.5,4.6,25.5,388.5,209.43,137.69
2017,6,11,8,0,672.0,107.0,4.7,26.0,443.0,260.77,179.54
2017,6,11,8,15,423.0,185.0,4.65,26.5,405.0,283.57,207.54
2017,6,11,8,30,174.0,263.0,4.6,27.0,367.0,276.61,208.56
2017,6,11,8,45,477.5,189.5,4.55,27.5,507.0,359.61,268.71
2017,6,11,9,0,781.0,116.0,4.5,28.0,647.0,467.3,348.92
2017,6,11,9,15,525.5,231.5,4.45,28.5,599.5,468.97,351.52
2017,6,11,9,30,270.0,347.0,4.4,29.0,552.0,443.84,332.08
2017,6,11,9,45,555.5,234.5,4.35,29.5,684.5,540.54,404.64
2017,6,11,10,0,841.0,122.0,4.3,30.0,817.0,643.23,480.6
2017,6,11,10,15,849.0,124.0,4.25,30.5,850.5,679.5,505.55
2017,6,11,10,30,857.0,126.0,4.2,31.0,884.0,713.41,528.55
2017,6,11,10,45,865.5,126.0,4.2,31.5,911.5,743.47,548.59
2017,6,11,11,0,874.0,126.0,4.2,32.0,939.0,770.83,566.2
2017,6,11,11,15,878.0,127.0,4.15,32.0,958.5,792.7,580.18
2017,6,11,11,30,882.0,128.0,4.1,32.0,978.0,811.38,592.02
2017,6,11,11,45,885.0,128.0,4.1,32.5,990.5,825.18,599.62
2017,6,11,12,0,888.0,128.0,4.1,33.0,1003.0,835.68,605.07
2017,6,11,12,15,889.0,128.0,4.1,33.0,1007.0,841.28,608.58
2017,6,11,12,30,890.0,128.0,4.1,33.0,1011.0,843.78,610.15
2017,6,11,12,45,889.0,128.0,4.1,33.5,1007.5,841.66,607.53
2017,6,11,13,0,888.0,128.0,4.1,34.0,1004.0,836.46,602.99
2017,6,11,13,15,885.5,127.5,4.1,34.0,992.0,826.37,596.57
2017,6,11,13,30,883.0,127.0,4.1,34.0,980.0,812.97,588.03
2017,6,11,13,45,878.5,126.0,4.1,34.0,960.5,794.29,576.05
2017,6,11,14,0,874.0,125.0,4.1,34.0,941.0,772.45,561.98
2017,6,11,14,15,868.0,124.0,4.05,34.0,914.5,746.45,544.36
2017,6,11,14,30,862.0,123.0,4.0,34.0,888.0,717.59,524.2
2017,6,11,14,45,853.0,121.5,4.0,34.0,854.5,683.61,500.37
2017,6,11,15,0,844.0,120.0,4.0,34.0,821.0,647.31,474.48
2017,6,11,15,15,833.0,117.5,3.95,34.0,782.0,606.85,445.05
2017,6,11,15,30,822.0,115.0,3.9,34.0,743.0,564.63,413.72
2017,6,11,15,45,807.0,113.0,3.9,34.0,698.0,519.82,379.88
2017,6,11,16,0,792.0,111.0,3.9,34.0,653.0,472.87,343.64
2017,6,11,16,15,773.5,107.5,3.85,33.5,604.5,422.53,304.62
2017,6,11,16,30,755.0,104.0,3.8,33.0,556.0,372.21,264.52
2017,6,11,16,45,728.5,100.5,3.8,33.0,504.5,319.65,221.6
2017,6,11,17,0,702.0,97.0,3.8,33.0,453.0,265.26,176.97
2017,6,11,17,15,669.0,92.0,3.6,32.5,400.0,212.89,134.78
2017,6,11,17,30,636.0,87.0,3.4,32.0,347.0,163.28,96.56
2017,6,11,17,45,589.0,81.0,3.2,31.5,294.0,114.63,63.89
2017,6,11,18,0,542.0,75.0,3.0,31.0,241.0,70.93,42.82
2017,6,11,18,15,477.0,66.0,2.65,30.0,191.0,51.16,37.48
2017,6,11,18,30,412.0,57.0,2.3,29.0,141.0,45.11,32.32
2017,6,11,18,45,314.0,45.0,2.0,28.5,98.0,34.6,23.11
2017,6,11,19,0,216.0,33.0,1.7,28.0,55.0,25.51,14.53
2017,6,11,19,15,108.0,16.5,1.8,27.5,27.5,12.85,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,103.5,16.0,2.4,21.5,25.5,12.47,0.0
2017,6,12,6,0,207.0,32.0,2.7,22.0,51.0,24.76,13.95
2017,6,12,6,15,309.0,44.5,2.85,22.5,94.0,34.24,23.38
2017,6,12,6,30,411.0,57.0,3.0,23.0,137.0,45.37,33.37
2017,6,12,6,45,486.0,64.5,3.15,23.5,188.5,50.26,37.79
2017,6,12,7,0,561.0,72.0,3.3,24.0,240.0,63.85,41.29
2017,6,12,7,15,607.0,78.0,3.3,24.5,293.0,108.22,61.2
2017,6,12,7,30,653.0,84.0,3.3,25.0,346.0,157.43,94.2
2017,6,12,7,45,694.0,86.0,3.3,26.0,400.5,206.93,132.37
2017,6,12,8,0,735.0,88.0,3.3,27.0,455.0,263.13,177.92
2017,6,12,8,15,423.5,175.0,3.25,27.5,391.5,275.28,199.61
