Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,30,112.0,262.0,3.2,28.0,328.0,253.24,190.34
2017,6,12,8,45,470.5,179.5,3.2,28.5,494.0,347.93,257.98
2017,6,12,9,0,829.0,97.0,3.2,29.0,660.0,472.39,349.23
2017,6,12,9,15,842.5,99.5,3.15,29.5,705.0,520.19,385.67
2017,6,12,9,30,856.0,102.0,3.1,30.0,750.0,566.89,420.45
2017,6,12,9,45,868.5,102.5,3.1,30.5,790.5,609.93,451.73
2017,6,12,10,0,881.0,103.0,3.1,31.0,831.0,651.27,480.94
2017,6,12,10,15,597.5,258.0,3.1,31.0,761.0,631.21,463.45
2017,6,12,10,30,314.0,413.0,3.1,31.0,691.0,578.01,421.99
2017,6,12,10,45,612.0,260.0,3.15,31.5,822.5,682.24,499.01
2017,6,12,11,0,910.0,107.0,3.2,32.0,954.0,780.93,569.39
2017,6,12,11,15,913.5,107.5,3.2,32.5,973.5,802.87,581.67
2017,6,12,11,30,917.0,108.0,3.2,33.0,993.0,821.51,592.23
2017,6,12,11,45,912.0,114.0,3.25,33.5,1003.0,834.54,599.38
2017,6,12,12,0,907.0,120.0,3.3,34.0,1013.0,843.86,604.18
2017,6,12,12,15,627.5,291.0,3.35,34.0,910.0,780.65,558.83
2017,6,12,12,30,348.0,462.0,3.4,34.0,807.0,695.54,496.01
2017,6,12,12,45,242.0,483.0,3.45,34.5,722.5,621.17,443.58
2017,6,12,13,0,136.0,504.0,3.5,35.0,638.0,551.01,393.13
2017,6,12,13,15,255.0,468.5,3.55,35.0,716.5,619.3,442.89
2017,6,12,13,30,374.0,433.0,3.6,35.0,795.0,678.87,485.4
2017,6,12,13,45,268.0,452.5,3.65,35.0,709.0,605.74,433.92
2017,6,12,14,0,162.0,472.0,3.7,35.0,623.0,530.27,380.73
2017,6,12,14,15,523.5,292.5,3.7,35.0,761.0,647.72,469.16
2017,6,12,14,30,885.0,113.0,3.7,35.0,899.0,725.04,526.96
2017,6,12,14,45,861.5,120.5,3.7,35.0,861.5,688.29,500.58
2017,6,12,15,0,838.0,128.0,3.7,35.0,824.0,650.04,473.37
2017,6,12,15,15,827.0,125.5,3.7,34.5,785.0,612.3,447.07
2017,6,12,15,30,816.0,123.0,3.7,34.0,746.0,569.61,416.58
2017,6,12,15,45,801.5,120.0,3.75,34.0,701.5,523.2,381.88
2017,6,12,16,0,787.0,117.0,3.8,34.0,657.0,475.87,345.58
2017,6,12,16,15,564.5,179.0,3.8,33.5,552.0,393.57,285.32
2017,6,12,16,30,342.0,241.0,3.8,33.0,447.0,324.43,235.79
2017,6,12,16,45,520.5,171.0,3.85,33.0,451.5,306.67,216.89
2017,6,12,17,0,699.0,101.0,3.9,33.0,456.0,268.03,179.23
2017,6,12,17,15,666.0,96.0,3.7,32.5,403.0,215.81,137.15
2017,6,12,17,30,633.0,91.0,3.5,32.0,350.0,166.33,99.06
2017,6,12,17,45,587.5,84.0,3.35,31.5,297.0,117.17,65.89
2017,6,12,18,0,542.0,77.0,3.2,31.0,244.0,72.79,44.16
2017,6,12,18,15,477.0,68.0,2.95,30.0,193.5,52.74,38.81
2017,6,12,18,30,412.0,59.0,2.7,29.0,143.0,46.76,33.7
2017,6,12,18,45,317.0,46.5,2.5,28.5,100.0,35.71,24.05
2017,6,12,19,0,222.0,34.0,2.3,28.0,57.0,26.28,15.19
2017,6,12,19,15,111.0,17.0,2.5,27.5,28.5,13.24,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,5,45,93.0,16.5,2.7,22.5,25.0,12.85,0.0
2017,6,13,6,0,186.0,33.0,3.0,23.0,50.0,25.46,14.41
2017,6,13,6,15,285.5,46.0,3.25,23.5,92.0,35.26,24.12
2017,6,13,6,30,385.0,59.0,3.5,24.0,134.0,44.92,32.84
2017,6,13,6,45,470.0,65.0,3.75,25.0,185.5,50.56,37.8
2017,6,13,7,0,555.0,71.0,4.0,26.0,237.0,62.24,40.11
2017,6,13,7,15,277.5,49.0,4.0,26.5,132.0,58.55,32.34
2017,6,13,7,30,0.0,27.0,4.0,27.0,27.0,22.28,12.57
2017,6,13,7,45,60.5,119.5,4.05,27.5,150.0,109.0,79.85
2017,6,13,8,0,121.0,212.0,4.1,28.0,273.0,198.77,148.15
2017,6,13,8,15,447.5,154.5,4.1,28.5,414.0,265.85,191.5
2017,6,13,8,30,774.0,97.0,4.1,29.0,555.0,365.94,263.68
2017,6,13,8,45,794.0,99.0,4.1,29.5,604.5,416.56,304.86
2017,6,13,9,0,814.0,101.0,4.1,30.0,654.0,467.31,345.15
2017,6,13,9,15,827.5,103.5,4.1,30.5,698.5,515.08,382.14
2017,6,13,9,30,841.0,106.0,4.1,31.0,743.0,561.14,416.79
2017,6,13,9,45,854.0,106.5,4.15,31.5,783.0,603.87,448.22
2017,6,13,10,0,867.0,107.0,4.2,32.0,823.0,644.99,477.69
2017,6,13,10,15,503.5,272.5,4.25,32.5,693.0,579.45,426.73
2017,6,13,10,30,140.0,438.0,4.3,33.0,563.0,472.9,344.98
2017,6,13,10,45,202.0,447.0,4.35,33.5,632.5,531.24,386.56
2017,6,13,11,0,264.0,456.0,4.4,34.0,702.0,596.8,431.88
2017,6,13,11,15,584.5,283.0,4.45,34.0,842.5,709.49,515.96
2017,6,13,11,30,905.0,110.0,4.5,34.0,983.0,813.0,590.27
2017,6,13,11,45,885.0,126.5,4.6,34.5,989.0,822.48,594.82
2017,6,13,12,0,865.0,143.0,4.7,35.0,995.0,827.54,597.03
2017,6,13,12,15,865.5,143.0,4.75,35.0,999.0,832.61,600.41
2017,6,13,12,30,866.0,143.0,4.8,35.0,1003.0,834.68,601.99
2017,6,13,12,45,869.5,139.5,4.85,35.5,1000.0,833.66,600.35
2017,6,13,13,0,873.0,136.0,4.9,36.0,997.0,829.6,596.8
2017,6,13,13,15,870.0,135.5,4.95,36.0,985.0,819.42,590.54
2017,6,13,13,30,867.0,135.0,5.0,36.0,973.0,805.98,582.19
2017,6,13,13,45,868.5,129.5,5.05,36.0,955.0,788.72,571.33
2017,6,13,14,0,870.0,124.0,5.1,36.0,937.0,768.01,558.16
2017,6,13,14,15,863.5,123.0,5.1,36.0,910.5,741.85,540.49
2017,6,13,14,30,857.0,122.0,5.1,36.0,884.0,712.88,520.3
2017,6,13,14,45,857.0,115.0,5.15,36.0,853.0,680.55,497.79
2017,6,13,15,0,857.0,108.0,5.2,36.0,822.0,645.23,472.72
2017,6,13,15,15,847.0,106.0,5.2,35.5,783.0,605.4,444.56
2017,6,13,15,30,837.0,104.0,5.2,35.0,744.0,563.71,414.3
2017,6,13,15,45,823.0,102.0,5.2,35.0,699.5,518.33,379.71
2017,6,13,16,0,809.0,100.0,5.2,35.0,655.0,471.31,343.07
2017,6,13,16,15,535.0,179.0,5.2,34.5,535.0,378.58,275.01
2017,6,13,16,30,261.0,258.0,5.2,34.0,415.0,307.9,224.85
2017,6,13,16,45,489.5,174.0,5.2,34.0,435.0,299.43,212.18
2017,6,13,17,0,718.0,90.0,5.2,34.0,455.0,267.21,177.89
2017,6,13,17,15,686.5,85.5,5.1,33.5,402.5,211.7,133.06
2017,6,13,17,30,655.0,81.0,5.0,33.0,350.0,161.83,94.44
2017,6,13,17,45,601.5,77.0,4.95,32.5,296.5,113.17,61.98
2017,6,13,18,0,548.0,73.0,4.9,32.0,243.0,70.12,41.6
2017,6,13,18,15,483.0,65.0,4.75,31.0,193.0,50.32,36.62
2017,6,13,18,30,418.0,57.0,4.6,30.0,143.0,45.06,32.14
2017,6,13,18,45,311.5,46.0,4.45,29.5,99.5,35.31,23.61
2017,6,13,19,0,205.0,35.0,4.3,29.0,56.0,26.98,15.71
2017,6,13,19,15,102.5,17.5,4.3,28.5,28.0,13.6,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,5,45,59.5,17.0,3.7,23.5,22.5,13.47,0.0
2017,6,14,6,0,119.0,34.0,3.8,24.0,45.0,26.43,15.06
2017,6,14,6,15,210.0,50.5,4.05,24.5,85.5,38.28,26.53
2017,6,14,6,30,301.0,67.0,4.3,25.0,126.0,50.25,37.21
2017,6,14,6,45,371.5,78.5,4.55,25.5,174.0,58.25,44.27
2017,6,14,7,0,442.0,90.0,4.8,26.0,222.0,72.12,49.58
2017,6,14,7,15,491.5,99.0,4.85,26.5,273.5,112.33,68.46
2017,6,14,7,30,541.0,108.0,4.9,27.0,325.0,159.88,100.35
2017,6,14,7,45,404.5,154.5,5.0,27.5,329.5,200.84,138.61
2017,6,14,8,0,268.0,201.0,5.1,28.0,334.0,227.43,165.63
2017,6,14,8,15,474.5,165.0,5.1,28.5,433.0,281.79,203.34
2017,6,14,8,30,681.0,129.0,5.1,29.0,532.0,356.46,258.84
2017,6,14,8,45,519.0,204.0,5.15,29.5,527.0,386.25,286.08
2017,6,14,9,0,357.0,279.0,5.2,30.0,522.0,397.35,296.67
2017,6,14,9,15,275.0,319.0,5.2,30.5,513.5,407.61,304.55
2017,6,14,9,30,193.0,359.0,5.2,31.0,505.0,406.67,303.15
2017,6,14,9,45,499.0,247.5,5.2,31.5,652.5,514.11,383.74
2017,6,14,10,0,805.0,136.0,5.2,32.0,800.0,633.08,471.65
2017,6,14,10,15,814.0,138.0,5.2,32.5,833.5,669.61,496.98
2017,6,14,10,30,823.0,140.0,5.2,33.0,867.0,698.7,516.99
2017,6,14,10,45,526.0,301.5,5.2,33.5,772.0,653.5,479.2
2017,6,14,11,0,229.0,463.0,5.2,34.0,677.0,571.36,415.05
2017,6,14,11,15,170.5,473.0,5.2,34.0,634.5,541.38,393.06
2017,6,14,11,30,112.0,483.0,5.2,34.0,592.0,502.45,364.42
2017,6,14,11,45,112.0,490.0,5.2,34.5,599.5,510.98,369.58
2017,6,14,12,0,112.0,497.0,5.2,35.0,607.0,518.9,374.16
2017,6,14,12,15,205.5,495.0,5.15,35.0,698.5,600.78,432.78
2017,6,14,12,30,299.0,493.0,5.1,35.0,790.0,680.88,488.88
2017,6,14,12,45,332.0,471.0,5.1,35.5,799.5,688.7,493.73
2017,6,14,13,0,365.0,449.0,5.1,36.0,809.0,694.65,497.59
2017,6,14,13,15,379.5,437.0,5.1,36.0,807.5,692.02,496.25
2017,6,14,13,30,394.0,425.0,5.1,36.0,806.0,687.36,493.56
2017,6,14,13,45,623.0,279.0,5.1,36.0,868.0,737.87,533.17
2017,6,14,14,0,852.0,133.0,5.1,36.0,930.0,761.68,554.11
2017,6,14,14,15,432.5,194.5,5.05,36.0,599.0,498.5,366.54
2017,6,14,14,30,13.0,256.0,5.0,36.0,268.0,223.05,161.2
2017,6,14,14,45,93.0,331.5,5.0,36.0,410.0,347.9,253.9
2017,6,14,15,0,173.0,407.0,5.0,36.0,552.0,455.52,331.25
2017,6,14,15,15,265.5,367.5,4.95,36.0,577.5,473.27,344.58
2017,6,14,15,30,358.0,328.0,4.9,36.0,603.0,479.07,349.01
2017,6,14,15,45,233.5,321.5,4.85,36.0,496.5,391.58,285.65
2017,6,14,16,0,109.0,315.0,4.8,36.0,390.0,309.37,226.11
2017,6,14,16,15,252.0,272.0,4.7,35.5,428.0,331.71,241.87
2017,6,14,16,30,395.0,229.0,4.6,35.0,466.0,334.77,241.28
2017,6,14,16,45,353.5,214.0,4.55,35.0,412.0,286.18,204.12
2017,6,14,17,0,312.0,199.0,4.5,35.0,358.0,241.34,169.97
2017,6,14,17,15,293.0,180.0,4.3,34.5,316.0,202.21,139.99
2017,6,14,17,30,274.0,161.0,4.1,34.0,274.0,164.91,112.04
2017,6,14,17,45,367.5,126.5,3.9,33.5,254.5,127.95,81.78
2017,6,14,18,0,461.0,92.0,3.7,33.0,235.0,80.52,50.86
2017,6,14,18,15,396.0,80.5,3.4,32.0,186.0,59.69,44.24
2017,6,14,18,30,331.0,69.0,3.1,31.0,137.0,51.73,37.54
2017,6,14,18,45,249.5,53.0,2.8,30.5,96.0,40.19,27.52
2017,6,14,19,0,168.0,37.0,2.5,30.0,55.0,28.37,16.78
2017,6,14,19,15,84.0,18.5,2.65,29.5,27.5,14.34,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,7.0,15.0,3.55,23.5,15.5,12.38,0.0
2017,6,15,6,0,14.0,30.0,3.7,24.0,31.0,24.18,13.28
2017,6,15,6,15,47.5,52.5,3.9,24.5,61.0,41.01,28.81
2017,6,15,6,30,81.0,75.0,4.1,25.0,91.0,56.61,42.6
2017,6,15,6,45,124.5,93.5,4.3,25.5,126.5,70.1,54.34
2017,6,15,7,0,168.0,112.0,4.5,26.0,162.0,85.78,63.22
2017,6,15,7,15,168.0,136.5,4.6,26.5,195.0,116.14,82.97
2017,6,15,7,30,168.0,161.0,4.7,27.0,228.0,146.82,105.76
2017,6,15,7,45,182.5,185.0,4.8,27.5,268.0,180.11,131.18
2017,6,15,8,0,197.0,209.0,4.9,28.0,308.0,215.07,158.34
2017,6,15,8,15,145.0,233.5,4.95,28.5,310.5,231.74,173.16
2017,6,15,8,30,93.0,258.0,5.0,29.0,313.0,241.48,181.73
2017,6,15,8,45,187.5,277.5,5.05,29.5,401.0,304.19,228.04
2017,6,15,9,0,282.0,297.0,5.1,30.0,489.0,376.95,281.89
2017,6,15,9,15,203.0,327.0,5.0,30.5,470.0,374.6,279.95
2017,6,15,9,30,124.0,357.0,4.9,31.0,451.0,367.1,273.47
2017,6,15,9,45,445.0,258.0,4.85,31.5,621.5,490.5,365.77
2017,6,15,10,0,766.0,159.0,4.8,32.0,792.0,627.77,466.19
2017,6,15,10,15,454.0,298.5,4.7,32.5,677.5,567.17,418.24
2017,6,15,10,30,142.0,438.0,4.6,33.0,563.0,473.77,346.06
2017,6,15,10,45,474.5,300.5,4.55,33.5,738.5,615.0,450.94
2017,6,15,11,0,807.0,163.0,4.5,34.0,914.0,755.86,551.82
2017,6,15,11,15,540.0,319.0,4.4,34.5,826.5,705.79,510.22
2017,6,15,11,30,273.0,475.0,4.3,35.0,739.0,632.55,453.27
2017,6,15,11,45,291.0,478.0,4.25,35.5,763.0,654.42,467.57
2017,6,15,12,0,309.0,481.0,4.2,36.0,787.0,675.29,480.63
2017,6,15,12,15,568.0,323.5,4.15,36.0,887.0,761.24,544.12
2017,6,15,12,30,827.0,166.0,4.1,36.0,987.0,831.76,595.27
2017,6,15,12,45,828.5,164.0,4.1,36.0,984.5,830.17,593.83
2017,6,15,13,0,830.0,162.0,4.1,36.0,982.0,825.53,590.91
2017,6,15,13,15,827.5,161.5,4.1,36.0,971.0,815.76,584.72
2017,6,15,13,30,825.0,161.0,4.1,36.0,960.0,802.8,576.52
2017,6,15,13,45,822.5,158.5,4.1,36.5,941.5,784.96,563.72
2017,6,15,14,0,820.0,156.0,4.1,37.0,923.0,764.01,548.58
2017,6,15,14,15,813.5,154.5,4.1,37.0,897.0,738.02,531.03
2017,6,15,14,30,807.0,153.0,4.1,37.0,871.0,709.35,511.45
2017,6,15,14,45,817.5,139.5,4.1,37.0,843.5,679.08,490.8
2017,6,15,15,0,828.0,126.0,4.1,37.0,816.0,642.09,465.15
2017,6,15,15,15,817.5,123.5,4.1,37.0,777.5,605.05,438.49
2017,6,15,15,30,807.0,121.0,4.1,37.0,739.0,563.16,407.88
2017,6,15,15,45,793.5,117.5,4.1,37.0,695.0,517.36,373.8
2017,6,15,16,0,780.0,114.0,4.1,37.0,651.0,470.56,338.13
2017,6,15,16,15,761.5,111.0,4.05,36.5,603.5,421.37,300.43
2017,6,15,16,30,743.0,108.0,4.0,36.0,556.0,372.2,261.71
2017,6,15,16,45,719.5,103.5,4.0,35.5,505.0,320.46,220.35
2017,6,15,17,0,696.0,99.0,4.0,35.0,454.0,266.52,176.82
2017,6,15,17,15,663.5,94.0,3.8,34.5,401.5,214.64,135.32
2017,6,15,17,30,631.0,89.0,3.6,34.0,349.0,165.44,97.62
2017,6,15,17,45,586.0,82.5,3.45,34.0,296.5,116.85,64.8
2017,6,15,18,0,541.0,76.0,3.3,34.0,244.0,72.96,43.18
2017,6,15,18,15,477.0,67.5,2.95,33.0,194.5,52.22,37.86
2017,6,15,18,30,413.0,59.0,2.6,32.0,145.0,46.64,33.17
2017,6,15,18,45,316.5,47.0,2.3,31.0,101.5,36.06,24.09
2017,6,15,19,0,220.0,35.0,2.0,30.0,58.0,27.01,15.77
2017,6,15,19,15,110.0,17.5,2.15,29.5,29.0,13.61,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,71.0,16.5,3.9,23.5,23.0,13.11,0.0
2017,6,16,6,0,142.0,33.0,4.1,24.0,46.0,25.35,14.15
2017,6,16,6,15,237.0,48.0,4.2,24.0,87.0,36.54,25.12
2017,6,16,6,30,332.0,63.0,4.3,24.0,128.0,47.53,35.05
2017,6,16,6,45,408.0,72.5,4.4,24.5,177.0,54.27,41.05
2017,6,16,7,0,484.0,82.0,4.5,25.0,226.0,67.78,46.59
2017,6,16,7,15,533.0,89.5,4.5,25.5,278.0,108.83,64.72
2017,6,16,7,30,582.0,97.0,4.5,26.0,330.0,155.22,95.28
2017,6,16,7,45,626.5,100.5,4.5,27.0,383.5,202.52,131.1
2017,6,16,8,0,671.0,104.0,4.5,28.0,437.0,253.95,172.32
2017,6,16,8,15,697.0,108.5,4.45,28.5,488.5,304.4,214.34
2017,6,16,8,30,723.0,113.0,4.4,29.0,540.0,356.34,257.14
2017,6,16,8,45,743.5,116.5,4.4,29.5,588.5,408.65,299.51
2017,6,16,9,0,764.0,120.0,4.4,30.0,637.0,458.57,339.06
2017,6,16,9,15,779.0,123.0,4.35,30.5,681.5,505.33,375.18
2017,6,16,9,30,794.0,126.0,4.3,31.0,726.0,551.31,409.68
2017,6,16,9,45,806.5,128.0,4.3,31.5,766.0,593.92,440.89
2017,6,16,10,0,819.0,130.0,4.3,32.0,806.0,635.02,470.21
2017,6,16,10,15,828.0,132.0,4.2,32.5,839.5,668.1,493.04
2017,6,16,10,30,837.0,134.0,4.1,33.0,873.0,702.12,515.87
2017,6,16,10,45,844.5,135.0,4.1,33.5,900.5,731.83,535.52
2017,6,16,11,0,852.0,136.0,4.1,34.0,928.0,758.87,553.0
2017,6,16,11,15,857.0,137.0,4.1,34.5,948.5,781.15,566.46
2017,6,16,11,30,862.0,138.0,4.1,35.0,969.0,800.37,577.58
2017,6,16,11,45,877.5,130.0,4.1,35.5,985.0,817.62,587.37
2017,6,16,12,0,893.0,122.0,4.1,36.0,1001.0,831.88,595.21
2017,6,16,12,15,894.0,122.0,4.05,36.0,1006.0,837.74,598.62
2017,6,16,12,30,895.0,122.0,4.0,36.0,1011.0,840.46,600.1
2017,6,16,12,45,895.5,121.0,4.0,36.5,1008.0,838.97,597.89
2017,6,16,13,0,896.0,120.0,4.0,37.0,1005.0,834.36,593.78
2017,6,16,13,15,894.0,119.5,4.0,37.0,993.5,824.83,587.79
2017,6,16,13,30,892.0,119.0,4.0,37.0,982.0,811.94,579.7
2017,6,16,13,45,888.5,118.0,4.0,37.0,963.5,794.12,568.43
2017,6,16,14,0,885.0,117.0,4.0,37.0,945.0,773.06,555.07
2017,6,16,14,15,879.5,115.5,3.95,37.0,918.5,746.98,537.85
2017,6,16,14,30,874.0,114.0,3.9,37.0,892.0,717.98,517.88
2017,6,16,14,45,855.0,118.5,3.9,37.0,856.0,682.26,493.01
2017,6,16,15,0,836.0,123.0,3.9,37.0,820.0,644.82,466.56
2017,6,16,15,15,825.0,121.0,3.9,37.0,781.5,605.32,438.31
2017,6,16,15,30,814.0,119.0,3.9,37.0,743.0,565.52,409.15
2017,6,16,15,45,799.5,116.0,3.9,37.0,699.0,519.38,374.88
2017,6,16,16,0,785.0,113.0,3.9,37.0,655.0,472.33,339.09
2017,6,16,16,15,767.0,110.0,3.9,36.5,607.0,423.14,301.5
2017,6,16,16,30,749.0,107.0,3.9,36.0,559.0,373.91,262.8
2017,6,16,16,45,724.5,103.0,3.9,36.0,507.5,321.99,220.87
2017,6,16,17,0,700.0,99.0,3.9,36.0,456.0,267.97,177.04
2017,6,16,17,15,668.0,93.5,3.7,35.5,403.5,215.57,135.29
2017,6,16,17,30,636.0,88.0,3.5,35.0,351.0,165.79,97.25
2017,6,16,17,45,590.5,82.0,3.3,34.5,298.5,117.27,64.74
2017,6,16,18,0,545.0,76.0,3.1,34.0,246.0,73.49,43.32
2017,6,16,18,15,482.0,67.5,2.85,33.0,196.0,52.22,37.86
2017,6,16,18,30,419.0,59.0,2.6,32.0,146.0,46.64,33.18
2017,6,16,18,45,324.0,47.0,2.4,31.0,102.5,36.09,24.12
2017,6,16,19,0,229.0,35.0,2.2,30.0,59.0,27.04,15.82
2017,6,16,19,15,114.5,17.5,2.4,29.5,29.5,13.62,0.0
2017,6,16,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,49.0,17.0,4.25,24.0,21.5,14.51,0.0
2017,6,17,6,0,98.0,34.0,4.4,24.0,43.0,26.36,14.89
2017,6,17,6,15,183.0,53.0,4.55,24.5,83.0,40.57,28.42
2017,6,17,6,30,268.0,72.0,4.7,25.0,123.0,53.71,40.13
2017,6,17,6,45,350.5,82.5,4.85,25.5,172.5,60.96,46.57
2017,6,17,7,0,433.0,93.0,5.0,26.0,222.0,72.48,56.38
2017,6,17,7,15,483.0,102.5,5.05,26.5,273.5,112.49,69.29
2017,6,17,7,30,533.0,112.0,5.1,27.0,325.0,160.17,101.01
2017,6,17,7,45,584.5,114.5,5.15,27.5,379.0,205.22,134.75
2017,6,17,8,0,636.0,117.0,5.2,28.0,433.0,255.29,174.74
2017,6,17,8,15,663.5,122.5,5.2,28.5,484.5,305.24,216.2
2017,6,17,8,30,691.0,128.0,5.2,29.0,536.0,356.9,258.74
2017,6,17,8,45,719.5,128.5,5.2,29.5,585.5,406.14,298.77
2017,6,17,9,0,748.0,129.0,5.2,30.0,635.0,458.32,340.08
2017,6,17,9,15,763.5,132.5,5.15,30.5,679.5,505.06,376.35
2017,6,17,9,30,779.0,136.0,5.1,31.0,724.0,551.11,411.08
2017,6,17,9,45,794.0,137.0,5.1,31.5,764.5,593.75,442.56
2017,6,17,10,0,809.0,138.0,5.1,32.0,805.0,635.12,472.32
2017,6,17,10,15,817.5,140.0,5.05,32.5,838.5,671.54,497.68
2017,6,17,10,30,826.0,142.0,5.0,33.0,872.0,705.75,520.89
2017,6,17,10,45,834.0,142.5,5.0,33.5,899.0,729.76,536.95
2017,6,17,11,0,842.0,143.0,5.0,34.0,926.0,756.51,554.47
2017,6,17,11,15,846.5,144.0,5.0,34.0,945.5,778.21,569.11
2017,6,17,11,30,851.0,145.0,5.0,34.0,965.0,796.85,581.22
2017,6,17,11,45,831.5,160.5,5.0,34.5,970.5,814.94,591.76
2017,6,17,12,0,812.0,176.0,5.0,35.0,976.0,820.57,593.95
2017,6,17,12,15,813.0,176.0,4.95,35.0,980.5,826.23,597.29
2017,6,17,12,30,814.0,176.0,4.9,35.0,985.0,828.91,598.72
2017,6,17,12,45,814.5,174.5,4.9,35.5,981.5,827.05,596.25
2017,6,17,13,0,815.0,173.0,4.9,36.0,978.0,822.24,591.93
2017,6,17,13,15,812.0,172.5,4.85,36.0,966.5,812.34,585.31
2017,6,17,13,30,809.0,172.0,4.8,36.0,955.0,799.31,576.57
2017,6,17,13,45,634.0,285.0,4.8,36.0,891.5,750.85,540.03
2017,6,17,14,0,459.0,398.0,4.8,36.0,828.0,699.79,501.84
2017,6,17,14,15,624.0,280.5,4.75,36.0,847.0,709.8,512.35
2017,6,17,14,30,789.0,163.0,4.7,36.0,866.0,705.49,512.44
2017,6,17,14,45,790.0,154.5,4.7,36.0,835.5,673.96,490.42
2017,6,17,15,0,791.0,146.0,4.7,36.0,805.0,639.6,466.18
2017,6,17,15,15,779.0,143.0,4.65,35.5,767.0,599.54,438.11
2017,6,17,15,30,767.0,140.0,4.6,35.0,729.0,557.96,408.24
2017,6,17,15,45,755.0,135.0,4.6,35.0,686.0,513.38,374.75
2017,6,17,16,0,743.0,130.0,4.6,35.0,643.0,467.76,339.67
2017,6,17,16,15,648.5,153.0,4.5,34.5,577.0,408.26,294.85
2017,6,17,16,30,554.0,176.0,4.4,34.0,511.0,354.43,254.08
2017,6,17,16,45,500.5,174.0,4.3,34.0,455.5,303.91,214.7
2017,6,17,17,0,447.0,172.0,4.2,34.0,400.0,257.87,178.87
2017,6,17,17,15,435.0,152.5,4.0,33.5,354.0,212.04,142.64
2017,6,17,17,30,423.0,133.0,3.8,33.0,308.0,167.14,107.98
2017,6,17,17,45,392.5,118.0,3.6,33.0,262.0,124.91,78.47
2017,6,17,18,0,362.0,103.0,3.4,33.0,216.0,85.95,56.37
2017,6,17,18,15,317.0,87.0,3.3,32.5,172.0,63.62,47.4
2017,6,17,18,30,272.0,71.0,3.2,32.0,128.0,52.78,38.26
2017,6,17,18,45,205.0,54.0,3.1,31.5,90.0,40.69,27.84
2017,6,17,19,0,138.0,37.0,3.0,31.0,52.0,28.8,17.16
2017,6,17,19,15,69.0,18.5,3.15,30.5,26.0,14.73,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,5,45,59.5,17.0,4.35,23.5,22.5,14.51,0.0
2017,6,18,6,0,119.0,34.0,4.5,24.0,45.0,26.4,14.88
2017,6,18,6,15,210.5,51.0,4.65,24.5,85.5,38.67,26.82
2017,6,18,6,30,302.0,68.0,4.8,25.0,126.0,51.01,37.83
2017,6,18,6,45,352.5,78.0,4.95,25.5,166.5,57.79,43.87
2017,6,18,7,0,403.0,88.0,5.1,26.0,207.0,68.01,52.58
2017,6,18,7,15,306.0,122.5,5.15,26.5,223.5,114.56,77.16
2017,6,18,7,30,209.0,157.0,5.2,27.0,240.0,147.74,104.85
2017,6,18,7,45,437.5,132.5,5.3,27.5,339.5,188.45,127.49
2017,6,18,8,0,666.0,108.0,5.4,28.0,439.0,254.61,173.21
2017,6,18,8,15,692.5,113.0,5.35,28.5,490.5,305.37,215.56
2017,6,18,8,30,719.0,118.0,5.3,29.0,542.0,357.69,258.85
2017,6,18,8,45,744.5,119.0,5.25,29.5,591.5,409.76,301.17
2017,6,18,9,0,770.0,120.0,5.2,30.0,641.0,459.85,341.05
2017,6,18,9,15,785.0,123.0,5.1,30.5,685.5,506.9,377.58
2017,6,18,9,30,800.0,126.0,5.0,31.0,730.0,553.17,412.42
2017,6,18,9,45,812.5,128.0,4.9,31.5,770.0,596.06,443.8
2017,6,18,10,0,825.0,130.0,4.8,32.0,810.0,637.44,473.18
2017,6,18,10,15,833.5,132.0,4.7,32.5,843.5,670.49,495.99
2017,6,18,10,30,842.0,134.0,4.6,33.0,877.0,704.4,518.79
2017,6,18,10,45,848.0,135.5,4.5,33.5,903.5,733.66,537.94
2017,6,18,11,0,854.0,137.0,4.4,34.0,930.0,760.14,554.79
2017,6,18,11,15,639.0,277.5,4.3,34.5,878.5,744.38,537.78
2017,6,18,11,30,424.0,418.0,4.2,35.0,827.0,705.79,505.48
2017,6,18,11,45,427.0,428.5,4.15,35.5,845.0,723.72,516.33
2017,6,18,12,0,430.0,439.0,4.1,36.0,863.0,739.72,525.49
2017,6,18,12,15,431.5,443.5,4.1,36.0,871.0,747.76,530.66
2017,6,18,12,30,433.0,448.0,4.1,36.0,879.0,753.83,534.57
2017,6,18,12,45,435.0,445.5,4.15,36.5,877.0,752.83,533.01
2017,6,18,13,0,437.0,443.0,4.2,37.0,875.0,749.86,530.2
2017,6,18,13,15,441.5,434.5,4.25,37.0,866.5,742.05,525.45
2017,6,18,13,30,446.0,426.0,4.3,37.0,858.0,732.08,519.26
2017,6,18,13,45,419.5,416.5,4.35,37.0,816.5,695.19,494.71
2017,6,18,14,0,393.0,407.0,4.4,37.0,775.0,653.74,467.01
2017,6,18,14,15,373.5,404.5,4.4,37.0,746.5,626.33,448.41
2017,6,18,14,30,354.0,402.0,4.4,37.0,718.0,598.35,429.21
2017,6,18,14,45,341.5,390.5,4.45,37.0,685.5,567.29,408.03
2017,6,18,15,0,329.0,379.0,4.5,37.0,653.0,535.77,386.29
2017,6,18,15,15,430.0,321.5,4.5,36.5,662.5,538.15,389.84
2017,6,18,15,30,531.0,264.0,4.5,36.0,672.0,528.01,383.73
2017,6,18,15,45,525.5,245.0,4.5,36.0,629.0,484.12,351.68
2017,6,18,16,0,520.0,226.0,4.5,36.0,586.0,439.33,318.37
2017,6,18,16,15,535.5,202.0,4.5,35.5,548.5,398.61,287.63
2017,6,18,16,30,551.0,178.0,4.5,35.0,511.0,355.27,253.82
2017,6,18,16,45,579.5,151.0,4.55,35.0,473.5,313.78,219.48
2017,6,18,17,0,608.0,124.0,4.6,35.0,436.0,265.28,178.95
2017,6,18,17,15,494.5,132.5,4.55,34.5,367.5,209.48,138.01
2017,6,18,17,30,381.0,141.0,4.5,34.0,299.0,167.08,109.31
2017,6,18,17,45,349.5,125.0,4.45,33.5,254.0,126.3,81.01
2017,6,18,18,0,318.0,109.0,4.4,33.0,209.0,88.97,59.42
2017,6,18,18,15,277.5,91.5,4.15,32.0,166.5,68.33,51.43
2017,6,18,18,30,237.0,74.0,3.9,31.0,124.0,55.96,41.08
2017,6,18,18,45,174.5,56.0,3.7,30.5,87.0,42.82,29.74
2017,6,18,19,0,112.0,38.0,3.5,30.0,50.0,29.43,17.79
2017,6,18,19,15,56.0,19.0,3.45,29.5,25.0,15.08,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,57.0,17.0,2.6,24.5,22.0,14.51,0.0
2017,6,19,6,0,114.0,34.0,2.8,25.0,44.0,26.38,14.74
2017,6,19,6,15,203.5,51.0,2.95,25.0,84.5,38.65,26.74
2017,6,19,6,30,293.0,68.0,3.1,25.0,125.0,50.97,37.8
2017,6,19,6,45,191.5,90.0,3.3,25.5,132.0,66.57,51.33
2017,6,19,7,0,90.0,112.0,3.5,26.0,139.0,83.65,65.83
2017,6,19,7,15,229.0,123.5,3.45,26.5,210.0,109.21,75.45
2017,6,19,7,30,368.0,135.0,3.4,27.0,281.0,152.03,101.36
2017,6,19,7,45,185.0,143.0,3.4,27.5,216.5,148.34,105.79
2017,6,19,8,0,2.0,151.0,3.4,28.0,152.0,123.34,92.94
2017,6,19,8,15,1.0,152.0,3.15,28.5,152.5,124.8,93.6
2017,6,19,8,30,0.0,153.0,2.9,29.0,153.0,125.92,93.94
2017,6,19,8,45,0.5,154.5,2.65,29.5,154.5,127.79,94.85
2017,6,19,9,0,1.0,156.0,2.4,30.0,156.0,129.62,95.74
2017,6,19,9,15,0.5,129.5,2.2,30.5,129.5,107.92,78.58
2017,6,19,9,30,0.0,103.0,2.0,31.0,103.0,85.87,61.27
2017,6,19,9,45,1.0,127.0,1.8,31.5,128.0,106.45,76.77
2017,6,19,10,0,2.0,151.0,1.6,32.0,153.0,127.17,92.11
2017,6,19,10,15,8.5,212.5,1.4,32.0,220.5,182.85,133.6
2017,6,19,10,30,15.0,274.0,1.2,32.0,288.0,239.16,174.52
2017,6,19,10,45,19.0,307.0,1.05,32.5,325.0,270.47,196.16
2017,6,19,11,0,23.0,340.0,0.9,33.0,362.0,302.06,217.61
2017,6,19,11,15,18.5,302.0,0.85,33.0,320.0,267.64,192.72
2017,6,19,11,30,14.0,264.0,0.8,33.0,278.0,232.78,167.69
2017,6,19,11,45,11.0,222.0,0.75,33.5,233.0,195.42,140.38
2017,6,19,12,0,8.0,180.0,0.7,34.0,188.0,157.85,112.76
2017,6,19,12,15,10.5,213.5,0.95,34.0,224.5,188.31,135.32
2017,6,19,12,30,13.0,247.0,1.2,34.0,261.0,218.75,157.51
2017,6,19,12,45,39.0,357.0,1.45,34.0,396.5,339.41,244.18
2017,6,19,13,0,65.0,467.0,1.7,34.0,532.0,454.88,324.42
2017,6,19,13,15,58.0,452.5,1.75,34.0,509.5,435.57,310.66
2017,6,19,13,30,51.0,438.0,1.8,34.0,487.0,416.07,297.47
2017,6,19,13,45,70.5,447.0,1.9,34.0,513.5,437.04,312.89
2017,6,19,14,0,90.0,456.0,2.0,34.0,540.0,456.77,327.22
2017,6,19,14,15,105.0,447.5,2.05,34.0,543.5,456.97,327.95
2017,6,19,14,30,120.0,439.0,2.1,34.0,547.0,460.75,331.2
2017,6,19,14,45,274.5,386.5,2.15,34.0,620.0,519.27,374.48
2017,6,19,15,0,429.0,334.0,2.2,34.0,693.0,566.64,408.63
2017,6,19,15,15,594.5,236.5,2.25,33.5,708.0,569.13,412.65
2017,6,19,15,30,760.0,139.0,2.3,33.0,723.0,553.9,403.49
2017,6,19,15,45,749.0,134.0,2.35,33.0,681.0,510.2,371.16
2017,6,19,16,0,738.0,129.0,2.4,33.0,639.0,465.38,337.27
2017,6,19,16,15,614.0,164.0,2.4,32.5,567.5,403.7,291.68
2017,6,19,16,30,490.0,199.0,2.4,32.0,496.0,349.77,251.87
2017,6,19,16,45,573.5,154.0,2.45,32.0,471.0,314.74,221.64
2017,6,19,17,0,657.0,109.0,2.5,32.0,446.0,266.34,179.52
2017,6,19,17,15,624.0,103.0,2.45,31.5,394.5,215.6,138.94
2017,6,19,17,30,591.0,97.0,2.4,31.0,343.0,167.66,102.02
2017,6,19,17,45,549.5,89.0,2.35,31.0,292.0,120.38,69.4
2017,6,19,18,0,508.0,81.0,2.3,31.0,241.0,77.46,47.06
2017,6,19,18,15,445.5,71.5,2.15,30.5,192.0,55.09,40.69
2017,6,19,18,30,383.0,62.0,2.0,30.0,143.0,46.95,33.76
2017,6,19,18,45,294.5,49.0,1.85,29.5,101.0,37.41,25.42
2017,6,19,19,0,206.0,36.0,1.7,29.0,59.0,27.7,16.55
2017,6,19,19,15,103.0,18.0,1.8,28.5,29.5,13.97,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,20,5,45,96.5,15.0,2.1,22.5,23.5,12.8,0.0
2017,6,20,6,0,193.0,30.0,2.3,23.0,47.0,23.22,12.39
2017,6,20,6,15,292.5,42.5,2.4,24.0,88.5,32.71,21.88
2017,6,20,6,30,392.0,55.0,2.5,25.0,130.0,43.7,31.63
2017,6,20,6,45,463.0,63.0,2.65,26.0,179.5,49.0,36.3
2017,6,20,7,0,534.0,71.0,2.8,27.0,229.0,57.67,43.59
2017,6,20,7,15,581.0,77.5,2.85,27.5,281.0,100.52,56.4
2017,6,20,7,30,628.0,84.0,2.9,28.0,333.0,148.38,87.1
2017,6,20,7,45,662.5,89.0,3.0,28.5,386.0,197.38,124.39
2017,6,20,8,0,697.0,94.0,3.1,29.0,439.0,249.36,166.45
2017,6,20,8,15,722.0,98.0,3.2,29.5,490.5,303.33,211.03
2017,6,20,8,30,747.0,102.0,3.3,30.0,542.0,355.3,253.76
2017,6,20,8,45,518.5,198.0,3.4,30.5,516.0,377.93,276.78
2017,6,20,9,0,290.0,294.0,3.5,31.0,490.0,376.56,278.59
2017,6,20,9,15,316.5,310.0,3.55,31.5,537.5,419.13,309.8
2017,6,20,9,30,343.0,326.0,3.6,32.0,585.0,463.23,341.47
2017,6,20,9,45,593.5,220.5,3.7,32.5,697.5,545.96,402.41
2017,6,20,10,0,844.0,115.0,3.8,33.0,810.0,632.58,465.93
2017,6,20,10,15,573.0,264.5,3.85,33.5,745.5,615.88,450.01
2017,6,20,10,30,302.0,414.0,3.9,34.0,681.0,567.78,411.59
2017,6,20,10,45,346.5,408.0,4.0,34.5,723.5,605.56,437.88
2017,6,20,11,0,391.0,402.0,4.1,35.0,766.0,644.14,464.1
2017,6,20,11,15,211.5,398.0,4.1,35.0,596.0,513.44,371.18
2017,6,20,11,30,32.0,394.0,4.1,35.0,426.0,362.85,261.73
2017,6,20,11,45,25.5,365.0,4.15,35.5,390.5,333.9,240.84
2017,6,20,12,0,19.0,336.0,4.2,36.0,355.0,298.49,214.97
2017,6,20,12,15,451.0,232.5,4.2,36.0,680.5,585.65,427.5
2017,6,20,12,30,883.0,129.0,4.2,36.0,1006.0,835.51,599.18
2017,6,20,12,45,478.0,302.0,4.2,36.5,776.5,669.3,480.16
2017,6,20,13,0,73.0,475.0,4.2,37.0,547.0,468.27,333.08
2017,6,20,13,15,65.5,461.0,4.2,37.0,525.5,448.91,320.34
2017,6,20,13,30,58.0,447.0,4.2,37.0,504.0,429.32,306.8
2017,6,20,13,45,194.0,444.0,4.25,37.0,627.0,535.95,383.88
2017,6,20,14,0,330.0,441.0,4.3,37.0,750.0,635.05,453.48
2017,6,20,14,15,222.5,439.5,4.35,37.0,645.5,541.16,387.59
2017,6,20,14,30,115.0,438.0,4.4,37.0,541.0,456.49,327.66
2017,6,20,14,45,476.0,279.0,4.45,37.0,680.5,570.43,413.58
2017,6,20,15,0,837.0,120.0,4.5,37.0,820.0,644.13,468.16
2017,6,20,15,15,826.5,118.0,4.5,36.5,781.5,605.06,440.44
2017,6,20,15,30,816.0,116.0,4.5,36.0,743.0,564.19,411.2
2017,6,20,15,45,802.5,113.5,4.5,36.0,699.5,520.35,378.22
2017,6,20,16,0,789.0,111.0,4.5,36.0,656.0,474.2,342.75
2017,6,20,16,15,771.5,107.5,4.45,35.5,608.5,424.7,304.59
2017,6,20,16,30,754.0,104.0,4.4,35.0,561.0,375.09,265.29
2017,6,20,16,45,731.5,100.0,4.35,35.0,510.5,323.61,223.32
2017,6,20,17,0,709.0,96.0,4.3,35.0,460.0,269.89,179.31
2017,6,20,17,15,678.0,91.0,4.15,34.5,407.5,217.64,137.32
2017,6,20,17,30,647.0,86.0,4.0,34.0,355.0,167.86,98.87
2017,6,20,17,45,604.5,79.5,3.9,33.5,303.0,118.54,65.19
2017,6,20,18,0,562.0,73.0,3.8,33.0,251.0,73.58,42.38
2017,6,20,18,15,501.0,65.0,3.4,32.0,200.5,50.25,36.4
2017,6,20,18,30,440.0,57.0,3.0,31.0,150.0,44.97,31.97
2017,6,20,18,45,347.0,46.0,2.7,30.5,106.0,36.86,24.86
2017,6,20,19,0,254.0,35.0,2.4,30.0,62.0,27.1,16.0
2017,6,20,19,15,127.0,17.5,2.4,29.5,31.0,13.63,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,114.0,14.5,2.05,22.5,24.5,12.38,0.0
2017,6,21,6,0,228.0,29.0,2.4,23.0,49.0,22.56,11.81
2017,6,21,6,15,330.5,40.5,2.45,23.5,91.5,32.7,21.91
2017,6,21,6,30,433.0,52.0,2.5,24.0,134.0,41.42,29.82
2017,6,21,6,45,503.5,59.5,2.55,25.0,185.0,46.49,34.31
2017,6,21,7,0,574.0,67.0,2.6,26.0,236.0,54.57,41.14
2017,6,21,7,15,619.5,73.0,2.75,26.5,289.0,99.21,54.44
2017,6,21,7,30,665.0,79.0,2.9,27.0,342.0,148.62,86.12
2017,6,21,7,45,700.0,83.0,3.05,28.0,396.5,198.93,124.31
2017,6,21,8,0,735.0,87.0,3.2,29.0,451.0,255.38,169.75
2017,6,21,8,15,475.5,172.0,3.25,29.5,417.5,284.0,202.77
2017,6,21,8,30,216.0,257.0,3.3,30.0,384.0,284.26,210.21
2017,6,21,8,45,519.0,178.5,3.4,30.5,519.5,361.97,265.32
2017,6,21,9,0,822.0,100.0,3.5,31.0,655.0,463.97,340.06
2017,6,21,9,15,836.0,102.5,3.6,31.5,700.0,512.6,377.45
2017,6,21,9,30,850.0,105.0,3.7,32.0,745.0,559.43,412.68
2017,6,21,9,45,861.5,106.5,3.8,32.5,785.5,602.68,444.43
2017,6,21,10,0,873.0,108.0,3.9,33.0,826.0,644.2,474.15
2017,6,21,10,15,881.0,109.5,4.0,33.5,860.5,681.46,500.2
2017,6,21,10,30,889.0,111.0,4.1,34.0,895.0,716.31,524.02
2017,6,21,10,45,895.5,112.0,4.25,34.5,923.0,747.04,544.74
2017,6,21,11,0,902.0,113.0,4.4,35.0,951.0,774.91,562.77
2017,6,21,11,15,906.5,114.0,4.45,35.0,971.5,798.23,577.91
2017,6,21,11,30,911.0,115.0,4.5,35.0,992.0,818.3,590.92
2017,6,21,11,45,912.5,116.0,4.6,35.5,1005.0,832.65,599.13
2017,6,21,12,0,914.0,117.0,4.7,36.0,1018.0,843.55,605.12
2017,6,21,12,15,915.0,117.5,4.75,36.0,1023.0,850.22,609.43
2017,6,21,12,30,916.0,118.0,4.8,36.0,1028.0,853.63,611.87
2017,6,21,12,45,680.0,281.0,4.85,36.0,955.0,813.59,582.47
2017,6,21,13,0,444.0,444.0,4.9,36.0,882.0,756.32,538.82
2017,6,21,13,15,432.0,433.0,4.9,36.0,856.0,733.33,523.78
2017,6,21,13,30,420.0,422.0,4.9,36.0,830.0,708.56,507.29
2017,6,21,13,45,663.5,267.5,4.9,36.0,896.0,759.72,547.52
2017,6,21,14,0,907.0,113.0,4.9,36.0,962.0,787.0,570.12
2017,6,21,14,15,901.5,111.5,4.85,36.0,936.0,760.62,552.42
2017,6,21,14,30,896.0,110.0,4.8,36.0,910.0,731.24,531.9
2017,6,21,14,45,886.5,110.0,4.8,36.0,876.5,697.62,508.33
2017,6,21,15,0,877.0,110.0,4.8,36.0,843.0,661.59,482.66
2017,6,21,15,15,867.0,108.0,4.75,35.5,804.0,621.36,454.36
2017,6,21,15,30,857.0,106.0,4.7,35.0,765.0,579.18,423.93
2017,6,21,15,45,661.5,176.5,4.7,35.0,667.5,501.27,366.07
2017,6,21,16,0,466.0,247.0,4.7,35.0,570.0,431.85,314.68
2017,6,21,16,15,389.0,249.0,4.7,34.5,505.5,372.54,271.34
2017,6,21,16,30,312.0,251.0,4.7,34.0,441.0,322.81,234.82
2017,6,21,16,45,355.5,217.5,4.7,33.5,415.0,291.25,209.4
2017,6,21,17,0,399.0,184.0,4.7,33.0,389.0,255.79,179.87
2017,6,21,17,15,557.0,126.0,4.6,32.5,377.5,221.33,146.01
2017,6,21,17,30,715.0,68.0,4.5,32.0,366.0,167.62,96.75
2017,6,21,17,45,660.5,68.0,4.4,31.5,312.5,115.41,61.08
2017,6,21,18,0,606.0,68.0,4.3,31.0,259.0,71.88,40.29
2017,6,21,18,15,545.0,60.5,4.0,30.5,207.5,47.0,33.94
2017,6,21,18,30,484.0,53.0,3.7,30.0,156.0,41.93,29.57
2017,6,21,18,45,390.5,43.0,3.45,29.5,111.0,34.49,23.01
2017,6,21,19,0,297.0,33.0,3.2,29.0,66.0,26.91,15.96
2017,6,21,19,15,148.5,16.5,3.15,28.5,33.0,13.26,0.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
