Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,88.0,14.0,2.95,22.5,21.5,11.95,0.0
2017,6,22,6,0,176.0,28.0,3.1,23.0,43.0,21.67,11.05
2017,6,22,6,15,253.5,42.0,3.05,23.5,81.0,32.18,21.46
2017,6,22,6,30,331.0,56.0,3.0,24.0,119.0,42.48,30.72
2017,6,22,6,45,378.0,70.0,3.0,25.0,163.5,52.33,39.29
2017,6,22,7,0,425.0,84.0,3.0,26.0,208.0,63.82,49.01
2017,6,22,7,15,324.5,119.0,2.95,26.5,225.5,112.14,74.82
2017,6,22,7,30,224.0,154.0,2.9,27.0,243.0,146.58,103.09
2017,6,22,7,45,203.5,181.0,2.9,27.5,271.0,179.57,129.5
2017,6,22,8,0,183.0,208.0,2.9,28.0,299.0,209.23,153.62
2017,6,22,8,15,136.5,231.5,2.85,28.5,303.5,226.36,168.46
2017,6,22,8,30,90.0,255.0,2.8,29.0,308.0,237.22,177.67
2017,6,22,8,45,140.0,282.0,2.75,29.5,373.0,287.02,214.21
2017,6,22,9,0,190.0,309.0,2.7,30.0,438.0,340.51,253.15
2017,6,22,9,15,175.5,333.5,2.7,30.5,459.0,364.49,270.26
2017,6,22,9,30,161.0,358.0,2.7,31.0,480.0,386.79,285.78
2017,6,22,9,45,508.5,231.5,2.7,31.5,644.0,502.87,371.34
2017,6,22,10,0,856.0,105.0,2.7,32.0,808.0,630.67,463.58
2017,6,22,10,15,864.0,106.5,2.75,32.5,842.0,667.37,488.39
2017,6,22,10,30,872.0,108.0,2.8,33.0,876.0,701.72,511.55
2017,6,22,10,45,880.0,107.5,2.85,33.5,903.5,731.82,531.41
2017,6,22,11,0,888.0,107.0,2.9,34.0,931.0,759.19,548.59
2017,6,22,11,15,672.0,264.0,2.95,34.5,896.0,757.63,541.94
2017,6,22,11,30,456.0,421.0,3.0,35.0,861.0,732.64,519.35
2017,6,22,11,45,661.5,277.5,3.05,35.5,924.5,783.14,556.87
2017,6,22,12,0,867.0,134.0,3.1,36.0,988.0,819.3,582.61
2017,6,22,12,15,868.0,134.5,3.05,36.0,993.0,825.61,586.02
2017,6,22,12,30,869.0,135.0,3.0,36.0,998.0,828.89,587.75
2017,6,22,12,45,871.0,133.0,3.0,36.5,995.5,828.16,586.07
2017,6,22,13,0,873.0,131.0,3.0,37.0,993.0,824.45,582.58
2017,6,22,13,15,871.0,130.5,2.9,37.0,982.5,815.5,576.48
2017,6,22,13,30,869.0,130.0,2.8,37.0,972.0,803.28,568.37
2017,6,22,13,45,867.0,127.5,2.7,37.0,954.5,786.15,557.18
2017,6,22,14,0,865.0,125.0,2.6,37.0,937.0,765.76,543.95
2017,6,22,14,15,860.0,124.0,2.5,37.0,911.5,741.27,527.54
2017,6,22,14,30,855.0,123.0,2.4,37.0,886.0,713.88,508.7
2017,6,22,14,45,849.0,120.0,2.3,37.5,854.5,681.4,485.26
2017,6,22,15,0,843.0,117.0,2.2,38.0,823.0,646.39,459.87
2017,6,22,15,15,833.0,115.0,2.05,37.5,784.5,607.45,433.05
2017,6,22,15,30,823.0,113.0,1.9,37.0,746.0,566.67,404.31
2017,6,22,15,45,810.0,110.0,1.75,37.0,702.5,522.28,371.56
2017,6,22,16,0,797.0,107.0,1.6,37.0,659.0,475.63,336.51
2017,6,22,16,15,779.5,104.0,1.45,36.5,611.5,426.24,299.35
2017,6,22,16,30,762.0,101.0,1.3,36.0,564.0,376.71,261.06
2017,6,22,16,45,713.5,105.0,1.2,36.0,507.5,320.46,217.37
2017,6,22,17,0,665.0,109.0,1.1,36.0,451.0,270.18,177.88
2017,6,22,17,15,544.5,121.5,1.0,35.5,381.0,215.54,138.67
2017,6,22,17,30,424.0,134.0,0.9,35.0,311.0,169.99,108.29
2017,6,22,17,45,399.0,117.5,0.8,35.0,265.5,127.05,78.43
2017,6,22,18,0,374.0,101.0,0.7,35.0,220.0,86.8,55.29
2017,6,22,18,15,334.5,85.0,0.7,34.0,176.0,62.27,45.9
2017,6,22,18,30,295.0,69.0,0.7,33.0,132.0,51.42,36.97
2017,6,22,18,45,231.5,53.0,0.75,32.0,93.5,40.04,27.3
2017,6,22,19,0,168.0,37.0,0.8,31.0,55.0,28.32,16.95
2017,6,22,19,15,84.0,18.5,0.85,30.5,27.5,14.32,0.18
2017,6,22,19,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,32.5,16.5,3.55,24.5,19.0,14.08,0.0
2017,6,23,6,0,65.0,33.0,3.8,25.0,38.0,25.9,14.05
2017,6,23,6,15,143.0,53.5,3.95,25.5,76.5,40.68,28.3
2017,6,23,6,30,221.0,74.0,4.1,26.0,115.0,55.59,41.5
2017,6,23,6,45,311.0,84.5,4.3,26.5,164.0,62.18,47.38
2017,6,23,7,0,401.0,95.0,4.5,27.0,213.0,70.82,54.73
2017,6,23,7,15,452.0,105.0,4.55,27.5,263.5,109.23,68.11
2017,6,23,7,30,503.0,115.0,4.6,28.0,314.0,153.12,96.35
2017,6,23,7,45,556.0,118.0,4.65,29.0,368.0,199.52,130.34
2017,6,23,8,0,609.0,121.0,4.7,30.0,422.0,248.61,168.58
2017,6,23,8,15,637.0,127.0,4.65,30.5,472.5,297.64,208.67
2017,6,23,8,30,665.0,133.0,4.6,31.0,523.0,348.51,249.95
2017,6,23,8,45,691.5,135.0,4.6,32.0,572.0,396.96,288.25
2017,6,23,9,0,718.0,137.0,4.6,33.0,621.0,446.42,326.27
2017,6,23,9,15,734.5,140.5,4.45,33.5,665.0,494.22,362.52
2017,6,23,9,30,751.0,144.0,4.3,34.0,709.0,539.69,396.06
2017,6,23,9,45,764.5,146.5,4.2,35.0,748.5,581.77,425.46
2017,6,23,10,0,778.0,149.0,4.1,36.0,788.0,622.57,452.97
2017,6,23,10,15,787.5,151.0,3.9,36.5,821.5,658.78,477.18
2017,6,23,10,30,797.0,153.0,3.7,37.0,855.0,692.95,499.3
2017,6,23,10,45,804.5,154.5,3.55,37.5,882.5,723.01,518.21
2017,6,23,11,0,812.0,156.0,3.4,38.0,910.0,750.53,534.96
2017,6,23,11,15,816.5,157.0,3.2,38.0,929.0,772.62,548.67
2017,6,23,11,30,821.0,158.0,3.0,38.0,948.0,791.74,560.09
2017,6,23,11,45,804.0,172.0,2.9,38.5,955.0,801.79,564.41
2017,6,23,12,0,787.0,186.0,2.8,39.0,962.0,807.99,566.25
2017,6,23,12,15,788.0,186.5,2.75,39.0,966.5,814.15,569.8
2017,6,23,12,30,789.0,187.0,2.7,39.0,971.0,817.41,571.47
2017,6,23,12,45,786.5,188.0,2.65,39.5,967.0,815.48,568.74
2017,6,23,13,0,784.0,189.0,2.6,40.0,963.0,810.76,564.28
2017,6,23,13,15,781.0,188.0,2.6,40.0,952.0,801.04,558.1
2017,6,23,13,30,778.0,187.0,2.6,40.0,941.0,788.3,550.0
2017,6,23,13,45,769.0,188.0,2.65,40.0,921.5,769.6,538.21
2017,6,23,14,0,760.0,189.0,2.7,40.0,902.0,748.2,524.58
2017,6,23,14,15,752.5,187.0,2.75,40.0,876.5,722.87,508.28
2017,6,23,14,30,745.0,185.0,2.8,40.0,851.0,695.08,490.13
2017,6,23,14,45,717.0,193.5,2.9,40.0,814.5,662.38,468.24
2017,6,23,15,0,689.0,202.0,3.0,40.0,778.0,626.08,443.63
2017,6,23,15,15,675.0,198.0,3.05,39.5,740.5,587.13,417.74
2017,6,23,15,30,661.0,194.0,3.1,39.0,703.0,547.07,390.4
2017,6,23,15,45,635.0,193.0,3.2,39.0,659.0,502.44,358.44
2017,6,23,16,0,609.0,192.0,3.3,39.0,615.0,458.24,326.07
2017,6,23,16,15,491.5,214.5,3.35,38.5,540.0,392.16,278.81
2017,6,23,16,30,374.0,237.0,3.4,38.0,465.0,335.75,238.53
2017,6,23,16,45,434.0,202.5,3.45,38.0,444.0,307.31,214.87
2017,6,23,17,0,494.0,168.0,3.5,38.0,423.0,269.78,183.22
2017,6,23,17,15,458.0,157.0,3.5,37.5,373.0,222.77,147.44
2017,6,23,17,30,422.0,146.0,3.5,37.0,323.0,179.1,115.22
2017,6,23,17,45,376.0,132.5,3.55,36.5,273.5,136.18,86.23
2017,6,23,18,0,330.0,119.0,3.6,36.0,224.0,99.72,66.04
2017,6,23,18,15,273.5,102.0,3.45,35.5,177.5,75.15,56.2
2017,6,23,18,30,217.0,85.0,3.3,35.0,131.0,63.14,46.23
2017,6,23,18,45,153.0,63.0,3.2,34.5,91.0,47.51,33.02
2017,6,23,19,0,89.0,41.0,3.1,34.0,51.0,31.5,19.18
2017,6,23,19,15,44.5,20.5,3.1,33.5,25.5,16.58,1.26
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,4.0,1.7,24.5,4.0,3.41,0.0
2017,6,24,6,0,0.0,8.0,1.8,25.0,8.0,6.57,0.0
2017,6,24,6,15,0.0,17.0,1.85,25.0,17.0,13.99,6.08
2017,6,24,6,30,0.0,26.0,1.9,25.0,26.0,21.43,12.67
2017,6,24,6,45,0.0,37.5,1.95,25.5,37.5,30.97,20.97
2017,6,24,7,0,0.0,49.0,2.0,26.0,49.0,40.52,29.16
2017,6,24,7,15,0.0,31.5,2.25,26.5,31.5,25.99,15.72
2017,6,24,7,30,0.0,14.0,2.5,27.0,14.0,11.53,3.8
2017,6,24,7,45,0.0,57.0,2.8,27.5,57.0,47.21,32.71
2017,6,24,8,0,0.0,100.0,3.1,28.0,100.0,82.66,60.87
2017,6,24,8,15,0.0,96.5,3.15,28.5,96.5,80.06,58.41
2017,6,24,8,30,0.0,93.0,3.2,29.0,93.0,77.34,55.92
2017,6,24,8,45,22.5,185.0,3.25,30.0,200.5,161.84,120.86
2017,6,24,9,0,45.0,277.0,3.3,31.0,308.0,247.75,184.85
2017,6,24,9,15,108.0,316.5,2.95,31.0,396.5,314.6,233.81
2017,6,24,9,30,171.0,356.0,2.6,31.0,485.0,390.42,288.53
2017,6,24,9,45,87.5,260.5,2.3,31.5,327.0,273.69,202.28
2017,6,24,10,0,4.0,165.0,2.0,32.0,169.0,140.02,101.64
2017,6,24,10,15,18.0,259.5,1.75,32.0,275.5,228.08,167.35
2017,6,24,10,30,32.0,354.0,1.5,32.0,382.0,321.9,234.64
2017,6,24,10,45,89.5,410.0,1.25,32.5,492.0,412.48,297.57
2017,6,24,11,0,147.0,466.0,1.0,33.0,602.0,511.46,363.28
2017,6,24,11,15,131.5,474.0,1.2,33.0,598.0,511.25,362.92
2017,6,24,11,30,116.0,482.0,1.4,33.0,594.0,509.72,362.3
2017,6,24,11,45,153.5,492.5,1.65,33.0,642.5,551.35,392.07
2017,6,24,12,0,191.0,503.0,1.9,33.0,691.0,593.09,421.49
2017,6,24,12,15,163.5,505.0,2.15,32.5,666.5,574.34,409.85
2017,6,24,12,30,136.0,507.0,2.4,32.0,642.0,554.33,397.43
2017,6,24,12,45,133.0,504.5,2.7,32.0,636.5,549.54,395.14
2017,6,24,13,0,130.0,502.0,3.0,32.0,631.0,543.87,392.07
2017,6,24,13,15,163.5,497.0,3.25,31.5,657.0,564.6,408.69
2017,6,24,13,30,197.0,492.0,3.5,31.0,683.0,583.69,424.08
2017,6,24,13,45,163.0,481.0,3.8,30.5,637.0,543.55,397.08
2017,6,24,14,0,129.0,470.0,4.1,30.0,591.0,503.83,370.11
2017,6,24,14,15,211.5,447.0,4.15,29.5,638.5,540.02,398.71
2017,6,24,14,30,294.0,424.0,4.2,29.0,686.0,575.68,426.28
2017,6,24,14,45,277.0,410.5,4.3,28.5,650.5,541.76,402.96
2017,6,24,15,0,260.0,397.0,4.4,28.0,615.0,507.86,379.59
2017,6,24,15,15,260.0,376.5,4.3,27.5,586.0,478.75,359.3
2017,6,24,15,30,260.0,356.0,4.2,27.0,557.0,448.81,338.02
2017,6,24,15,45,183.5,336.5,4.15,27.0,474.5,376.29,284.07
2017,6,24,16,0,107.0,317.0,4.1,27.0,392.0,310.92,235.24
2017,6,24,16,15,159.0,293.0,4.05,27.0,394.5,308.51,233.2
2017,6,24,16,30,211.0,269.0,4.0,27.0,397.0,298.31,224.26
2017,6,24,16,45,179.0,245.5,3.95,27.0,347.5,255.75,191.58
2017,6,24,17,0,147.0,222.0,3.9,27.0,298.0,216.4,161.47
2017,6,24,17,15,80.5,183.5,3.9,26.5,224.5,162.54,121.69
2017,6,24,17,30,14.0,145.0,3.9,26.0,151.0,118.3,89.71
2017,6,24,17,45,8.0,125.0,3.9,26.0,128.5,100.34,75.86
2017,6,24,18,0,2.0,105.0,3.9,26.0,106.0,83.25,62.44
2017,6,24,18,15,1.0,84.0,3.85,25.5,84.5,66.71,51.52
2017,6,24,18,30,0.0,63.0,3.8,25.0,63.0,50.65,37.7
2017,6,24,18,45,0.0,44.5,3.75,25.0,44.5,36.22,25.0
2017,6,24,19,0,0.0,26.0,3.7,25.0,26.0,21.48,11.91
2017,6,24,19,15,0.0,13.0,3.65,25.0,13.0,10.71,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,67.5,15.0,3.45,21.0,20.5,12.8,0.0
2017,6,25,6,0,135.0,30.0,3.5,21.0,41.0,23.09,11.99
2017,6,25,6,15,228.5,45.0,3.5,21.5,80.5,34.33,23.43
2017,6,25,6,30,322.0,60.0,3.5,22.0,120.0,45.37,33.44
2017,6,25,6,45,161.0,61.5,3.5,22.5,91.5,47.08,35.18
2017,6,25,7,0,0.0,63.0,3.5,23.0,63.0,51.98,39.44
2017,6,25,7,15,0.0,91.0,3.4,23.5,91.0,73.86,55.44
2017,6,25,7,30,0.0,119.0,3.3,24.0,119.0,95.98,73.17
2017,6,25,7,45,15.5,151.5,3.25,24.5,159.5,124.65,95.19
2017,6,25,8,0,31.0,184.0,3.2,25.0,200.0,154.51,117.89
2017,6,25,8,15,180.0,209.0,3.2,25.5,313.5,222.13,166.3
2017,6,25,8,30,329.0,234.0,3.2,26.0,427.0,306.59,228.56
2017,6,25,8,45,322.0,260.0,3.2,26.5,462.0,344.15,257.91
2017,6,25,9,0,315.0,286.0,3.2,27.0,497.0,380.49,285.65
2017,6,25,9,15,301.0,312.0,3.2,27.0,525.5,412.09,309.74
2017,6,25,9,30,287.0,338.0,3.2,27.0,554.0,441.75,331.81
2017,6,25,9,45,553.0,229.0,3.25,27.5,673.0,528.04,396.53
2017,6,25,10,0,819.0,120.0,3.3,28.0,792.0,619.62,464.71
2017,6,25,10,15,443.0,262.5,3.25,28.5,628.5,527.28,393.93
2017,6,25,10,30,67.0,405.0,3.2,29.0,465.0,388.8,287.64
2017,6,25,10,45,88.0,431.0,3.2,29.5,511.5,429.15,316.64
2017,6,25,11,0,109.0,457.0,3.2,30.0,558.0,470.4,345.25
2017,6,25,11,15,104.5,466.5,3.15,30.0,565.0,478.73,350.52
2017,6,25,11,30,100.0,476.0,3.1,30.0,572.0,486.38,355.45
2017,6,25,11,45,66.0,439.0,3.05,30.5,503.0,429.86,314.0
2017,6,25,12,0,32.0,402.0,3.0,31.0,434.0,371.87,271.42
2017,6,25,12,15,64.0,447.5,2.95,31.0,511.5,437.86,319.07
2017,6,25,12,30,96.0,493.0,2.9,31.0,589.0,503.79,365.41
2017,6,25,12,45,455.5,330.0,2.85,31.0,780.5,675.47,491.94
2017,6,25,13,0,815.0,167.0,2.8,31.0,972.0,818.13,592.89
2017,6,25,13,15,442.5,313.5,2.75,31.0,750.0,644.24,468.47
2017,6,25,13,30,70.0,460.0,2.7,31.0,528.0,450.27,326.48
2017,6,25,13,45,43.5,381.0,2.7,31.5,423.5,360.02,262.67
2017,6,25,14,0,17.0,302.0,2.7,32.0,319.0,266.12,194.42
2017,6,25,14,15,405.0,229.0,2.7,31.5,592.0,508.18,377.11
2017,6,25,14,30,793.0,156.0,2.7,31.0,865.0,705.34,517.59
2017,6,25,14,45,520.0,278.0,2.7,31.0,736.0,600.97,440.07
2017,6,25,15,0,247.0,400.0,2.7,31.0,607.0,502.32,367.52
2017,6,25,15,15,153.0,369.5,2.7,31.0,496.0,405.26,298.4
2017,6,25,15,30,59.0,339.0,2.7,31.0,385.0,315.48,233.18
2017,6,25,15,45,356.5,256.0,2.7,31.0,506.0,408.29,302.53
2017,6,25,16,0,654.0,173.0,2.7,31.0,627.0,465.03,341.25
2017,6,25,16,15,632.5,167.0,2.65,30.5,580.0,417.35,304.5
2017,6,25,16,30,611.0,161.0,2.6,30.0,533.0,370.25,267.75
2017,6,25,16,45,586.0,153.0,2.6,30.0,484.0,321.23,228.45
2017,6,25,17,0,561.0,145.0,2.6,30.0,435.0,273.75,189.94
2017,6,25,17,15,526.0,136.5,2.45,29.5,384.5,222.72,149.5
2017,6,25,17,30,491.0,128.0,2.3,29.0,334.0,177.51,114.73
2017,6,25,17,45,441.0,118.0,2.15,28.5,283.0,133.0,83.84
2017,6,25,18,0,391.0,108.0,2.0,28.0,232.0,93.79,61.86
2017,6,25,18,15,332.5,93.5,1.8,27.5,185.0,68.21,52.3
2017,6,25,18,30,274.0,79.0,1.6,27.0,138.0,58.46,43.95
2017,6,25,18,45,200.0,60.0,1.4,26.5,96.5,45.73,32.79
2017,6,25,19,0,126.0,41.0,1.2,26.0,55.0,31.64,20.14
2017,6,25,19,15,63.0,20.5,1.2,25.5,27.5,16.24,1.8
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,11.0,1.7,22.5,11.0,9.39,0.0
2017,6,26,6,0,0.0,22.0,1.9,23.0,22.0,18.18,8.06
2017,6,26,6,15,3.0,42.0,1.95,23.0,42.5,33.81,22.83
2017,6,26,6,30,6.0,62.0,2.0,23.0,63.0,49.23,36.59
2017,6,26,6,45,18.0,83.0,2.1,23.5,88.0,65.28,50.63
2017,6,26,7,0,30.0,104.0,2.2,24.0,113.0,79.22,62.56
2017,6,26,7,15,44.5,128.0,2.15,24.5,144.0,101.36,76.05
2017,6,26,7,30,59.0,152.0,2.1,25.0,175.0,125.62,94.11
2017,6,26,7,45,142.5,177.0,2.1,25.5,244.0,164.82,121.25
2017,6,26,8,0,226.0,202.0,2.1,26.0,313.0,214.71,157.32
2017,6,26,8,15,233.0,224.0,2.05,26.5,350.0,249.47,184.51
2017,6,26,8,30,240.0,246.0,2.0,27.0,387.0,284.71,211.74
2017,6,26,8,45,120.0,130.0,2.0,28.0,200.5,158.66,117.74
2017,6,26,9,0,0.0,14.0,2.0,29.0,14.0,11.6,3.57
2017,6,26,9,15,9.0,137.5,2.0,29.0,144.5,118.7,87.63
2017,6,26,9,30,18.0,261.0,2.0,29.0,275.0,225.45,168.48
2017,6,26,9,45,126.0,326.0,2.05,29.5,429.0,349.77,260.21
2017,6,26,10,0,234.0,391.0,2.1,30.0,583.0,476.75,350.72
2017,6,26,10,15,219.5,412.0,2.15,30.0,598.0,495.19,362.78
2017,6,26,10,30,205.0,433.0,2.2,30.0,613.0,511.92,374.04
2017,6,26,10,45,166.5,447.5,2.3,30.5,597.0,504.43,367.39
2017,6,26,11,0,128.0,462.0,2.4,31.0,581.0,494.13,358.77
2017,6,26,11,15,191.5,469.5,2.45,31.0,651.5,553.46,401.07
2017,6,26,11,30,255.0,477.0,2.5,31.0,722.0,619.24,446.78
2017,6,26,11,45,543.0,315.0,2.6,31.5,846.5,722.71,522.29
2017,6,26,12,0,831.0,153.0,2.7,32.0,971.0,805.74,581.5
2017,6,26,12,15,539.0,326.0,2.75,32.0,857.5,739.33,531.47
2017,6,26,12,30,247.0,499.0,2.8,32.0,744.0,638.61,457.44
2017,6,26,12,45,197.5,502.0,2.85,32.0,698.0,600.42,431.32
2017,6,26,13,0,148.0,505.0,2.9,32.0,652.0,561.35,403.94
2017,6,26,13,15,292.0,463.5,2.95,32.0,748.5,644.75,464.53
2017,6,26,13,30,436.0,422.0,3.0,32.0,845.0,722.6,519.51
2017,6,26,13,45,622.0,288.5,3.05,32.0,879.0,746.64,539.99
2017,6,26,14,0,808.0,155.0,3.1,32.0,913.0,757.08,551.46
2017,6,26,14,15,801.5,153.5,3.1,31.5,887.5,731.84,535.17
2017,6,26,14,30,795.0,152.0,3.1,31.0,862.0,703.94,516.99
2017,6,26,14,45,769.5,160.0,3.15,31.0,826.5,668.94,492.42
2017,6,26,15,0,744.0,168.0,3.2,31.0,791.0,632.75,466.64
2017,6,26,15,15,453.5,268.0,3.25,30.5,642.5,511.85,378.98
2017,6,26,15,30,163.0,368.0,3.3,30.0,494.0,401.1,297.56
2017,6,26,15,45,89.5,302.0,3.35,30.0,370.5,297.1,221.63
2017,6,26,16,0,16.0,236.0,3.4,30.0,247.0,201.92,150.69
2017,6,26,16,15,28.5,239.5,3.35,29.5,257.5,209.18,156.95
2017,6,26,16,30,41.0,243.0,3.3,29.0,268.0,213.28,160.47
2017,6,26,16,45,70.0,231.5,3.3,29.0,269.5,209.35,157.03
2017,6,26,17,0,99.0,220.0,3.3,29.0,271.0,201.98,150.47
2017,6,26,17,15,93.5,195.5,3.1,28.5,239.5,174.24,129.24
2017,6,26,17,30,88.0,171.0,2.9,28.0,208.0,147.25,108.62
2017,6,26,17,45,77.5,147.5,2.75,28.0,176.5,121.25,89.04
2017,6,26,18,0,67.0,124.0,2.6,28.0,145.0,96.73,71.23
2017,6,26,18,15,53.0,101.0,2.45,27.5,115.5,76.57,59.36
2017,6,26,18,30,39.0,78.0,2.3,27.0,86.0,60.09,45.32
2017,6,26,18,45,19.5,56.5,2.2,26.5,60.5,44.25,31.56
2017,6,26,19,0,0.0,35.0,2.1,26.0,35.0,28.26,17.4
2017,6,26,19,15,0.0,17.5,2.1,25.5,17.5,14.45,1.11
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,7.5,1.2,22.5,7.5,6.4,0.0
2017,6,27,6,0,0.0,15.0,1.4,23.0,15.0,12.35,3.6
2017,6,27,6,15,0.0,30.0,1.4,23.0,30.0,24.79,15.25
2017,6,27,6,30,0.0,45.0,1.4,23.0,45.0,37.0,26.15
2017,6,27,6,45,0.0,62.5,1.45,23.5,62.5,50.78,38.22
2017,6,27,7,0,0.0,80.0,1.5,24.0,80.0,64.44,49.95
2017,6,27,7,15,24.5,115.0,1.55,24.0,124.5,91.28,68.67
2017,6,27,7,30,49.0,150.0,1.6,24.0,169.0,122.91,92.7
2017,6,27,7,45,91.0,178.5,1.65,24.5,220.5,156.74,117.36
2017,6,27,8,0,133.0,207.0,1.7,25.0,272.0,195.79,146.3
2017,6,27,8,15,91.5,222.0,1.8,25.5,269.5,204.86,154.6
2017,6,27,8,30,50.0,237.0,1.9,26.0,267.0,209.27,158.71
2017,6,27,8,45,66.5,267.0,2.0,26.5,310.5,243.98,184.57
2017,6,27,9,0,83.0,297.0,2.1,27.0,354.0,280.5,211.46
2017,6,27,9,15,129.0,326.0,2.2,27.5,420.0,335.22,251.56
2017,6,27,9,30,175.0,355.0,2.3,28.0,486.0,391.68,292.43
2017,6,27,9,45,219.0,370.0,2.45,28.5,543.5,439.36,326.64
2017,6,27,10,0,263.0,385.0,2.6,29.0,601.0,493.76,365.27
2017,6,27,10,15,245.0,407.0,2.7,29.0,615.0,512.04,377.84
2017,6,27,10,30,227.0,429.0,2.8,29.0,629.0,523.8,385.83
2017,6,27,10,45,527.5,284.5,2.9,29.5,767.5,637.31,470.15
2017,6,27,11,0,828.0,140.0,3.0,30.0,906.0,741.95,546.46
2017,6,27,11,15,451.0,300.0,3.05,30.0,718.5,620.01,455.6
2017,6,27,11,30,74.0,460.0,3.1,30.0,531.0,452.46,330.4
2017,6,27,11,45,188.5,472.0,3.2,30.5,656.5,562.28,409.94
2017,6,27,12,0,303.0,484.0,3.3,31.0,782.0,672.71,486.47
2017,6,27,12,15,571.5,316.0,3.35,31.0,882.0,753.47,547.42
2017,6,27,12,30,840.0,148.0,3.4,31.0,982.0,816.74,594.44
2017,6,27,12,45,840.0,147.5,3.5,31.5,979.5,815.8,592.69
2017,6,27,13,0,840.0,147.0,3.6,32.0,977.0,812.08,589.59
2017,6,27,13,15,504.0,320.5,3.65,32.0,817.5,700.37,508.72
2017,6,27,13,30,168.0,494.0,3.7,32.0,658.0,563.1,407.37
2017,6,27,13,45,499.5,317.5,3.75,32.0,789.5,678.23,495.31
2017,6,27,14,0,831.0,141.0,3.8,32.0,921.0,755.81,554.62
2017,6,27,14,15,825.0,139.5,3.85,31.5,895.5,731.23,538.36
2017,6,27,14,30,819.0,138.0,3.9,31.0,870.0,703.9,520.48
2017,6,27,14,45,810.5,136.0,3.95,31.0,838.5,676.46,500.98
2017,6,27,15,0,802.0,134.0,4.0,31.0,807.0,641.33,475.84
2017,6,27,15,15,791.0,131.5,4.0,31.0,769.0,602.19,447.24
2017,6,27,15,30,780.0,129.0,4.0,31.0,731.0,561.4,416.83
2017,6,27,15,45,522.5,219.5,4.0,31.0,613.0,465.91,345.54
2017,6,27,16,0,265.0,310.0,4.0,31.0,495.0,386.23,286.37
2017,6,27,16,15,400.0,247.0,4.0,30.5,503.0,381.01,281.69
2017,6,27,16,30,535.0,184.0,4.0,30.0,511.0,358.83,262.1
2017,6,27,16,45,606.5,143.0,4.0,29.5,482.0,321.06,229.64
2017,6,27,17,0,678.0,102.0,4.0,29.0,453.0,271.46,186.39
2017,6,27,17,15,646.5,97.0,3.9,28.5,401.5,220.61,144.6
2017,6,27,17,30,615.0,92.0,3.8,28.0,350.0,172.31,106.25
2017,6,27,17,45,574.0,84.5,3.7,28.0,299.0,123.87,71.53
2017,6,27,18,0,533.0,77.0,3.6,28.0,248.0,79.65,46.98
2017,6,27,18,15,473.0,68.5,3.3,27.5,198.5,52.69,39.23
2017,6,27,18,30,413.0,60.0,3.0,27.0,149.0,47.17,34.44
2017,6,27,18,45,329.0,48.0,2.75,26.5,106.5,36.81,25.33
2017,6,27,19,0,245.0,36.0,2.5,26.0,64.0,27.81,17.04
2017,6,27,19,15,122.5,18.0,2.45,25.5,32.0,14.0,1.0
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,85.5,14.0,1.25,21.5,21.0,11.95,0.0
2017,6,28,6,0,171.0,28.0,1.5,22.0,42.0,21.68,10.5
2017,6,28,6,15,273.0,41.0,1.6,22.5,82.5,31.55,20.95
2017,6,28,6,30,375.0,54.0,1.7,23.0,123.0,43.02,31.28
2017,6,28,6,45,187.5,43.0,1.8,23.5,77.5,31.85,21.91
2017,6,28,7,0,0.0,32.0,1.9,24.0,32.0,26.4,17.24
2017,6,28,7,15,8.0,84.0,1.9,24.5,87.5,69.11,51.08
2017,6,28,7,30,16.0,136.0,1.9,25.0,143.0,110.43,83.79
2017,6,28,7,45,10.5,145.5,1.95,25.5,150.5,119.15,90.48
2017,6,28,8,0,5.0,155.0,2.0,26.0,158.0,127.01,96.44
2017,6,28,8,15,74.0,206.5,2.05,26.5,249.5,188.04,141.76
2017,6,28,8,30,143.0,258.0,2.1,27.0,341.0,258.71,194.19
2017,6,28,8,45,457.5,185.0,2.2,27.5,485.0,340.89,252.21
2017,6,28,9,0,772.0,112.0,2.3,28.0,629.0,449.54,331.71
2017,6,28,9,15,471.5,233.5,2.35,28.5,556.0,436.69,324.4
2017,6,28,9,30,171.0,355.0,2.4,29.0,483.0,389.54,289.42
2017,6,28,9,45,245.5,362.5,2.5,29.5,558.0,452.31,334.96
2017,6,28,10,0,320.0,370.0,2.6,30.0,633.0,516.87,380.75
2017,6,28,10,15,284.5,397.5,2.7,30.0,639.0,530.21,389.55
2017,6,28,10,30,249.0,425.0,2.8,30.0,645.0,540.18,395.99
2017,6,28,10,45,192.5,444.0,2.9,30.5,617.5,520.34,380.42
2017,6,28,11,0,136.0,463.0,3.0,31.0,590.0,501.1,365.15
2017,6,28,11,15,92.0,446.0,3.05,31.5,532.5,451.9,329.13
2017,6,28,11,30,48.0,429.0,3.1,32.0,475.0,405.6,294.91
2017,6,28,11,45,103.0,466.0,3.15,32.5,567.0,482.86,349.87
2017,6,28,12,0,158.0,503.0,3.2,33.0,659.0,567.02,407.85
2017,6,28,12,15,287.0,471.5,3.2,33.0,756.0,652.09,468.15
2017,6,28,12,30,416.0,440.0,3.2,33.0,853.0,732.13,523.92
2017,6,28,12,45,312.0,471.5,3.25,33.0,781.5,673.42,482.17
2017,6,28,13,0,208.0,503.0,3.3,33.0,710.0,608.92,436.76
2017,6,28,13,15,549.5,309.0,3.3,33.0,844.5,727.68,525.77
2017,6,28,13,30,891.0,115.0,3.3,33.0,979.0,811.34,586.39
2017,6,28,13,45,468.5,263.5,3.35,33.5,717.5,608.46,442.81
2017,6,28,14,0,46.0,412.0,3.4,34.0,456.0,386.93,279.46
2017,6,28,14,15,459.5,261.0,3.35,34.0,673.5,577.12,422.24
2017,6,28,14,30,873.0,110.0,3.3,34.0,891.0,719.49,524.49
2017,6,28,14,45,584.5,250.0,3.3,34.0,764.5,623.73,453.22
2017,6,28,15,0,296.0,390.0,3.3,34.0,638.0,526.68,381.92
2017,6,28,15,15,330.5,360.0,3.25,33.5,625.0,509.41,371.38
2017,6,28,15,30,365.0,330.0,3.2,33.0,612.0,488.54,357.45
2017,6,28,15,45,293.0,324.0,3.2,33.0,542.0,427.62,313.46
2017,6,28,16,0,221.0,318.0,3.2,33.0,472.0,369.35,271.24
2017,6,28,16,15,161.5,294.0,3.15,32.5,402.0,311.39,229.51
2017,6,28,16,30,102.0,270.0,3.1,32.0,332.0,257.46,190.5
2017,6,28,16,45,354.0,201.0,3.1,32.0,389.0,280.93,202.66
2017,6,28,17,0,606.0,132.0,3.1,32.0,446.0,277.43,190.48
2017,6,28,17,15,571.5,124.5,2.95,31.5,394.5,227.58,150.69
2017,6,28,17,30,537.0,117.0,2.8,31.0,343.0,180.79,114.58
2017,6,28,17,45,490.0,108.0,2.7,31.0,292.0,132.35,80.41
2017,6,28,18,0,443.0,99.0,2.6,31.0,241.0,91.18,57.28
2017,6,28,18,15,382.5,86.5,2.35,30.0,192.5,63.65,47.95
2017,6,28,18,30,322.0,74.0,2.1,29.0,144.0,55.15,40.81
2017,6,28,18,45,244.0,57.5,1.85,28.5,102.0,43.38,30.56
2017,6,28,19,0,166.0,41.0,1.6,28.0,60.0,31.3,19.7
2017,6,28,19,15,83.0,20.5,1.75,27.5,30.0,16.28,2.12
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.0,15.0,2.2,23.5,19.5,12.8,0.0
2017,6,29,6,0,114.0,30.0,2.5,24.0,39.0,23.42,11.48
2017,6,29,6,15,207.0,46.5,2.6,24.5,78.5,35.4,23.92
2017,6,29,6,30,300.0,63.0,2.7,25.0,118.0,47.48,34.75
2017,6,29,6,45,383.5,72.5,2.85,25.5,167.0,54.23,40.79
2017,6,29,7,0,467.0,82.0,3.0,26.0,216.0,60.9,46.52
2017,6,29,7,15,517.0,90.5,3.05,26.5,268.0,102.86,61.69
2017,6,29,7,30,567.0,99.0,3.1,27.0,320.0,148.91,90.71
2017,6,29,7,45,615.5,102.0,3.15,27.5,374.5,195.46,125.15
2017,6,29,8,0,664.0,105.0,3.2,28.0,429.0,246.66,165.84
2017,6,29,8,15,690.5,110.0,3.2,28.5,480.5,297.36,207.77
2017,6,29,8,30,717.0,115.0,3.2,29.0,532.0,349.67,250.66
2017,6,29,8,45,745.0,115.5,3.25,30.0,582.5,402.36,292.49
2017,6,29,9,0,773.0,116.0,3.3,31.0,633.0,453.34,331.95
2017,6,29,9,15,788.0,119.0,3.3,31.0,678.0,500.83,369.13
2017,6,29,9,30,803.0,122.0,3.3,31.0,723.0,547.57,404.82
2017,6,29,9,45,484.0,259.5,3.35,31.5,628.0,511.16,377.39
2017,6,29,10,0,165.0,397.0,3.4,32.0,533.0,439.02,322.28
2017,6,29,10,15,510.0,260.5,3.45,32.5,703.5,569.67,419.29
2017,6,29,10,30,855.0,124.0,3.5,33.0,874.0,703.19,515.51
2017,6,29,10,45,864.5,123.0,3.55,33.5,902.5,733.8,535.31
2017,6,29,11,0,874.0,122.0,3.6,34.0,931.0,761.81,553.51
2017,6,29,11,15,878.0,123.0,3.65,34.0,951.5,784.51,568.21
2017,6,29,11,30,882.0,124.0,3.7,34.0,972.0,804.06,580.86
2017,6,29,11,45,889.5,121.5,3.75,34.5,986.5,820.28,590.15
2017,6,29,12,0,897.0,119.0,3.8,35.0,1001.0,833.32,597.38
2017,6,29,12,15,638.0,282.0,3.8,35.0,911.0,781.28,559.23
2017,6,29,12,30,379.0,445.0,3.8,35.0,821.0,706.49,503.41
2017,6,29,12,45,638.0,281.5,3.85,35.5,913.0,782.44,559.81
2017,6,29,13,0,897.0,118.0,3.9,36.0,1005.0,836.58,597.61
2017,6,29,13,15,895.0,117.5,3.9,36.0,994.0,827.63,591.61
2017,6,29,13,30,893.0,117.0,3.9,36.0,983.0,815.33,583.86
2017,6,29,13,45,888.5,116.5,3.95,36.0,964.5,797.71,572.89
2017,6,29,14,0,884.0,116.0,4.0,36.0,946.0,776.88,559.82
2017,6,29,14,15,878.5,115.0,4.0,36.0,920.0,751.79,543.64
2017,6,29,14,30,873.0,114.0,4.0,36.0,894.0,723.75,524.43
2017,6,29,14,45,865.5,112.0,4.05,36.0,862.0,690.72,501.68
2017,6,29,15,0,858.0,110.0,4.1,36.0,830.0,655.2,476.76
2017,6,29,15,15,848.0,108.0,4.1,36.0,791.5,615.85,448.52
2017,6,29,15,30,838.0,106.0,4.1,36.0,753.0,574.6,418.3
2017,6,29,15,45,823.5,104.0,4.1,36.0,709.0,529.3,384.49
2017,6,29,16,0,809.0,102.0,4.1,36.0,665.0,482.57,348.79
2017,6,29,16,15,791.5,99.0,4.1,35.5,617.0,432.64,310.52
2017,6,29,16,30,774.0,96.0,4.1,35.0,569.0,382.52,270.99
2017,6,29,16,45,750.0,93.0,4.1,35.0,518.0,330.35,228.59
2017,6,29,17,0,726.0,90.0,4.1,35.0,467.0,279.23,186.5
2017,6,29,17,15,695.5,85.5,4.0,34.5,414.0,226.75,144.12
2017,6,29,17,30,665.0,81.0,3.9,34.0,361.0,173.0,102.16
2017,6,29,17,45,620.5,76.0,3.8,33.5,308.0,123.33,67.48
2017,6,29,18,0,576.0,71.0,3.7,33.0,255.0,78.17,43.27
2017,6,29,18,15,515.5,63.5,3.4,32.0,205.0,49.03,35.4
2017,6,29,18,30,455.0,56.0,3.1,31.0,155.0,44.1,31.27
2017,6,29,18,45,356.5,46.0,2.85,30.5,110.0,36.77,24.83
2017,6,29,19,0,258.0,36.0,2.6,30.0,65.0,27.85,16.73
2017,6,29,19,15,129.0,18.0,2.8,29.5,32.5,14.01,1.02
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,5,45,64.5,14.5,4.35,24.5,19.5,12.38,0.0
2017,6,30,6,0,129.0,29.0,4.6,25.0,39.0,22.35,10.43
2017,6,30,6,15,232.0,44.0,4.75,25.5,79.5,33.64,22.31
2017,6,30,6,30,335.0,59.0,4.9,26.0,120.0,44.76,32.28
2017,6,30,6,45,421.0,67.0,5.1,26.5,169.5,52.36,39.03
2017,6,30,7,0,507.0,75.0,5.3,27.0,219.0,57.5,43.44
2017,6,30,7,15,275.0,111.0,5.35,27.5,191.0,101.43,68.08
2017,6,30,7,30,43.0,147.0,5.4,28.0,163.0,119.94,89.41
2017,6,30,7,45,32.0,161.0,5.45,28.5,174.5,133.35,100.04
2017,6,30,8,0,21.0,175.0,5.5,29.0,186.0,146.08,110.06
2017,6,30,8,15,65.0,214.5,5.5,29.5,252.0,191.37,143.64
2017,6,30,8,30,109.0,254.0,5.5,30.0,318.0,242.65,181.85
2017,6,30,8,45,110.5,278.5,5.55,30.5,348.5,270.39,202.67
2017,6,30,9,0,112.0,303.0,5.6,31.0,379.0,298.21,223.26
2017,6,30,9,15,232.0,311.0,5.6,31.5,481.0,374.35,279.44
2017,6,30,9,30,352.0,319.0,5.6,32.0,583.0,461.47,343.28
2017,6,30,9,45,302.5,353.0,5.6,32.5,588.5,477.87,354.25
2017,6,30,10,0,253.0,387.0,5.6,33.0,594.0,489.49,361.35
2017,6,30,10,15,143.0,370.5,5.55,33.5,488.5,411.29,303.07
2017,6,30,10,30,33.0,354.0,5.5,34.0,383.0,322.82,236.42
2017,6,30,10,45,36.5,374.5,5.45,34.5,407.5,344.78,251.74
2017,6,30,11,0,40.0,395.0,5.4,35.0,432.0,366.84,266.79
2017,6,30,11,15,201.5,414.5,5.35,35.0,607.5,515.43,375.49
2017,6,30,11,30,363.0,434.0,5.3,35.0,783.0,668.64,483.68
2017,6,30,11,45,226.5,459.0,5.3,35.5,678.0,582.23,419.94
2017,6,30,12,0,90.0,484.0,5.3,36.0,573.0,490.05,352.09
2017,6,30,12,15,470.5,316.0,5.25,36.0,782.5,676.52,490.43
2017,6,30,12,30,851.0,148.0,5.2,36.0,992.0,827.47,597.58
2017,6,30,12,45,555.0,320.5,5.2,36.5,871.0,750.95,539.11
2017,6,30,13,0,259.0,493.0,5.2,37.0,750.0,647.44,461.23
2017,6,30,13,15,548.0,322.0,5.15,37.0,856.0,738.73,530.3
2017,6,30,13,30,837.0,151.0,5.1,37.0,962.0,799.06,575.93
2017,6,30,13,45,827.0,153.0,5.1,37.0,942.5,780.24,563.4
2017,6,30,14,0,817.0,155.0,5.1,37.0,923.0,766.92,554.36
2017,6,30,14,15,810.5,153.5,5.1,36.5,897.0,741.57,538.17
2017,6,30,14,30,804.0,152.0,5.1,36.0,871.0,713.52,519.88
2017,6,30,14,45,757.5,172.5,5.1,36.0,830.0,674.68,492.09
2017,6,30,15,0,711.0,193.0,5.1,36.0,789.0,637.55,465.16
2017,6,30,15,15,697.0,189.5,5.1,35.5,751.5,598.31,437.91
2017,6,30,15,30,683.0,186.0,5.1,35.0,714.0,557.89,409.16
2017,6,30,15,45,658.5,185.0,5.2,35.0,669.5,513.12,375.96
2017,6,30,16,0,634.0,184.0,5.3,35.0,625.0,468.56,342.2
2017,6,30,16,15,611.0,178.0,5.3,34.5,578.0,421.05,306.14
2017,6,30,16,30,588.0,172.0,5.3,34.0,531.0,374.31,269.8
2017,6,30,16,45,557.0,165.5,5.35,34.0,481.5,322.62,228.83
2017,6,30,17,0,526.0,159.0,5.4,34.0,432.0,275.89,191.29
2017,6,30,17,15,488.0,150.0,5.35,33.5,381.0,228.07,153.77
2017,6,30,17,30,450.0,141.0,5.3,33.0,330.0,183.71,119.97
2017,6,30,17,45,404.5,128.5,5.3,32.5,280.5,139.69,89.1
2017,6,30,18,0,359.0,116.0,5.3,32.0,231.0,100.53,66.1
2017,6,30,18,15,294.5,101.0,5.1,31.5,183.5,74.7,56.86
2017,6,30,18,30,230.0,86.0,4.9,31.0,136.0,63.91,47.74
2017,6,30,18,45,162.0,65.5,4.75,30.5,96.0,49.26,35.12
2017,6,30,19,0,94.0,45.0,4.6,30.0,56.0,34.73,22.24
2017,6,30,19,15,47.0,22.5,4.45,29.5,28.0,18.04,2.96
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,10.5,14.0,2.8,24.5,15.0,11.95,0.0
2017,7,1,6,0,21.0,28.0,2.9,25.0,30.0,22.43,10.29
2017,7,1,6,15,82.5,52.5,2.9,25.0,66.5,40.07,27.68
2017,7,1,6,30,144.0,77.0,2.9,25.0,103.0,57.62,43.29
2017,7,1,6,45,221.0,94.0,2.95,25.5,149.5,69.25,53.53
2017,7,1,7,0,298.0,111.0,3.0,26.0,196.0,81.27,63.79
2017,7,1,7,15,149.0,111.5,3.0,26.5,154.0,95.44,67.45
2017,7,1,7,30,0.0,112.0,3.0,27.0,112.0,90.64,67.97
2017,7,1,7,45,18.0,148.5,3.0,27.5,157.5,122.71,92.41
2017,7,1,8,0,36.0,185.0,3.0,28.0,203.0,156.29,117.7
2017,7,1,8,15,236.0,195.0,3.05,28.5,330.5,227.93,167.22
2017,7,1,8,30,436.0,205.0,3.1,29.0,458.0,322.55,235.73
2017,7,1,8,45,395.0,239.0,3.2,29.5,483.5,356.3,263.01
2017,7,1,9,0,354.0,273.0,3.3,30.0,509.0,387.42,287.27
2017,7,1,9,15,361.0,293.0,3.4,30.5,548.5,426.5,316.25
2017,7,1,9,30,368.0,313.0,3.5,31.0,588.0,465.34,344.4
2017,7,1,9,45,400.0,317.5,3.65,31.5,631.5,509.49,376.09
2017,7,1,10,0,432.0,322.0,3.8,32.0,675.0,551.54,405.86
2017,7,1,10,15,328.0,375.0,3.9,32.0,650.0,540.65,397.0
2017,7,1,10,30,224.0,428.0,4.0,32.0,625.0,521.46,381.9
2017,7,1,10,45,149.5,433.0,4.1,32.5,566.0,480.85,351.35
2017,7,1,11,0,75.0,438.0,4.2,33.0,507.0,429.56,312.9
2017,7,1,11,15,76.0,449.5,4.25,33.0,521.5,443.03,322.43
2017,7,1,11,30,77.0,461.0,4.3,33.0,536.0,456.17,331.51
2017,7,1,11,45,213.0,457.5,4.4,33.5,666.5,570.46,413.72
2017,7,1,12,0,349.0,454.0,4.5,34.0,797.0,686.01,494.17
2017,7,1,12,15,371.0,446.5,4.55,34.0,812.5,700.68,504.12
2017,7,1,12,30,393.0,439.0,4.6,34.0,828.0,713.81,513.52
2017,7,1,12,45,409.5,437.5,4.65,34.5,842.5,725.79,520.89
2017,7,1,13,0,426.0,436.0,4.7,35.0,857.0,739.03,529.0
2017,7,1,13,15,581.5,330.0,4.7,35.0,898.0,773.23,555.82
2017,7,1,13,30,737.0,224.0,4.7,35.0,939.0,797.96,576.06
2017,7,1,13,45,731.5,223.0,4.7,35.5,921.0,780.61,563.05
2017,7,1,14,0,726.0,222.0,4.7,36.0,903.0,760.51,548.37
2017,7,1,14,15,718.5,219.5,4.7,36.0,878.0,735.04,531.11
2017,7,1,14,30,711.0,217.0,4.7,36.0,853.0,707.18,512.04
2017,7,1,14,45,703.0,212.0,4.7,36.0,821.5,674.64,489.53
2017,7,1,15,0,695.0,207.0,4.7,36.0,790.0,640.11,465.34
2017,7,1,15,15,681.0,203.0,4.65,35.5,752.5,600.97,438.27
2017,7,1,15,30,667.0,199.0,4.6,35.0,715.0,560.69,409.76
2017,7,1,15,45,650.0,194.0,4.6,35.0,672.5,517.08,377.51
2017,7,1,16,0,633.0,189.0,4.6,35.0,630.0,473.11,344.29
2017,7,1,16,15,610.0,183.0,4.5,34.5,583.0,425.6,308.41
2017,7,1,16,30,587.0,177.0,4.4,34.0,536.0,378.84,272.28
2017,7,1,16,45,563.0,167.5,4.3,34.0,487.0,326.98,231.24
2017,7,1,17,0,539.0,158.0,4.2,34.0,438.0,279.44,193.05
2017,7,1,17,15,500.5,149.0,3.9,33.5,386.5,230.75,154.94
2017,7,1,17,30,462.0,140.0,3.6,33.0,335.0,185.57,120.6
2017,7,1,17,45,421.0,126.5,3.3,32.5,285.0,140.55,88.86
2017,7,1,18,0,380.0,113.0,3.0,32.0,235.0,99.91,64.81
2017,7,1,18,15,313.5,99.0,2.75,31.0,187.0,71.89,54.59
2017,7,1,18,30,247.0,85.0,2.5,30.0,139.0,63.37,47.48
2017,7,1,18,45,174.0,65.0,2.25,29.5,98.0,48.98,35.05
2017,7,1,19,0,101.0,45.0,2.0,29.0,57.0,34.33,22.04
2017,7,1,19,15,50.5,22.5,2.2,28.5,28.5,18.04,3.01
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
