Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,25.5,14.5,2.45,23.5,16.5,12.38,0.0
2017,7,2,6,0,51.0,29.0,2.6,24.0,33.0,22.89,10.45
2017,7,2,6,15,133.5,49.0,2.8,24.0,70.5,37.42,25.57
2017,7,2,6,30,216.0,69.0,3.0,24.0,108.0,52.1,38.78
2017,7,2,6,45,294.0,82.5,3.2,24.5,155.0,60.81,46.56
2017,7,2,7,0,372.0,96.0,3.4,25.0,202.0,69.93,54.42
2017,7,2,7,15,186.0,91.5,3.55,25.5,144.5,81.67,55.42
2017,7,2,7,30,0.0,87.0,3.7,26.0,87.0,71.54,52.84
2017,7,2,7,45,292.0,106.5,3.85,27.0,248.0,138.11,93.6
2017,7,2,8,0,584.0,126.0,4.0,28.0,409.0,244.45,167.28
2017,7,2,8,15,614.0,132.0,4.0,28.5,459.5,292.88,206.83
2017,7,2,8,30,644.0,138.0,4.0,29.0,510.0,343.46,248.0
2017,7,2,8,45,389.5,221.0,4.05,29.5,452.5,342.54,253.56
2017,7,2,9,0,135.0,304.0,4.1,30.0,395.0,311.65,233.05
2017,7,2,9,15,437.0,225.5,4.1,30.0,547.0,413.33,308.74
2017,7,2,9,30,739.0,147.0,4.1,30.0,699.0,535.02,399.18
2017,7,2,9,45,493.5,266.5,4.1,30.5,644.0,522.86,388.7
2017,7,2,10,0,248.0,386.0,4.1,31.0,589.0,485.95,359.11
2017,7,2,10,15,254.0,403.5,4.1,31.0,619.0,515.87,380.53
2017,7,2,10,30,260.0,421.0,4.1,31.0,649.0,545.28,401.09
2017,7,2,10,45,539.0,285.0,4.15,31.5,777.5,647.25,476.93
2017,7,2,11,0,818.0,149.0,4.2,32.0,906.0,750.71,552.19
2017,7,2,11,15,621.0,280.0,4.15,32.0,862.0,733.98,535.69
2017,7,2,11,30,424.0,411.0,4.1,32.0,818.0,701.96,509.08
2017,7,2,11,45,413.5,420.5,4.1,32.5,822.0,708.79,512.5
2017,7,2,12,0,403.0,430.0,4.1,33.0,826.0,709.85,511.85
2017,7,2,12,15,633.0,282.0,4.05,33.0,908.5,779.09,564.05
2017,7,2,12,30,863.0,134.0,4.0,33.0,991.0,827.87,599.56
2017,7,2,12,45,861.5,135.0,4.0,33.5,988.0,827.04,597.5
2017,7,2,13,0,860.0,136.0,4.0,34.0,985.0,823.3,593.91
2017,7,2,13,15,857.5,135.5,3.95,34.0,974.5,814.46,588.05
2017,7,2,13,30,855.0,135.0,3.9,34.0,964.0,802.42,580.18
2017,7,2,13,45,850.0,134.5,3.85,34.0,946.0,785.21,568.94
2017,7,2,14,0,845.0,134.0,3.8,34.0,928.0,764.92,555.71
2017,7,2,14,15,839.5,132.5,3.7,34.0,902.5,740.48,538.99
2017,7,2,14,30,834.0,131.0,3.6,34.0,877.0,713.2,519.86
2017,7,2,14,45,812.5,137.0,3.55,34.0,842.0,683.29,498.51
2017,7,2,15,0,791.0,143.0,3.5,34.0,807.0,646.78,472.44
2017,7,2,15,15,779.5,140.5,3.4,34.0,769.5,607.76,444.26
2017,7,2,15,30,768.0,138.0,3.3,34.0,732.0,567.12,414.41
2017,7,2,15,45,756.0,133.5,3.25,34.0,689.5,523.12,381.67
2017,7,2,16,0,744.0,129.0,3.2,34.0,647.0,478.04,347.35
2017,7,2,16,15,725.0,125.5,3.05,33.5,600.0,427.93,309.08
2017,7,2,16,30,706.0,122.0,2.9,33.0,553.0,379.46,271.0
2017,7,2,16,45,681.5,117.0,2.75,33.0,503.0,328.25,229.67
2017,7,2,17,0,657.0,112.0,2.6,33.0,453.0,278.29,188.85
2017,7,2,17,15,624.0,106.0,2.3,32.5,401.5,227.13,147.83
2017,7,2,17,30,591.0,100.0,2.0,32.0,350.0,178.75,110.16
2017,7,2,17,45,547.0,92.5,1.75,31.5,298.0,131.02,76.51
2017,7,2,18,0,503.0,85.0,1.5,31.0,246.0,87.92,52.27
2017,7,2,18,15,439.5,75.5,1.55,30.5,197.0,56.36,41.75
2017,7,2,18,30,376.0,66.0,1.6,30.0,148.0,49.73,36.12
2017,7,2,18,45,285.5,53.0,1.65,29.5,105.0,40.27,27.85
2017,7,2,19,0,195.0,40.0,1.7,29.0,62.0,30.64,19.08
2017,7,2,19,15,97.5,20.0,2.0,28.5,31.0,15.48,1.76
2017,7,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,5,45,53.5,14.0,3.7,23.5,18.0,11.95,0.0
2017,7,3,6,0,107.0,28.0,3.9,24.0,36.0,21.91,9.5
2017,7,3,6,15,208.0,44.0,4.0,24.5,75.5,33.58,22.29
2017,7,3,6,30,309.0,60.0,4.1,25.0,115.0,45.39,32.92
2017,7,3,6,45,402.5,67.5,4.25,25.5,165.0,50.84,37.88
2017,7,3,7,0,496.0,75.0,4.4,26.0,215.0,57.55,43.67
2017,7,3,7,15,547.0,82.5,4.45,26.5,267.5,97.68,56.87
2017,7,3,7,30,598.0,90.0,4.5,27.0,320.0,144.82,86.35
2017,7,3,7,45,443.5,139.5,4.6,27.5,324.5,190.81,128.83
2017,7,3,8,0,289.0,189.0,4.7,28.0,329.0,219.6,158.45
2017,7,3,8,15,520.0,145.0,4.7,28.5,432.0,273.36,194.87
2017,7,3,8,30,751.0,101.0,4.7,29.0,535.0,351.92,252.96
2017,7,3,8,45,564.0,183.5,4.7,29.5,526.0,382.03,281.51
2017,7,3,9,0,377.0,266.0,4.7,30.0,517.0,392.32,292.13
2017,7,3,9,15,605.5,186.0,4.7,30.5,622.5,466.85,347.65
2017,7,3,9,30,834.0,106.0,4.7,31.0,728.0,549.92,409.72
2017,7,3,9,45,849.0,106.0,4.7,31.5,769.5,593.8,442.1
2017,7,3,10,0,864.0,106.0,4.7,32.0,811.0,636.29,472.74
2017,7,3,10,15,872.0,107.5,4.65,32.5,845.0,673.84,498.9
2017,7,3,10,30,880.0,109.0,4.6,33.0,879.0,709.02,522.82
2017,7,3,10,45,887.5,109.0,4.55,33.5,907.5,740.0,543.36
2017,7,3,11,0,895.0,109.0,4.5,34.0,936.0,768.22,561.05
2017,7,3,11,15,898.5,110.0,4.45,34.5,956.5,791.3,574.6
2017,7,3,11,30,902.0,111.0,4.4,35.0,977.0,811.14,585.93
2017,7,3,11,45,886.5,123.5,4.35,35.5,984.5,821.97,591.26
2017,7,3,12,0,871.0,136.0,4.3,36.0,992.0,828.66,593.94
2017,7,3,12,15,871.5,136.5,4.2,36.0,996.5,835.14,597.6
2017,7,3,12,30,872.0,137.0,4.1,36.0,1001.0,838.51,599.28
2017,7,3,12,45,870.0,137.0,4.0,36.5,997.5,836.5,596.3
2017,7,3,13,0,868.0,137.0,3.9,37.0,994.0,831.55,591.53
2017,7,3,13,15,865.0,136.5,3.85,37.0,983.0,822.27,585.48
2017,7,3,13,30,862.0,136.0,3.8,37.0,972.0,809.77,577.42
2017,7,3,13,45,856.0,136.0,3.75,37.0,952.5,792.1,566.05
2017,7,3,14,0,850.0,136.0,3.7,37.0,933.0,771.37,552.73
2017,7,3,14,15,843.5,134.5,3.65,37.0,907.5,746.1,535.9
2017,7,3,14,30,837.0,133.0,3.6,37.0,882.0,718.02,516.69
2017,7,3,14,45,827.5,131.5,3.6,37.0,849.0,685.26,494.2
2017,7,3,15,0,818.0,130.0,3.6,37.0,816.0,650.21,469.76
2017,7,3,15,15,806.5,127.5,3.6,36.5,778.0,613.88,444.81
2017,7,3,15,30,795.0,125.0,3.6,36.0,740.0,572.21,415.54
2017,7,3,15,45,777.5,124.0,3.65,36.0,696.0,527.24,382.4
2017,7,3,16,0,760.0,123.0,3.7,36.0,652.0,481.59,347.93
2017,7,3,16,15,741.0,119.0,3.7,35.5,604.5,432.29,310.57
2017,7,3,16,30,722.0,115.0,3.7,35.0,557.0,383.05,272.17
2017,7,3,16,45,693.5,112.0,3.75,35.0,506.0,328.98,229.02
2017,7,3,17,0,665.0,109.0,3.8,35.0,455.0,278.94,188.36
2017,7,3,17,15,632.0,103.5,3.75,34.5,403.0,227.73,147.42
2017,7,3,17,30,599.0,98.0,3.7,34.0,351.0,179.27,109.74
2017,7,3,17,45,552.0,91.5,3.65,33.5,298.5,131.5,76.2
2017,7,3,18,0,505.0,85.0,3.6,33.0,246.0,88.69,52.24
2017,7,3,18,15,442.0,75.5,3.5,32.0,197.0,56.38,41.51
2017,7,3,18,30,379.0,66.0,3.4,31.0,148.0,49.75,35.97
2017,7,3,18,45,286.5,53.0,3.3,30.5,105.0,40.27,27.72
2017,7,3,19,0,194.0,40.0,3.2,30.0,62.0,30.64,18.97
2017,7,3,19,15,97.0,20.0,3.4,29.5,31.0,15.48,1.67
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,41.5,13.0,3.5,24.5,16.0,11.1,0.0
2017,7,4,6,0,83.0,26.0,3.6,25.0,32.0,20.41,8.13
2017,7,4,6,15,163.5,43.0,3.75,25.0,67.5,33.35,22.02
2017,7,4,6,30,244.0,60.0,3.9,25.0,103.0,45.06,32.63
2017,7,4,6,45,317.0,71.5,4.1,25.5,147.5,53.14,39.83
2017,7,4,7,0,390.0,83.0,4.3,26.0,192.0,61.05,46.64
2017,7,4,7,15,487.0,85.5,4.35,26.5,252.0,96.11,57.51
2017,7,4,7,30,584.0,88.0,4.4,27.0,312.0,141.4,84.21
2017,7,4,7,45,503.0,125.0,4.5,28.0,339.0,190.52,125.89
2017,7,4,8,0,422.0,162.0,4.6,29.0,366.0,231.55,162.39
2017,7,4,8,15,568.0,135.0,4.6,29.5,442.5,281.95,199.28
2017,7,4,8,30,714.0,108.0,4.6,30.0,519.0,342.53,245.52
2017,7,4,8,45,555.5,184.0,4.65,30.5,521.5,379.18,278.37
2017,7,4,9,0,397.0,260.0,4.7,31.0,524.0,396.62,294.06
2017,7,4,9,15,592.0,190.5,4.65,31.5,615.5,464.14,344.2
2017,7,4,9,30,787.0,121.0,4.6,32.0,707.0,538.82,399.73
2017,7,4,9,45,630.5,213.5,4.55,32.5,700.0,561.24,414.75
2017,7,4,10,0,474.0,306.0,4.5,33.0,693.0,565.55,415.7
2017,7,4,10,15,439.5,335.5,4.45,33.0,706.5,586.6,430.15
2017,7,4,10,30,405.0,365.0,4.4,33.0,720.0,603.65,441.34
2017,7,4,10,45,624.5,249.0,4.4,33.5,816.5,679.86,497.34
2017,7,4,11,0,844.0,133.0,4.4,34.0,913.0,750.96,549.11
2017,7,4,11,15,849.0,134.5,4.35,34.5,933.5,774.39,562.99
2017,7,4,11,30,854.0,136.0,4.3,35.0,954.0,794.81,574.77
2017,7,4,11,45,857.5,136.0,4.3,35.5,968.0,809.69,583.02
2017,7,4,12,0,861.0,136.0,4.3,36.0,982.0,821.38,589.21
2017,7,4,12,15,862.0,136.5,4.3,36.0,987.5,828.24,593.49
2017,7,4,12,30,863.0,137.0,4.3,36.0,993.0,832.03,595.87
2017,7,4,12,45,863.0,136.5,4.3,36.0,990.5,831.31,595.39
2017,7,4,13,0,863.0,136.0,4.3,36.0,988.0,827.66,593.08
2017,7,4,13,15,861.0,135.5,4.3,36.0,977.5,819.25,587.75
2017,7,4,13,30,859.0,135.0,4.3,36.0,967.0,807.61,580.38
2017,7,4,13,45,855.5,133.5,4.3,36.0,949.5,790.74,569.61
2017,7,4,14,0,852.0,132.0,4.3,36.0,932.0,770.71,556.79
2017,7,4,14,15,846.0,130.5,4.3,36.0,906.5,745.75,540.3
2017,7,4,14,30,840.0,129.0,4.3,36.0,881.0,717.96,521.22
2017,7,4,14,45,831.5,127.0,4.3,36.0,848.5,685.37,498.57
2017,7,4,15,0,823.0,125.0,4.3,36.0,816.0,650.42,473.91
2017,7,4,15,15,812.0,123.0,4.3,35.5,778.0,611.78,447.1
2017,7,4,15,30,801.0,121.0,4.3,35.0,740.0,573.22,419.6
2017,7,4,15,45,786.5,118.5,4.35,35.0,696.5,528.27,386.09
2017,7,4,16,0,772.0,116.0,4.4,35.0,653.0,482.36,351.05
2017,7,4,16,15,753.5,112.5,4.4,34.5,605.5,433.15,313.33
2017,7,4,16,30,735.0,109.0,4.4,34.0,558.0,383.91,274.51
2017,7,4,16,45,710.5,105.0,4.4,34.0,507.5,329.72,230.71
2017,7,4,17,0,686.0,101.0,4.4,34.0,457.0,279.08,189.03
2017,7,4,17,15,654.0,96.0,4.35,33.5,405.0,227.38,147.23
2017,7,4,17,30,622.0,91.0,4.3,33.0,353.0,178.26,108.61
2017,7,4,17,45,578.0,84.5,4.25,32.5,301.0,129.48,73.88
2017,7,4,18,0,534.0,78.0,4.2,32.0,249.0,85.25,48.77
2017,7,4,18,15,472.0,69.5,4.05,31.5,199.5,53.46,39.17
2017,7,4,18,30,410.0,61.0,3.9,31.0,150.0,47.96,34.48
2017,7,4,18,45,320.0,49.0,3.75,30.5,106.5,37.5,25.42
2017,7,4,19,0,230.0,37.0,3.6,30.0,63.0,28.51,17.25
2017,7,4,19,15,115.0,18.5,3.55,29.5,31.5,14.37,1.06
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,51.5,13.5,3.0,24.0,17.0,11.52,0.0
2017,7,5,6,0,103.0,27.0,3.1,24.0,34.0,21.15,8.37
2017,7,5,6,15,202.5,42.5,3.2,24.5,72.5,32.46,21.31
2017,7,5,6,30,302.0,58.0,3.3,25.0,111.0,43.92,31.65
2017,7,5,6,45,151.0,74.0,3.45,25.5,100.5,55.55,41.88
2017,7,5,7,0,0.0,90.0,3.6,26.0,90.0,71.22,55.28
2017,7,5,7,15,284.5,92.0,3.6,26.5,200.5,86.29,55.9
2017,7,5,7,30,569.0,94.0,3.6,27.0,311.0,144.37,87.18
2017,7,5,7,45,617.5,96.5,3.65,27.5,365.5,190.7,121.45
2017,7,5,8,0,666.0,99.0,3.7,28.0,420.0,241.69,162.12
2017,7,5,8,15,491.0,165.5,3.7,28.0,417.5,281.22,201.57
2017,7,5,8,30,316.0,232.0,3.7,28.0,415.0,300.28,222.45
2017,7,5,8,45,546.5,170.5,3.7,28.5,520.0,367.64,271.51
2017,7,5,9,0,777.0,109.0,3.7,29.0,625.0,449.49,332.7
2017,7,5,9,15,792.5,112.0,3.6,29.5,670.5,497.68,369.89
2017,7,5,9,30,808.0,115.0,3.5,30.0,716.0,545.17,405.5
2017,7,5,9,45,569.5,239.5,3.45,30.5,674.5,545.62,404.36
2017,7,5,10,0,331.0,364.0,3.4,31.0,633.0,520.26,383.28
2017,7,5,10,15,389.5,356.5,3.2,31.5,687.0,566.88,415.8
2017,7,5,10,30,448.0,349.0,3.0,32.0,741.0,620.89,452.35
2017,7,5,10,45,660.5,234.5,2.8,32.5,833.5,694.21,504.45
2017,7,5,11,0,873.0,120.0,2.6,33.0,926.0,762.46,551.87
2017,7,5,11,15,877.5,121.0,2.45,33.5,946.5,785.87,564.25
2017,7,5,11,30,882.0,122.0,2.3,34.0,967.0,806.16,574.69
2017,7,5,11,45,866.0,135.5,2.15,34.5,975.0,816.95,578.87
2017,7,5,12,0,850.0,149.0,2.0,35.0,983.0,823.61,580.41
2017,7,5,12,15,851.0,149.0,1.95,35.0,988.5,829.99,583.82
2017,7,5,12,30,852.0,149.0,1.9,35.0,994.0,833.35,585.39
2017,7,5,12,45,853.5,147.5,1.85,35.5,992.0,833.14,583.59
2017,7,5,13,0,855.0,146.0,1.8,36.0,990.0,830.04,580.09
2017,7,5,13,15,852.5,145.5,1.85,36.0,979.5,821.37,575.27
2017,7,5,13,30,850.0,145.0,1.9,36.0,969.0,809.52,568.53
2017,7,5,13,45,847.5,143.0,2.0,36.0,951.5,793.26,559.41
2017,7,5,14,0,845.0,141.0,2.1,36.0,934.0,773.81,548.22
2017,7,5,14,15,838.5,139.5,2.15,36.0,908.5,748.7,532.39
2017,7,5,14,30,832.0,138.0,2.2,36.0,883.0,720.8,514.22
2017,7,5,14,45,821.5,137.0,2.3,36.0,850.0,687.93,492.65
2017,7,5,15,0,811.0,136.0,2.4,36.0,817.0,656.97,471.75
2017,7,5,15,15,800.0,134.0,2.4,36.0,779.0,617.95,444.55
2017,7,5,15,30,789.0,132.0,2.4,36.0,741.0,577.22,415.58
2017,7,5,15,45,774.5,128.5,2.45,36.0,697.5,531.84,382.84
2017,7,5,16,0,760.0,125.0,2.5,36.0,654.0,485.54,348.53
2017,7,5,16,15,545.5,187.0,2.5,35.5,552.5,401.57,288.29
2017,7,5,16,30,331.0,249.0,2.5,35.0,451.0,335.02,241.27
2017,7,5,16,45,500.0,179.5,2.55,35.0,454.0,318.8,224.79
2017,7,5,17,0,669.0,110.0,2.6,35.0,457.0,282.82,190.68
2017,7,5,17,15,636.0,104.0,2.45,34.5,405.0,230.85,149.31
2017,7,5,17,30,603.0,98.0,2.3,34.0,353.0,181.63,111.14
2017,7,5,17,45,554.5,92.0,2.15,34.0,300.0,133.72,77.34
2017,7,5,18,0,506.0,86.0,2.0,34.0,247.0,90.94,53.19
2017,7,5,18,15,443.5,76.0,1.8,33.0,197.5,56.75,41.6
2017,7,5,18,30,381.0,66.0,1.6,32.0,148.0,49.77,35.81
2017,7,5,18,45,291.0,52.5,1.4,31.0,105.0,39.93,27.37
2017,7,5,19,0,201.0,39.0,1.2,30.0,62.0,29.92,18.39
2017,7,5,19,15,100.5,19.5,1.35,29.5,31.0,15.11,1.3
2017,7,5,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,5,45,65.5,12.5,1.65,23.5,17.5,10.67,0.0
2017,7,6,6,0,131.0,25.0,1.9,24.0,35.0,19.34,6.85
2017,7,6,6,15,235.0,39.5,1.95,24.5,74.0,30.35,19.54
2017,7,6,6,30,339.0,54.0,2.0,25.0,113.0,41.19,29.34
2017,7,6,6,45,422.5,62.0,2.05,25.5,162.0,48.51,35.89
2017,7,6,7,0,506.0,70.0,2.1,26.0,211.0,53.78,40.45
2017,7,6,7,15,555.5,77.0,2.0,26.5,263.0,93.65,53.38
2017,7,6,7,30,605.0,84.0,1.9,27.0,315.0,140.73,82.59
2017,7,6,7,45,648.5,87.0,1.85,27.5,368.5,188.58,118.1
2017,7,6,8,0,692.0,90.0,1.8,28.0,422.0,240.48,159.45
2017,7,6,8,15,717.5,94.0,1.65,28.5,474.0,294.59,203.75
2017,7,6,8,30,743.0,98.0,1.5,29.0,526.0,346.91,246.1
2017,7,6,8,45,764.5,100.5,1.4,29.5,575.0,397.49,286.26
2017,7,6,9,0,786.0,103.0,1.3,30.0,624.0,448.51,325.37
2017,7,6,9,15,504.0,224.0,1.1,30.5,567.5,446.15,324.94
2017,7,6,9,30,222.0,345.0,0.9,31.0,511.0,410.07,297.99
2017,7,6,9,45,530.5,229.0,0.7,31.5,653.0,514.54,371.58
2017,7,6,10,0,839.0,113.0,0.5,32.0,795.0,628.11,447.73
2017,7,6,10,15,452.5,257.0,0.5,32.5,626.5,531.18,378.09
2017,7,6,10,30,66.0,401.0,0.5,33.0,458.0,385.89,273.93
2017,7,6,10,45,65.0,413.5,0.55,33.5,471.5,399.12,283.45
2017,7,6,11,0,64.0,426.0,0.6,34.0,485.0,412.02,291.48
2017,7,6,11,15,211.0,430.0,0.75,34.0,631.5,537.64,379.17
2017,7,6,11,30,358.0,434.0,0.9,34.0,778.0,667.63,466.1
2017,7,6,11,45,353.0,443.5,1.1,34.5,786.5,678.28,472.27
2017,7,6,12,0,348.0,453.0,1.3,35.0,795.0,687.19,478.34
2017,7,6,12,15,372.5,445.0,1.4,35.0,812.5,703.67,490.11
2017,7,6,12,30,397.0,437.0,1.5,35.0,830.0,718.64,500.84
2017,7,6,12,45,395.0,436.0,1.65,35.5,826.5,715.97,499.11
2017,7,6,13,0,393.0,435.0,1.8,36.0,823.0,711.47,496.27
2017,7,6,13,15,335.5,455.0,1.85,36.0,784.0,677.99,473.83
2017,7,6,13,30,278.0,475.0,1.9,36.0,745.0,643.89,450.98
2017,7,6,13,45,562.5,305.0,2.0,36.0,837.0,723.51,510.4
2017,7,6,14,0,847.0,135.0,2.1,36.0,929.0,771.66,547.4
2017,7,6,14,15,840.5,133.5,2.15,35.5,904.0,746.48,532.25
2017,7,6,14,30,834.0,132.0,2.2,35.0,879.0,718.51,515.05
2017,7,6,14,45,826.0,130.0,2.3,35.0,847.0,686.45,493.95
2017,7,6,15,0,818.0,128.0,2.4,35.0,815.0,652.01,470.73
2017,7,6,15,15,807.0,125.5,2.45,35.0,777.0,615.94,445.52
2017,7,6,15,30,796.0,123.0,2.5,35.0,739.0,574.51,416.06
2017,7,6,15,45,781.5,120.5,2.55,35.0,695.5,529.72,383.47
2017,7,6,16,0,767.0,118.0,2.6,35.0,652.0,483.98,349.3
2017,7,6,16,15,749.0,114.5,2.65,34.5,605.0,435.15,312.62
2017,7,6,16,30,731.0,111.0,2.7,34.0,558.0,386.24,274.72
2017,7,6,16,45,707.0,107.0,2.75,33.5,507.5,332.34,232.21
2017,7,6,17,0,683.0,103.0,2.8,33.0,457.0,281.91,191.44
2017,7,6,17,15,554.0,119.0,2.75,32.5,385.5,225.52,149.67
2017,7,6,17,30,425.0,135.0,2.7,32.0,314.0,178.96,117.44
2017,7,6,17,45,397.0,119.0,2.65,32.0,267.5,135.45,85.67
2017,7,6,18,0,369.0,103.0,2.6,32.0,221.0,94.94,60.25
2017,7,6,18,15,326.5,87.5,2.3,31.5,177.0,63.91,47.85
2017,7,6,18,30,284.0,72.0,2.0,31.0,133.0,53.47,39.05
2017,7,6,18,45,220.0,55.0,1.75,30.5,94.5,41.43,28.67
2017,7,6,19,0,156.0,38.0,1.5,30.0,56.0,29.02,17.65
2017,7,6,19,15,78.0,19.0,1.5,29.5,28.0,15.16,1.18
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,65.0,12.0,1.5,23.5,16.5,10.24,0.0
2017,7,7,6,0,130.0,24.0,1.7,24.0,33.0,18.58,6.0
2017,7,7,6,15,233.0,38.5,1.75,24.5,72.0,29.6,18.89
2017,7,7,6,30,336.0,53.0,1.8,25.0,111.0,40.45,28.71
2017,7,7,6,45,423.5,59.5,1.85,25.5,159.0,46.5,34.17
2017,7,7,7,0,511.0,66.0,1.9,26.0,207.0,50.7,37.83
2017,7,7,7,15,552.0,75.5,1.75,26.5,258.5,92.24,52.36
2017,7,7,7,30,593.0,85.0,1.6,27.0,310.0,140.1,82.55
2017,7,7,7,45,633.0,89.5,1.5,27.5,363.0,187.91,118.09
2017,7,7,8,0,673.0,94.0,1.4,28.0,416.0,239.43,159.03
2017,7,7,8,15,699.5,98.0,1.15,28.5,467.5,289.97,200.11
2017,7,7,8,30,726.0,102.0,0.9,29.0,519.0,344.73,243.49
2017,7,7,8,45,747.5,105.0,0.7,29.5,568.0,394.96,282.25
2017,7,7,9,0,769.0,108.0,0.5,30.0,617.0,445.67,319.56
2017,7,7,9,15,784.0,111.0,0.65,30.0,662.0,493.34,356.3
2017,7,7,9,30,799.0,114.0,0.8,30.0,707.0,540.3,391.73
2017,7,7,9,45,811.0,116.5,1.0,30.5,747.0,582.29,422.58
2017,7,7,10,0,823.0,119.0,1.2,31.0,787.0,623.82,452.4
2017,7,7,10,15,832.0,120.5,1.4,31.5,821.5,660.78,478.51
2017,7,7,10,30,841.0,122.0,1.6,32.0,856.0,695.55,502.66
2017,7,7,10,45,847.5,123.5,1.8,32.5,884.0,726.14,523.6
2017,7,7,11,0,854.0,125.0,2.0,33.0,912.0,754.03,542.35
2017,7,7,11,15,858.5,126.0,2.1,33.0,933.0,777.11,557.42
2017,7,7,11,30,863.0,127.0,2.2,33.0,954.0,797.12,570.55
2017,7,7,11,45,543.0,311.5,2.35,33.0,834.0,725.64,518.74
2017,7,7,12,0,223.0,496.0,2.5,33.0,714.0,617.18,439.9
2017,7,7,12,15,542.0,316.0,2.55,33.0,851.5,740.01,530.52
2017,7,7,12,30,861.0,136.0,2.6,33.0,989.0,832.77,595.87
2017,7,7,12,45,860.5,135.5,2.65,33.5,986.5,831.73,593.58
2017,7,7,13,0,860.0,135.0,2.7,34.0,984.0,827.74,590.21
2017,7,7,13,15,858.0,134.5,2.7,34.0,974.0,819.41,585.01
2017,7,7,13,30,856.0,134.0,2.7,34.0,964.0,807.86,577.84
2017,7,7,13,45,852.5,133.0,2.75,34.0,946.0,791.49,567.87
2017,7,7,14,0,849.0,132.0,2.8,34.0,928.0,771.97,555.86
2017,7,7,14,15,843.0,130.5,2.8,34.0,903.0,747.11,539.81
2017,7,7,14,30,837.0,129.0,2.8,34.0,878.0,719.42,521.08
2017,7,7,14,45,818.0,133.5,2.8,34.0,843.5,685.09,497.39
2017,7,7,15,0,799.0,138.0,2.8,34.0,809.0,653.4,475.01
2017,7,7,15,15,788.0,135.5,2.8,34.0,771.5,614.36,447.41
2017,7,7,15,30,777.0,133.0,2.8,34.0,734.0,573.63,418.05
2017,7,7,15,45,764.0,129.5,2.8,34.0,691.0,529.51,385.59
2017,7,7,16,0,751.0,126.0,2.8,34.0,648.0,484.35,351.55
2017,7,7,16,15,578.0,178.0,2.8,33.5,562.5,413.16,299.47
2017,7,7,16,30,405.0,230.0,2.8,33.0,477.0,352.75,255.73
2017,7,7,16,45,537.0,168.5,2.8,33.0,465.5,324.21,230.29
2017,7,7,17,0,669.0,107.0,2.8,33.0,454.0,282.32,192.29
2017,7,7,17,15,523.5,125.0,2.65,32.5,378.5,224.34,149.9
2017,7,7,17,30,378.0,143.0,2.5,32.0,303.0,177.63,118.31
2017,7,7,17,45,356.5,125.0,2.4,32.0,258.5,135.92,87.58
2017,7,7,18,0,335.0,107.0,2.3,32.0,214.0,96.52,62.23
2017,7,7,18,15,371.0,84.0,2.1,31.0,181.5,61.81,46.19
2017,7,7,18,30,407.0,61.0,1.9,30.0,149.0,47.97,34.64
2017,7,7,18,45,324.0,48.5,1.7,29.5,106.0,37.15,25.26
2017,7,7,19,0,241.0,36.0,1.5,29.0,63.0,27.8,16.75
2017,7,7,19,15,120.5,18.0,1.6,28.5,31.5,14.0,0.51
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.95,23.5,16.0,9.82,0.0
2017,7,8,6,0,134.0,23.0,2.2,24.0,32.0,17.83,5.12
2017,7,8,6,15,237.0,37.5,2.3,24.5,71.0,28.87,18.24
2017,7,8,6,30,340.0,52.0,2.4,25.0,110.0,39.75,28.09
2017,7,8,6,45,415.0,61.5,2.55,26.0,157.5,48.15,35.48
2017,7,8,7,0,490.0,71.0,2.7,27.0,205.0,54.55,40.92
2017,7,8,7,15,539.5,78.0,2.65,27.5,256.5,93.48,53.55
2017,7,8,7,30,589.0,85.0,2.6,28.0,308.0,139.7,82.2
2017,7,8,7,45,628.0,90.0,2.55,28.5,360.5,187.55,117.89
2017,7,8,8,0,667.0,95.0,2.5,29.0,413.0,239.01,159.01
2017,7,8,8,15,693.5,99.5,2.35,29.5,464.5,289.71,200.68
2017,7,8,8,30,720.0,104.0,2.2,30.0,516.0,344.67,245.1
2017,7,8,8,45,741.5,107.0,2.1,30.5,565.0,394.66,284.99
2017,7,8,9,0,763.0,110.0,2.0,31.0,614.0,445.14,324.04
2017,7,8,9,15,778.5,113.0,1.85,31.0,659.0,492.85,360.38
2017,7,8,9,30,794.0,116.0,1.7,31.0,704.0,539.91,395.02
2017,7,8,9,45,805.5,118.5,1.55,31.5,744.0,583.27,425.03
2017,7,8,10,0,817.0,121.0,1.4,32.0,784.0,622.4,451.03
2017,7,8,10,15,826.0,122.5,1.3,32.0,818.0,659.2,475.74
2017,7,8,10,30,835.0,124.0,1.2,32.0,852.0,693.84,498.27
2017,7,8,10,45,840.5,126.0,1.15,32.5,880.0,724.0,516.67
2017,7,8,11,0,846.0,128.0,1.1,33.0,908.0,751.43,532.81
2017,7,8,11,15,850.5,129.0,1.1,33.0,928.5,774.37,546.66
2017,7,8,11,30,855.0,130.0,1.1,33.0,949.0,794.27,558.6
2017,7,8,11,45,602.5,291.0,1.15,33.5,872.0,755.04,528.45
2017,7,8,12,0,350.0,452.0,1.2,34.0,795.0,689.42,480.27
2017,7,8,12,15,610.0,289.5,1.2,34.0,892.0,771.8,539.7
2017,7,8,12,30,870.0,127.0,1.2,34.0,989.0,834.18,581.71
2017,7,8,12,45,476.5,304.5,1.2,34.5,776.5,678.86,476.03
2017,7,8,13,0,83.0,482.0,1.2,35.0,564.0,485.73,340.28
2017,7,8,13,15,197.0,473.5,1.15,35.0,665.5,576.93,404.48
2017,7,8,13,30,311.0,465.0,1.1,35.0,767.0,663.42,461.69
2017,7,8,13,45,582.0,296.0,1.1,35.0,847.0,731.68,510.9
2017,7,8,14,0,853.0,127.0,1.1,35.0,927.0,772.2,541.12
2017,7,8,14,15,847.0,125.5,1.1,35.0,902.0,747.22,525.34
2017,7,8,14,30,841.0,124.0,1.1,35.0,877.0,719.41,507.42
2017,7,8,14,45,835.5,121.0,1.15,35.0,845.5,687.98,487.36
2017,7,8,15,0,830.0,118.0,1.2,35.0,814.0,653.98,465.12
2017,7,8,15,15,820.0,115.5,1.2,35.0,776.5,615.23,438.72
2017,7,8,15,30,810.0,113.0,1.2,35.0,739.0,574.61,410.42
2017,7,8,15,45,796.5,110.5,1.25,35.0,696.0,531.31,379.78
2017,7,8,16,0,783.0,108.0,1.3,35.0,653.0,485.37,346.37
2017,7,8,16,15,765.5,104.5,1.3,34.5,606.0,435.97,309.93
2017,7,8,16,30,748.0,101.0,1.3,34.0,559.0,386.41,272.15
2017,7,8,16,45,727.0,97.0,1.35,34.0,509.0,335.35,231.82
2017,7,8,17,0,706.0,93.0,1.4,34.0,459.0,285.05,191.25
2017,7,8,17,15,675.5,88.0,1.3,33.5,407.0,229.5,147.04
2017,7,8,17,30,645.0,83.0,1.2,33.0,355.0,179.28,107.76
2017,7,8,17,45,605.5,77.0,1.2,33.0,303.0,129.87,72.24
2017,7,8,18,0,566.0,71.0,1.2,33.0,251.0,84.43,45.89
2017,7,8,18,15,506.0,63.0,1.05,32.0,201.0,48.58,35.0
2017,7,8,18,30,446.0,55.0,0.9,31.0,151.0,43.25,30.56
2017,7,8,18,45,359.0,44.5,0.8,30.5,107.5,35.55,23.82
2017,7,8,19,0,272.0,34.0,0.7,30.0,64.0,27.66,16.56
2017,7,8,19,15,136.0,17.0,0.75,29.5,32.0,13.26,0.0
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,62.0,11.5,2.65,24.5,15.5,9.82,0.0
2017,7,9,6,0,124.0,23.0,2.8,25.0,31.0,17.82,4.61
2017,7,9,6,15,224.5,37.5,2.8,25.5,69.0,28.84,18.08
2017,7,9,6,30,325.0,52.0,2.8,26.0,107.0,39.69,27.89
2017,7,9,6,45,200.0,77.0,2.8,26.5,115.0,57.85,43.61
2017,7,9,7,0,75.0,102.0,2.8,27.0,123.0,77.65,60.46
2017,7,9,7,15,322.5,95.5,2.8,27.5,213.0,91.38,58.59
2017,7,9,7,30,570.0,89.0,2.8,28.0,303.0,140.73,83.84
2017,7,9,7,45,609.5,94.0,2.8,28.5,355.5,187.66,118.8
2017,7,9,8,0,649.0,99.0,2.8,29.0,408.0,238.29,159.25
2017,7,9,8,15,676.0,103.5,2.65,29.0,459.0,288.25,200.72
2017,7,9,8,30,703.0,108.0,2.5,29.0,510.0,339.92,243.31
2017,7,9,8,45,727.0,110.5,2.4,29.5,559.5,392.33,285.21
2017,7,9,9,0,751.0,113.0,2.3,30.0,609.0,442.86,324.55
2017,7,9,9,15,766.5,116.5,2.15,30.5,653.5,490.52,360.46
2017,7,9,9,30,782.0,120.0,2.0,31.0,698.0,537.56,394.61
2017,7,9,9,45,796.0,121.0,1.95,31.5,739.0,580.62,425.18
2017,7,9,10,0,810.0,122.0,1.9,32.0,780.0,619.57,452.06
2017,7,9,10,15,819.0,124.0,1.85,32.0,814.5,656.61,477.73
2017,7,9,10,30,828.0,126.0,1.8,32.0,849.0,691.49,501.34
2017,7,9,10,45,835.0,127.5,1.8,32.5,877.0,722.16,520.96
2017,7,9,11,0,842.0,129.0,1.8,33.0,905.0,750.2,538.44
2017,7,9,11,15,847.0,130.0,1.8,33.0,926.0,773.49,552.86
2017,7,9,11,30,852.0,131.0,1.8,33.0,947.0,793.77,565.34
2017,7,9,11,45,855.5,131.5,1.85,33.5,960.5,809.33,574.08
2017,7,9,12,0,859.0,132.0,1.9,34.0,974.0,821.68,580.83
2017,7,9,12,15,860.0,132.5,1.9,34.0,979.5,828.8,585.09
2017,7,9,12,30,861.0,133.0,1.9,34.0,985.0,832.81,587.49
2017,7,9,12,45,859.0,134.0,1.95,34.0,982.5,831.78,587.23
2017,7,9,13,0,857.0,135.0,2.0,34.0,980.0,827.8,585.22
2017,7,9,13,15,855.0,134.5,1.95,34.0,970.0,819.52,579.73
2017,7,9,13,30,853.0,134.0,1.9,34.0,960.0,808.04,572.31
2017,7,9,13,45,848.5,133.5,1.9,34.0,942.5,791.36,562.05
2017,7,9,14,0,844.0,133.0,1.9,34.0,925.0,771.57,549.85
2017,7,9,14,15,838.0,131.5,1.85,34.0,900.0,746.84,533.9
2017,7,9,14,30,832.0,130.0,1.8,34.0,875.0,719.28,515.31
2017,7,9,14,45,821.5,130.0,1.75,34.0,842.5,687.2,493.41
2017,7,9,15,0,811.0,130.0,1.7,34.0,810.0,652.91,469.7
2017,7,9,15,15,576.0,233.5,1.6,34.0,705.5,570.43,410.07
2017,7,9,15,30,341.0,337.0,1.5,34.0,601.0,487.85,350.74
2017,7,9,15,45,548.5,229.5,1.45,34.0,624.5,498.13,358.91
2017,7,9,16,0,756.0,122.0,1.4,34.0,648.0,485.74,348.78
2017,7,9,16,15,737.5,118.0,1.3,33.5,601.0,436.64,311.92
2017,7,9,16,30,719.0,114.0,1.2,33.0,554.0,387.54,274.23
2017,7,9,16,45,526.0,156.5,1.2,33.0,463.0,312.62,219.97
2017,7,9,17,0,333.0,199.0,1.2,33.0,372.0,257.55,181.79
2017,7,9,17,15,360.5,170.5,1.15,32.5,338.5,220.32,151.79
2017,7,9,17,30,388.0,142.0,1.1,32.0,305.0,179.91,119.11
2017,7,9,17,45,361.0,124.5,1.05,32.0,259.5,137.25,88.02
2017,7,9,18,0,334.0,107.0,1.0,32.0,214.0,97.54,62.6
2017,7,9,18,15,293.5,90.0,1.05,31.0,171.0,65.43,49.16
2017,7,9,18,30,253.0,73.0,1.1,30.0,128.0,54.01,39.66
2017,7,9,18,45,194.0,55.5,1.15,29.5,90.5,42.62,29.77
2017,7,9,19,0,135.0,38.0,1.2,29.0,53.0,29.55,18.13
2017,7,9,19,15,67.5,19.0,1.3,28.5,26.5,15.13,0.52
2017,7,9,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,68.5,11.0,2.3,23.5,15.5,9.39,0.0
2017,7,10,6,0,137.0,22.0,2.6,24.0,31.0,17.08,3.73
2017,7,10,6,15,241.5,36.0,2.8,24.5,69.5,27.78,17.26
2017,7,10,6,30,346.0,50.0,3.0,25.0,108.0,38.33,26.85
2017,7,10,6,45,422.0,59.0,3.25,25.5,156.0,46.23,33.91
2017,7,10,7,0,498.0,68.0,3.5,26.0,204.0,52.32,39.2
2017,7,10,7,15,548.0,75.5,3.6,26.5,255.5,92.24,52.51
2017,7,10,7,30,598.0,83.0,3.7,27.0,307.0,139.49,82.1
2017,7,10,7,45,637.0,87.5,3.8,28.0,360.0,187.53,118.03
2017,7,10,8,0,676.0,92.0,3.9,29.0,413.0,239.17,159.41
2017,7,10,8,15,702.5,96.5,3.9,29.5,464.5,290.45,202.04
2017,7,10,8,30,729.0,101.0,3.9,30.0,516.0,345.92,247.59
2017,7,10,8,45,751.5,103.5,3.95,31.0,566.0,396.44,288.14
2017,7,10,9,0,774.0,106.0,4.0,32.0,616.0,447.54,327.95
2017,7,10,9,15,789.0,109.0,3.95,32.5,661.0,495.63,364.94
2017,7,10,9,30,804.0,112.0,3.9,33.0,706.0,543.01,400.27
2017,7,10,9,45,817.0,113.5,3.9,33.5,747.0,585.15,431.02
2017,7,10,10,0,830.0,115.0,3.9,34.0,788.0,626.89,460.62
2017,7,10,10,15,839.0,117.0,3.85,34.0,822.5,664.72,487.59
2017,7,10,10,30,848.0,119.0,3.8,34.0,857.0,700.34,512.49
2017,7,10,10,45,855.5,119.5,3.75,34.5,885.5,731.21,532.63
2017,7,10,11,0,863.0,120.0,3.7,35.0,914.0,759.42,550.2
2017,7,10,11,15,867.5,121.0,3.7,35.5,935.0,782.89,564.01
2017,7,10,11,30,872.0,122.0,3.7,36.0,956.0,803.27,575.72
2017,7,10,11,45,870.0,126.0,3.7,36.5,968.5,817.69,583.5
2017,7,10,12,0,868.0,130.0,3.7,37.0,981.0,828.65,589.08
2017,7,10,12,15,869.5,130.5,3.7,37.0,987.0,836.31,593.81
2017,7,10,12,30,871.0,131.0,3.7,37.0,993.0,840.82,596.61
2017,7,10,12,45,870.5,130.5,3.7,37.0,990.5,839.85,595.96
2017,7,10,13,0,870.0,130.0,3.7,37.0,988.0,835.86,593.46
2017,7,10,13,15,868.0,129.5,3.7,37.0,978.0,827.46,588.21
2017,7,10,13,30,866.0,129.0,3.7,37.0,968.0,815.81,580.94
2017,7,10,13,45,862.0,128.5,3.75,37.5,950.5,799.29,569.59
2017,7,10,14,0,858.0,128.0,3.8,38.0,933.0,779.61,556.24
2017,7,10,14,15,852.5,126.5,3.8,37.5,908.0,754.9,541.69
2017,7,10,14,30,847.0,125.0,3.8,37.0,883.0,727.29,524.19
2017,7,10,14,45,840.0,122.5,3.8,37.0,851.0,695.06,502.11
2017,7,10,15,0,833.0,120.0,3.8,37.0,819.0,660.33,477.95
2017,7,10,15,15,822.5,118.0,3.8,37.0,781.0,621.55,450.48
2017,7,10,15,30,812.0,116.0,3.8,37.0,743.0,580.91,421.13
2017,7,10,15,45,799.0,113.0,3.8,37.0,700.0,537.5,389.12
2017,7,10,16,0,786.0,110.0,3.8,37.0,657.0,491.17,354.24
2017,7,10,16,15,768.0,107.0,3.75,36.5,609.5,441.75,316.86
2017,7,10,16,30,750.0,104.0,3.7,36.0,562.0,392.2,278.29
2017,7,10,16,45,727.0,100.0,3.7,36.0,511.5,340.22,236.58
2017,7,10,17,0,704.0,96.0,3.7,36.0,461.0,286.27,192.79
2017,7,10,17,15,673.5,91.0,3.55,35.5,408.5,233.59,150.39
2017,7,10,17,30,643.0,86.0,3.4,35.0,356.0,183.29,110.8
2017,7,10,17,45,599.5,80.0,3.25,34.5,303.5,133.33,74.88
2017,7,10,18,0,556.0,74.0,3.1,34.0,251.0,87.82,48.24
2017,7,10,18,15,495.5,65.5,2.75,33.0,201.0,50.51,36.45
2017,7,10,18,30,435.0,57.0,2.4,32.0,151.0,44.87,31.74
2017,7,10,18,45,343.5,46.0,2.1,31.5,107.0,36.79,24.7
2017,7,10,19,0,252.0,35.0,1.8,31.0,63.0,27.09,15.95
2017,7,10,19,15,126.0,17.5,1.85,30.5,31.5,13.63,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,3.45,24.0,14.5,9.82,0.0
2017,7,11,6,0,100.0,23.0,3.6,24.0,29.0,17.78,3.51
2017,7,11,6,15,200.5,39.0,3.65,24.5,67.0,29.9,18.95
2017,7,11,6,30,301.0,55.0,3.7,25.0,105.0,41.8,29.75
2017,7,11,6,45,392.5,63.5,3.8,25.5,154.0,48.02,35.42
2017,7,11,7,0,484.0,72.0,3.9,26.0,203.0,55.47,41.88
2017,7,11,7,15,535.5,79.5,3.9,26.5,254.5,94.8,54.96
2017,7,11,7,30,587.0,87.0,3.9,27.0,306.0,141.6,84.25
2017,7,11,7,45,634.5,89.5,3.95,27.5,360.5,189.0,119.58
2017,7,11,8,0,682.0,92.0,4.0,28.0,415.0,240.94,161.29
2017,7,11,8,15,708.5,96.5,4.0,28.5,467.0,292.61,204.45
2017,7,11,8,30,735.0,101.0,4.0,29.0,519.0,348.47,250.51
2017,7,11,8,45,760.0,102.5,4.0,30.0,569.5,399.48,291.57
2017,7,11,9,0,785.0,104.0,4.0,31.0,620.0,451.31,332.02
2017,7,11,9,15,800.0,106.5,4.0,31.5,665.5,499.53,369.36
2017,7,11,9,30,815.0,109.0,4.0,32.0,711.0,546.08,404.39
2017,7,11,9,45,828.0,110.5,4.0,32.5,751.5,589.79,436.39
2017,7,11,10,0,841.0,112.0,4.0,33.0,792.0,632.03,466.47
2017,7,11,10,15,849.0,113.5,4.0,33.0,827.0,669.24,493.28
2017,7,11,10,30,857.0,115.0,4.0,33.0,862.0,704.15,517.99
2017,7,11,10,45,863.0,117.0,4.05,33.5,890.0,735.54,538.92
2017,7,11,11,0,869.0,119.0,4.1,34.0,918.0,764.16,557.11
2017,7,11,11,15,873.0,120.0,4.1,34.0,938.5,787.45,572.08
2017,7,11,11,30,877.0,121.0,4.1,34.0,959.0,807.6,584.97
2017,7,11,11,45,887.0,116.0,4.15,34.5,974.5,824.35,594.62
2017,7,11,12,0,897.0,111.0,4.2,35.0,990.0,837.99,602.23
2017,7,11,12,15,897.5,111.5,4.2,35.0,995.0,845.18,606.71
2017,7,11,12,30,898.0,112.0,4.2,35.0,1000.0,849.07,609.13
2017,7,11,12,45,896.5,112.5,4.2,35.5,997.5,848.1,607.23
2017,7,11,13,0,895.0,113.0,4.2,36.0,995.0,843.96,603.36
2017,7,11,13,15,892.5,112.5,4.2,36.0,984.0,834.88,597.61
2017,7,11,13,30,890.0,112.0,4.2,36.0,973.0,822.44,589.76
2017,7,11,13,45,884.5,112.0,4.2,36.0,954.5,804.71,578.48
2017,7,11,14,0,879.0,112.0,4.2,36.0,936.0,783.78,565.13
2017,7,11,14,15,873.0,111.0,4.2,36.0,911.0,758.55,548.92
2017,7,11,14,30,867.0,110.0,4.2,36.0,886.0,730.4,530.28
2017,7,11,14,45,851.0,113.5,4.25,36.0,851.5,696.44,506.79
2017,7,11,15,0,835.0,117.0,4.3,36.0,817.0,660.51,481.55
2017,7,11,15,15,824.5,115.0,4.3,35.5,779.0,621.62,454.7
2017,7,11,15,30,814.0,113.0,4.3,35.0,741.0,580.89,425.82
2017,7,11,15,45,797.0,112.0,4.35,35.0,697.0,536.89,393.03
2017,7,11,16,0,780.0,111.0,4.4,35.0,653.0,490.42,357.68
2017,7,11,16,15,762.0,107.5,4.4,34.5,605.5,440.79,319.76
2017,7,11,16,30,744.0,104.0,4.4,34.0,558.0,391.05,280.65
2017,7,11,16,45,519.5,155.0,4.4,34.0,458.5,311.02,221.5
2017,7,11,17,0,295.0,206.0,4.4,34.0,359.0,253.21,181.13
2017,7,11,17,15,460.5,147.5,4.35,33.5,355.5,228.15,155.32
2017,7,11,17,30,626.0,89.0,4.3,33.0,352.0,183.73,112.98
2017,7,11,17,45,580.5,83.0,4.25,33.0,299.5,134.39,76.99
2017,7,11,18,0,535.0,77.0,4.2,33.0,247.0,89.77,50.39
2017,7,11,18,15,473.0,68.5,4.0,32.5,197.5,52.76,38.41
2017,7,11,18,30,411.0,60.0,3.8,32.0,148.0,47.24,33.71
2017,7,11,18,45,318.5,48.0,3.6,31.5,104.5,36.77,24.67
2017,7,11,19,0,226.0,36.0,3.4,31.0,61.0,27.76,16.45
2017,7,11,19,15,113.0,18.0,3.35,30.5,30.5,13.99,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
