Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,49.0,11.5,3.15,24.5,14.0,9.82,0.0
2017,7,12,6,0,98.0,23.0,3.4,25.0,28.0,18.13,2.94
2017,7,12,6,15,205.0,38.0,3.5,25.5,66.0,29.17,18.21
2017,7,12,6,30,312.0,53.0,3.6,26.0,104.0,40.39,28.42
2017,7,12,6,45,400.5,61.5,3.75,26.5,152.5,48.29,35.48
2017,7,12,7,0,489.0,70.0,3.9,27.0,201.0,53.95,40.4
2017,7,12,7,15,406.0,100.0,3.95,27.5,226.0,100.41,63.25
2017,7,12,7,30,323.0,130.0,4.0,28.0,251.0,140.7,94.21
2017,7,12,7,45,203.5,162.5,4.05,28.5,243.0,165.55,118.34
2017,7,12,8,0,84.0,195.0,4.1,29.0,235.0,175.39,130.68
2017,7,12,8,15,214.0,208.5,4.1,29.5,326.5,232.3,170.99
2017,7,12,8,30,344.0,222.0,4.1,30.0,418.0,303.9,223.49
2017,7,12,8,45,564.5,161.5,4.2,30.5,517.0,370.01,271.7
2017,7,12,9,0,785.0,101.0,4.3,31.0,616.0,449.29,331.13
2017,7,12,9,15,594.0,198.0,4.3,31.5,604.5,475.12,351.85
2017,7,12,9,30,403.0,295.0,4.3,32.0,593.0,477.48,353.29
2017,7,12,9,45,423.0,304.0,4.3,32.5,632.5,516.83,381.46
2017,7,12,10,0,443.0,313.0,4.3,33.0,672.0,556.42,409.14
2017,7,12,10,15,435.0,333.0,4.3,33.0,698.5,586.41,430.08
2017,7,12,10,30,427.0,353.0,4.3,33.0,725.0,614.29,449.23
2017,7,12,10,45,647.0,234.5,4.3,33.5,819.0,690.4,505.09
2017,7,12,11,0,867.0,116.0,4.3,34.0,913.0,761.26,556.09
2017,7,12,11,15,572.5,291.5,4.3,34.0,823.0,714.28,518.05
2017,7,12,11,30,278.0,467.0,4.3,34.0,733.0,636.73,458.43
2017,7,12,11,45,175.5,468.0,4.35,34.5,637.0,554.26,399.3
2017,7,12,12,0,73.0,469.0,4.4,35.0,541.0,466.56,335.51
2017,7,12,12,15,470.5,299.5,4.35,35.0,765.0,671.7,487.25
2017,7,12,12,30,868.0,130.0,4.3,35.0,989.0,840.34,604.83
2017,7,12,12,45,583.0,305.0,4.3,35.0,881.5,769.01,552.13
2017,7,12,13,0,298.0,480.0,4.3,35.0,774.0,676.94,483.46
2017,7,12,13,15,333.5,457.5,4.25,35.0,783.0,683.76,489.39
2017,7,12,13,30,369.0,435.0,4.2,35.0,792.0,688.28,493.28
2017,7,12,13,45,614.5,279.5,4.2,35.5,861.0,748.93,538.96
2017,7,12,14,0,860.0,124.0,4.2,36.0,930.0,780.76,563.44
2017,7,12,14,15,854.5,122.5,4.1,36.0,905.0,755.97,546.87
2017,7,12,14,30,849.0,121.0,4.0,36.0,880.0,728.28,527.95
2017,7,12,14,45,661.5,221.0,3.95,36.0,799.5,666.76,482.33
2017,7,12,15,0,474.0,321.0,3.9,36.0,719.0,601.18,434.16
2017,7,12,15,15,511.5,290.0,3.85,35.5,701.0,578.99,420.16
2017,7,12,15,30,549.0,259.0,3.8,35.0,683.0,552.22,402.18
2017,7,12,15,45,547.5,239.0,3.75,35.0,641.0,508.74,370.74
2017,7,12,16,0,546.0,219.0,3.7,35.0,599.0,463.9,337.67
2017,7,12,16,15,443.0,232.5,3.6,34.5,526.0,399.65,290.82
2017,7,12,16,30,340.0,246.0,3.5,34.0,453.0,340.95,247.99
2017,7,12,16,45,249.5,234.0,3.45,34.0,378.5,279.24,202.65
2017,7,12,17,0,159.0,222.0,3.4,34.0,304.0,225.39,163.65
2017,7,12,17,15,153.0,196.5,3.2,33.5,268.5,192.56,138.72
2017,7,12,17,30,147.0,171.0,3.0,33.0,233.0,160.47,114.27
2017,7,12,17,45,134.0,147.5,2.9,32.5,198.0,129.76,91.57
2017,7,12,18,0,121.0,124.0,2.8,32.0,163.0,100.77,71.14
2017,7,12,18,15,102.0,101.5,2.5,31.5,129.5,75.43,57.39
2017,7,12,18,30,83.0,79.0,2.2,31.0,96.0,59.72,44.21
2017,7,12,18,45,55.0,57.5,1.95,30.5,67.5,44.24,30.93
2017,7,12,19,0,27.0,36.0,1.7,30.0,39.0,28.81,17.36
2017,7,12,19,15,13.5,18.0,1.75,29.5,19.5,14.87,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,60.0,11.0,2.15,23.5,14.5,9.39,0.0
2017,7,13,6,0,120.0,22.0,2.4,24.0,29.0,17.07,1.71
2017,7,13,6,15,234.0,35.5,2.45,24.5,67.5,27.4,16.81
2017,7,13,6,30,348.0,49.0,2.5,25.0,106.0,39.35,27.66
2017,7,13,6,45,434.5,57.0,2.55,25.5,155.0,44.81,32.67
2017,7,13,7,0,521.0,65.0,2.6,26.0,204.0,50.26,37.44
2017,7,13,7,15,571.5,71.5,2.65,26.5,256.5,91.17,50.77
2017,7,13,7,30,622.0,78.0,2.7,27.0,309.0,139.2,80.77
2017,7,13,7,45,663.5,81.0,2.75,28.0,363.0,187.97,117.18
2017,7,13,8,0,705.0,84.0,2.8,29.0,417.0,243.61,161.61
2017,7,13,8,15,730.5,88.0,2.85,29.5,469.0,295.56,204.8
2017,7,13,8,30,756.0,92.0,2.9,30.0,521.0,348.98,248.8
2017,7,13,8,45,776.0,95.0,2.95,30.5,570.5,400.49,290.6
2017,7,13,9,0,796.0,98.0,3.0,31.0,620.0,452.28,331.48
2017,7,13,9,15,810.5,100.5,3.0,31.5,665.5,500.84,368.75
2017,7,13,9,30,825.0,103.0,3.0,32.0,711.0,547.96,403.84
2017,7,13,9,45,835.0,106.0,3.0,32.5,751.0,591.76,435.52
2017,7,13,10,0,845.0,109.0,3.0,33.0,791.0,633.82,465.07
2017,7,13,10,15,853.0,110.5,3.0,33.0,826.0,671.3,491.7
2017,7,13,10,30,861.0,112.0,3.0,33.0,861.0,706.48,516.23
2017,7,13,10,45,866.0,114.0,3.0,33.5,888.5,737.41,536.34
2017,7,13,11,0,871.0,116.0,3.0,34.0,916.0,765.48,553.51
2017,7,13,11,15,875.0,117.0,3.0,34.5,937.0,788.95,567.16
2017,7,13,11,30,879.0,118.0,3.0,35.0,958.0,809.26,578.7
2017,7,13,11,45,878.5,121.0,3.05,35.5,970.5,824.36,587.1
2017,7,13,12,0,878.0,124.0,3.1,36.0,983.0,836.03,593.34
2017,7,13,12,15,879.0,124.5,3.1,36.0,988.5,843.51,597.91
2017,7,13,12,30,880.0,125.0,3.1,36.0,994.0,847.78,600.52
2017,7,13,12,45,878.0,125.5,3.15,36.0,991.5,846.44,599.91
2017,7,13,13,0,876.0,126.0,3.2,36.0,989.0,842.02,597.43
2017,7,13,13,15,874.0,125.5,3.25,36.0,979.0,833.58,592.44
2017,7,13,13,30,872.0,125.0,3.3,36.0,969.0,821.85,585.41
2017,7,13,13,45,867.0,124.5,3.35,36.5,950.5,804.43,573.53
2017,7,13,14,0,862.0,124.0,3.4,37.0,932.0,783.85,559.67
2017,7,13,14,15,856.0,123.0,3.4,37.0,907.0,759.05,543.99
2017,7,13,14,30,850.0,122.0,3.4,37.0,882.0,731.37,525.72
2017,7,13,14,45,841.0,121.0,3.45,37.0,850.0,698.87,503.76
2017,7,13,15,0,832.0,120.0,3.5,37.0,818.0,664.0,479.78
2017,7,13,15,15,821.5,118.0,3.55,36.5,780.0,625.17,453.52
2017,7,13,15,30,811.0,116.0,3.6,36.0,742.0,584.48,425.21
2017,7,13,15,45,795.0,114.0,3.65,36.0,698.0,540.4,392.81
2017,7,13,16,0,779.0,112.0,3.7,36.0,654.0,493.52,357.62
2017,7,13,16,15,761.0,109.0,3.7,35.5,606.5,444.26,320.39
2017,7,13,16,30,743.0,106.0,3.7,35.0,559.0,394.89,281.95
2017,7,13,16,45,715.5,103.5,3.7,35.0,507.5,342.82,240.16
2017,7,13,17,0,688.0,101.0,3.7,35.0,456.0,289.23,196.66
2017,7,13,17,15,655.5,95.5,3.65,34.5,404.0,236.26,154.05
2017,7,13,17,30,623.0,90.0,3.6,34.0,352.0,185.95,114.31
2017,7,13,17,45,575.5,84.5,3.55,34.0,299.0,136.74,78.53
2017,7,13,18,0,528.0,79.0,3.5,34.0,246.0,92.51,52.05
2017,7,13,18,15,464.5,70.0,3.2,33.0,196.0,53.95,39.3
2017,7,13,18,30,401.0,61.0,2.9,32.0,146.0,48.08,34.39
2017,7,13,18,45,308.0,48.5,2.6,31.5,102.5,37.1,24.93
2017,7,13,19,0,215.0,36.0,2.3,31.0,59.0,27.73,16.38
2017,7,13,19,15,107.5,18.0,2.25,30.5,29.5,13.99,0.0
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,55.5,10.5,1.7,24.5,13.5,8.96,0.0
2017,7,14,6,0,111.0,21.0,1.9,25.0,27.0,16.29,0.5
2017,7,14,6,15,222.0,35.0,1.95,25.0,65.0,26.99,16.38
2017,7,14,6,30,333.0,49.0,2.0,25.0,103.0,37.57,26.15
2017,7,14,6,45,419.5,57.5,2.1,25.5,151.5,45.18,32.98
2017,7,14,7,0,506.0,66.0,2.2,26.0,200.0,50.99,38.05
2017,7,14,7,15,557.5,72.5,2.15,26.5,252.0,91.34,51.27
2017,7,14,7,30,609.0,79.0,2.1,27.0,304.0,138.74,80.87
2017,7,14,7,45,653.5,82.0,2.1,28.0,358.5,187.39,117.01
2017,7,14,8,0,698.0,85.0,2.1,29.0,413.0,243.28,161.32
2017,7,14,8,15,724.0,89.0,2.0,29.5,465.0,295.07,204.0
2017,7,14,8,30,750.0,93.0,1.9,30.0,517.0,348.4,247.37
2017,7,14,8,45,771.5,95.0,1.8,30.5,566.5,399.38,288.03
2017,7,14,9,0,793.0,97.0,1.7,31.0,616.0,450.81,327.68
2017,7,14,9,15,807.5,100.0,1.55,31.5,661.5,499.73,363.95
2017,7,14,9,30,822.0,103.0,1.4,32.0,707.0,547.22,397.71
2017,7,14,9,45,833.0,105.0,1.3,32.5,748.0,590.67,427.62
2017,7,14,10,0,844.0,107.0,1.2,33.0,789.0,632.49,455.26
2017,7,14,10,15,852.5,109.0,1.1,33.5,823.5,670.77,479.51
2017,7,14,10,30,861.0,111.0,1.0,34.0,858.0,706.78,501.37
2017,7,14,10,45,867.0,112.5,0.95,34.5,886.5,738.07,520.01
2017,7,14,11,0,873.0,114.0,0.9,35.0,915.0,766.56,535.67
2017,7,14,11,15,580.0,288.5,0.9,35.0,826.5,719.98,500.59
2017,7,14,11,30,287.0,463.0,0.9,35.0,738.0,642.21,444.81
2017,7,14,11,45,583.5,292.5,0.9,35.5,860.0,747.83,518.39
2017,7,14,12,0,880.0,122.0,0.9,36.0,982.0,837.51,575.67
2017,7,14,12,15,486.5,305.5,0.9,36.0,782.0,692.46,479.04
2017,7,14,12,30,93.0,489.0,0.9,36.0,582.0,503.33,348.9
2017,7,14,12,45,69.0,462.5,0.9,36.5,531.5,459.99,320.57
2017,7,14,13,0,45.0,436.0,0.9,37.0,481.0,416.23,290.56
2017,7,14,13,15,43.0,427.0,0.9,37.0,469.5,405.85,283.94
2017,7,14,13,30,41.0,418.0,0.9,37.0,458.0,395.2,276.92
2017,7,14,13,45,176.5,434.5,0.95,37.5,601.0,523.47,365.21
2017,7,14,14,0,312.0,451.0,1.0,38.0,744.0,644.01,443.83
2017,7,14,14,15,325.5,431.0,1.05,38.0,729.0,628.13,433.59
2017,7,14,14,30,339.0,411.0,1.1,38.0,714.0,610.27,423.15
2017,7,14,14,45,183.0,365.5,1.2,38.0,528.5,445.39,313.56
2017,7,14,15,0,27.0,320.0,1.3,38.0,343.0,289.74,205.54
2017,7,14,15,15,400.5,227.5,1.4,37.5,537.5,459.27,330.01
2017,7,14,15,30,774.0,135.0,1.5,37.0,732.0,583.13,415.87
2017,7,14,15,45,755.5,133.5,1.65,37.0,688.0,537.64,383.25
2017,7,14,16,0,737.0,132.0,1.8,37.0,644.0,491.58,350.36
2017,7,14,16,15,717.5,128.0,1.95,36.5,596.5,440.9,313.8
2017,7,14,16,30,698.0,124.0,2.1,36.0,549.0,391.61,276.86
2017,7,14,16,45,669.5,120.0,2.25,36.0,498.5,339.61,236.38
2017,7,14,17,0,641.0,116.0,2.4,36.0,448.0,289.26,196.37
2017,7,14,17,15,607.5,110.0,2.45,35.5,396.0,238.01,155.94
2017,7,14,17,30,574.0,104.0,2.5,35.0,344.0,189.62,118.36
2017,7,14,17,45,526.0,96.5,2.6,34.5,292.0,141.37,83.79
2017,7,14,18,0,478.0,89.0,2.7,34.0,240.0,96.21,56.19
2017,7,14,18,15,415.0,78.0,2.5,33.5,190.5,57.99,42.53
2017,7,14,18,30,352.0,67.0,2.3,33.0,141.0,50.36,36.11
2017,7,14,18,45,264.0,52.5,2.15,32.5,98.5,39.85,27.04
2017,7,14,19,0,176.0,38.0,2.0,32.0,56.0,29.12,17.35
2017,7,14,19,15,88.0,19.0,2.1,31.5,28.0,14.72,0.0
2017,7,14,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,52.5,10.0,2.65,25.5,13.0,8.54,0.0
2017,7,15,6,0,105.0,20.0,2.9,26.0,26.0,15.52,0.0
2017,7,15,6,15,211.0,35.0,2.9,26.5,63.0,26.97,16.17
2017,7,15,6,30,317.0,50.0,2.9,27.0,100.0,38.25,26.44
2017,7,15,6,45,394.0,60.0,2.95,28.0,147.5,47.17,34.27
2017,7,15,7,0,471.0,70.0,3.0,29.0,195.0,53.98,40.06
2017,7,15,7,15,523.0,78.0,2.65,29.5,246.0,93.82,53.62
2017,7,15,7,30,575.0,86.0,2.3,30.0,297.0,140.59,82.74
2017,7,15,7,45,423.0,135.5,1.95,31.0,304.5,186.14,123.85
2017,7,15,8,0,271.0,185.0,1.6,32.0,312.0,214.3,151.65
2017,7,15,8,15,229.0,215.5,1.4,32.5,331.5,242.74,174.99
2017,7,15,8,30,187.0,246.0,1.2,33.0,351.0,267.01,194.1
2017,7,15,8,45,236.5,264.0,1.0,33.5,410.0,313.92,227.41
2017,7,15,9,0,286.0,282.0,0.8,34.0,469.0,368.28,265.21
2017,7,15,9,15,164.0,292.5,1.0,34.5,401.5,329.12,238.13
2017,7,15,9,30,42.0,303.0,1.2,35.0,334.0,276.65,200.27
2017,7,15,9,45,416.5,218.0,1.4,35.5,552.5,443.86,321.83
2017,7,15,10,0,791.0,133.0,1.6,36.0,771.0,625.97,448.56
2017,7,15,10,15,800.0,135.0,1.7,36.0,805.5,663.51,473.63
2017,7,15,10,30,809.0,137.0,1.8,36.0,840.0,698.97,498.01
2017,7,15,10,45,603.5,264.5,1.95,36.5,798.5,687.25,486.28
2017,7,15,11,0,398.0,392.0,2.1,37.0,757.0,650.94,458.17
2017,7,15,11,15,611.0,270.5,2.15,37.0,846.0,730.55,515.21
2017,7,15,11,30,824.0,149.0,2.2,37.0,935.0,793.74,559.55
2017,7,15,11,45,539.0,318.0,2.3,37.5,835.5,736.5,516.07
2017,7,15,12,0,254.0,487.0,2.4,38.0,736.0,646.64,450.55
2017,7,15,12,15,213.0,496.5,2.45,38.0,706.0,617.19,431.1
2017,7,15,12,30,172.0,506.0,2.5,38.0,676.0,592.27,414.0
2017,7,15,12,45,114.0,480.0,2.55,38.0,592.5,521.22,365.89
2017,7,15,13,0,56.0,454.0,2.6,38.0,509.0,441.54,311.2
2017,7,15,13,15,186.5,459.5,2.65,37.5,640.5,560.94,396.37
2017,7,15,13,30,317.0,465.0,2.7,37.0,772.0,674.97,474.93
2017,7,15,13,45,210.0,463.0,2.75,37.0,665.0,575.35,406.57
2017,7,15,14,0,103.0,461.0,2.8,37.0,558.0,477.85,339.16
2017,7,15,14,15,57.0,345.5,2.85,36.5,399.5,339.88,244.18
2017,7,15,14,30,11.0,230.0,2.9,36.0,241.0,200.79,144.45
2017,7,15,14,45,24.0,287.5,3.0,36.0,308.5,262.15,189.81
2017,7,15,15,0,37.0,345.0,3.1,36.0,376.0,317.75,230.09
2017,7,15,15,15,48.0,342.0,3.15,35.5,380.5,319.38,232.11
2017,7,15,15,30,59.0,339.0,3.2,35.0,385.0,319.83,233.39
2017,7,15,15,45,29.5,200.5,3.25,35.0,223.5,184.95,134.86
2017,7,15,16,0,0.0,62.0,3.3,35.0,62.0,51.55,34.19
2017,7,15,16,15,0.0,61.0,3.3,34.5,61.0,50.68,33.77
2017,7,15,16,30,0.0,60.0,3.3,34.0,60.0,49.81,33.3
2017,7,15,16,45,0.0,46.5,3.3,34.0,46.5,38.53,24.62
2017,7,15,17,0,0.0,33.0,3.3,34.0,33.0,27.29,15.89
2017,7,15,17,15,0.0,67.5,3.2,33.5,67.5,55.97,38.65
2017,7,15,17,30,0.0,102.0,3.1,33.0,102.0,83.7,60.73
2017,7,15,17,45,0.0,86.0,3.05,32.5,86.0,70.62,50.69
2017,7,15,18,0,0.0,70.0,3.0,32.0,70.0,57.65,40.59
2017,7,15,18,15,0.0,55.5,2.85,31.5,55.5,45.96,32.91
2017,7,15,18,30,0.0,41.0,2.7,31.0,41.0,33.89,22.73
2017,7,15,18,45,0.0,28.0,2.6,30.5,28.0,23.1,13.48
2017,7,15,19,0,0.0,15.0,2.5,30.0,15.0,12.34,4.16
2017,7,15,19,15,0.0,7.5,2.45,29.5,7.5,6.16,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,5,45,49.5,9.5,1.1,24.5,12.0,8.11,0.0
2017,7,16,6,0,99.0,19.0,1.3,25.0,24.0,14.74,0.0
2017,7,16,6,15,201.5,34.0,1.45,25.0,60.5,26.19,15.62
2017,7,16,6,30,304.0,49.0,1.6,25.0,97.0,37.46,26.02
2017,7,16,6,45,380.0,60.0,1.75,25.0,144.0,45.49,33.31
2017,7,16,7,0,456.0,71.0,1.9,25.0,191.0,54.74,41.42
2017,7,16,7,15,508.0,79.0,2.0,25.0,241.5,93.99,55.18
2017,7,16,7,30,560.0,87.0,2.1,25.0,292.0,139.96,84.57
2017,7,16,7,45,596.0,94.0,2.25,25.5,344.0,187.73,120.96
2017,7,16,8,0,632.0,101.0,2.4,26.0,396.0,238.9,162.49
2017,7,16,8,15,660.0,106.0,2.45,26.5,447.5,289.12,204.24
2017,7,16,8,30,688.0,111.0,2.5,27.0,499.0,341.22,247.15
2017,7,16,8,45,706.5,116.5,2.65,27.5,547.0,391.52,288.18
2017,7,16,9,0,725.0,122.0,2.8,28.0,595.0,443.85,329.65
2017,7,16,9,15,742.0,125.5,2.8,28.5,640.5,491.55,366.37
2017,7,16,9,30,759.0,129.0,2.8,29.0,686.0,538.84,401.7
2017,7,16,9,45,769.0,133.5,2.85,29.5,726.0,582.19,433.33
2017,7,16,10,0,779.0,138.0,2.9,30.0,766.0,624.02,463.04
2017,7,16,10,15,789.0,140.5,2.85,30.0,801.0,662.31,490.2
2017,7,16,10,30,799.0,143.0,2.8,30.0,836.0,698.62,515.44
2017,7,16,10,45,805.0,146.0,2.8,30.5,864.0,730.27,536.14
2017,7,16,11,0,811.0,149.0,2.8,31.0,892.0,759.3,554.68
2017,7,16,11,15,816.5,150.0,2.75,31.0,913.0,783.41,570.34
2017,7,16,11,30,822.0,151.0,2.7,31.0,934.0,795.22,577.26
2017,7,16,11,45,561.5,313.0,2.7,31.5,851.0,751.83,541.76
2017,7,16,12,0,301.0,475.0,2.7,32.0,768.0,676.22,483.9
2017,7,16,12,15,347.5,455.5,2.7,32.0,796.5,701.34,502.24
2017,7,16,12,30,394.0,436.0,2.7,32.0,825.0,725.18,519.01
2017,7,16,12,45,604.5,299.5,2.7,32.5,895.5,788.33,564.93
2017,7,16,13,0,815.0,163.0,2.7,33.0,966.0,837.83,599.61
2017,7,16,13,15,540.5,320.5,2.7,33.0,850.5,748.27,535.39
2017,7,16,13,30,266.0,478.0,2.7,33.0,735.0,645.61,460.91
2017,7,16,13,45,238.5,473.5,2.7,33.0,701.0,607.95,435.89
2017,7,16,14,0,211.0,469.0,2.7,33.0,667.0,576.43,414.37
2017,7,16,14,15,496.5,315.0,2.7,33.0,763.0,667.58,482.91
2017,7,16,14,30,782.0,161.0,2.7,33.0,859.0,726.45,527.43
2017,7,16,14,45,757.5,168.0,2.75,33.0,824.0,691.18,502.77
2017,7,16,15,0,733.0,175.0,2.8,33.0,789.0,656.45,478.66
2017,7,16,15,15,507.5,263.0,2.8,32.5,679.0,558.8,408.98
2017,7,16,15,30,282.0,351.0,2.8,32.0,569.0,470.74,345.38
2017,7,16,15,45,178.5,329.0,2.8,32.0,464.5,377.01,278.05
2017,7,16,16,0,75.0,307.0,2.8,32.0,360.0,292.9,216.75
2017,7,16,16,15,45.0,258.0,2.8,32.0,289.0,234.16,173.75
2017,7,16,16,30,15.0,209.0,2.8,32.0,218.0,177.66,131.83
2017,7,16,16,45,291.5,174.5,2.8,32.0,325.5,249.11,181.42
2017,7,16,17,0,568.0,140.0,2.8,32.0,433.0,289.92,202.89
2017,7,16,17,15,284.0,77.0,2.6,31.5,223.5,133.28,89.56
2017,7,16,17,30,0.0,14.0,2.4,31.0,14.0,11.54,3.63
2017,7,16,17,45,0.0,11.5,2.25,30.5,11.5,9.47,2.01
2017,7,16,18,0,0.0,9.0,2.1,30.0,9.0,7.4,0.36
2017,7,16,18,15,0.0,7.0,1.9,29.5,7.0,5.75,0.0
2017,7,16,18,30,0.0,5.0,1.7,29.0,5.0,4.1,0.0
2017,7,16,18,45,0.0,3.5,1.55,28.5,3.5,2.87,0.0
2017,7,16,19,0,0.0,2.0,1.4,28.0,2.0,1.64,0.0
2017,7,16,19,15,0.0,1.0,1.45,27.5,1.0,0.82,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,21.0,8.5,1.0,24.0,9.5,7.26,0.0
2017,7,17,6,0,42.0,17.0,1.1,24.0,19.0,13.55,0.0
2017,7,17,6,15,115.0,38.0,1.1,24.5,53.5,29.4,18.19
2017,7,17,6,30,188.0,59.0,1.1,25.0,88.0,44.9,32.25
2017,7,17,6,45,263.0,74.5,1.1,25.5,133.5,55.25,41.49
2017,7,17,7,0,338.0,90.0,1.1,26.0,179.0,65.88,50.68
2017,7,17,7,15,390.5,102.5,1.05,26.5,228.0,102.48,65.25
2017,7,17,7,30,443.0,115.0,1.0,27.0,277.0,145.46,92.88
2017,7,17,7,45,492.5,122.0,1.0,27.5,329.5,189.38,124.95
2017,7,17,8,0,542.0,129.0,1.0,28.0,382.0,241.07,164.91
2017,7,17,8,15,572.5,136.5,1.05,28.5,432.5,289.41,203.55
2017,7,17,8,30,603.0,144.0,1.1,29.0,483.0,340.12,243.67
2017,7,17,8,45,443.5,212.5,1.2,29.5,474.5,363.01,264.99
2017,7,17,9,0,284.0,281.0,1.3,30.0,466.0,367.67,270.53
2017,7,17,9,15,238.0,312.5,1.45,30.0,475.0,383.23,282.76
2017,7,17,9,30,192.0,344.0,1.6,30.0,484.0,397.14,293.02
2017,7,17,9,45,102.5,295.0,1.75,30.5,370.0,314.54,232.69
2017,7,17,10,0,13.0,246.0,1.9,31.0,256.0,213.37,157.08
2017,7,17,10,15,29.0,309.5,2.0,31.0,334.0,282.82,208.53
2017,7,17,10,30,45.0,373.0,2.1,31.0,412.0,350.25,257.08
2017,7,17,10,45,84.5,414.0,2.25,31.5,490.5,416.96,304.4
2017,7,17,11,0,124.0,455.0,2.4,32.0,569.0,492.58,357.01
2017,7,17,11,15,182.0,465.0,2.45,32.0,636.5,551.13,398.08
2017,7,17,11,30,240.0,475.0,2.5,32.0,704.0,611.29,439.82
2017,7,17,11,45,509.5,330.0,2.6,32.5,824.5,725.36,521.87
2017,7,17,12,0,779.0,185.0,2.7,33.0,945.0,822.47,590.29
2017,7,17,12,15,534.0,335.0,2.75,33.0,857.5,761.58,544.17
2017,7,17,12,30,289.0,485.0,2.8,33.0,770.0,680.49,484.72
2017,7,17,12,45,311.0,474.5,2.85,33.5,781.0,689.95,491.3
2017,7,17,13,0,333.0,464.0,2.9,34.0,792.0,697.71,496.18
2017,7,17,13,15,557.5,321.5,2.95,34.0,863.5,764.68,546.46
2017,7,17,13,30,782.0,179.0,3.0,34.0,935.0,810.79,581.94
2017,7,17,13,45,777.5,177.5,3.05,34.0,917.5,793.71,570.86
2017,7,17,14,0,773.0,176.0,3.1,34.0,900.0,773.71,557.92
2017,7,17,14,15,766.5,174.5,3.1,34.0,875.5,749.35,541.68
2017,7,17,14,30,760.0,173.0,3.1,34.0,851.0,722.4,523.51
2017,7,17,14,45,453.5,291.0,3.15,34.0,691.5,586.15,426.01
2017,7,17,15,0,147.0,409.0,3.2,34.0,532.0,451.52,327.82
2017,7,17,15,15,434.0,283.5,3.2,33.5,623.0,530.79,389.13
2017,7,17,15,30,721.0,158.0,3.2,33.0,714.0,576.59,423.95
2017,7,17,15,45,704.0,155.0,3.2,33.0,671.0,532.05,390.78
2017,7,17,16,0,687.0,152.0,3.2,33.0,628.0,486.94,356.89
2017,7,17,16,15,619.0,165.0,3.2,32.5,570.0,431.99,315.92
2017,7,17,16,30,551.0,178.0,3.2,32.0,512.0,378.47,275.49
2017,7,17,16,45,369.0,198.5,3.2,32.0,413.5,296.28,215.03
2017,7,17,17,0,187.0,219.0,3.2,32.0,315.0,233.5,170.52
2017,7,17,17,15,224.5,189.0,2.95,31.5,292.0,206.79,148.43
2017,7,17,17,30,262.0,159.0,2.7,31.0,269.0,174.54,121.53
2017,7,17,17,45,236.0,139.5,2.5,31.0,227.5,137.73,94.06
2017,7,17,18,0,210.0,120.0,2.3,31.0,186.0,103.87,70.82
2017,7,17,18,15,177.5,99.0,2.15,30.5,147.0,72.43,55.12
2017,7,17,18,30,145.0,78.0,2.0,30.0,108.0,58.03,42.96
2017,7,17,18,45,102.0,57.0,1.85,29.5,75.0,43.97,30.78
2017,7,17,19,0,59.0,36.0,1.7,29.0,42.0,28.37,16.87
2017,7,17,19,15,29.5,18.0,1.8,28.5,21.0,14.6,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,56.5,9.0,1.6,23.5,12.0,7.68,0.0
2017,7,18,6,0,113.0,18.0,1.9,24.0,24.0,14.01,0.0
2017,7,18,6,15,229.0,31.5,1.95,24.5,61.0,24.41,14.06
2017,7,18,6,30,345.0,45.0,2.0,25.0,98.0,36.16,24.88
2017,7,18,6,45,430.5,53.5,2.05,25.5,147.0,42.15,30.36
2017,7,18,7,0,516.0,62.0,2.1,26.0,196.0,48.08,35.56
2017,7,18,7,15,567.5,68.5,2.1,26.5,248.0,90.33,49.77
2017,7,18,7,30,619.0,75.0,2.1,27.0,300.0,138.59,80.28
2017,7,18,7,45,661.0,78.0,2.1,28.0,354.0,187.61,117.06
2017,7,18,8,0,703.0,81.0,2.1,29.0,408.0,243.45,161.63
2017,7,18,8,15,729.0,85.0,2.15,29.5,460.0,295.8,205.01
2017,7,18,8,30,755.0,89.0,2.2,30.0,512.0,349.69,249.16
2017,7,18,8,45,774.5,92.0,2.3,30.5,562.0,401.3,290.88
2017,7,18,9,0,794.0,95.0,2.4,31.0,612.0,453.17,331.65
2017,7,18,9,15,808.5,97.5,2.45,31.5,657.5,501.93,368.89
2017,7,18,9,30,823.0,100.0,2.5,32.0,703.0,549.32,404.03
2017,7,18,9,45,834.5,102.0,2.6,32.5,743.5,593.4,435.99
2017,7,18,10,0,846.0,104.0,2.7,33.0,784.0,635.87,466.0
2017,7,18,10,15,854.5,106.0,2.75,33.5,819.0,674.5,492.43
2017,7,18,10,30,863.0,108.0,2.8,34.0,854.0,710.85,516.71
2017,7,18,10,45,869.0,109.0,2.9,34.5,882.5,742.01,537.19
2017,7,18,11,0,875.0,110.0,3.0,35.0,911.0,770.38,554.55
2017,7,18,11,15,879.5,111.0,3.05,35.0,932.0,794.63,570.04
2017,7,18,11,30,884.0,112.0,3.1,35.0,953.0,815.73,583.5
2017,7,18,11,45,885.5,113.0,3.2,35.5,966.5,831.12,592.34
2017,7,18,12,0,887.0,114.0,3.3,36.0,980.0,843.14,599.04
2017,7,18,12,15,592.0,297.5,3.4,36.0,877.5,776.93,552.1
2017,7,18,12,30,297.0,481.0,3.5,36.0,775.0,684.92,484.47
2017,7,18,12,45,236.0,492.0,3.6,36.0,725.0,636.46,451.68
2017,7,18,13,0,175.0,503.0,3.7,36.0,675.0,593.5,421.83
2017,7,18,13,15,190.0,496.0,3.75,36.0,681.0,597.77,425.52
2017,7,18,13,30,205.0,489.0,3.8,36.0,687.0,600.7,428.1
2017,7,18,13,45,137.0,464.5,3.9,36.5,596.0,520.44,371.64
2017,7,18,14,0,69.0,440.0,4.0,37.0,505.0,434.46,310.73
2017,7,18,14,15,98.0,440.0,4.05,36.5,529.5,453.73,326.06
2017,7,18,14,30,127.0,440.0,4.1,36.0,554.0,477.46,344.09
2017,7,18,14,45,467.0,286.0,4.2,36.0,680.5,592.63,430.91
2017,7,18,15,0,807.0,132.0,4.3,36.0,807.0,669.69,488.51
2017,7,18,15,15,796.0,129.5,4.3,35.5,769.0,630.0,460.78
2017,7,18,15,30,785.0,127.0,4.3,35.0,731.0,588.59,431.68
2017,7,18,15,45,769.5,124.5,4.35,35.0,687.5,543.19,398.21
2017,7,18,16,0,754.0,122.0,4.4,35.0,644.0,496.93,363.28
2017,7,18,16,15,735.0,118.5,4.35,34.5,596.5,447.61,325.81
2017,7,18,16,30,716.0,115.0,4.3,34.0,549.0,396.22,285.79
2017,7,18,16,45,690.0,110.5,4.3,34.0,498.5,343.5,243.37
2017,7,18,17,0,664.0,106.0,4.3,34.0,448.0,292.13,201.35
2017,7,18,17,15,631.0,100.5,4.15,33.5,395.5,239.89,159.05
2017,7,18,17,30,598.0,95.0,4.0,33.0,343.0,190.39,119.6
2017,7,18,17,45,550.0,88.5,3.9,33.0,290.5,141.2,83.22
2017,7,18,18,0,502.0,82.0,3.8,33.0,238.0,97.13,55.73
2017,7,18,18,15,437.0,72.0,3.4,32.0,188.5,55.56,40.8
2017,7,18,18,30,372.0,62.0,3.0,31.0,139.0,46.92,33.55
2017,7,18,18,45,277.0,48.5,2.6,30.5,96.5,37.0,24.89
2017,7,18,19,0,182.0,35.0,2.2,30.0,54.0,26.91,15.57
2017,7,18,19,15,91.0,17.5,2.15,29.5,27.0,13.59,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,35.0,9.0,1.8,24.5,10.5,7.68,0.0
2017,7,19,6,0,70.0,18.0,2.1,25.0,21.0,14.3,0.0
2017,7,19,6,15,177.0,34.0,2.2,25.0,57.0,26.15,15.33
2017,7,19,6,30,284.0,50.0,2.3,25.0,93.0,38.14,26.52
2017,7,19,6,45,373.5,60.0,2.4,25.5,141.0,45.5,33.19
2017,7,19,7,0,463.0,70.0,2.5,26.0,189.0,54.19,40.76
2017,7,19,7,15,517.0,77.5,2.5,26.5,240.5,94.66,54.81
2017,7,19,7,30,571.0,85.0,2.5,27.0,292.0,141.25,84.45
2017,7,19,7,45,386.0,137.5,2.55,28.0,288.0,182.62,124.47
2017,7,19,8,0,201.0,190.0,2.6,29.0,284.0,201.8,146.96
2017,7,19,8,15,457.5,147.0,2.6,29.5,394.0,262.02,187.06
2017,7,19,8,30,714.0,104.0,2.6,30.0,504.0,346.88,248.53
2017,7,19,8,45,738.0,106.5,2.65,30.5,554.0,400.38,291.26
2017,7,19,9,0,762.0,109.0,2.7,31.0,604.0,452.21,331.78
2017,7,19,9,15,778.0,112.0,2.7,31.5,649.5,500.9,368.82
2017,7,19,9,30,794.0,115.0,2.7,32.0,695.0,549.01,404.28
2017,7,19,9,45,808.0,116.5,2.75,32.5,736.5,593.71,436.48
2017,7,19,10,0,822.0,118.0,2.8,33.0,778.0,634.14,464.93
2017,7,19,10,15,831.0,120.0,2.85,33.0,813.0,672.27,492.04
2017,7,19,10,30,840.0,122.0,2.9,33.0,848.0,708.22,517.16
2017,7,19,10,45,848.5,122.0,2.95,33.5,877.0,739.71,537.84
2017,7,19,11,0,857.0,122.0,3.0,34.0,906.0,768.59,555.68
2017,7,19,11,15,862.0,123.0,3.05,34.5,927.5,792.82,570.05
2017,7,19,11,30,867.0,124.0,3.1,35.0,949.0,813.97,582.38
2017,7,19,11,45,861.5,130.5,3.2,35.5,960.5,827.92,590.28
2017,7,19,12,0,856.0,137.0,3.3,36.0,972.0,838.28,595.93
2017,7,19,12,15,857.0,137.5,3.4,36.0,978.0,845.77,601.05
2017,7,19,12,30,858.0,138.0,3.5,36.0,984.0,850.11,604.22
2017,7,19,12,45,858.0,138.0,3.6,36.5,982.0,850.15,603.46
2017,7,19,13,0,858.0,138.0,3.7,37.0,980.0,847.12,600.82
2017,7,19,13,15,855.5,137.0,3.75,37.0,970.0,838.03,595.36
2017,7,19,13,30,853.0,136.0,3.8,37.0,960.0,825.73,587.89
2017,7,19,13,45,849.0,135.5,3.85,37.0,942.0,809.38,577.85
2017,7,19,14,0,845.0,135.0,3.9,37.0,924.0,789.9,565.79
2017,7,19,14,15,586.5,273.5,3.95,37.0,814.0,704.98,505.04
2017,7,19,14,30,328.0,412.0,4.0,37.0,704.0,608.42,435.08
2017,7,19,14,45,333.0,393.5,4.1,37.0,681.0,584.06,419.46
2017,7,19,15,0,338.0,375.0,4.2,37.0,658.0,558.16,402.21
2017,7,19,15,15,314.5,361.5,4.2,36.5,615.0,516.86,374.25
2017,7,19,15,30,291.0,348.0,4.2,36.0,572.0,476.28,346.41
2017,7,19,15,45,520.0,237.0,4.2,36.0,608.0,500.4,365.04
2017,7,19,16,0,749.0,126.0,4.2,36.0,644.0,499.39,363.52
2017,7,19,16,15,729.5,122.0,4.15,35.5,596.5,449.54,325.79
2017,7,19,16,30,710.0,118.0,4.1,35.0,549.0,397.73,285.75
2017,7,19,16,45,674.5,116.0,4.1,35.0,495.5,343.98,243.03
2017,7,19,17,0,639.0,114.0,4.1,35.0,442.0,292.59,201.54
2017,7,19,17,15,524.0,124.5,4.0,34.5,373.0,232.13,156.15
2017,7,19,17,30,409.0,135.0,3.9,34.0,304.0,185.48,122.88
2017,7,19,17,45,379.5,119.0,3.8,34.0,257.5,141.77,90.26
2017,7,19,18,0,350.0,103.0,3.7,34.0,211.0,101.26,63.36
2017,7,19,18,15,363.5,82.5,3.35,33.0,175.0,61.3,45.36
2017,7,19,18,30,377.0,62.0,3.0,32.0,139.0,46.96,33.42
2017,7,19,18,45,286.5,48.0,2.65,31.5,96.5,36.68,24.5
2017,7,19,19,0,196.0,34.0,2.3,31.0,54.0,26.21,14.86
2017,7,19,19,15,98.0,17.0,2.3,30.5,27.0,13.22,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,31.5,8.5,2.2,24.5,10.0,7.26,0.0
2017,7,20,6,0,63.0,17.0,2.4,25.0,20.0,13.53,0.0
2017,7,20,6,15,168.5,33.5,2.5,25.5,55.5,25.75,14.88
2017,7,20,6,30,274.0,50.0,2.6,26.0,91.0,38.11,26.34
2017,7,20,6,45,361.0,60.5,2.75,26.5,138.5,45.8,33.28
2017,7,20,7,0,448.0,71.0,2.9,27.0,186.0,55.31,41.53
2017,7,20,7,15,503.0,79.0,2.8,27.5,237.5,95.44,55.55
2017,7,20,7,30,558.0,87.0,2.7,28.0,289.0,141.82,85.11
2017,7,20,7,45,603.0,91.5,2.65,28.5,342.5,189.4,120.82
2017,7,20,8,0,648.0,96.0,2.6,29.0,396.0,241.38,162.36
2017,7,20,8,15,676.5,101.0,2.5,29.5,448.0,292.92,204.74
2017,7,20,8,30,705.0,106.0,2.4,30.0,500.0,346.38,248.13
2017,7,20,8,45,729.5,108.5,2.35,31.0,550.0,399.71,289.95
2017,7,20,9,0,754.0,111.0,2.3,32.0,600.0,451.44,329.25
2017,7,20,9,15,770.5,114.0,2.15,32.5,646.0,500.09,365.46
2017,7,20,9,30,787.0,117.0,2.0,33.0,692.0,548.23,399.92
2017,7,20,9,45,801.0,118.5,1.95,33.5,733.0,592.71,431.05
2017,7,20,10,0,815.0,120.0,1.9,34.0,774.0,632.79,458.27
2017,7,20,10,15,824.5,122.0,1.9,34.0,809.5,671.06,484.69
2017,7,20,10,30,834.0,124.0,1.9,34.0,845.0,707.21,509.13
2017,7,20,10,45,842.5,125.0,1.95,34.5,874.0,739.42,529.83
2017,7,20,11,0,851.0,126.0,2.0,35.0,903.0,769.05,547.82
2017,7,20,11,15,856.0,127.0,2.05,35.5,925.0,793.17,561.84
2017,7,20,11,30,861.0,128.0,2.1,36.0,947.0,814.24,573.88
2017,7,20,11,45,877.5,119.5,2.2,36.5,964.5,833.62,585.24
2017,7,20,12,0,894.0,111.0,2.3,37.0,982.0,850.03,594.72
2017,7,20,12,15,895.0,111.0,2.35,37.0,988.0,857.55,599.52
2017,7,20,12,30,896.0,111.0,2.4,37.0,994.0,861.72,602.37
2017,7,20,12,45,896.5,110.5,2.5,37.5,992.5,861.77,601.84
2017,7,20,13,0,897.0,110.0,2.6,38.0,991.0,858.53,599.33
2017,7,20,13,15,895.0,109.5,2.65,38.0,981.0,849.82,594.37
2017,7,20,13,30,893.0,109.0,2.7,38.0,971.0,837.72,587.35
2017,7,20,13,45,889.5,108.0,2.8,38.0,953.0,820.57,577.47
2017,7,20,14,0,886.0,107.0,2.9,38.0,935.0,800.12,565.45
2017,7,20,14,15,881.0,106.0,2.95,38.0,910.0,775.31,550.3
2017,7,20,14,30,876.0,105.0,3.0,38.0,885.0,747.47,533.12
2017,7,20,14,45,867.5,104.0,3.05,38.0,852.5,714.27,511.44
2017,7,20,15,0,859.0,103.0,3.1,38.0,820.0,678.58,487.31
2017,7,20,15,15,849.0,101.5,3.15,38.0,782.0,639.2,460.14
2017,7,20,15,30,839.0,100.0,3.2,38.0,744.0,597.85,430.96
2017,7,20,15,45,824.5,98.5,3.25,38.0,700.0,552.26,398.07
2017,7,20,16,0,810.0,97.0,3.3,38.0,656.0,505.57,363.48
2017,7,20,16,15,793.0,94.0,3.35,37.5,608.0,455.1,325.95
2017,7,20,16,30,776.0,91.0,3.4,37.0,560.0,404.16,286.83
2017,7,20,16,45,752.0,88.0,3.45,37.0,508.5,350.71,244.29
2017,7,20,17,0,728.0,85.0,3.5,37.0,457.0,298.29,201.71
2017,7,20,17,15,697.0,81.0,3.45,36.5,404.5,244.59,158.45
2017,7,20,17,30,666.0,77.0,3.4,36.0,352.0,190.14,115.27
2017,7,20,17,45,621.5,71.5,3.4,35.5,298.5,138.24,77.02
2017,7,20,18,0,577.0,66.0,3.4,35.0,245.0,90.91,47.61
2017,7,20,18,15,513.0,59.0,3.1,34.0,194.5,47.03,33.39
2017,7,20,18,30,449.0,52.0,2.8,33.0,144.0,41.12,28.44
2017,7,20,18,45,348.0,41.5,2.5,32.5,99.5,33.28,21.59
2017,7,20,19,0,247.0,31.0,2.2,32.0,55.0,25.3,14.01
2017,7,20,19,15,123.5,15.5,2.35,31.5,27.5,12.11,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,2.3,25.0,9.5,7.26,0.0
2017,7,21,6,0,45.0,17.0,2.4,25.0,19.0,13.49,0.0
2017,7,21,6,15,149.0,34.0,2.45,25.5,54.0,26.09,15.04
2017,7,21,6,30,253.0,51.0,2.5,26.0,89.0,38.78,26.87
2017,7,21,6,45,346.0,61.5,2.65,26.5,136.5,46.45,33.82
2017,7,21,7,0,439.0,72.0,2.8,27.0,184.0,56.51,42.54
2017,7,21,7,15,495.0,80.5,2.75,27.5,235.5,96.65,56.67
2017,7,21,7,30,551.0,89.0,2.7,28.0,287.0,143.21,86.49
2017,7,21,7,45,596.5,93.5,2.7,29.0,340.5,190.57,121.82
2017,7,21,8,0,642.0,98.0,2.7,30.0,394.0,242.43,162.85
2017,7,21,8,15,671.0,103.0,2.55,30.5,445.5,293.89,204.95
2017,7,21,8,30,700.0,108.0,2.4,31.0,497.0,347.35,248.07
2017,7,21,8,45,724.0,110.5,2.25,32.0,547.0,400.3,289.24
2017,7,21,9,0,748.0,113.0,2.1,33.0,597.0,451.63,327.75
2017,7,21,9,15,764.5,116.5,2.0,33.5,643.0,500.53,363.95
2017,7,21,9,30,781.0,120.0,1.9,34.0,689.0,548.94,398.47
2017,7,21,9,45,795.0,122.0,1.85,34.5,730.0,593.71,429.54
2017,7,21,10,0,809.0,124.0,1.8,35.0,771.0,637.2,458.75
2017,7,21,10,15,818.5,126.0,1.85,35.5,806.5,671.93,481.95
2017,7,21,10,30,828.0,128.0,1.9,36.0,842.0,707.93,505.4
2017,7,21,10,45,835.5,129.0,1.95,36.5,871.0,739.28,525.33
2017,7,21,11,0,843.0,130.0,2.0,37.0,900.0,768.01,542.65
2017,7,21,11,15,848.0,131.0,2.1,37.0,921.5,791.98,557.98
2017,7,21,11,30,853.0,132.0,2.2,37.0,943.0,812.92,571.43
2017,7,21,11,45,854.5,134.0,2.35,37.5,956.5,828.68,580.79
2017,7,21,12,0,856.0,136.0,2.5,38.0,970.0,841.15,588.12
2017,7,21,12,15,857.5,136.0,2.6,38.0,976.0,848.73,593.31
2017,7,21,12,30,859.0,136.0,2.7,38.0,982.0,853.15,596.61
2017,7,21,12,45,858.5,136.0,2.8,38.5,980.0,852.78,595.73
2017,7,21,13,0,858.0,136.0,2.9,39.0,978.0,849.32,593.0
2017,7,21,13,15,856.0,135.5,2.95,39.0,968.0,841.02,588.24
2017,7,21,13,30,854.0,135.0,3.0,39.0,958.0,829.49,581.51
2017,7,21,13,45,849.5,134.5,3.1,39.0,940.5,812.68,571.72
2017,7,21,14,0,845.0,134.0,3.2,39.0,923.0,792.74,559.91
2017,7,21,14,15,839.0,132.5,3.2,39.0,897.5,767.77,544.35
2017,7,21,14,30,833.0,131.0,3.2,39.0,872.0,739.94,526.5
2017,7,21,14,45,819.5,132.0,3.25,39.0,839.0,706.18,504.04
2017,7,21,15,0,806.0,133.0,3.3,39.0,806.0,675.05,482.82
2017,7,21,15,15,795.0,130.5,3.35,38.5,768.0,635.24,456.45
2017,7,21,15,30,784.0,128.0,3.4,38.0,730.0,593.69,428.16
2017,7,21,15,45,766.0,126.5,3.45,38.0,686.0,547.63,395.03
2017,7,21,16,0,748.0,125.0,3.5,38.0,642.0,500.94,360.61
2017,7,21,16,15,530.5,187.0,3.5,37.5,540.0,411.61,296.31
2017,7,21,16,30,313.0,249.0,3.5,37.0,438.0,339.41,244.83
2017,7,21,16,45,481.0,180.5,3.55,37.0,440.5,327.94,232.58
2017,7,21,17,0,649.0,112.0,3.6,37.0,443.0,296.21,202.38
2017,7,21,17,15,614.5,106.0,3.6,36.5,390.5,243.66,160.62
2017,7,21,17,30,580.0,100.0,3.6,36.0,338.0,194.07,121.74
2017,7,21,17,45,529.0,93.0,3.6,35.5,285.5,144.77,85.84
2017,7,21,18,0,478.0,86.0,3.6,35.0,233.0,101.01,58.52
2017,7,21,18,15,412.5,75.0,3.5,34.5,184.0,57.57,41.98
2017,7,21,18,30,347.0,64.0,3.4,34.0,135.0,48.26,34.15
2017,7,21,18,45,255.0,49.0,3.3,33.5,92.5,37.3,24.72
2017,7,21,19,0,163.0,34.0,3.2,33.0,50.0,26.13,14.47
2017,7,21,19,15,81.5,17.0,3.3,32.5,25.0,13.21,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
