Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,24.0,8.0,3.1,25.0,9.0,6.83,0.0
2017,7,22,6,0,48.0,16.0,3.2,25.0,18.0,12.74,0.0
2017,7,22,6,15,148.0,33.5,3.3,25.5,53.0,25.72,14.62
2017,7,22,6,30,248.0,51.0,3.4,26.0,88.0,38.77,26.83
2017,7,22,6,45,339.5,62.5,3.5,26.5,135.5,47.15,34.4
2017,7,22,7,0,431.0,74.0,3.6,27.0,183.0,56.56,42.57
2017,7,22,7,15,487.5,83.0,3.55,27.5,235.0,98.76,58.51
2017,7,22,7,30,544.0,92.0,3.5,28.0,287.0,145.45,88.63
2017,7,22,7,45,593.0,96.0,3.5,29.0,341.0,192.77,123.9
2017,7,22,8,0,642.0,100.0,3.5,30.0,395.0,245.0,165.24
2017,7,22,8,15,671.5,105.5,3.4,30.5,447.5,297.16,208.09
2017,7,22,8,30,701.0,111.0,3.3,31.0,500.0,351.38,252.08
2017,7,22,8,45,727.0,113.0,3.2,32.0,551.0,404.86,294.03
2017,7,22,9,0,753.0,115.0,3.1,33.0,602.0,456.93,333.62
2017,7,22,9,15,769.5,118.5,2.95,33.5,648.0,506.17,370.46
2017,7,22,9,30,786.0,122.0,2.8,34.0,694.0,554.9,405.64
2017,7,22,9,45,800.0,123.5,2.65,34.5,735.5,599.52,436.79
2017,7,22,10,0,814.0,125.0,2.5,35.0,777.0,642.84,465.96
2017,7,22,10,15,824.0,127.5,2.45,35.5,812.5,678.48,489.54
2017,7,22,10,30,834.0,130.0,2.4,36.0,848.0,715.5,513.33
2017,7,22,10,45,842.0,130.5,2.4,36.5,877.0,747.04,533.23
2017,7,22,11,0,850.0,131.0,2.4,37.0,906.0,775.96,550.4
2017,7,22,11,15,854.5,132.5,2.45,37.0,927.5,800.17,565.57
2017,7,22,11,30,859.0,134.0,2.5,37.0,949.0,821.29,578.81
2017,7,22,11,45,870.0,129.0,2.65,37.5,965.5,839.2,589.46
2017,7,22,12,0,881.0,124.0,2.8,38.0,982.0,854.04,598.2
2017,7,22,12,15,882.5,124.0,2.9,38.0,988.0,861.89,603.51
2017,7,22,12,30,884.0,124.0,3.0,38.0,994.0,866.46,606.87
2017,7,22,12,45,884.5,123.0,3.15,38.5,992.0,866.11,606.23
2017,7,22,13,0,885.0,122.0,3.3,39.0,990.0,862.53,603.61
2017,7,22,13,15,883.0,121.5,3.35,39.0,980.0,853.95,598.62
2017,7,22,13,30,881.0,121.0,3.4,39.0,970.0,842.01,591.58
2017,7,22,13,45,877.5,120.0,3.5,39.0,952.0,825.07,581.62
2017,7,22,14,0,874.0,119.0,3.6,39.0,934.0,804.86,569.56
2017,7,22,14,15,655.5,241.0,3.6,39.0,843.0,735.4,521.16
2017,7,22,14,30,437.0,363.0,3.6,39.0,752.0,656.86,464.93
2017,7,22,14,45,437.0,346.5,3.65,39.0,723.0,627.4,445.97
2017,7,22,15,0,437.0,330.0,3.7,39.0,694.0,596.27,425.33
2017,7,22,15,15,459.0,304.0,3.7,38.5,670.5,569.84,408.59
2017,7,22,15,30,481.0,278.0,3.7,38.0,647.0,540.19,389.08
2017,7,22,15,45,641.0,190.5,3.75,38.0,651.0,535.24,386.4
2017,7,22,16,0,801.0,103.0,3.8,38.0,655.0,509.75,367.66
2017,7,22,16,15,783.5,100.0,3.8,37.5,606.5,459.09,329.78
2017,7,22,16,30,766.0,97.0,3.8,37.0,558.0,408.23,290.63
2017,7,22,16,45,740.0,94.0,3.8,37.0,506.5,354.36,247.78
2017,7,22,17,0,714.0,91.0,3.8,37.0,455.0,301.75,205.11
2017,7,22,17,15,682.0,86.5,3.75,36.5,401.5,244.96,159.6
2017,7,22,17,30,650.0,82.0,3.7,36.0,348.0,193.35,118.56
2017,7,22,17,45,602.5,76.5,3.7,36.0,294.5,141.7,80.28
2017,7,22,18,0,555.0,71.0,3.7,36.0,241.0,95.02,50.93
2017,7,22,18,15,489.5,63.0,3.55,35.0,190.5,51.34,36.77
2017,7,22,18,30,424.0,55.0,3.4,34.0,140.0,43.56,30.29
2017,7,22,18,45,323.5,43.0,3.25,33.5,96.5,34.56,22.47
2017,7,22,19,0,223.0,31.0,3.1,33.0,53.0,24.04,12.77
2017,7,22,19,15,111.5,15.5,3.2,32.5,26.5,12.09,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,16.0,7.5,3.05,25.0,8.0,6.4,0.0
2017,7,23,6,0,32.0,15.0,3.2,25.0,16.0,12.26,0.0
2017,7,23,6,15,128.5,33.5,3.3,25.0,50.5,26.12,14.84
2017,7,23,6,30,225.0,52.0,3.4,25.0,85.0,39.43,27.47
2017,7,23,6,45,308.5,65.0,3.5,25.5,131.0,48.8,35.93
2017,7,23,7,0,392.0,78.0,3.6,26.0,177.0,59.46,45.22
2017,7,23,7,15,450.0,87.5,3.55,26.5,227.5,98.15,59.38
2017,7,23,7,30,508.0,97.0,3.5,27.0,278.0,145.6,90.62
2017,7,23,7,45,551.0,104.5,3.5,27.5,330.5,192.71,126.38
2017,7,23,8,0,594.0,112.0,3.5,28.0,383.0,244.17,167.67
2017,7,23,8,15,625.0,117.5,3.4,28.5,435.0,294.3,208.92
2017,7,23,8,30,656.0,123.0,3.3,29.0,487.0,346.74,251.58
2017,7,23,8,45,679.0,128.0,3.2,29.5,536.0,397.45,292.19
2017,7,23,9,0,702.0,133.0,3.1,30.0,585.0,449.01,332.28
2017,7,23,9,15,720.0,137.0,2.95,30.5,631.0,497.66,368.98
2017,7,23,9,30,738.0,141.0,2.8,31.0,677.0,546.47,404.54
2017,7,23,9,45,750.5,144.5,2.65,31.5,717.5,590.08,435.26
2017,7,23,10,0,763.0,148.0,2.5,32.0,758.0,632.4,464.05
2017,7,23,10,15,774.0,150.5,2.35,32.5,793.5,671.28,489.57
2017,7,23,10,30,785.0,153.0,2.2,33.0,829.0,708.29,512.99
2017,7,23,10,45,793.0,155.0,2.05,33.5,858.0,740.54,532.5
2017,7,23,11,0,801.0,157.0,1.9,34.0,887.0,770.3,549.78
2017,7,23,11,15,807.0,158.0,1.85,34.0,909.0,794.95,564.95
2017,7,23,11,30,813.0,159.0,1.8,34.0,931.0,816.71,577.79
2017,7,23,11,45,808.0,166.0,1.8,34.5,942.5,831.66,585.54
2017,7,23,12,0,803.0,173.0,1.8,35.0,954.0,843.19,591.2
2017,7,23,12,15,805.0,173.5,1.85,35.5,960.5,851.64,595.47
2017,7,23,12,30,807.0,174.0,1.9,36.0,967.0,856.96,597.86
2017,7,23,12,45,464.0,335.0,2.0,36.5,791.0,713.87,500.22
2017,7,23,13,0,121.0,496.0,2.1,37.0,615.0,546.06,382.14
2017,7,23,13,15,95.5,477.0,2.2,37.0,570.5,497.74,350.72
2017,7,23,13,30,70.0,458.0,2.3,37.0,526.0,457.89,323.8
2017,7,23,13,45,38.0,313.0,2.4,37.0,350.0,302.53,216.31
2017,7,23,14,0,6.0,168.0,2.5,37.0,174.0,145.92,103.41
2017,7,23,14,15,3.0,113.0,2.5,37.0,116.0,97.01,67.49
2017,7,23,14,30,0.0,58.0,2.5,37.0,58.0,48.47,31.13
2017,7,23,14,45,5.0,137.0,2.5,37.0,141.5,118.21,83.63
2017,7,23,15,0,10.0,216.0,2.5,37.0,225.0,187.53,134.9
2017,7,23,15,15,47.5,284.0,2.5,36.5,321.0,272.35,197.56
2017,7,23,15,30,85.0,352.0,2.5,36.0,417.0,349.12,253.3
2017,7,23,15,45,159.5,332.0,2.5,36.0,445.5,373.2,271.04
2017,7,23,16,0,234.0,312.0,2.5,36.0,474.0,385.0,279.53
2017,7,23,16,15,254.5,284.0,2.5,35.5,447.5,361.27,262.64
2017,7,23,16,30,275.0,256.0,2.5,35.0,421.0,330.94,240.42
2017,7,23,16,45,225.5,236.5,2.5,35.0,363.5,277.26,200.9
2017,7,23,17,0,176.0,217.0,2.5,35.0,306.0,231.43,167.19
2017,7,23,17,15,157.0,191.5,2.4,34.5,264.5,193.99,139.24
2017,7,23,17,30,138.0,166.0,2.3,34.0,223.0,158.76,112.93
2017,7,23,17,45,122.0,143.0,2.2,34.0,188.0,128.08,90.04
2017,7,23,18,0,106.0,120.0,2.1,34.0,153.0,99.45,69.46
2017,7,23,18,15,85.0,97.0,1.85,33.0,120.0,72.97,54.92
2017,7,23,18,30,64.0,74.0,1.6,32.0,87.0,56.05,40.85
2017,7,23,18,45,36.0,52.0,1.35,31.5,59.0,40.78,27.75
2017,7,23,19,0,8.0,30.0,1.1,31.0,31.0,24.28,13.02
2017,7,23,19,15,4.0,15.0,1.1,30.5,15.5,12.33,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.13,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.27,0.0
2017,7,24,6,15,18.5,31.5,3.2,25.0,34.0,25.21,13.98
2017,7,24,6,30,37.0,58.0,3.4,25.0,63.0,44.46,31.65
2017,7,24,6,45,92.5,85.0,3.65,25.5,106.0,62.84,47.8
2017,7,24,7,0,148.0,112.0,3.9,26.0,149.0,82.28,64.56
2017,7,24,7,15,246.5,115.5,4.05,26.5,195.5,105.24,71.84
2017,7,24,7,30,345.0,119.0,4.2,27.0,242.0,139.37,92.57
2017,7,24,7,45,270.5,153.5,4.35,27.5,259.5,174.89,123.84
2017,7,24,8,0,196.0,188.0,4.5,28.0,277.0,200.88,147.75
2017,7,24,8,15,168.5,215.0,4.35,28.5,298.5,227.46,169.7
2017,7,24,8,30,141.0,242.0,4.2,29.0,320.0,250.98,188.52
2017,7,24,8,45,120.0,264.5,4.1,29.5,335.5,270.64,203.58
2017,7,24,9,0,99.0,287.0,4.0,30.0,351.0,284.47,213.66
2017,7,24,9,15,121.5,314.0,3.8,30.5,398.0,329.03,246.2
2017,7,24,9,30,144.0,341.0,3.6,31.0,445.0,372.07,277.03
2017,7,24,9,45,392.0,279.5,3.45,31.5,587.0,489.4,363.43
2017,7,24,10,0,640.0,218.0,3.3,32.0,729.0,617.42,455.16
2017,7,24,10,15,653.0,222.0,3.2,32.5,764.0,655.43,480.15
2017,7,24,10,30,666.0,226.0,3.1,33.0,799.0,692.05,504.02
2017,7,24,10,45,681.0,225.5,3.05,33.5,829.0,724.65,524.94
2017,7,24,11,0,696.0,225.0,3.0,34.0,859.0,755.47,544.29
2017,7,24,11,15,486.5,344.0,2.95,34.0,792.5,708.68,508.1
2017,7,24,11,30,277.0,463.0,2.9,34.0,726.0,644.93,460.36
2017,7,24,11,45,499.5,346.0,2.9,34.5,828.5,741.33,529.22
2017,7,24,12,0,722.0,229.0,2.9,35.0,931.0,833.14,592.47
2017,7,24,12,15,723.5,229.5,2.85,35.0,937.0,840.91,596.49
2017,7,24,12,30,725.0,230.0,2.8,35.0,943.0,845.69,599.2
2017,7,24,12,45,563.5,330.0,2.75,35.5,883.5,796.12,561.64
2017,7,24,13,0,402.0,430.0,2.7,36.0,824.0,735.64,517.31
2017,7,24,13,15,562.5,327.0,2.6,36.0,872.0,785.16,553.46
2017,7,24,13,30,723.0,224.0,2.5,36.0,920.0,820.99,579.59
2017,7,24,13,45,478.0,343.5,2.45,36.5,800.0,712.97,502.76
2017,7,24,14,0,233.0,463.0,2.4,37.0,680.0,595.96,419.74
2017,7,24,14,15,116.5,280.0,2.35,36.5,388.5,339.75,244.98
2017,7,24,14,30,0.0,97.0,2.3,36.0,97.0,81.18,55.73
2017,7,24,14,45,0.0,82.5,2.3,36.0,82.5,68.97,46.85
2017,7,24,15,0,0.0,68.0,2.3,36.0,68.0,56.75,37.69
2017,7,24,15,15,0.0,58.5,2.35,36.0,58.5,48.75,31.7
2017,7,24,15,30,0.0,49.0,2.4,36.0,49.0,40.78,25.68
2017,7,24,15,45,0.0,82.5,2.45,36.0,82.5,68.73,47.13
2017,7,24,16,0,0.0,116.0,2.5,36.0,116.0,96.57,68.42
2017,7,24,16,15,0.0,92.5,2.5,35.5,92.5,77.01,53.82
2017,7,24,16,30,0.0,69.0,2.5,35.0,69.0,57.31,38.95
2017,7,24,16,45,0.0,74.0,2.5,35.0,74.0,61.45,42.32
2017,7,24,17,0,0.0,79.0,2.5,35.0,79.0,65.59,45.72
2017,7,24,17,15,0.0,69.5,2.3,34.5,69.5,57.64,39.78
2017,7,24,17,30,0.0,60.0,2.1,34.0,60.0,49.69,33.77
2017,7,24,17,45,0.0,50.0,1.95,33.5,50.0,41.36,27.35
2017,7,24,18,0,0.0,40.0,1.8,33.0,40.0,33.04,20.83
2017,7,24,18,15,0.0,31.0,1.7,32.0,31.0,25.57,15.81
2017,7,24,18,30,0.0,22.0,1.6,31.0,22.0,18.11,9.52
2017,7,24,18,45,0.0,14.5,1.55,30.5,14.5,11.92,4.18
2017,7,24,19,0,0.0,7.0,1.5,30.0,7.0,5.74,0.0
2017,7,24,19,15,0.0,3.5,1.75,29.5,3.5,2.99,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,5.0,3.25,23.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,10.0,3.4,24.0,10.0,8.54,0.0
2017,7,25,6,15,54.0,34.5,3.6,24.5,42.0,26.95,15.19
2017,7,25,6,30,106.0,59.0,3.8,25.0,74.0,44.76,31.86
2017,7,25,6,45,192.0,77.0,4.0,25.5,119.0,57.49,43.26
2017,7,25,7,0,278.0,95.0,4.2,26.0,164.0,72.28,56.09
2017,7,25,7,15,339.5,108.5,4.2,26.5,214.0,106.86,69.93
2017,7,25,7,30,401.0,122.0,4.2,27.0,264.0,149.66,98.42
2017,7,25,7,45,236.0,153.0,4.25,28.0,240.0,168.41,119.88
2017,7,25,8,0,71.0,184.0,4.3,29.0,216.0,166.0,124.12
2017,7,25,8,15,333.5,165.0,4.25,29.5,345.5,240.77,175.28
2017,7,25,8,30,596.0,146.0,4.2,30.0,475.0,347.01,252.86
2017,7,25,8,45,355.0,217.5,4.2,30.5,419.0,333.49,247.74
2017,7,25,9,0,114.0,289.0,4.2,31.0,363.0,297.02,222.13
2017,7,25,9,15,405.0,225.5,4.1,31.5,514.5,411.28,306.94
2017,7,25,9,30,696.0,162.0,4.0,32.0,666.0,544.29,404.3
2017,7,25,9,45,480.5,267.0,3.95,32.5,624.5,533.51,394.23
2017,7,25,10,0,265.0,372.0,3.9,33.0,583.0,499.37,366.6
2017,7,25,10,15,508.0,272.5,3.85,33.5,700.5,599.39,440.03
2017,7,25,10,30,751.0,173.0,3.8,34.0,818.0,705.08,515.48
2017,7,25,10,45,760.5,174.5,3.8,34.5,847.0,737.12,535.93
2017,7,25,11,0,770.0,176.0,3.8,35.0,876.0,766.86,554.85
2017,7,25,11,15,776.0,177.5,3.8,35.0,897.5,791.33,571.11
2017,7,25,11,30,782.0,179.0,3.8,35.0,919.0,813.01,585.18
2017,7,25,11,45,797.0,171.5,3.8,35.5,936.0,831.41,595.57
2017,7,25,12,0,812.0,164.0,3.8,36.0,953.0,846.96,604.1
2017,7,25,12,15,607.5,297.0,3.8,36.0,890.0,802.1,570.81
2017,7,25,12,30,403.0,430.0,3.8,36.0,827.0,739.86,524.68
2017,7,25,12,45,317.5,462.0,3.85,36.5,774.0,694.83,492.26
2017,7,25,13,0,232.0,494.0,3.9,37.0,721.0,640.67,453.51
2017,7,25,13,15,519.5,329.0,3.9,37.0,830.5,752.38,535.6
2017,7,25,13,30,807.0,164.0,3.9,37.0,940.0,833.66,594.15
2017,7,25,13,45,803.0,162.5,3.9,37.0,922.5,816.35,582.7
2017,7,25,14,0,799.0,161.0,3.9,37.0,905.0,796.0,569.89
2017,7,25,14,15,792.5,159.5,3.9,37.0,879.5,770.75,553.46
2017,7,25,14,30,786.0,158.0,3.9,37.0,854.0,742.79,534.77
2017,7,25,14,45,743.0,175.5,3.9,37.0,814.5,702.72,507.02
2017,7,25,15,0,700.0,193.0,3.9,37.0,775.0,665.16,480.63
2017,7,25,15,15,481.0,272.5,3.9,37.0,663.5,561.65,406.51
2017,7,25,15,30,262.0,352.0,3.9,37.0,552.0,467.92,338.63
2017,7,25,15,45,234.0,333.0,3.95,37.0,504.0,417.17,303.01
2017,7,25,16,0,206.0,314.0,4.0,37.0,456.0,373.64,271.89
2017,7,25,16,15,393.5,241.5,3.95,36.5,486.5,397.33,288.94
2017,7,25,16,30,581.0,169.0,3.9,36.0,517.0,395.98,285.33
2017,7,25,16,45,544.5,164.0,3.9,36.0,466.0,341.61,243.17
2017,7,25,17,0,508.0,159.0,3.9,36.0,415.0,293.32,205.17
2017,7,25,17,15,468.0,149.0,3.75,35.5,364.0,243.16,166.17
2017,7,25,17,30,428.0,139.0,3.6,35.0,313.0,196.81,130.52
2017,7,25,17,45,368.0,128.0,3.5,34.5,261.5,151.03,97.6
2017,7,25,18,0,308.0,117.0,3.4,34.0,210.0,112.17,72.62
2017,7,25,18,15,241.5,99.0,3.2,33.5,163.0,75.31,56.75
2017,7,25,18,30,175.0,81.0,3.0,33.0,116.0,60.02,43.91
2017,7,25,18,45,105.0,57.5,2.9,32.5,76.5,43.86,30.06
2017,7,25,19,0,35.0,34.0,2.8,32.0,37.0,26.6,14.4
2017,7,25,19,15,17.5,17.0,3.0,31.5,18.5,14.51,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.95,24.5,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,3.2,25.0,13.0,10.24,0.0
2017,7,26,6,15,106.5,32.0,3.4,25.5,46.0,24.92,13.36
2017,7,26,6,30,197.0,52.0,3.6,26.0,79.0,39.92,27.66
2017,7,26,6,45,305.5,62.5,3.8,26.5,127.0,47.03,34.23
2017,7,26,7,0,414.0,73.0,4.0,27.0,175.0,57.67,43.49
2017,7,26,7,15,473.0,81.5,4.1,27.5,226.5,99.13,58.76
2017,7,26,7,30,532.0,90.0,4.2,28.0,278.0,145.32,89.03
2017,7,26,7,45,589.5,92.5,4.35,28.5,333.0,192.73,124.7
2017,7,26,8,0,647.0,95.0,4.5,29.0,388.0,246.03,167.39
2017,7,26,8,15,676.5,99.5,4.55,29.5,440.5,297.94,210.65
2017,7,26,8,30,706.0,104.0,4.6,30.0,493.0,351.9,255.13
2017,7,26,8,45,735.0,105.0,4.65,31.0,544.5,406.18,298.41
2017,7,26,9,0,764.0,106.0,4.7,32.0,596.0,459.48,339.76
2017,7,26,9,15,780.5,109.0,4.7,32.5,642.5,509.09,377.86
2017,7,26,9,30,797.0,112.0,4.7,33.0,689.0,558.16,414.43
2017,7,26,9,45,813.0,112.5,4.75,33.5,731.0,601.43,446.1
2017,7,26,10,0,829.0,113.0,4.8,34.0,773.0,645.23,477.3
2017,7,26,10,15,838.5,115.0,4.75,34.0,809.0,684.43,505.18
2017,7,26,10,30,848.0,117.0,4.7,34.0,845.0,721.45,531.0
2017,7,26,10,45,856.5,117.5,4.7,34.5,874.5,754.03,552.07
2017,7,26,11,0,865.0,118.0,4.7,35.0,904.0,783.98,570.38
2017,7,26,11,15,870.0,119.0,4.7,35.5,926.0,808.75,585.08
2017,7,26,11,30,875.0,120.0,4.7,36.0,948.0,830.41,597.66
2017,7,26,11,45,864.5,130.0,4.7,36.5,958.5,843.57,604.6
2017,7,26,12,0,854.0,140.0,4.7,37.0,969.0,852.87,609.09
2017,7,26,12,15,855.5,140.0,4.65,37.0,975.0,860.56,613.69
2017,7,26,12,30,857.0,140.0,4.6,37.0,981.0,865.06,616.3
2017,7,26,12,45,856.0,140.5,4.6,37.0,978.5,864.69,616.03
2017,7,26,13,0,855.0,141.0,4.6,37.0,976.0,861.19,613.84
2017,7,26,13,15,852.5,140.5,4.55,37.0,966.0,852.41,608.11
2017,7,26,13,30,850.0,140.0,4.5,37.0,956.0,840.39,600.38
2017,7,26,13,45,845.5,139.0,4.5,37.5,938.0,823.08,588.22
2017,7,26,14,0,841.0,138.0,4.5,38.0,920.0,802.63,574.09
2017,7,26,14,15,834.5,137.0,4.5,38.0,894.5,777.59,558.17
2017,7,26,14,30,828.0,136.0,4.5,38.0,869.0,749.71,540.14
2017,7,26,14,45,839.5,122.0,4.5,38.0,842.0,720.99,520.97
2017,7,26,15,0,851.0,108.0,4.5,38.0,815.0,688.25,498.69
2017,7,26,15,15,840.5,106.0,4.5,37.5,776.0,648.04,471.44
2017,7,26,15,30,830.0,104.0,4.5,37.0,737.0,605.91,442.14
2017,7,26,15,45,818.5,101.0,4.5,37.0,693.5,560.63,408.95
2017,7,26,16,0,807.0,98.0,4.5,37.0,650.0,513.98,373.93
2017,7,26,16,15,789.0,95.0,4.5,36.5,601.5,463.04,335.6
2017,7,26,16,30,771.0,92.0,4.5,36.0,553.0,411.38,295.56
2017,7,26,16,45,749.5,88.0,4.5,36.0,502.0,357.64,252.35
2017,7,26,17,0,728.0,84.0,4.5,36.0,451.0,304.69,208.88
2017,7,26,17,15,696.5,79.5,4.4,35.5,397.5,249.82,164.26
2017,7,26,17,30,665.0,75.0,4.3,35.0,344.0,194.46,119.79
2017,7,26,17,45,621.5,69.5,4.25,34.5,291.0,142.12,80.32
2017,7,26,18,0,578.0,64.0,4.2,34.0,238.0,94.25,49.34
2017,7,26,18,15,512.0,56.5,3.9,33.5,187.0,49.15,35.19
2017,7,26,18,30,446.0,49.0,3.6,33.0,136.0,38.89,26.54
2017,7,26,18,45,341.0,38.5,3.35,32.5,92.0,30.97,19.57
2017,7,26,19,0,236.0,28.0,3.1,32.0,48.0,22.91,11.46
2017,7,26,19,15,118.0,14.0,3.1,31.5,24.0,11.95,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,21.5,6.5,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,43.0,13.0,2.4,24.0,14.0,11.1,0.0
2017,7,27,6,15,157.5,29.0,2.55,24.5,48.0,22.39,11.31
2017,7,27,6,30,272.0,45.0,2.7,25.0,82.0,34.49,23.23
2017,7,27,6,45,368.5,54.5,2.85,25.5,130.0,43.15,31.09
2017,7,27,7,0,465.0,64.0,3.0,26.0,178.0,53.72,40.31
2017,7,27,7,15,522.0,71.5,3.05,26.5,230.0,95.31,54.04
2017,7,27,7,30,579.0,79.0,3.1,27.0,282.0,143.41,85.77
2017,7,27,7,45,620.0,84.5,3.2,28.0,335.0,192.92,123.78
2017,7,27,8,0,661.0,90.0,3.3,29.0,388.0,246.42,167.0
2017,7,27,8,15,689.5,94.5,3.25,29.5,440.5,298.85,210.54
2017,7,27,8,30,718.0,99.0,3.2,30.0,493.0,355.43,256.69
2017,7,27,8,45,738.5,103.0,3.2,31.0,542.5,407.27,297.84
2017,7,27,9,0,759.0,107.0,3.2,32.0,592.0,459.56,337.96
2017,7,27,9,15,775.0,110.0,3.1,32.5,638.5,508.76,375.06
2017,7,27,9,30,791.0,113.0,3.0,33.0,685.0,557.39,410.5
2017,7,27,9,45,804.5,115.0,2.95,33.5,726.5,602.72,442.63
2017,7,27,10,0,818.0,117.0,2.9,34.0,768.0,643.39,470.68
2017,7,27,10,15,827.5,119.0,2.85,34.5,803.5,682.24,496.64
2017,7,27,10,30,837.0,121.0,2.8,35.0,839.0,718.95,520.46
2017,7,27,10,45,845.5,121.5,2.8,35.5,868.5,751.24,540.78
2017,7,27,11,0,854.0,122.0,2.8,36.0,898.0,780.93,558.32
2017,7,27,11,15,859.0,123.5,2.8,36.5,919.5,805.91,572.65
2017,7,27,11,30,864.0,125.0,2.8,37.0,941.0,827.8,584.93
2017,7,27,11,45,880.0,116.5,2.8,37.5,959.0,847.13,595.53
2017,7,27,12,0,896.0,108.0,2.8,38.0,977.0,863.44,604.22
2017,7,27,12,15,897.0,108.0,2.85,38.0,983.0,871.16,609.11
2017,7,27,12,30,898.0,108.0,2.9,38.0,989.0,875.48,612.0
2017,7,27,12,45,898.0,107.5,3.0,38.5,987.0,875.12,611.09
2017,7,27,13,0,898.0,107.0,3.1,39.0,985.0,871.39,608.14
2017,7,27,13,15,896.0,106.5,3.2,39.0,975.0,862.53,603.32
2017,7,27,13,30,894.0,106.0,3.3,39.0,965.0,850.24,596.38
2017,7,27,13,45,891.0,105.0,3.4,39.0,947.0,833.26,586.47
2017,7,27,14,0,888.0,104.0,3.5,39.0,929.0,812.93,574.41
2017,7,27,14,15,882.5,103.0,3.55,39.0,903.5,787.39,558.72
2017,7,27,14,30,877.0,102.0,3.6,39.0,878.0,758.82,541.0
2017,7,27,14,45,863.5,104.0,3.7,39.0,844.5,724.31,519.12
2017,7,27,15,0,850.0,106.0,3.8,39.0,811.0,687.62,494.36
2017,7,27,15,15,840.0,104.0,3.85,38.5,772.5,647.7,467.8
2017,7,27,15,30,830.0,102.0,3.9,38.0,734.0,605.82,439.13
2017,7,27,15,45,815.5,100.0,4.0,38.0,690.0,559.66,405.84
2017,7,27,16,0,801.0,98.0,4.1,38.0,646.0,512.4,370.85
2017,7,27,16,15,783.5,95.0,4.1,37.5,597.5,461.94,333.17
2017,7,27,16,30,766.0,92.0,4.1,37.0,549.0,410.68,293.7
2017,7,27,16,45,741.5,89.0,4.15,37.0,497.5,356.92,250.85
2017,7,27,17,0,717.0,86.0,4.2,37.0,446.0,304.25,207.99
2017,7,27,17,15,685.0,81.5,4.15,36.5,393.0,249.75,163.96
2017,7,27,17,30,653.0,77.0,4.1,36.0,340.0,194.81,120.06
2017,7,27,17,45,608.0,71.0,4.1,35.5,287.0,142.4,80.73
2017,7,27,18,0,563.0,65.0,4.1,35.0,234.0,94.69,49.82
2017,7,27,18,15,496.0,57.5,3.85,34.5,183.5,50.34,30.66
2017,7,27,18,30,429.0,50.0,3.6,34.0,133.0,39.68,27.04
2017,7,27,18,45,324.5,39.0,3.4,33.5,89.5,31.38,19.78
2017,7,27,19,0,220.0,28.0,3.2,33.0,46.0,21.78,10.37
2017,7,27,19,15,110.0,14.0,3.2,32.5,23.0,11.95,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,28.0,6.5,2.8,23.5,7.0,0.0,0.0
2017,7,28,6,0,56.0,13.0,3.0,24.0,14.0,11.1,0.0
2017,7,28,6,15,181.0,28.0,3.2,24.5,49.5,21.69,10.57
2017,7,28,6,30,306.0,43.0,3.4,25.0,85.0,33.15,22.08
2017,7,28,6,45,404.0,52.0,3.6,26.0,134.0,41.3,29.43
2017,7,28,7,0,502.0,61.0,3.8,27.0,183.0,52.55,39.14
2017,7,28,7,15,558.5,68.0,3.85,27.5,236.0,96.05,52.98
2017,7,28,7,30,615.0,75.0,3.9,28.0,289.0,145.95,85.97
2017,7,28,7,45,661.0,78.5,4.0,29.0,344.5,196.95,125.04
2017,7,28,8,0,707.0,82.0,4.1,30.0,400.0,255.14,171.96
2017,7,28,8,15,734.5,86.0,4.05,30.5,453.5,309.12,216.98
2017,7,28,8,30,762.0,90.0,4.0,31.0,507.0,364.85,262.79
2017,7,28,8,45,786.5,91.5,3.95,32.0,559.0,418.45,305.42
2017,7,28,9,0,811.0,93.0,3.9,33.0,611.0,472.8,347.18
2017,7,28,9,15,826.5,95.5,3.8,33.5,658.0,523.29,385.42
2017,7,28,9,30,842.0,98.0,3.7,34.0,705.0,572.88,421.74
2017,7,28,9,45,856.5,98.5,3.65,35.0,748.0,619.0,453.7
2017,7,28,10,0,871.0,99.0,3.6,36.0,791.0,663.69,483.55
2017,7,28,10,15,879.5,100.5,3.55,36.5,827.0,703.47,510.1
2017,7,28,10,30,888.0,102.0,3.5,37.0,863.0,740.88,534.38
2017,7,28,10,45,896.0,102.5,3.45,37.5,892.5,774.44,554.46
2017,7,28,11,0,904.0,103.0,3.4,38.0,922.0,805.21,572.35
2017,7,28,11,15,908.5,103.5,3.35,38.0,944.0,830.2,587.55
2017,7,28,11,30,913.0,104.0,3.3,38.0,966.0,851.92,600.62
2017,7,28,11,45,903.0,113.0,3.25,38.5,977.0,865.57,607.28
2017,7,28,12,0,893.0,122.0,3.2,39.0,988.0,875.25,611.47
2017,7,28,12,15,894.0,122.5,3.15,39.0,994.0,883.35,616.04
2017,7,28,12,30,895.0,123.0,3.1,39.0,1000.0,888.06,618.55
2017,7,28,12,45,894.5,122.5,3.1,39.5,997.5,887.28,616.72
2017,7,28,13,0,894.0,122.0,3.1,40.0,995.0,883.15,612.93
2017,7,28,13,15,891.5,121.5,3.05,40.0,984.5,873.92,607.05
2017,7,28,13,30,889.0,121.0,3.0,40.0,974.0,861.3,599.14
2017,7,28,13,45,885.0,120.5,2.95,40.0,955.5,844.04,588.41
2017,7,28,14,0,881.0,120.0,2.9,40.0,937.0,823.48,575.66
2017,7,28,14,15,875.0,118.5,2.9,40.0,911.5,797.29,559.62
2017,7,28,14,30,869.0,117.0,2.9,40.0,886.0,768.1,541.63
2017,7,28,14,45,860.0,116.0,2.9,40.0,853.0,734.34,520.06
2017,7,28,15,0,851.0,115.0,2.9,40.0,820.0,698.12,495.87
2017,7,28,15,15,840.5,113.0,2.85,39.5,781.0,657.76,469.26
2017,7,28,15,30,830.0,111.0,2.8,39.0,742.0,615.48,440.65
2017,7,28,15,45,816.5,108.0,2.8,39.0,697.5,570.58,408.7
2017,7,28,16,0,803.0,105.0,2.8,39.0,653.0,522.07,373.43
2017,7,28,16,15,784.5,102.0,2.8,38.5,604.0,470.32,335.62
2017,7,28,16,30,766.0,99.0,2.8,38.0,555.0,418.43,296.46
2017,7,28,16,45,742.0,95.0,2.8,38.0,502.5,363.79,253.63
2017,7,28,17,0,718.0,91.0,2.8,38.0,450.0,310.21,210.69
2017,7,28,17,15,685.0,86.0,2.6,37.5,396.0,252.02,164.41
2017,7,28,17,30,652.0,81.0,2.4,37.0,342.0,199.01,122.41
2017,7,28,17,45,605.5,75.0,2.25,36.5,288.5,146.27,83.21
2017,7,28,18,0,559.0,69.0,2.1,36.0,235.0,98.42,52.39
2017,7,28,18,15,489.5,60.5,1.85,35.0,183.5,53.29,32.58
2017,7,28,18,30,420.0,52.0,1.6,34.0,132.0,41.36,28.4
2017,7,28,18,45,312.5,40.0,1.4,33.0,88.5,32.26,20.52
2017,7,28,19,0,205.0,28.0,1.2,32.0,45.0,21.75,10.21
2017,7,28,19,15,102.5,14.0,1.2,31.5,22.5,11.95,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,19.5,6.0,3.0,24.5,6.5,0.0,0.0
2017,7,29,6,0,39.0,12.0,3.2,25.0,13.0,10.24,0.0
2017,7,29,6,15,158.0,28.0,3.35,25.5,47.5,21.64,10.24
2017,7,29,6,30,277.0,44.0,3.5,26.0,82.0,33.79,22.47
2017,7,29,6,45,374.0,54.5,3.7,26.5,130.0,43.31,31.05
2017,7,29,7,0,471.0,65.0,3.9,27.0,178.0,56.1,36.66
2017,7,29,7,15,529.5,72.5,3.85,28.0,231.0,98.42,55.6
2017,7,29,7,30,588.0,80.0,3.8,29.0,284.0,147.45,87.92
2017,7,29,7,45,633.5,84.5,3.75,30.0,339.0,197.78,126.33
2017,7,29,8,0,679.0,89.0,3.7,31.0,394.0,252.6,170.25
2017,7,29,8,15,708.0,93.5,3.45,32.0,447.5,306.4,214.13
2017,7,29,8,30,737.0,98.0,3.2,33.0,501.0,364.33,260.21
2017,7,29,8,45,760.5,101.0,2.95,34.0,552.5,417.73,301.61
2017,7,29,9,0,784.0,104.0,2.7,35.0,604.0,471.83,341.89
2017,7,29,9,15,800.0,107.0,2.35,35.5,650.5,522.41,378.48
2017,7,29,9,30,816.0,110.0,2.0,36.0,697.0,572.35,412.84
2017,7,29,9,45,828.5,112.0,1.7,36.5,739.0,615.77,441.32
2017,7,29,10,0,841.0,114.0,1.4,37.0,781.0,659.47,468.36
2017,7,29,10,15,850.0,116.0,1.2,37.5,817.0,698.97,491.88
2017,7,29,10,30,859.0,118.0,1.0,38.0,853.0,736.21,512.76
2017,7,29,10,45,865.5,119.5,0.8,38.5,882.0,768.66,528.95
2017,7,29,11,0,872.0,121.0,0.6,39.0,911.0,798.31,542.1
2017,7,29,11,15,876.5,122.0,0.7,39.0,933.0,822.97,557.61
2017,7,29,11,30,881.0,123.0,0.8,39.0,955.0,844.45,571.29
2017,7,29,11,45,883.0,124.5,0.9,39.5,968.5,861.0,580.86
2017,7,29,12,0,885.0,126.0,1.0,40.0,982.0,874.14,588.46
2017,7,29,12,15,885.5,126.0,1.15,40.0,988.0,881.33,594.5
2017,7,29,12,30,886.0,126.0,1.3,40.0,994.0,885.15,598.57
2017,7,29,12,45,582.5,303.5,1.5,40.5,874.0,796.72,542.0
2017,7,29,13,0,279.0,481.0,1.7,41.0,754.0,682.59,464.54
2017,7,29,13,15,577.5,304.0,1.85,41.0,860.5,785.39,538.6
2017,7,29,13,30,876.0,127.0,2.0,41.0,967.0,857.73,588.06
2017,7,29,13,45,869.0,128.0,2.15,41.5,947.5,839.46,576.5
2017,7,29,14,0,862.0,129.0,2.3,42.0,928.0,818.06,563.68
2017,7,29,14,15,675.0,240.0,2.4,41.5,855.0,762.75,528.28
2017,7,29,14,30,488.0,351.0,2.5,41.0,782.0,695.81,483.37
2017,7,29,14,45,506.0,326.5,2.7,41.0,759.0,670.74,468.97
2017,7,29,15,0,524.0,302.0,2.9,41.0,736.0,642.58,451.81
2017,7,29,15,15,515.5,284.0,2.95,40.5,693.5,599.51,424.3
2017,7,29,15,30,507.0,266.0,3.0,40.0,651.0,555.41,395.46
2017,7,29,15,45,518.5,242.5,3.15,40.0,615.5,517.23,369.45
2017,7,29,16,0,530.0,219.0,3.3,40.0,580.0,476.58,340.85
2017,7,29,16,15,473.5,219.0,3.35,39.5,523.5,420.95,301.31
2017,7,29,16,30,417.0,219.0,3.4,39.0,467.0,369.49,264.15
2017,7,29,16,45,449.0,188.5,3.45,39.0,432.5,330.84,234.08
2017,7,29,17,0,481.0,158.0,3.5,39.0,398.0,288.0,199.7
2017,7,29,17,15,537.5,125.5,3.4,38.5,364.0,245.68,164.13
2017,7,29,17,30,594.0,93.0,3.3,38.0,330.0,198.61,124.15
2017,7,29,17,45,541.0,86.0,3.25,37.5,276.5,147.3,86.43
2017,7,29,18,0,488.0,79.0,3.2,37.0,223.0,101.8,57.14
2017,7,29,18,15,417.0,68.5,2.85,36.0,173.5,57.38,35.92
2017,7,29,18,30,346.0,58.0,2.5,35.0,124.0,44.03,30.43
2017,7,29,18,45,243.5,43.5,2.15,34.5,82.0,33.28,21.14
2017,7,29,19,0,141.0,29.0,1.8,34.0,40.0,22.36,10.26
2017,7,29,19,15,70.5,14.5,1.85,33.5,20.0,12.38,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,8.5,4.5,0.75,26.5,5.0,0.0,0.0
2017,7,30,6,0,17.0,9.0,0.8,27.0,10.0,7.68,0.0
2017,7,30,6,15,103.5,28.5,0.85,27.5,41.5,22.32,10.36
2017,7,30,6,30,190.0,48.0,0.9,28.0,73.0,36.44,24.43
2017,7,30,6,45,272.5,63.0,1.0,28.5,118.0,47.3,34.09
2017,7,30,7,0,355.0,78.0,1.1,29.0,163.0,62.75,42.17
2017,7,30,7,15,414.5,89.0,1.15,29.5,213.5,101.29,61.26
2017,7,30,7,30,474.0,100.0,1.2,30.0,264.0,146.63,91.29
2017,7,30,7,45,518.5,108.0,1.25,30.5,316.0,195.96,128.43
2017,7,30,8,0,563.0,116.0,1.3,31.0,368.0,247.17,168.59
2017,7,30,8,15,595.5,122.5,1.25,31.5,419.5,297.63,208.73
2017,7,30,8,30,628.0,129.0,1.2,32.0,471.0,350.66,250.16
2017,7,30,8,45,649.5,135.5,1.2,33.0,520.0,401.29,288.5
2017,7,30,9,0,671.0,142.0,1.2,34.0,569.0,452.69,326.04
2017,7,30,9,15,689.5,146.5,1.2,34.5,614.5,501.24,361.0
2017,7,30,9,30,708.0,151.0,1.2,35.0,660.0,549.66,394.75
2017,7,30,9,45,718.0,157.0,1.25,35.5,700.0,593.82,424.87
2017,7,30,10,0,728.0,163.0,1.3,36.0,740.0,636.6,453.28
2017,7,30,10,15,739.5,166.0,1.35,36.0,775.0,674.06,478.6
2017,7,30,10,30,751.0,169.0,1.4,36.0,810.0,711.2,503.28
2017,7,30,10,45,756.0,173.0,1.5,36.5,838.0,742.32,523.0
2017,7,30,11,0,761.0,177.0,1.6,37.0,866.0,770.89,540.81
2017,7,30,11,15,767.0,178.5,1.7,37.0,887.5,795.38,557.04
2017,7,30,11,30,773.0,180.0,1.8,37.0,909.0,817.1,571.08
2017,7,30,11,45,786.5,174.0,1.9,37.5,925.5,835.65,581.85
2017,7,30,12,0,800.0,168.0,2.0,38.0,942.0,851.35,590.86
2017,7,30,12,15,801.0,168.5,2.15,38.0,947.5,859.08,596.62
2017,7,30,12,30,802.0,169.0,2.3,38.0,953.0,863.62,600.49
2017,7,30,12,45,796.5,172.0,2.45,38.5,950.0,861.57,599.03
2017,7,30,13,0,791.0,175.0,2.6,39.0,947.0,856.38,595.68
2017,7,30,13,15,788.5,174.5,2.75,39.0,936.5,847.57,591.32
2017,7,30,13,30,786.0,174.0,2.9,39.0,926.0,835.62,585.0
2017,7,30,13,45,773.5,177.5,3.05,39.0,906.5,815.82,573.63
2017,7,30,14,0,761.0,181.0,3.2,39.0,887.0,793.32,560.27
2017,7,30,14,15,754.0,179.0,3.35,38.5,861.5,767.84,545.6
2017,7,30,14,30,747.0,177.0,3.5,38.0,836.0,739.79,528.87
2017,7,30,14,45,684.0,206.5,3.7,38.0,792.5,699.95,501.76
2017,7,30,15,0,621.0,236.0,3.9,38.0,749.0,656.85,472.15
2017,7,30,15,15,606.0,231.0,4.0,37.5,711.5,617.42,446.22
2017,7,30,15,30,591.0,226.0,4.1,37.0,674.0,577.08,418.96
2017,7,30,15,45,441.0,261.5,4.25,37.0,584.5,490.32,356.76
2017,7,30,16,0,291.0,297.0,4.4,37.0,495.0,412.46,300.46
2017,7,30,16,15,385.5,247.0,4.4,36.5,488.5,398.64,290.73
2017,7,30,16,30,480.0,197.0,4.4,36.0,482.0,379.21,275.17
2017,7,30,16,45,418.0,191.0,4.45,36.0,422.0,322.37,232.08
2017,7,30,17,0,356.0,185.0,4.5,36.0,362.0,268.46,191.17
2017,7,30,17,15,362.0,167.5,4.4,35.5,329.0,232.75,162.42
2017,7,30,17,30,368.0,150.0,4.3,35.0,296.0,195.89,132.6
2017,7,30,17,45,326.5,132.5,4.2,35.0,247.0,151.22,99.34
2017,7,30,18,0,285.0,115.0,4.1,35.0,198.0,111.21,71.99
2017,7,30,18,15,228.5,94.0,3.9,34.5,152.0,73.37,50.21
2017,7,30,18,30,172.0,73.0,3.7,34.0,106.0,54.61,39.19
2017,7,30,18,45,115.0,49.5,3.5,33.5,68.0,37.77,24.81
2017,7,30,19,0,58.0,26.0,3.3,33.0,30.0,20.41,8.63
2017,7,30,19,15,29.0,13.0,3.25,32.5,15.0,11.1,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,3.5,2.5,24.5,3.5,0.0,0.0
2017,7,31,6,0,0.0,7.0,2.6,25.0,7.0,5.97,0.0
2017,7,31,6,15,78.0,28.0,2.65,25.0,38.0,21.88,9.85
2017,7,31,6,30,156.0,49.0,2.7,25.0,69.0,37.55,25.63
2017,7,31,6,45,235.5,66.0,2.75,25.5,113.5,50.26,37.03
2017,7,31,7,0,315.0,83.0,2.8,26.0,158.0,66.25,45.6
2017,7,31,7,15,372.5,96.5,2.65,26.5,208.0,104.36,65.98
2017,7,31,7,30,430.0,110.0,2.5,27.0,258.0,149.14,96.56
2017,7,31,7,45,215.0,118.5,2.4,28.0,192.5,140.81,98.93
2017,7,31,8,0,0.0,127.0,2.3,29.0,127.0,104.2,77.78
2017,7,31,8,15,201.5,162.0,2.15,29.5,271.5,201.23,148.08
2017,7,31,8,30,403.0,197.0,2.0,30.0,416.0,321.89,236.3
2017,7,31,8,45,357.0,232.0,1.95,31.0,440.0,351.87,259.25
2017,7,31,9,0,311.0,267.0,1.9,32.0,464.0,380.18,279.86
2017,7,31,9,15,510.0,209.5,2.05,32.5,562.5,459.82,337.96
2017,7,31,9,30,709.0,152.0,2.2,33.0,661.0,552.96,405.21
2017,7,31,9,45,612.5,216.5,2.35,33.5,675.5,583.05,425.09
2017,7,31,10,0,516.0,281.0,2.5,34.0,690.0,599.62,435.05
2017,7,31,10,15,468.5,314.5,2.65,34.0,699.0,617.21,446.87
2017,7,31,10,30,421.0,348.0,2.8,34.0,708.0,629.63,454.8
2017,7,31,10,45,612.5,250.0,3.0,34.5,793.5,707.51,510.99
2017,7,31,11,0,804.0,152.0,3.2,35.0,879.0,784.54,565.43
2017,7,31,11,15,809.5,153.5,3.35,35.0,901.0,809.67,581.63
2017,7,31,11,30,815.0,155.0,3.5,35.0,923.0,831.85,596.28
2017,7,31,11,45,821.0,154.5,3.65,35.5,938.0,849.59,606.82
2017,7,31,12,0,827.0,154.0,3.8,36.0,953.0,852.5,607.75
2017,7,31,12,15,829.0,154.0,3.9,36.0,959.5,860.47,613.18
2017,7,31,12,30,831.0,154.0,4.0,36.0,966.0,865.32,616.65
2017,7,31,12,45,836.0,150.5,4.1,36.5,965.5,866.87,616.79
2017,7,31,13,0,841.0,147.0,4.2,37.0,965.0,865.27,615.0
2017,7,31,13,15,838.5,146.5,4.25,37.0,955.0,856.44,609.66
2017,7,31,13,30,836.0,146.0,4.3,37.0,945.0,844.41,602.36
2017,7,31,13,45,836.5,141.5,4.35,37.0,928.5,828.33,592.46
2017,7,31,14,0,837.0,137.0,4.4,37.0,912.0,808.91,580.41
2017,7,31,14,15,831.0,135.5,4.4,37.0,886.5,783.63,564.31
2017,7,31,14,30,825.0,134.0,4.4,37.0,861.0,755.5,546.3
2017,7,31,14,45,820.5,130.0,4.45,37.0,830.0,723.61,525.03
2017,7,31,15,0,816.0,126.0,4.5,37.0,799.0,689.06,501.36
2017,7,31,15,15,805.0,123.5,4.45,36.5,760.0,652.99,476.78
2017,7,31,15,30,794.0,121.0,4.4,36.0,721.0,610.34,447.1
2017,7,31,15,45,783.5,116.5,4.4,36.0,678.0,564.59,413.72
2017,7,31,16,0,773.0,112.0,4.4,36.0,635.0,517.51,378.54
2017,7,31,16,15,754.0,108.5,4.3,35.5,587.0,466.18,339.95
2017,7,31,16,30,735.0,105.0,4.2,35.0,539.0,414.85,300.23
2017,7,31,16,45,713.0,99.5,4.15,35.0,488.0,360.91,257.03
2017,7,31,17,0,691.0,94.0,4.1,35.0,437.0,305.46,211.87
2017,7,31,17,15,657.5,88.5,4.0,34.5,383.5,250.34,167.17
2017,7,31,17,30,624.0,83.0,3.9,34.0,330.0,198.04,125.0
2017,7,31,17,45,579.5,76.0,3.8,34.0,277.0,146.02,85.22
2017,7,31,18,0,535.0,69.0,3.7,34.0,224.0,98.73,53.63
2017,7,31,18,15,466.5,60.0,3.3,33.0,174.0,54.3,32.92
2017,7,31,18,30,398.0,51.0,2.9,32.0,124.0,40.61,28.0
2017,7,31,18,45,296.5,38.0,2.55,31.5,82.0,30.67,19.26
2017,7,31,19,0,195.0,25.0,2.2,31.0,40.0,19.46,7.75
2017,7,31,19,15,97.5,12.5,2.15,30.5,20.0,10.67,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
