Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,18.0,4.5,1.45,24.5,5.0,0.0,0.0
2017,8,1,6,0,36.0,9.0,1.7,25.0,10.0,7.68,0.0
2017,8,1,6,15,141.0,26.0,1.75,25.5,42.0,20.11,8.24
2017,8,1,6,30,246.0,43.0,1.8,26.0,74.0,32.96,21.69
2017,8,1,6,45,328.0,56.0,1.85,27.0,120.0,42.53,30.28
2017,8,1,7,0,410.0,69.0,1.9,28.0,166.0,58.67,37.79
2017,8,1,7,15,468.0,78.5,1.75,28.5,217.0,101.29,59.37
2017,8,1,7,30,526.0,88.0,1.6,29.0,268.0,148.68,91.2
2017,8,1,7,45,565.0,96.0,1.45,29.5,320.5,197.45,128.62
2017,8,1,8,0,604.0,104.0,1.3,30.0,373.0,250.12,170.55
2017,8,1,8,15,634.5,110.0,1.25,30.5,425.0,301.96,212.29
2017,8,1,8,30,665.0,116.0,1.2,31.0,477.0,356.08,254.99
2017,8,1,8,45,688.0,121.0,1.15,31.5,526.5,408.07,295.07
2017,8,1,9,0,711.0,126.0,1.1,32.0,576.0,460.9,334.37
2017,8,1,9,15,729.0,129.5,1.1,32.5,622.5,510.98,370.65
2017,8,1,9,30,747.0,133.0,1.1,33.0,669.0,559.6,404.75
2017,8,1,9,45,761.5,135.5,1.15,33.5,710.0,604.59,435.69
2017,8,1,10,0,776.0,138.0,1.2,34.0,751.0,648.41,465.02
2017,8,1,10,15,507.5,275.0,1.3,34.0,684.0,612.24,437.58
2017,8,1,10,30,239.0,412.0,1.4,34.0,617.0,539.51,384.74
2017,8,1,10,45,525.0,279.5,1.55,34.5,748.5,666.9,475.8
2017,8,1,11,0,811.0,147.0,1.7,35.0,880.0,787.76,558.51
2017,8,1,11,15,816.5,148.5,1.8,35.5,901.5,813.09,572.71
2017,8,1,11,30,822.0,150.0,1.9,36.0,923.0,825.24,579.38
2017,8,1,11,45,801.5,167.5,2.05,36.5,931.0,847.18,592.8
2017,8,1,12,0,781.0,185.0,2.2,37.0,939.0,854.74,597.07
2017,8,1,12,15,782.5,185.5,2.3,37.0,945.5,862.76,602.65
2017,8,1,12,30,784.0,186.0,2.4,37.0,952.0,867.66,606.33
2017,8,1,12,45,784.0,185.5,2.5,37.0,950.0,867.25,606.78
2017,8,1,13,0,784.0,185.0,2.6,37.0,948.0,863.73,605.36
2017,8,1,13,15,781.5,184.5,2.6,37.0,937.5,854.89,599.97
2017,8,1,13,30,779.0,184.0,2.6,37.0,927.0,842.95,592.73
2017,8,1,13,45,634.5,282.5,2.65,37.5,880.0,803.2,563.48
2017,8,1,14,0,490.0,381.0,2.7,38.0,833.0,757.17,529.65
2017,8,1,14,15,623.0,278.5,2.7,37.5,837.0,760.67,536.97
2017,8,1,14,30,756.0,176.0,2.7,37.0,841.0,749.68,534.35
2017,8,1,14,45,714.5,193.0,2.75,37.0,802.0,713.87,510.07
2017,8,1,15,0,673.0,210.0,2.8,37.0,763.0,674.02,483.01
2017,8,1,15,15,531.0,261.5,2.8,37.0,685.0,594.96,427.62
2017,8,1,15,30,389.0,313.0,2.8,37.0,607.0,520.17,374.7
2017,8,1,15,45,400.5,288.0,2.8,37.0,574.5,485.89,351.14
2017,8,1,16,0,412.0,263.0,2.8,37.0,542.0,454.96,329.05
2017,8,1,16,15,305.0,261.5,2.8,36.5,459.5,374.19,271.66
2017,8,1,16,30,198.0,260.0,2.8,36.0,377.0,304.68,221.98
2017,8,1,16,45,277.5,221.5,2.8,35.5,368.5,292.94,212.27
2017,8,1,17,0,357.0,183.0,2.8,35.0,360.0,268.67,191.55
2017,8,1,17,15,323.0,169.0,2.75,34.5,314.5,225.15,158.16
2017,8,1,17,30,289.0,155.0,2.7,34.0,269.0,184.99,127.58
2017,8,1,17,45,253.0,135.0,2.65,34.0,223.5,143.62,96.73
2017,8,1,18,0,217.0,115.0,2.6,34.0,178.0,106.44,70.75
2017,8,1,18,15,175.0,93.0,2.4,33.5,136.5,72.14,49.67
2017,8,1,18,30,133.0,71.0,2.2,33.0,95.0,53.93,38.75
2017,8,1,18,45,78.5,47.5,2.0,32.5,60.5,36.82,24.07
2017,8,1,19,0,24.0,24.0,1.8,32.0,26.0,19.58,7.36
2017,8,1,19,15,12.0,12.0,1.8,31.5,13.0,10.24,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.85,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,5.74,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,10.68,3.22
2017,8,2,6,45,0.0,22.0,1.65,26.5,22.0,18.12,9.73
2017,8,2,7,0,0.0,31.0,1.8,27.0,31.0,25.57,15.29
2017,8,2,7,15,0.0,41.0,1.85,27.0,41.0,33.87,22.15
2017,8,2,7,30,0.0,51.0,1.9,27.0,51.0,42.19,28.92
2017,8,2,7,45,0.0,78.5,1.95,27.5,78.5,65.02,47.23
2017,8,2,8,0,0.0,106.0,2.0,28.0,106.0,87.45,64.87
2017,8,2,8,15,0.0,88.5,2.0,28.5,88.5,73.47,53.36
2017,8,2,8,30,0.0,71.0,2.0,29.0,71.0,58.93,41.51
2017,8,2,8,45,1.0,119.5,2.0,29.5,120.5,99.67,73.29
2017,8,2,9,0,2.0,168.0,2.0,30.0,170.0,140.49,104.41
2017,8,2,9,15,8.0,202.5,2.05,30.0,208.5,172.74,128.71
2017,8,2,9,30,14.0,237.0,2.1,30.0,247.0,205.79,153.37
2017,8,2,9,45,7.0,174.0,2.15,30.5,179.0,149.68,110.27
2017,8,2,10,0,0.0,111.0,2.2,31.0,111.0,92.7,66.35
2017,8,2,10,15,0.0,101.5,2.2,31.0,101.5,84.82,60.22
2017,8,2,10,30,0.0,92.0,2.2,31.0,92.0,76.92,54.05
2017,8,2,10,45,4.0,139.5,2.2,31.0,143.5,120.02,87.02
2017,8,2,11,0,8.0,187.0,2.2,31.0,195.0,163.62,119.85
2017,8,2,11,15,13.0,248.5,2.15,31.0,261.0,220.47,162.03
2017,8,2,11,30,18.0,310.0,2.1,31.0,327.0,277.94,203.89
2017,8,2,11,45,42.0,383.0,2.1,31.5,423.5,372.56,271.6
2017,8,2,12,0,66.0,456.0,2.1,32.0,520.0,460.02,332.14
2017,8,2,12,15,43.5,401.5,2.05,32.0,444.0,392.31,283.85
2017,8,2,12,30,21.0,347.0,2.0,32.0,368.0,314.15,228.09
2017,8,2,12,45,31.0,384.0,2.0,32.5,414.5,366.04,264.98
2017,8,2,13,0,41.0,421.0,2.0,33.0,461.0,407.7,293.62
2017,8,2,13,15,33.5,395.0,1.95,33.0,427.5,377.08,271.86
2017,8,2,13,30,26.0,369.0,1.9,33.0,394.0,346.46,250.3
2017,8,2,13,45,19.5,311.5,1.85,33.0,330.0,280.5,203.44
2017,8,2,14,0,13.0,254.0,1.8,33.0,266.0,225.18,163.6
2017,8,2,14,15,36.0,326.0,1.75,33.0,358.0,312.52,227.55
2017,8,2,14,30,59.0,398.0,1.7,33.0,450.0,391.75,283.77
2017,8,2,14,45,34.5,308.0,1.65,33.0,338.0,291.87,212.41
2017,8,2,15,0,10.0,218.0,1.6,33.0,226.0,189.87,138.23
2017,8,2,15,15,13.5,238.0,1.55,32.5,248.5,208.37,152.76
2017,8,2,15,30,17.0,258.0,1.5,32.0,271.0,226.4,166.63
2017,8,2,15,45,37.5,273.5,1.45,32.0,299.5,254.35,187.68
2017,8,2,16,0,58.0,289.0,1.4,32.0,328.0,275.15,203.19
2017,8,2,16,15,29.0,187.0,1.3,31.5,206.5,171.74,126.87
2017,8,2,16,30,0.0,85.0,1.2,31.0,85.0,70.67,50.04
2017,8,2,16,45,0.0,65.5,1.2,31.0,65.5,54.34,37.52
2017,8,2,17,0,0.0,46.0,1.2,31.0,46.0,38.08,24.78
2017,8,2,17,15,0.0,40.0,1.1,30.5,40.0,33.07,20.96
2017,8,2,17,30,0.0,34.0,1.0,30.0,34.0,28.07,17.08
2017,8,2,17,45,0.0,28.5,0.95,29.5,28.5,23.51,13.48
2017,8,2,18,0,0.0,23.0,0.9,29.0,23.0,18.95,9.82
2017,8,2,18,15,0.0,17.5,0.85,28.5,17.5,14.4,6.09
2017,8,2,18,30,0.0,12.0,0.8,28.0,12.0,9.86,2.68
2017,8,2,18,45,0.0,7.5,0.8,28.0,7.5,6.15,0.0
2017,8,2,19,0,0.0,3.0,0.8,28.0,3.0,2.46,0.0
2017,8,2,19,15,0.0,1.5,0.85,27.5,1.5,1.28,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,6,15,73.5,23.5,1.3,23.0,32.5,18.56,6.54
2017,8,3,6,30,147.0,47.0,1.4,23.0,65.0,36.06,24.51
2017,8,3,6,45,233.5,64.0,1.55,23.5,110.0,47.91,35.31
2017,8,3,7,0,320.0,81.0,1.7,24.0,155.0,66.89,45.4
2017,8,3,7,15,160.0,65.5,1.8,24.5,102.5,65.93,42.72
2017,8,3,7,30,0.0,50.0,1.9,25.0,50.0,41.35,28.48
2017,8,3,7,45,0.0,64.5,2.05,25.5,64.5,53.45,38.22
2017,8,3,8,0,0.0,79.0,2.2,26.0,79.0,65.57,47.81
2017,8,3,8,15,1.5,120.5,2.3,26.5,121.0,100.04,75.07
2017,8,3,8,30,3.0,162.0,2.4,27.0,163.0,134.87,102.07
2017,8,3,8,45,23.5,209.0,2.5,28.0,223.5,182.86,138.37
2017,8,3,9,0,44.0,256.0,2.6,29.0,284.0,236.67,178.41
2017,8,3,9,15,57.5,286.5,2.65,29.0,326.0,273.1,205.44
2017,8,3,9,30,71.0,317.0,2.7,29.0,368.0,310.97,233.34
2017,8,3,9,45,123.5,348.0,2.75,29.5,443.0,381.16,284.58
2017,8,3,10,0,176.0,379.0,2.8,30.0,518.0,449.83,333.7
2017,8,3,10,15,483.5,263.0,2.85,30.5,669.0,588.47,436.15
2017,8,3,10,30,791.0,147.0,2.9,31.0,820.0,729.4,537.0
2017,8,3,10,45,501.5,297.5,2.95,31.5,729.5,668.46,488.0
2017,8,3,11,0,212.0,448.0,3.0,32.0,639.0,569.74,413.13
2017,8,3,11,15,129.5,432.5,3.0,32.0,550.5,495.35,360.16
2017,8,3,11,30,47.0,417.0,3.0,32.0,462.0,406.3,295.59
2017,8,3,11,45,31.5,360.0,3.05,32.5,390.5,343.47,250.26
2017,8,3,12,0,16.0,303.0,3.1,33.0,319.0,271.35,197.58
2017,8,3,12,15,72.0,399.0,3.1,33.0,469.5,415.42,302.34
2017,8,3,12,30,128.0,495.0,3.1,33.0,620.0,562.39,404.68
2017,8,3,12,45,490.0,316.5,3.15,33.5,792.5,739.2,532.48
2017,8,3,13,0,852.0,138.0,3.2,34.0,965.0,874.37,624.62
2017,8,3,13,15,849.5,137.5,3.2,34.0,954.5,865.29,617.94
2017,8,3,13,30,847.0,137.0,3.2,34.0,944.0,852.95,610.29
2017,8,3,13,45,518.0,300.5,3.25,34.0,791.0,725.56,521.85
2017,8,3,14,0,189.0,464.0,3.3,34.0,638.0,571.86,410.9
2017,8,3,14,15,511.5,295.5,3.3,34.0,748.5,690.3,500.21
2017,8,3,14,30,834.0,127.0,3.3,34.0,859.0,762.33,554.28
2017,8,3,14,45,796.0,143.0,3.35,34.0,819.5,729.39,531.41
2017,8,3,15,0,758.0,159.0,3.4,34.0,780.0,689.07,503.39
2017,8,3,15,15,516.5,251.0,3.4,33.5,665.0,579.26,424.91
2017,8,3,15,30,275.0,343.0,3.4,33.0,550.0,477.46,350.99
2017,8,3,15,45,493.0,241.0,3.45,33.0,583.5,508.04,375.31
2017,8,3,16,0,711.0,139.0,3.5,33.0,617.0,513.12,378.99
2017,8,3,16,15,407.5,198.0,3.45,32.5,467.5,377.28,279.4
2017,8,3,16,30,104.0,257.0,3.4,32.0,318.0,259.29,193.06
2017,8,3,16,45,115.5,232.5,3.35,32.0,294.5,239.11,177.86
2017,8,3,17,0,127.0,208.0,3.3,32.0,271.0,213.9,158.18
2017,8,3,17,15,339.0,154.0,3.15,31.5,293.0,218.74,155.2
2017,8,3,17,30,551.0,100.0,3.0,31.0,315.0,200.39,131.29
2017,8,3,17,45,503.5,90.5,2.9,31.0,263.0,149.68,92.27
2017,8,3,18,0,456.0,81.0,2.8,31.0,211.0,101.94,59.34
2017,8,3,18,15,386.0,69.0,2.4,30.5,162.0,59.55,37.51
2017,8,3,18,30,316.0,57.0,2.0,30.0,113.0,43.25,30.38
2017,8,3,18,45,219.5,40.5,1.7,29.5,73.0,31.03,19.62
2017,8,3,19,0,123.0,24.0,1.4,29.0,33.0,18.57,5.76
2017,8,3,19,15,61.5,12.0,1.3,28.5,16.5,10.24,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,112.0,21.0,1.05,25.5,34.5,16.25,4.51
2017,8,4,6,30,224.0,42.0,1.1,26.0,69.0,32.17,20.93
2017,8,4,6,45,310.0,56.0,1.15,26.5,115.0,42.48,30.27
2017,8,4,7,0,396.0,70.0,1.2,27.0,161.0,61.47,39.04
2017,8,4,7,15,455.0,80.0,1.2,27.5,212.0,102.2,60.28
2017,8,4,7,30,514.0,90.0,1.2,28.0,263.0,152.07,94.68
2017,8,4,7,45,556.5,97.5,1.3,29.0,316.0,200.82,132.08
2017,8,4,8,0,599.0,105.0,1.4,30.0,369.0,253.9,174.21
2017,8,4,8,15,630.5,111.5,1.5,30.5,421.5,306.57,216.82
2017,8,4,8,30,662.0,118.0,1.6,31.0,474.0,361.66,260.63
2017,8,4,8,45,687.0,122.0,1.75,31.5,524.5,413.8,301.53
2017,8,4,9,0,712.0,126.0,1.9,32.0,575.0,466.96,342.11
2017,8,4,9,15,730.0,130.0,1.95,32.0,621.0,517.67,380.3
2017,8,4,9,30,748.0,134.0,2.0,32.0,667.0,567.06,416.61
2017,8,4,9,45,763.0,136.5,2.1,32.5,709.0,612.64,448.77
2017,8,4,10,0,778.0,139.0,2.2,33.0,751.0,657.08,479.36
2017,8,4,10,15,788.5,141.5,2.25,33.5,786.5,696.96,505.9
2017,8,4,10,30,799.0,144.0,2.3,34.0,822.0,734.86,530.54
2017,8,4,10,45,807.5,145.0,2.35,34.5,851.5,767.64,551.35
2017,8,4,11,0,816.0,146.0,2.4,35.0,881.0,797.89,569.46
2017,8,4,11,15,441.5,293.5,2.4,35.0,692.5,646.84,463.16
2017,8,4,11,30,67.0,441.0,2.4,35.0,504.0,445.23,317.76
2017,8,4,11,45,172.0,457.5,2.4,35.5,622.5,562.23,400.15
2017,8,4,12,0,277.0,474.0,2.4,36.0,741.0,680.57,479.05
2017,8,4,12,15,294.5,472.0,2.4,36.0,757.5,697.16,489.39
2017,8,4,12,30,312.0,470.0,2.4,36.0,774.0,712.37,499.51
2017,8,4,12,45,161.0,335.5,2.45,36.5,492.5,448.58,320.93
2017,8,4,13,0,10.0,201.0,2.5,37.0,211.0,178.78,127.07
2017,8,4,13,15,5.5,169.5,2.5,37.0,175.0,147.81,104.85
2017,8,4,13,30,1.0,138.0,2.5,37.0,139.0,117.02,82.11
2017,8,4,13,45,152.0,289.0,2.5,37.0,429.0,398.74,288.82
2017,8,4,14,0,303.0,440.0,2.5,37.0,719.0,653.97,462.5
2017,8,4,14,15,530.0,308.0,2.55,37.0,779.5,717.79,508.67
2017,8,4,14,30,757.0,176.0,2.6,37.0,840.0,756.45,538.86
2017,8,4,14,45,723.0,188.0,2.65,37.0,802.0,721.39,515.0
2017,8,4,15,0,689.0,200.0,2.7,37.0,764.0,681.85,488.41
2017,8,4,15,15,408.0,277.5,2.75,36.5,607.0,531.62,383.99
2017,8,4,15,30,127.0,355.0,2.8,36.0,450.0,390.04,282.73
2017,8,4,15,45,376.0,267.5,2.85,36.0,525.0,457.52,333.8
2017,8,4,16,0,625.0,180.0,2.9,36.0,600.0,505.14,367.39
2017,8,4,16,15,500.5,202.0,2.9,35.5,522.0,426.66,310.52
2017,8,4,16,30,376.0,224.0,2.9,35.0,444.0,357.6,260.45
2017,8,4,16,45,443.0,188.5,2.95,35.0,423.0,334.53,241.21
2017,8,4,17,0,510.0,153.0,3.0,35.0,402.0,298.91,210.98
2017,8,4,17,15,471.5,142.0,2.9,34.5,350.5,247.19,170.52
2017,8,4,17,30,433.0,131.0,2.8,34.0,299.0,199.2,133.16
2017,8,4,17,45,375.5,118.5,2.75,33.5,247.0,151.21,97.77
2017,8,4,18,0,318.0,106.0,2.7,33.0,195.0,109.65,69.78
2017,8,4,18,15,256.5,86.5,2.55,32.5,148.0,70.4,47.12
2017,8,4,18,30,195.0,67.0,2.4,32.0,101.0,50.57,36.08
2017,8,4,18,45,124.5,44.0,2.25,31.5,63.0,33.84,21.6
2017,8,4,19,0,54.0,21.0,2.1,31.0,25.0,16.64,3.82
2017,8,4,19,15,27.0,10.5,2.2,30.5,12.5,8.96,0.0
2017,8,4,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,70.0,22.5,1.85,25.0,31.0,17.78,4.95
2017,8,5,6,30,140.0,45.0,2.0,25.0,62.0,34.59,22.96
2017,8,5,6,45,223.0,63.0,2.15,25.5,106.5,48.04,35.05
2017,8,5,7,0,306.0,81.0,2.3,26.0,151.0,67.99,45.4
2017,8,5,7,15,364.0,95.5,2.3,27.0,201.0,107.04,67.62
2017,8,5,7,30,422.0,110.0,2.3,28.0,251.0,152.91,99.49
2017,8,5,7,45,473.0,118.5,2.3,29.0,304.0,199.15,134.54
2017,8,5,8,0,524.0,127.0,2.3,30.0,357.0,250.72,174.94
2017,8,5,8,15,557.5,135.0,2.25,30.5,408.5,304.71,218.11
2017,8,5,8,30,591.0,143.0,2.2,31.0,460.0,358.13,260.2
2017,8,5,8,45,616.5,149.5,2.2,32.0,510.0,409.24,299.22
2017,8,5,9,0,642.0,156.0,2.2,33.0,560.0,461.62,337.89
2017,8,5,9,15,662.0,161.0,2.3,33.0,605.5,510.66,374.76
2017,8,5,9,30,682.0,166.0,2.4,33.0,651.0,559.78,410.87
2017,8,5,9,45,694.0,172.0,2.5,33.5,691.5,604.58,442.28
2017,8,5,10,0,706.0,178.0,2.6,34.0,732.0,648.21,472.14
2017,8,5,10,15,489.0,290.5,2.7,34.5,683.0,619.82,448.68
2017,8,5,10,30,272.0,403.0,2.8,35.0,634.0,568.73,409.11
2017,8,5,10,45,508.0,297.0,2.9,35.5,747.0,676.81,486.74
2017,8,5,11,0,744.0,191.0,3.0,36.0,860.0,783.18,560.74
2017,8,5,11,15,750.0,192.5,3.1,36.0,881.5,807.52,576.48
2017,8,5,11,30,756.0,194.0,3.2,36.0,903.0,829.12,590.69
2017,8,5,11,45,759.0,195.5,3.3,36.0,916.5,845.28,601.16
2017,8,5,12,0,762.0,197.0,3.4,36.0,930.0,858.42,609.79
2017,8,5,12,15,500.0,343.5,3.45,36.0,826.0,773.69,548.83
2017,8,5,12,30,238.0,490.0,3.5,36.0,722.0,657.02,465.35
2017,8,5,12,45,164.0,483.5,3.6,36.5,643.0,585.88,415.91
2017,8,5,13,0,90.0,477.0,3.7,37.0,564.0,503.19,357.63
2017,8,5,13,15,426.0,335.0,3.75,37.0,740.5,696.92,498.14
2017,8,5,13,30,762.0,193.0,3.8,37.0,917.0,845.4,602.05
2017,8,5,13,45,759.0,190.0,3.9,37.0,899.5,827.79,590.46
2017,8,5,14,0,756.0,187.0,4.0,37.0,882.0,807.21,577.86
2017,8,5,14,15,532.0,298.5,4.05,36.5,781.0,712.78,511.64
2017,8,5,14,30,308.0,410.0,4.1,36.0,680.0,613.14,440.93
2017,8,5,14,45,365.0,369.5,4.2,36.0,677.0,607.8,439.53
2017,8,5,15,0,422.0,329.0,4.3,36.0,674.0,604.96,439.02
2017,8,5,15,15,337.5,337.5,4.35,36.0,605.0,530.39,386.26
2017,8,5,15,30,253.0,346.0,4.4,36.0,536.0,468.42,341.88
2017,8,5,15,45,327.5,304.5,4.45,36.0,534.0,462.24,338.56
2017,8,5,16,0,402.0,263.0,4.5,36.0,532.0,448.62,328.92
2017,8,5,16,15,465.0,219.5,4.5,35.5,507.5,425.4,311.92
2017,8,5,16,30,528.0,176.0,4.5,35.0,483.0,388.88,283.94
2017,8,5,16,45,507.0,164.0,4.5,35.0,436.0,339.43,245.21
2017,8,5,17,0,486.0,152.0,4.5,35.0,389.0,291.29,206.83
2017,8,5,17,15,463.5,136.0,4.35,34.5,339.0,241.03,166.82
2017,8,5,17,30,441.0,120.0,4.2,34.0,289.0,192.81,128.4
2017,8,5,17,45,405.0,104.5,4.1,33.5,240.5,145.24,92.11
2017,8,5,18,0,369.0,89.0,4.0,33.0,192.0,101.73,61.71
2017,8,5,18,15,306.0,74.0,3.75,32.5,146.5,62.14,39.81
2017,8,5,18,30,243.0,59.0,3.5,32.0,101.0,44.39,30.98
2017,8,5,18,45,161.5,40.5,3.3,32.0,64.0,30.87,19.09
2017,8,5,19,0,80.0,22.0,3.1,32.0,27.0,17.4,3.34
2017,8,5,19,15,40.0,11.0,3.15,31.5,13.5,9.39,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,8.5,3.85,25.5,8.5,6.98,0.0
2017,8,6,6,30,0.0,17.0,4.0,26.0,17.0,13.99,5.86
2017,8,6,6,45,0.0,29.0,4.2,26.5,29.0,23.92,14.57
2017,8,6,7,0,0.0,41.0,4.4,27.0,41.0,33.88,22.03
2017,8,6,7,15,0.0,54.5,4.5,27.5,54.5,45.12,31.23
2017,8,6,7,30,0.0,68.0,4.6,28.0,68.0,56.31,40.24
2017,8,6,7,45,5.0,108.0,4.7,28.5,110.5,89.6,66.61
2017,8,6,8,0,10.0,148.0,4.8,29.0,153.0,123.77,93.25
2017,8,6,8,15,5.0,129.0,4.8,29.5,131.5,108.16,80.57
2017,8,6,8,30,0.0,110.0,4.8,30.0,110.0,91.28,66.93
2017,8,6,8,45,2.0,143.0,4.85,30.5,144.5,119.57,88.65
2017,8,6,9,0,4.0,176.0,4.9,31.0,179.0,148.28,110.36
2017,8,6,9,15,19.5,230.0,4.85,31.5,244.0,202.2,151.04
2017,8,6,9,30,35.0,284.0,4.8,32.0,309.0,263.16,196.25
2017,8,6,9,45,25.5,272.5,4.8,32.5,291.0,249.95,185.43
2017,8,6,10,0,16.0,261.0,4.8,33.0,273.0,229.96,169.7
2017,8,6,10,15,24.0,300.5,4.7,33.0,320.0,270.3,199.41
2017,8,6,10,30,32.0,340.0,4.6,33.0,367.0,319.58,235.21
2017,8,6,10,45,31.0,349.5,4.6,33.5,377.0,329.17,241.23
2017,8,6,11,0,30.0,359.0,4.6,34.0,387.0,338.56,247.18
2017,8,6,11,15,31.0,370.5,4.55,34.5,399.5,351.21,255.46
2017,8,6,11,30,32.0,382.0,4.5,35.0,412.0,363.76,263.64
2017,8,6,11,45,63.5,428.5,4.45,35.5,489.5,434.08,313.34
2017,8,6,12,0,95.0,475.0,4.4,36.0,567.0,505.28,362.47
2017,8,6,12,15,78.0,464.5,4.35,36.0,540.0,481.99,345.52
2017,8,6,12,30,61.0,454.0,4.3,36.0,513.0,457.94,328.34
2017,8,6,12,45,54.5,443.5,4.3,36.5,496.5,442.6,316.94
2017,8,6,13,0,48.0,433.0,4.3,37.0,480.0,426.85,305.26
2017,8,6,13,15,62.0,445.0,4.25,37.0,504.5,449.12,321.21
2017,8,6,13,30,76.0,457.0,4.2,37.0,529.0,470.65,336.47
2017,8,6,13,45,46.0,372.0,4.2,37.0,415.5,366.55,263.38
2017,8,6,14,0,16.0,287.0,4.2,37.0,302.0,256.41,184.52
2017,8,6,14,15,21.0,310.0,4.15,36.5,329.0,279.51,202.08
2017,8,6,14,30,26.0,333.0,4.1,36.0,356.0,310.64,225.18
2017,8,6,14,45,380.0,249.5,4.05,36.0,560.5,523.14,383.88
2017,8,6,15,0,734.0,166.0,4.0,36.0,765.0,683.94,498.86
2017,8,6,15,15,720.5,162.5,3.95,36.0,726.0,644.69,470.36
2017,8,6,15,30,707.0,159.0,3.9,36.0,687.0,601.74,439.88
2017,8,6,15,45,688.0,156.0,3.9,36.0,643.0,554.95,406.16
2017,8,6,16,0,669.0,153.0,3.9,36.0,599.0,507.81,371.44
2017,8,6,16,15,646.0,147.5,3.8,35.5,551.0,456.46,333.46
2017,8,6,16,30,623.0,142.0,3.7,35.0,503.0,405.79,294.97
2017,8,6,16,45,593.5,135.5,3.65,35.0,452.5,352.76,253.37
2017,8,6,17,0,564.0,129.0,3.6,35.0,402.0,301.73,212.58
2017,8,6,17,15,524.5,120.5,3.35,34.5,349.5,245.39,168.03
2017,8,6,17,30,485.0,112.0,3.1,34.0,297.0,196.23,129.19
2017,8,6,17,45,435.0,100.5,2.85,33.5,246.0,147.14,92.2
2017,8,6,18,0,385.0,89.0,2.6,33.0,195.0,103.63,62.47
2017,8,6,18,15,311.5,74.5,2.4,32.0,148.0,63.03,40.34
2017,8,6,18,30,238.0,60.0,2.2,31.0,101.0,45.13,31.7
2017,8,6,18,45,149.0,41.0,2.0,30.5,63.0,31.76,19.88
2017,8,6,19,0,60.0,22.0,1.8,30.0,25.0,17.33,2.28
2017,8,6,19,15,30.0,11.0,1.85,29.5,12.5,9.39,0.0
2017,8,6,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,2.0,2.6,25.0,2.0,1.64,0.0
2017,8,7,6,30,0.0,4.0,2.8,25.0,4.0,3.28,0.0
2017,8,7,6,45,0.0,7.0,3.0,25.0,7.0,5.74,0.0
2017,8,7,7,0,0.0,10.0,3.2,25.0,10.0,8.21,1.12
2017,8,7,7,15,0.0,13.5,3.25,25.0,13.5,11.1,3.54
2017,8,7,7,30,0.0,17.0,3.3,25.0,17.0,14.0,5.93
2017,8,7,7,45,0.0,17.0,3.35,25.5,17.0,14.01,5.89
2017,8,7,8,0,0.0,17.0,3.4,26.0,17.0,14.02,5.84
2017,8,7,8,15,0.0,29.0,3.35,26.0,29.0,23.96,13.92
2017,8,7,8,30,0.0,41.0,3.3,26.0,41.0,33.94,21.94
2017,8,7,8,45,0.0,48.0,3.25,26.0,48.0,39.79,26.56
2017,8,7,9,0,0.0,55.0,3.2,26.0,55.0,45.65,31.16
2017,8,7,9,15,0.0,76.0,3.1,26.0,76.0,63.22,45.08
2017,8,7,9,30,0.0,97.0,3.0,26.0,97.0,80.85,58.9
2017,8,7,9,45,2.0,130.0,2.95,26.0,131.5,109.82,81.55
2017,8,7,10,0,4.0,163.0,2.9,26.0,166.0,139.13,104.2
2017,8,7,10,15,48.0,283.5,2.8,26.0,324.0,279.63,212.13
2017,8,7,10,30,92.0,404.0,2.7,26.0,482.0,421.44,316.62
2017,8,7,10,45,60.5,378.5,2.65,26.0,430.5,378.3,283.55
2017,8,7,11,0,29.0,353.0,2.6,26.0,379.0,332.83,249.24
2017,8,7,11,15,27.0,353.5,2.65,26.0,378.5,333.11,249.37
2017,8,7,11,30,25.0,354.0,2.7,26.0,378.0,333.1,249.16
2017,8,7,11,45,26.0,364.5,2.75,26.0,389.5,344.43,257.39
2017,8,7,12,0,27.0,375.0,2.8,26.0,401.0,355.62,265.48
2017,8,7,12,15,33.0,396.0,2.75,26.0,428.0,380.55,283.61
2017,8,7,12,30,39.0,417.0,2.7,26.0,455.0,405.31,301.47
2017,8,7,12,45,72.0,450.0,2.7,26.5,520.0,464.68,344.25
2017,8,7,13,0,105.0,483.0,2.7,27.0,585.0,523.45,385.65
2017,8,7,13,15,144.5,482.5,2.6,27.0,621.0,567.03,416.66
2017,8,7,13,30,184.0,482.0,2.5,27.0,657.0,597.81,438.58
2017,8,7,13,45,125.5,455.5,2.45,27.0,573.5,520.24,383.13
2017,8,7,14,0,67.0,429.0,2.4,27.0,490.0,434.0,321.15
2017,8,7,14,15,177.5,421.5,2.3,27.0,577.5,522.97,387.58
2017,8,7,14,30,288.0,414.0,2.2,27.0,665.0,603.94,445.68
2017,8,7,14,45,241.5,404.5,2.15,27.0,609.5,549.68,406.61
2017,8,7,15,0,195.0,395.0,2.1,27.0,554.0,489.61,363.96
2017,8,7,15,15,296.5,349.5,1.95,27.0,577.5,515.81,384.44
2017,8,7,15,30,398.0,304.0,1.8,27.0,601.0,525.29,391.86
2017,8,7,15,45,421.5,274.5,1.7,27.0,571.0,499.98,373.35
2017,8,7,16,0,445.0,245.0,1.6,27.0,541.0,464.71,347.42
2017,8,7,16,15,410.5,233.5,1.55,27.0,490.0,412.81,308.76
2017,8,7,16,30,376.0,222.0,1.5,27.0,439.0,358.64,267.91
2017,8,7,16,45,496.5,167.0,1.45,27.0,423.5,339.98,250.86
2017,8,7,17,0,617.0,112.0,1.4,27.0,408.0,305.29,219.14
2017,8,7,17,15,583.0,103.5,1.3,27.0,355.5,250.65,174.2
2017,8,7,17,30,549.0,95.0,1.2,27.0,303.0,199.11,131.98
2017,8,7,17,45,502.5,85.0,1.15,27.0,251.5,147.81,92.0
2017,8,7,18,0,456.0,75.0,1.1,27.0,200.0,101.7,59.65
2017,8,7,18,15,382.5,63.5,1.0,26.5,152.0,57.17,35.38
2017,8,7,18,30,309.0,52.0,0.9,26.0,104.0,39.64,27.8
2017,8,7,18,45,210.5,36.0,0.8,25.5,65.5,27.7,17.0
2017,8,7,19,0,112.0,20.0,0.7,25.0,27.0,15.52,0.34
2017,8,7,19,15,56.0,10.0,0.7,25.0,13.5,8.54,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,121.0,18.5,3.55,23.0,32.5,14.38,1.24
2017,8,8,6,30,242.0,37.0,3.8,23.0,65.0,28.54,17.98
2017,8,8,6,45,331.0,49.5,4.1,23.5,110.5,37.89,26.66
2017,8,8,7,0,420.0,62.0,4.4,24.0,156.0,61.58,37.5
2017,8,8,7,15,480.5,71.0,4.55,24.5,207.5,103.66,60.72
2017,8,8,7,30,541.0,80.0,4.7,25.0,259.0,152.85,95.93
2017,8,8,7,45,270.5,88.0,4.9,25.5,177.5,134.38,93.39
2017,8,8,8,0,0.0,96.0,5.1,26.0,96.0,79.42,59.02
2017,8,8,8,15,1.5,129.0,5.1,26.5,130.5,107.07,80.85
2017,8,8,8,30,3.0,162.0,5.1,27.0,165.0,135.15,102.62
2017,8,8,8,45,6.0,178.0,5.2,27.5,182.5,150.31,113.94
2017,8,8,9,0,9.0,194.0,5.3,28.0,200.0,165.83,125.46
2017,8,8,9,15,132.5,258.0,5.3,28.5,351.5,297.49,226.73
2017,8,8,9,30,256.0,322.0,5.3,29.0,503.0,439.64,333.09
2017,8,8,9,45,212.5,349.5,5.35,29.5,506.0,442.9,333.94
2017,8,8,10,0,169.0,377.0,5.4,30.0,509.0,448.36,336.34
2017,8,8,10,15,118.0,382.0,5.35,30.0,476.5,424.95,317.94
2017,8,8,10,30,67.0,387.0,5.3,30.0,444.0,388.33,289.7
2017,8,8,10,45,163.0,412.0,5.3,30.5,556.5,498.05,370.57
2017,8,8,11,0,259.0,437.0,5.3,31.0,669.0,613.17,452.76
2017,8,8,11,15,341.0,416.5,5.2,31.0,730.5,670.95,494.2
2017,8,8,11,30,423.0,396.0,5.1,31.0,792.0,738.86,542.1
2017,8,8,11,45,357.0,432.0,5.05,31.0,769.5,713.95,522.63
2017,8,8,12,0,291.0,468.0,5.0,31.0,747.0,693.91,506.72
2017,8,8,12,15,550.5,317.0,4.9,31.0,849.0,800.79,586.72
2017,8,8,12,30,810.0,166.0,4.8,31.0,951.0,890.03,650.24
2017,8,8,12,45,816.0,161.5,4.75,31.5,950.5,891.11,648.76
2017,8,8,13,0,822.0,157.0,4.7,32.0,950.0,888.82,645.68
2017,8,8,13,15,594.0,292.5,4.6,32.0,862.0,811.17,589.99
2017,8,8,13,30,366.0,428.0,4.5,32.0,774.0,717.67,520.83
2017,8,8,13,45,192.5,371.5,4.45,32.0,553.5,502.33,369.25
2017,8,8,14,0,19.0,315.0,4.4,32.0,333.0,283.37,208.04
2017,8,8,14,15,412.0,229.0,4.35,32.0,588.0,558.42,416.91
2017,8,8,14,30,805.0,143.0,4.3,32.0,843.0,771.83,570.07
2017,8,8,14,45,767.0,158.0,4.25,32.0,804.0,731.43,540.34
2017,8,8,15,0,729.0,173.0,4.2,32.0,765.0,693.03,512.85
2017,8,8,15,15,715.5,169.5,4.1,31.5,726.0,651.35,484.18
2017,8,8,15,30,702.0,166.0,4.0,31.0,687.0,608.35,453.93
2017,8,8,15,45,688.5,159.5,3.95,31.0,644.0,561.56,419.55
2017,8,8,16,0,675.0,153.0,3.9,31.0,601.0,513.98,383.83
2017,8,8,16,15,652.5,147.5,3.8,30.5,552.5,462.35,344.9
2017,8,8,16,30,630.0,142.0,3.7,30.0,504.0,411.33,305.38
2017,8,8,16,45,610.0,132.0,3.6,30.0,454.0,358.28,262.76
2017,8,8,17,0,590.0,122.0,3.5,30.0,404.0,306.22,220.04
2017,8,8,17,15,551.5,113.5,3.2,29.5,351.5,251.72,175.74
2017,8,8,17,30,513.0,105.0,2.9,29.0,299.0,197.91,132.22
2017,8,8,17,45,470.5,93.0,2.6,29.0,248.0,147.75,92.92
2017,8,8,18,0,428.0,81.0,2.3,29.0,197.0,102.31,60.73
2017,8,8,18,15,355.0,67.5,2.0,28.0,148.5,59.79,37.48
2017,8,8,18,30,282.0,54.0,1.7,27.0,100.0,41.0,28.77
2017,8,8,18,45,188.5,36.5,1.45,26.5,62.0,28.02,17.06
2017,8,8,19,0,95.0,19.0,1.2,26.0,24.0,14.73,0.0
2017,8,8,19,15,47.5,9.5,1.15,26.0,12.0,8.11,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,90.0,20.0,2.25,22.5,30.5,15.48,0.96
2017,8,9,6,30,180.0,40.0,2.3,23.0,61.0,30.59,19.63
2017,8,9,6,45,257.5,57.5,2.35,23.5,105.0,43.41,31.34
2017,8,9,7,0,335.0,75.0,2.4,24.0,149.0,67.69,43.64
2017,8,9,7,15,395.5,87.5,2.45,24.5,199.5,107.73,67.14
2017,8,9,7,30,456.0,100.0,2.5,25.0,250.0,154.85,100.94
2017,8,9,7,45,504.5,108.5,2.55,25.5,303.5,202.98,138.88
2017,8,9,8,0,553.0,117.0,2.6,26.0,357.0,259.46,184.64
2017,8,9,8,15,410.0,168.0,2.65,26.5,359.0,285.81,211.44
2017,8,9,8,30,267.0,219.0,2.7,27.0,361.0,294.41,221.86
2017,8,9,8,45,474.5,179.0,2.8,27.5,462.5,375.14,282.32
2017,8,9,9,0,682.0,139.0,2.9,28.0,564.0,474.13,356.51
2017,8,9,9,15,701.5,143.5,2.95,28.5,610.5,524.64,394.37
2017,8,9,9,30,721.0,148.0,3.0,29.0,657.0,575.08,431.32
2017,8,9,9,45,509.0,252.0,3.05,29.5,622.5,562.67,419.82
2017,8,9,10,0,297.0,356.0,3.1,30.0,588.0,525.47,389.61
2017,8,9,10,15,537.5,257.0,3.1,30.0,701.0,632.63,469.49
2017,8,9,10,30,778.0,158.0,3.1,30.0,814.0,744.14,550.2
2017,8,9,10,45,789.0,158.5,3.15,30.5,844.0,778.03,571.8
2017,8,9,11,0,800.0,159.0,3.2,31.0,874.0,809.57,591.33
2017,8,9,11,15,594.5,283.5,3.2,31.0,822.5,775.24,563.55
2017,8,9,11,30,389.0,408.0,3.2,31.0,771.0,714.24,517.37
2017,8,9,11,45,299.5,446.5,3.2,31.5,728.5,678.93,490.4
2017,8,9,12,0,210.0,485.0,3.2,32.0,686.0,629.34,453.53
2017,8,9,12,15,516.0,324.5,3.15,32.0,822.5,779.13,562.55
2017,8,9,12,30,822.0,164.0,3.1,32.0,959.0,901.47,646.6
2017,8,9,12,45,596.0,299.5,3.1,32.5,875.0,829.43,594.04
2017,8,9,13,0,370.0,435.0,3.1,33.0,791.0,738.67,527.55
2017,8,9,13,15,596.0,296.5,3.05,33.0,863.0,818.56,586.79
2017,8,9,13,30,822.0,158.0,3.0,33.0,935.0,875.11,626.64
2017,8,9,13,45,822.5,153.5,2.95,33.0,918.0,857.76,615.04
2017,8,9,14,0,823.0,149.0,2.9,33.0,901.0,837.06,601.89
2017,8,9,14,15,816.5,147.0,2.85,33.0,874.5,809.77,584.44
2017,8,9,14,30,810.0,145.0,2.8,33.0,848.0,779.66,565.15
2017,8,9,14,45,807.5,139.0,2.75,33.0,816.5,746.15,542.92
2017,8,9,15,0,805.0,133.0,2.7,33.0,785.0,709.89,518.26
2017,8,9,15,15,793.0,130.5,2.65,33.0,745.5,667.89,489.11
2017,8,9,15,30,781.0,128.0,2.6,33.0,706.0,624.22,458.24
2017,8,9,15,45,769.0,123.0,2.55,33.0,662.0,576.8,424.12
2017,8,9,16,0,757.0,118.0,2.5,33.0,618.0,528.23,388.31
2017,8,9,16,15,736.5,114.0,2.4,32.5,569.0,475.49,349.13
2017,8,9,16,30,716.0,110.0,2.3,32.0,520.0,421.56,307.93
2017,8,9,16,45,691.0,104.0,2.25,32.0,468.0,365.64,263.63
2017,8,9,17,0,666.0,98.0,2.2,32.0,416.0,311.06,219.34
2017,8,9,17,15,629.5,92.0,2.0,31.5,362.0,255.03,173.91
2017,8,9,17,30,593.0,86.0,1.8,31.0,308.0,202.27,131.15
2017,8,9,17,45,544.5,77.5,1.6,30.5,255.0,149.14,90.13
2017,8,9,18,0,496.0,69.0,1.4,30.0,202.0,101.38,57.02
2017,8,9,18,15,421.0,58.5,1.25,29.0,152.5,56.85,33.77
2017,8,9,18,30,346.0,48.0,1.1,28.0,103.0,38.59,26.6
2017,8,9,18,45,236.5,33.0,1.0,27.5,63.5,25.55,14.89
2017,8,9,19,0,127.0,18.0,0.9,27.0,24.0,14.03,0.0
2017,8,9,19,15,63.5,9.0,0.9,27.0,12.0,7.68,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,99.5,19.5,2.35,24.5,30.5,15.12,0.0
2017,8,10,6,30,199.0,39.0,2.5,25.0,61.0,29.92,18.82
2017,8,10,6,45,296.0,52.5,2.7,25.5,106.5,39.94,28.12
2017,8,10,7,0,393.0,66.0,2.9,26.0,152.0,63.94,38.71
2017,8,10,7,15,455.5,76.0,2.9,26.5,203.5,107.94,64.29
2017,8,10,7,30,518.0,86.0,2.9,27.0,255.0,157.17,99.45
2017,8,10,7,45,566.0,92.0,2.9,28.0,309.0,206.89,138.53
2017,8,10,8,0,614.0,98.0,2.9,29.0,363.0,261.58,182.69
2017,8,10,8,15,646.0,103.5,2.75,29.5,415.5,315.06,226.6
2017,8,10,8,30,678.0,109.0,2.6,30.0,468.0,370.98,271.48
2017,8,10,8,45,702.5,113.5,2.5,30.5,519.0,424.75,313.66
2017,8,10,9,0,727.0,118.0,2.4,31.0,570.0,480.35,355.77
2017,8,10,9,15,744.5,121.5,2.3,31.5,616.5,530.54,392.62
2017,8,10,9,30,762.0,125.0,2.2,32.0,663.0,580.34,427.89
2017,8,10,9,45,774.5,128.5,2.1,32.5,704.5,626.26,459.25
2017,8,10,10,0,787.0,132.0,2.0,33.0,746.0,670.8,488.61
2017,8,10,10,15,797.0,134.5,2.0,33.0,782.0,710.98,515.8
2017,8,10,10,30,807.0,137.0,2.0,33.0,818.0,749.09,541.11
2017,8,10,10,45,814.0,139.5,2.0,33.5,846.5,782.58,561.23
2017,8,10,11,0,821.0,142.0,2.0,34.0,875.0,804.59,573.37
2017,8,10,11,15,610.5,272.0,2.0,34.0,825.0,781.09,554.01
2017,8,10,11,30,400.0,402.0,2.0,34.0,775.0,720.04,509.14
2017,8,10,11,45,370.5,424.5,2.0,34.5,774.0,722.48,509.12
2017,8,10,12,0,341.0,447.0,2.0,35.0,773.0,722.4,506.96
2017,8,10,12,15,584.0,301.5,2.0,35.0,864.0,820.38,576.26
2017,8,10,12,30,827.0,156.0,2.0,35.0,955.0,888.07,621.61
2017,8,10,12,45,830.5,153.0,2.05,35.0,953.5,888.51,621.72
2017,8,10,13,0,834.0,150.0,2.1,35.0,952.0,885.72,620.52
2017,8,10,13,15,435.0,273.0,2.1,35.0,691.5,657.16,468.36
2017,8,10,13,30,36.0,396.0,2.1,35.0,431.0,382.95,273.28
2017,8,10,13,45,103.5,427.5,2.15,35.5,523.0,467.9,334.67
2017,8,10,14,0,171.0,459.0,2.2,36.0,615.0,560.17,397.72
2017,8,10,14,15,492.5,298.5,2.25,35.5,729.0,689.91,492.8
2017,8,10,14,30,814.0,138.0,2.3,35.0,843.0,778.31,557.67
2017,8,10,14,45,804.0,136.5,2.35,35.0,810.0,743.19,534.5
2017,8,10,15,0,794.0,135.0,2.4,35.0,777.0,705.82,509.86
2017,8,10,15,15,781.5,132.0,2.45,35.0,737.5,663.33,481.23
2017,8,10,15,30,769.0,129.0,2.5,35.0,698.0,619.23,450.84
2017,8,10,15,45,753.0,126.0,2.6,35.0,653.0,571.73,417.44
2017,8,10,16,0,737.0,123.0,2.7,35.0,608.0,523.46,382.5
2017,8,10,16,15,715.5,118.5,2.7,34.5,559.0,469.71,343.13
2017,8,10,16,30,694.0,114.0,2.7,34.0,510.0,416.84,303.12
2017,8,10,16,45,664.0,109.5,2.75,34.0,457.5,361.37,259.61
2017,8,10,17,0,634.0,105.0,2.8,34.0,405.0,307.82,216.58
2017,8,10,17,15,595.0,98.5,2.6,33.5,352.0,252.31,172.0
2017,8,10,17,30,556.0,92.0,2.4,33.0,299.0,200.44,130.4
2017,8,10,17,45,499.0,84.0,2.2,32.5,246.0,148.51,90.93
2017,8,10,18,0,442.0,76.0,2.0,32.0,193.0,100.72,58.0
2017,8,10,18,15,363.5,64.0,1.9,31.0,144.5,58.2,35.23
2017,8,10,18,30,285.0,52.0,1.8,30.0,96.0,39.59,27.13
2017,8,10,18,45,142.5,36.5,1.7,29.5,58.5,28.41,16.86
2017,8,10,19,0,0.0,21.0,1.6,29.0,21.0,16.77,0.0
2017,8,10,19,15,0.0,10.5,1.7,28.5,10.5,8.96,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
