Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,106.5,18.5,2.55,24.5,30.5,14.37,0.0
2017,8,11,6,30,213.0,37.0,2.8,25.0,61.0,28.47,17.57
2017,8,11,6,45,321.5,48.5,3.05,25.5,107.0,37.14,25.73
2017,8,11,7,0,430.0,60.0,3.3,26.0,153.0,63.52,37.16
2017,8,11,7,15,493.5,68.5,3.35,26.5,205.5,106.61,61.57
2017,8,11,7,30,557.0,77.0,3.4,27.0,258.0,157.18,97.92
2017,8,11,7,45,610.0,80.5,3.5,28.0,313.0,208.23,138.28
2017,8,11,8,0,663.0,84.0,3.6,29.0,368.0,264.7,184.26
2017,8,11,8,15,693.0,88.5,3.6,29.5,421.5,319.36,229.83
2017,8,11,8,30,723.0,93.0,3.6,30.0,475.0,377.86,277.45
2017,8,11,8,45,747.5,95.5,3.65,30.5,526.5,431.8,320.62
2017,8,11,9,0,772.0,98.0,3.7,31.0,578.0,486.57,363.14
2017,8,11,9,15,788.5,101.0,3.65,31.5,624.5,537.9,401.73
2017,8,11,9,30,805.0,104.0,3.6,32.0,671.0,588.65,438.66
2017,8,11,9,45,818.5,106.0,3.6,32.5,713.5,632.5,469.85
2017,8,11,10,0,832.0,108.0,3.6,33.0,756.0,677.32,500.8
2017,8,11,10,15,841.5,109.5,3.5,33.0,791.5,717.1,528.21
2017,8,11,10,30,851.0,111.0,3.4,33.0,827.0,754.65,552.69
2017,8,11,10,45,859.0,111.5,3.35,33.5,856.5,787.66,572.46
2017,8,11,11,0,867.0,112.0,3.3,34.0,886.0,817.95,590.21
2017,8,11,11,15,872.0,113.0,3.2,34.0,908.0,843.28,605.51
2017,8,11,11,30,877.0,114.0,3.1,34.0,930.0,865.44,618.69
2017,8,11,11,45,588.5,288.5,3.05,34.5,839.5,802.66,572.23
2017,8,11,12,0,300.0,463.0,3.0,35.0,749.0,702.45,497.49
2017,8,11,12,15,581.5,297.0,2.95,35.0,856.0,816.67,580.35
2017,8,11,12,30,863.0,131.0,2.9,35.0,963.0,901.57,637.27
2017,8,11,12,45,862.5,130.5,2.9,35.5,960.5,900.45,634.58
2017,8,11,13,0,862.0,130.0,2.9,36.0,958.0,895.97,630.55
2017,8,11,13,15,860.0,129.5,2.85,36.0,947.5,886.78,624.62
2017,8,11,13,30,858.0,129.0,2.8,36.0,937.0,874.22,616.68
2017,8,11,13,45,582.0,281.0,2.8,36.0,824.5,778.62,551.9
2017,8,11,14,0,306.0,433.0,2.8,36.0,712.0,660.6,468.22
2017,8,11,14,15,188.5,417.5,2.75,36.0,588.5,532.32,380.63
2017,8,11,14,30,71.0,402.0,2.7,36.0,465.0,409.68,294.23
2017,8,11,14,45,441.0,263.5,2.7,36.0,622.0,588.2,426.44
2017,8,11,15,0,811.0,125.0,2.7,36.0,779.0,710.44,513.86
2017,8,11,15,15,799.5,122.5,2.7,36.0,739.5,668.37,484.18
2017,8,11,15,30,788.0,120.0,2.7,36.0,700.0,624.58,453.78
2017,8,11,15,45,773.5,116.5,2.75,36.0,655.5,576.59,419.9
2017,8,11,16,0,759.0,113.0,2.8,36.0,611.0,527.65,384.41
2017,8,11,16,15,739.0,109.0,2.75,35.5,562.0,474.86,345.65
2017,8,11,16,30,719.0,105.0,2.7,35.0,513.0,422.23,305.78
2017,8,11,16,45,693.5,99.5,2.7,35.0,461.0,364.84,260.82
2017,8,11,17,0,668.0,94.0,2.7,35.0,409.0,310.25,216.86
2017,8,11,17,15,631.0,88.5,2.45,34.0,355.5,254.22,172.07
2017,8,11,17,30,594.0,83.0,2.2,33.0,302.0,201.52,129.83
2017,8,11,17,45,544.5,74.5,1.95,32.5,249.0,147.98,88.59
2017,8,11,18,0,495.0,66.0,1.7,32.0,196.0,99.94,55.3
2017,8,11,18,15,416.5,56.0,1.55,31.0,147.0,55.58,32.13
2017,8,11,18,30,338.0,46.0,1.4,30.0,98.0,37.03,24.98
2017,8,11,18,45,169.0,33.5,1.25,29.5,59.5,25.75,14.61
2017,8,11,19,0,0.0,21.0,1.1,29.0,21.0,16.68,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.0,10.5,8.96,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,100.5,18.5,2.85,24.5,29.5,14.36,0.0
2017,8,12,6,30,201.0,37.0,3.1,25.0,59.0,28.44,17.47
2017,8,12,6,45,308.0,49.0,3.4,25.5,105.0,37.46,25.98
2017,8,12,7,0,415.0,61.0,3.7,26.0,151.0,64.94,38.18
2017,8,12,7,15,479.5,70.0,3.7,26.5,203.0,107.81,62.95
2017,8,12,7,30,544.0,79.0,3.7,27.0,255.0,158.32,99.47
2017,8,12,7,45,598.5,83.0,3.7,28.0,310.5,209.56,139.98
2017,8,12,8,0,653.0,87.0,3.7,29.0,366.0,266.44,186.18
2017,8,12,8,15,684.0,91.5,3.6,29.5,419.5,321.03,231.55
2017,8,12,8,30,715.0,96.0,3.5,30.0,473.0,379.54,278.98
2017,8,12,8,45,742.5,98.0,3.4,30.5,525.0,434.08,322.26
2017,8,12,9,0,770.0,100.0,3.3,31.0,577.0,489.75,365.01
2017,8,12,9,15,787.0,103.0,3.25,31.5,624.0,541.36,403.55
2017,8,12,9,30,804.0,106.0,3.2,32.0,671.0,592.43,440.45
2017,8,12,9,45,819.0,107.0,3.15,32.5,713.5,636.19,471.22
2017,8,12,10,0,834.0,108.0,3.1,33.0,756.0,681.21,501.9
2017,8,12,10,15,843.5,110.0,3.1,33.5,792.5,721.57,528.73
2017,8,12,10,30,853.0,112.0,3.1,34.0,829.0,759.68,552.51
2017,8,12,10,45,862.0,112.0,3.15,34.5,858.5,793.11,572.8
2017,8,12,11,0,871.0,112.0,3.2,35.0,888.0,823.87,591.18
2017,8,12,11,15,875.5,113.0,3.2,35.0,910.0,848.89,606.69
2017,8,12,11,30,880.0,114.0,3.2,35.0,932.0,870.7,620.14
2017,8,12,11,45,888.5,111.0,3.25,35.5,947.5,889.07,630.4
2017,8,12,12,0,897.0,108.0,3.3,36.0,963.0,904.15,638.61
2017,8,12,12,15,898.0,108.0,3.3,36.0,968.5,911.85,643.21
2017,8,12,12,30,899.0,108.0,3.3,36.0,974.0,916.01,645.7
2017,8,12,12,45,899.0,107.5,3.35,36.5,971.5,915.27,644.18
2017,8,12,13,0,899.0,107.0,3.4,37.0,969.0,910.98,640.53
2017,8,12,13,15,897.0,106.5,3.4,37.0,958.0,901.35,634.65
2017,8,12,13,30,895.0,106.0,3.4,37.0,947.0,888.19,626.64
2017,8,12,13,45,891.0,105.0,3.4,37.0,928.5,869.36,615.08
2017,8,12,14,0,887.0,104.0,3.4,37.0,910.0,847.17,601.42
2017,8,12,14,15,881.5,103.0,3.35,37.0,883.5,820.5,584.63
2017,8,12,14,30,876.0,102.0,3.3,37.0,857.0,790.77,565.83
2017,8,12,14,45,862.5,103.0,3.3,37.0,822.5,753.98,542.54
2017,8,12,15,0,849.0,104.0,3.3,37.0,788.0,715.0,517.24
2017,8,12,15,15,838.5,102.0,3.25,37.0,748.5,673.34,488.54
2017,8,12,15,30,828.0,100.0,3.2,37.0,709.0,629.76,457.92
2017,8,12,15,45,813.0,98.0,3.2,37.0,663.5,581.82,423.7
2017,8,12,16,0,798.0,96.0,3.2,37.0,618.0,534.31,388.86
2017,8,12,16,15,779.0,93.0,3.15,36.5,568.5,481.01,349.6
2017,8,12,16,30,760.0,90.0,3.1,36.0,519.0,427.68,309.06
2017,8,12,16,45,733.5,86.5,3.1,36.0,466.5,371.25,264.55
2017,8,12,17,0,707.0,83.0,3.1,36.0,414.0,316.22,220.06
2017,8,12,17,15,671.0,78.0,2.8,35.0,359.5,256.69,172.4
2017,8,12,17,30,635.0,73.0,2.5,34.0,305.0,202.33,128.6
2017,8,12,17,45,582.5,66.5,2.2,33.5,251.5,147.59,86.42
2017,8,12,18,0,530.0,60.0,1.9,33.0,198.0,98.63,52.66
2017,8,12,18,15,450.0,51.0,1.8,32.0,148.0,52.82,29.07
2017,8,12,18,30,370.0,42.0,1.7,31.0,98.0,33.82,22.19
2017,8,12,18,45,241.0,29.0,1.65,30.5,59.0,23.58,12.66
2017,8,12,19,0,112.0,16.0,1.6,30.0,20.0,12.48,0.0
2017,8,12,19,15,56.0,8.0,1.75,29.5,10.0,6.83,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,98.5,18.5,3.45,25.0,28.5,14.37,0.0
2017,8,13,6,30,197.0,37.0,3.7,25.0,57.0,28.44,17.38
2017,8,13,6,45,319.5,47.0,3.95,25.5,104.5,36.05,24.77
2017,8,13,7,0,442.0,57.0,4.2,26.0,152.0,63.83,36.21
2017,8,13,7,15,506.5,65.0,4.2,26.5,204.5,107.71,61.65
2017,8,13,7,30,571.0,73.0,4.2,27.0,257.0,159.17,99.12
2017,8,13,7,45,628.5,75.5,4.25,28.0,313.5,211.47,140.7
2017,8,13,8,0,686.0,78.0,4.3,29.0,370.0,271.85,189.93
2017,8,13,8,15,716.0,82.0,4.25,29.5,424.0,327.28,236.36
2017,8,13,8,30,746.0,86.0,4.2,30.0,478.0,384.78,283.48
2017,8,13,8,45,773.5,87.5,4.2,30.5,530.5,440.51,328.13
2017,8,13,9,0,801.0,89.0,4.2,31.0,583.0,497.32,372.25
2017,8,13,9,15,817.0,91.5,4.15,31.5,630.5,547.98,410.54
2017,8,13,9,30,833.0,94.0,4.1,32.0,678.0,598.7,447.62
2017,8,13,9,45,847.5,95.0,4.05,32.5,721.5,646.01,481.19
2017,8,13,10,0,862.0,96.0,4.0,33.0,765.0,691.88,512.8
2017,8,13,10,15,871.0,97.5,3.95,33.5,801.5,732.52,539.72
2017,8,13,10,30,880.0,99.0,3.9,34.0,838.0,770.79,563.3
2017,8,13,10,45,889.0,99.0,3.85,34.5,868.0,805.09,583.89
2017,8,13,11,0,898.0,99.0,3.8,35.0,898.0,836.62,602.43
2017,8,13,11,15,902.5,100.0,3.75,35.0,920.0,862.33,618.25
2017,8,13,11,30,907.0,101.0,3.7,35.0,942.0,884.73,631.9
2017,8,13,11,45,900.0,108.0,3.65,35.5,953.5,899.14,639.08
2017,8,13,12,0,893.0,115.0,3.6,36.0,965.0,909.67,643.84
2017,8,13,12,15,894.0,115.5,3.55,36.0,971.0,917.76,648.46
2017,8,13,12,30,895.0,116.0,3.5,36.0,977.0,922.32,650.92
2017,8,13,12,45,896.5,114.5,3.5,36.5,975.0,921.99,649.34
2017,8,13,13,0,898.0,113.0,3.5,37.0,973.0,918.11,645.65
2017,8,13,13,15,895.5,112.5,3.5,37.0,962.0,907.99,639.46
2017,8,13,13,30,893.0,112.0,3.5,37.0,951.0,894.35,631.15
2017,8,13,13,45,890.0,110.5,3.5,37.0,931.5,875.9,619.84
2017,8,13,14,0,887.0,109.0,3.5,37.0,912.0,854.04,606.4
2017,8,13,14,15,880.5,107.5,3.45,37.0,885.5,826.01,588.73
2017,8,13,14,30,874.0,106.0,3.4,37.0,859.0,794.98,569.09
2017,8,13,14,45,863.0,106.0,3.4,37.0,824.0,759.1,546.4
2017,8,13,15,0,852.0,106.0,3.4,37.0,789.0,720.86,521.63
2017,8,13,15,15,840.5,104.0,3.4,37.0,749.0,678.3,492.49
2017,8,13,15,30,829.0,102.0,3.4,37.0,709.0,633.89,461.46
2017,8,13,15,45,813.0,99.5,3.4,37.0,663.0,584.73,426.37
2017,8,13,16,0,797.0,97.0,3.4,37.0,617.0,536.2,390.78
2017,8,13,16,15,777.0,94.0,3.35,36.5,567.0,482.33,351.08
2017,8,13,16,30,757.0,91.0,3.3,36.0,517.0,428.54,310.17
2017,8,13,16,45,728.0,87.5,3.25,36.0,463.5,371.17,264.91
2017,8,13,17,0,699.0,84.0,3.2,36.0,410.0,315.49,219.93
2017,8,13,17,15,662.0,79.0,2.85,35.0,355.5,256.05,172.35
2017,8,13,17,30,625.0,74.0,2.5,34.0,301.0,201.87,128.71
2017,8,13,17,45,567.5,68.0,2.15,33.5,247.0,147.27,86.79
2017,8,13,18,0,510.0,62.0,1.8,33.0,193.0,99.06,53.67
2017,8,13,18,15,429.0,52.5,1.7,32.0,143.5,53.91,30.09
2017,8,13,18,30,348.0,43.0,1.6,31.0,94.0,34.69,22.85
2017,8,13,18,45,219.5,29.0,1.55,30.5,56.0,22.52,11.65
2017,8,13,19,0,91.0,15.0,1.5,30.0,18.0,12.8,0.0
2017,8,13,19,15,45.5,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,28.0,18.5,4.25,24.0,21.5,14.92,0.0
2017,8,14,6,30,56.0,37.0,4.4,24.0,43.0,29.05,17.86
2017,8,14,6,45,122.0,57.5,4.55,24.5,80.5,43.59,31.21
2017,8,14,7,0,188.0,78.0,4.7,25.0,118.0,68.45,45.81
2017,8,14,7,15,233.0,96.0,4.75,25.5,160.5,102.14,68.43
2017,8,14,7,30,278.0,114.0,4.8,26.0,203.0,141.32,97.68
2017,8,14,7,45,368.5,122.5,4.85,26.5,264.5,190.88,135.04
2017,8,14,8,0,459.0,131.0,4.9,27.0,326.0,249.16,180.63
2017,8,14,8,15,585.0,115.5,4.95,27.5,399.5,312.46,230.18
2017,8,14,8,30,711.0,100.0,5.0,28.0,473.0,384.33,286.94
2017,8,14,8,45,745.0,100.0,5.05,28.5,526.5,441.59,333.12
2017,8,14,9,0,779.0,100.0,5.1,29.0,580.0,499.06,378.31
2017,8,14,9,15,796.0,103.0,5.1,29.5,627.5,551.28,418.3
2017,8,14,9,30,813.0,106.0,5.1,30.0,675.0,602.93,456.68
2017,8,14,9,45,830.5,106.0,5.1,30.5,718.5,647.77,489.25
2017,8,14,10,0,848.0,106.0,5.1,31.0,762.0,694.18,522.03
2017,8,14,10,15,857.0,107.5,5.05,31.5,798.5,734.33,549.35
2017,8,14,10,30,866.0,109.0,5.0,32.0,835.0,772.14,573.12
2017,8,14,10,45,875.0,109.0,4.95,32.5,865.0,806.04,593.88
2017,8,14,11,0,884.0,109.0,4.9,33.0,895.0,837.19,612.57
2017,8,14,11,15,888.5,110.0,4.8,33.0,916.5,862.55,628.2
2017,8,14,11,30,893.0,111.0,4.7,33.0,938.0,884.64,641.6
2017,8,14,11,45,892.0,114.0,4.6,33.5,951.0,900.33,649.7
2017,8,14,12,0,891.0,117.0,4.5,34.0,964.0,912.42,655.46
2017,8,14,12,15,892.0,117.0,4.4,34.5,969.0,920.02,658.34
2017,8,14,12,30,893.0,117.0,4.3,35.0,974.0,924.08,659.01
2017,8,14,12,45,892.5,116.5,4.2,35.5,971.5,922.81,656.33
2017,8,14,13,0,892.0,116.0,4.1,36.0,969.0,918.0,651.52
2017,8,14,13,15,889.5,115.5,4.0,36.0,957.5,907.87,644.75
2017,8,14,13,30,887.0,115.0,3.9,36.0,946.0,894.24,635.86
2017,8,14,13,45,882.5,114.0,3.85,36.0,926.5,874.98,623.66
2017,8,14,14,0,878.0,113.0,3.8,36.0,907.0,852.4,609.38
2017,8,14,14,15,871.5,111.5,3.75,36.0,880.0,824.51,591.66
2017,8,14,14,30,865.0,110.0,3.7,36.0,853.0,793.65,571.97
2017,8,14,14,45,857.0,108.0,3.65,36.0,819.5,758.36,549.28
2017,8,14,15,0,849.0,106.0,3.6,36.0,786.0,720.54,524.47
2017,8,14,15,15,838.0,104.0,3.55,36.0,745.5,678.33,495.21
2017,8,14,15,30,827.0,102.0,3.5,36.0,705.0,634.23,464.07
2017,8,14,15,45,813.5,99.0,3.5,36.0,660.0,586.08,429.52
2017,8,14,16,0,800.0,96.0,3.5,36.0,615.0,538.35,394.32
2017,8,14,16,15,780.5,92.5,3.4,35.5,565.0,483.98,353.99
2017,8,14,16,30,761.0,89.0,3.3,35.0,515.0,429.66,312.44
2017,8,14,16,45,734.0,85.5,3.25,35.0,462.0,372.75,267.28
2017,8,14,17,0,707.0,82.0,3.2,35.0,409.0,317.31,222.2
2017,8,14,17,15,670.5,77.0,2.8,34.0,354.5,257.49,174.02
2017,8,14,17,30,634.0,72.0,2.4,33.0,300.0,202.84,129.71
2017,8,14,17,45,578.0,66.0,2.05,32.5,246.0,147.83,87.16
2017,8,14,18,0,522.0,60.0,1.7,32.0,192.0,99.04,53.34
2017,8,14,18,15,438.5,50.5,1.6,31.0,142.0,52.97,29.14
2017,8,14,18,30,355.0,41.0,1.5,30.0,92.0,33.09,21.61
2017,8,14,18,45,219.5,27.5,1.45,29.5,54.5,22.38,11.37
2017,8,14,19,0,84.0,14.0,1.4,29.0,17.0,11.95,0.0
2017,8,14,19,15,42.0,7.0,1.55,28.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.5,3.95,24.5,27.0,15.38,0.0
2017,8,15,6,30,151.0,39.0,4.1,25.0,54.0,30.16,18.57
2017,8,15,6,45,271.0,52.0,4.35,25.5,100.5,39.54,27.65
2017,8,15,7,0,391.0,65.0,4.6,26.0,147.0,68.47,40.32
2017,8,15,7,15,459.5,75.0,4.6,26.5,200.0,114.08,68.45
2017,8,15,7,30,528.0,85.0,4.6,27.0,253.0,165.55,106.21
2017,8,15,7,45,597.0,86.0,4.7,27.5,311.0,217.16,147.12
2017,8,15,8,0,666.0,87.0,4.8,28.0,369.0,276.06,195.31
2017,8,15,8,15,698.0,92.0,4.8,28.5,423.5,332.6,242.71
2017,8,15,8,30,730.0,97.0,4.8,29.0,478.0,393.01,292.15
2017,8,15,8,45,764.0,96.0,4.85,29.5,532.0,448.89,337.11
2017,8,15,9,0,798.0,95.0,4.9,30.0,586.0,506.46,382.13
2017,8,15,9,15,815.0,98.0,4.9,30.5,634.0,559.67,422.55
2017,8,15,9,30,832.0,101.0,4.9,31.0,682.0,609.67,459.49
2017,8,15,9,45,848.0,101.0,4.9,31.5,726.0,657.14,493.6
2017,8,15,10,0,864.0,101.0,4.9,32.0,770.0,703.27,525.86
2017,8,15,10,15,873.0,103.0,4.85,32.5,806.0,744.53,553.33
2017,8,15,10,30,882.0,105.0,4.8,33.0,842.0,783.4,577.51
2017,8,15,10,45,889.5,105.5,4.75,33.5,872.0,817.09,597.84
2017,8,15,11,0,897.0,106.0,4.7,34.0,902.0,847.89,616.03
2017,8,15,11,15,901.0,107.0,4.65,34.0,923.5,873.15,631.87
2017,8,15,11,30,905.0,108.0,4.6,34.0,945.0,895.06,645.46
2017,8,15,11,45,901.0,113.0,4.6,34.5,957.0,910.13,653.46
2017,8,15,12,0,897.0,118.0,4.6,35.0,969.0,921.45,659.08
2017,8,15,12,15,897.5,118.0,4.55,35.0,974.0,928.61,663.24
2017,8,15,12,30,898.0,118.0,4.5,35.0,979.0,932.2,665.21
2017,8,15,12,45,896.5,118.5,4.5,35.5,975.5,930.87,662.97
2017,8,15,13,0,895.0,119.0,4.5,36.0,972.0,925.99,658.57
2017,8,15,13,15,892.0,118.0,4.5,36.0,960.5,914.87,651.63
2017,8,15,13,30,889.0,117.0,4.5,36.0,949.0,900.25,642.54
2017,8,15,13,45,884.0,116.5,4.5,36.5,929.0,880.89,629.14
2017,8,15,14,0,879.0,116.0,4.5,37.0,909.0,858.23,613.69
2017,8,15,14,15,872.0,115.0,4.5,37.0,882.0,830.28,596.08
2017,8,15,14,30,865.0,114.0,4.5,37.0,855.0,799.38,576.48
2017,8,15,14,45,850.0,115.5,4.5,37.0,819.0,761.91,552.41
2017,8,15,15,0,835.0,117.0,4.5,37.0,783.0,722.37,526.2
2017,8,15,15,15,822.5,114.5,4.5,36.5,742.5,679.11,497.28
2017,8,15,15,30,810.0,112.0,4.5,36.0,702.0,637.73,468.85
2017,8,15,15,45,789.0,111.5,4.5,36.0,655.0,587.32,432.38
2017,8,15,16,0,768.0,111.0,4.5,36.0,608.0,536.49,394.76
2017,8,15,16,15,746.5,107.0,4.45,35.5,558.0,482.04,354.3
2017,8,15,16,30,725.0,103.0,4.4,35.0,508.0,427.9,312.83
2017,8,15,16,45,685.5,102.0,4.35,35.0,453.0,368.54,265.93
2017,8,15,17,0,646.0,101.0,4.3,35.0,398.0,313.28,221.29
2017,8,15,17,15,605.0,94.5,4.0,34.5,343.5,255.96,175.06
2017,8,15,17,30,564.0,88.0,3.7,34.0,289.0,202.55,131.98
2017,8,15,17,45,490.0,82.0,3.45,33.5,234.5,148.66,91.31
2017,8,15,18,0,416.0,76.0,3.2,33.0,180.0,100.75,58.49
2017,8,15,18,15,329.5,62.5,3.25,32.0,132.0,57.82,34.56
2017,8,15,18,30,243.0,49.0,3.3,31.0,84.0,37.33,24.9
2017,8,15,18,45,133.5,30.5,3.35,30.5,48.5,23.46,11.79
2017,8,15,19,0,24.0,12.0,3.4,30.0,13.0,10.24,0.0
2017,8,15,19,15,12.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,25.0,18.0,4.15,25.5,20.5,14.48,0.0
2017,8,16,6,30,50.0,36.0,4.4,26.0,41.0,28.25,16.84
2017,8,16,6,45,108.0,58.0,4.7,26.5,77.5,44.6,31.71
2017,8,16,7,0,166.0,80.0,5.0,27.0,114.0,70.05,46.88
2017,8,16,7,15,220.0,96.5,5.1,27.5,156.5,102.65,68.69
2017,8,16,7,30,274.0,113.0,5.2,28.0,199.0,141.73,97.51
2017,8,16,7,45,368.5,121.0,5.35,28.5,261.5,192.24,135.4
2017,8,16,8,0,463.0,129.0,5.5,29.0,324.0,251.78,181.74
2017,8,16,8,15,422.5,160.5,5.5,29.5,357.5,294.2,218.07
2017,8,16,8,30,382.0,192.0,5.5,30.0,391.0,326.35,245.05
2017,8,16,8,45,541.5,160.0,5.5,30.5,474.5,401.35,302.33
2017,8,16,9,0,701.0,128.0,5.5,31.0,558.0,489.44,369.3
2017,8,16,9,15,720.5,132.0,5.45,31.0,605.0,540.95,408.92
2017,8,16,9,30,740.0,136.0,5.4,31.0,652.0,591.74,447.17
2017,8,16,9,45,763.5,134.5,5.35,31.5,696.0,639.72,481.68
2017,8,16,10,0,787.0,133.0,5.3,32.0,740.0,687.17,514.94
2017,8,16,10,15,797.5,135.5,5.25,32.5,776.0,728.0,542.6
2017,8,16,10,30,808.0,138.0,5.2,33.0,812.0,766.78,568.06
2017,8,16,10,45,819.5,137.0,5.2,33.5,842.5,800.74,589.14
2017,8,16,11,0,831.0,136.0,5.2,34.0,873.0,823.39,602.38
2017,8,16,11,15,836.5,137.5,5.15,34.0,894.5,848.73,618.46
2017,8,16,11,30,842.0,139.0,5.1,34.0,916.0,871.03,632.45
2017,8,16,11,45,846.5,139.0,5.1,34.5,930.5,887.96,641.83
2017,8,16,12,0,851.0,139.0,5.1,35.0,945.0,901.64,649.11
2017,8,16,12,15,852.0,139.0,5.05,35.0,950.5,908.84,653.26
2017,8,16,12,30,853.0,139.0,5.0,35.0,956.0,912.67,655.33
2017,8,16,12,45,854.0,138.0,5.0,35.5,953.5,912.26,653.67
2017,8,16,13,0,855.0,137.0,5.0,36.0,951.0,908.47,649.94
2017,8,16,13,15,852.5,136.5,4.95,36.0,940.0,898.56,643.4
2017,8,16,13,30,850.0,136.0,4.9,36.0,929.0,885.3,634.8
2017,8,16,13,45,846.5,134.0,4.9,36.0,910.0,866.53,622.97
2017,8,16,14,0,843.0,132.0,4.9,36.0,891.0,844.52,609.07
2017,8,16,14,15,836.0,130.5,4.85,36.0,864.5,816.95,591.21
2017,8,16,14,30,829.0,129.0,4.8,36.0,838.0,786.53,571.46
2017,8,16,14,45,821.0,126.5,4.8,36.0,804.0,751.78,548.97
2017,8,16,15,0,813.0,124.0,4.8,36.0,770.0,720.31,527.67
2017,8,16,15,15,800.5,121.5,4.7,36.0,730.0,676.94,497.07
2017,8,16,15,30,788.0,119.0,4.6,36.0,690.0,631.93,464.97
2017,8,16,15,45,770.0,116.5,4.6,36.0,644.0,582.22,429.05
2017,8,16,16,0,752.0,114.0,4.6,36.0,598.0,531.91,391.82
2017,8,16,16,15,730.0,110.0,4.45,35.5,548.0,477.87,351.52
2017,8,16,16,30,708.0,106.0,4.3,35.0,498.0,423.08,309.53
2017,8,16,16,45,675.0,102.0,4.2,34.5,445.0,365.51,264.46
2017,8,16,17,0,642.0,98.0,4.1,34.0,392.0,310.21,220.06
2017,8,16,17,15,601.0,92.0,3.85,33.5,338.0,253.49,174.1
2017,8,16,17,30,560.0,86.0,3.6,33.0,284.0,200.68,131.3
2017,8,16,17,45,499.5,77.5,3.4,32.5,231.0,146.87,89.92
2017,8,16,18,0,439.0,69.0,3.2,32.0,178.0,100.04,57.26
2017,8,16,18,15,350.5,57.5,3.2,31.5,130.0,55.04,31.93
2017,8,16,18,30,262.0,46.0,3.2,31.0,82.0,35.2,23.11
2017,8,16,18,45,131.0,29.0,3.25,30.5,47.0,22.33,10.57
2017,8,16,19,0,0.0,12.0,3.3,30.0,12.0,10.24,0.0
2017,8,16,19,15,0.0,6.0,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,39.0,18.5,2.85,25.0,22.0,14.8,0.0
2017,8,17,6,30,78.0,37.0,3.0,25.0,44.0,28.93,17.36
2017,8,17,6,45,170.5,55.5,3.15,25.5,86.0,42.37,29.97
2017,8,17,7,0,263.0,74.0,3.3,26.0,128.0,71.17,45.16
2017,8,17,7,15,322.5,89.0,3.45,26.5,176.0,110.07,70.6
2017,8,17,7,30,382.0,104.0,3.6,27.0,224.0,156.12,104.8
2017,8,17,7,45,440.0,112.5,3.75,27.5,277.0,203.39,142.01
2017,8,17,8,0,498.0,121.0,3.9,28.0,330.0,256.94,185.14
2017,8,17,8,15,579.0,117.0,3.95,28.0,393.0,317.49,233.84
2017,8,17,8,30,660.0,113.0,4.0,28.0,456.0,382.21,285.74
2017,8,17,8,45,696.0,113.5,4.05,28.5,509.0,437.43,329.71
2017,8,17,9,0,732.0,114.0,4.1,29.0,562.0,495.33,374.54
2017,8,17,9,15,750.5,117.5,4.1,29.5,609.0,546.89,413.42
2017,8,17,9,30,769.0,121.0,4.1,30.0,656.0,598.13,450.92
2017,8,17,9,45,789.5,120.5,4.1,30.5,700.0,646.25,485.26
2017,8,17,10,0,810.0,120.0,4.1,31.0,744.0,693.54,518.15
2017,8,17,10,15,820.5,122.0,4.05,31.5,780.5,728.88,541.86
2017,8,17,10,30,831.0,124.0,4.0,32.0,817.0,767.13,565.96
2017,8,17,10,45,841.5,124.0,3.95,32.5,847.0,801.23,586.68
2017,8,17,11,0,852.0,124.0,3.9,33.0,877.0,832.77,605.46
2017,8,17,11,15,857.5,125.0,3.8,33.0,899.0,858.2,621.05
2017,8,17,11,30,863.0,126.0,3.7,33.0,921.0,880.5,634.54
2017,8,17,11,45,856.0,133.5,3.65,33.5,932.5,894.26,641.39
2017,8,17,12,0,849.0,141.0,3.6,34.0,944.0,904.3,645.91
2017,8,17,12,15,850.5,141.5,3.55,34.0,950.0,912.35,650.56
2017,8,17,12,30,852.0,142.0,3.5,34.0,956.0,917.03,653.14
2017,8,17,12,45,853.0,140.5,3.45,34.5,953.5,916.14,650.92
2017,8,17,13,0,854.0,139.0,3.4,35.0,951.0,911.86,646.67
2017,8,17,13,15,852.0,138.5,3.35,35.0,940.0,902.34,640.53
2017,8,17,13,30,850.0,138.0,3.3,35.0,929.0,889.45,632.36
2017,8,17,13,45,847.0,135.5,3.25,35.5,910.5,870.59,619.15
2017,8,17,14,0,844.0,133.0,3.2,36.0,892.0,848.46,603.98
2017,8,17,14,15,837.5,131.5,3.15,36.0,865.0,821.17,586.76
2017,8,17,14,30,831.0,130.0,3.1,36.0,838.0,791.01,567.68
2017,8,17,14,45,815.0,132.0,3.1,36.0,802.5,761.04,548.92
2017,8,17,15,0,799.0,134.0,3.1,36.0,767.0,721.55,522.47
2017,8,17,15,15,786.0,131.0,3.05,36.0,727.0,677.74,492.48
2017,8,17,15,30,773.0,128.0,3.0,36.0,687.0,632.38,460.84
2017,8,17,15,45,757.0,124.0,3.0,36.0,641.5,582.97,425.86
2017,8,17,16,0,741.0,120.0,3.0,36.0,596.0,532.81,389.44
2017,8,17,16,15,718.5,116.0,2.95,35.5,546.0,478.26,349.54
2017,8,17,16,30,696.0,112.0,2.9,35.0,496.0,424.48,308.94
2017,8,17,16,45,666.0,107.0,2.85,35.0,443.0,367.63,264.41
2017,8,17,17,0,636.0,102.0,2.8,35.0,390.0,312.75,220.39
2017,8,17,17,15,594.0,95.0,2.5,34.0,336.0,255.05,174.57
2017,8,17,17,30,552.0,88.0,2.2,33.0,282.0,201.41,131.78
2017,8,17,17,45,492.0,79.5,1.9,32.5,229.0,148.03,90.9
2017,8,17,18,0,432.0,71.0,1.6,32.0,176.0,99.21,56.68
2017,8,17,18,15,342.0,58.5,1.55,31.0,128.0,55.84,32.62
2017,8,17,18,30,252.0,46.0,1.5,30.0,80.0,35.19,23.16
2017,8,17,18,45,126.0,28.5,1.45,29.5,45.5,21.96,9.9
2017,8,17,19,0,0.0,11.0,1.4,29.0,11.0,9.39,0.0
2017,8,17,19,15,0.0,5.5,1.45,28.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,90.5,17.5,2.75,24.5,26.0,13.62,0.0
2017,8,18,6,30,181.0,35.0,3.0,25.0,52.0,26.94,15.65
2017,8,18,6,45,296.0,47.5,3.3,25.5,98.0,36.37,24.92
2017,8,18,7,0,411.0,60.0,3.6,26.0,144.0,71.26,40.82
2017,8,18,7,15,480.0,69.5,3.65,26.5,197.0,116.02,68.78
2017,8,18,7,30,549.0,79.0,3.7,27.0,250.0,169.04,108.28
2017,8,18,7,45,609.0,82.0,3.8,27.5,307.5,222.09,151.01
2017,8,18,8,0,669.0,85.0,3.9,28.0,365.0,281.41,199.85
2017,8,18,8,15,701.0,89.5,3.9,28.5,419.5,338.02,247.11
2017,8,18,8,30,733.0,94.0,3.9,29.0,474.0,398.38,296.2
2017,8,18,8,45,763.5,95.0,3.9,29.5,527.5,455.0,341.25
2017,8,18,9,0,794.0,96.0,3.9,30.0,581.0,513.0,385.98
2017,8,18,9,15,810.5,99.0,3.85,30.5,629.0,565.97,425.58
2017,8,18,9,30,827.0,102.0,3.8,31.0,677.0,615.39,461.45
2017,8,18,9,45,842.5,103.0,3.75,32.0,720.5,663.43,494.26
2017,8,18,10,0,858.0,104.0,3.7,33.0,764.0,710.09,524.99
2017,8,18,10,15,867.5,105.5,3.55,33.5,800.5,751.13,551.07
2017,8,18,10,30,877.0,107.0,3.4,34.0,837.0,789.82,574.13
2017,8,18,10,45,885.0,107.5,3.3,34.5,867.0,823.8,593.9
2017,8,18,11,0,893.0,108.0,3.2,35.0,897.0,854.93,611.53
2017,8,18,11,15,897.5,109.0,3.1,35.0,918.5,880.52,626.65
2017,8,18,11,30,902.0,110.0,3.0,35.0,940.0,902.77,639.57
2017,8,18,11,45,899.5,114.5,2.9,35.5,952.5,918.59,647.03
2017,8,18,12,0,897.0,119.0,2.8,36.0,965.0,930.7,652.17
2017,8,18,12,15,898.0,119.0,2.7,36.0,970.5,938.21,655.81
2017,8,18,12,30,899.0,119.0,2.6,36.0,976.0,942.14,657.32
2017,8,18,12,45,897.5,119.0,2.55,36.5,973.0,940.19,654.31
2017,8,18,13,0,896.0,119.0,2.5,37.0,970.0,934.65,649.25
2017,8,18,13,15,893.5,118.5,2.45,37.0,958.5,924.19,642.61
2017,8,18,13,30,891.0,118.0,2.4,37.0,947.0,910.2,633.91
2017,8,18,13,45,885.5,118.0,2.4,37.5,927.0,890.56,620.9
2017,8,18,14,0,880.0,118.0,2.4,38.0,907.0,867.63,605.93
2017,8,18,14,15,873.5,116.5,2.4,38.0,879.5,839.3,588.86
2017,8,18,14,30,867.0,115.0,2.4,38.0,852.0,807.98,569.86
2017,8,18,14,45,856.0,114.0,2.4,38.0,817.0,770.86,547.0
2017,8,18,15,0,845.0,113.0,2.4,38.0,782.0,731.39,522.24
2017,8,18,15,15,833.0,111.0,2.4,37.5,741.0,688.2,494.48
2017,8,18,15,30,821.0,109.0,2.4,37.0,700.0,646.87,467.12
2017,8,18,15,45,804.5,106.5,2.45,37.0,653.5,596.41,432.04
2017,8,18,16,0,788.0,104.0,2.5,37.0,607.0,545.12,395.39
2017,8,18,16,15,767.0,100.0,2.55,36.5,556.5,489.6,355.38
2017,8,18,16,30,746.0,96.0,2.6,36.0,506.0,434.32,314.11
2017,8,18,16,45,717.5,91.5,2.65,36.0,452.0,376.15,268.81
2017,8,18,17,0,689.0,87.0,2.7,36.0,398.0,317.91,222.31
2017,8,18,17,15,649.5,81.5,2.4,35.0,343.0,259.23,175.48
2017,8,18,17,30,610.0,76.0,2.1,34.0,288.0,204.22,131.31
2017,8,18,17,45,554.0,68.5,1.85,33.5,234.0,148.82,88.57
2017,8,18,18,0,498.0,61.0,1.6,33.0,180.0,99.78,54.3
2017,8,18,18,15,408.0,50.5,1.55,32.0,130.5,53.69,29.44
2017,8,18,18,30,318.0,40.0,1.5,31.0,81.0,32.51,20.8
2017,8,18,18,45,184.0,25.0,1.45,30.5,46.0,19.44,7.51
2017,8,18,19,0,50.0,10.0,1.4,30.0,11.0,8.54,0.0
2017,8,18,19,15,25.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,97.0,16.5,2.45,24.5,25.5,14.08,0.0
2017,8,19,6,30,194.0,33.0,2.7,25.0,51.0,25.48,14.36
2017,8,19,6,45,316.0,44.5,2.95,25.5,98.0,34.25,23.12
2017,8,19,7,0,438.0,56.0,3.2,26.0,145.0,70.63,39.12
2017,8,19,7,15,505.0,64.5,3.2,26.5,198.5,116.19,67.74
2017,8,19,7,30,572.0,73.0,3.2,27.0,252.0,169.7,107.9
2017,8,19,7,45,630.0,76.0,3.25,28.0,309.0,223.75,151.37
2017,8,19,8,0,688.0,79.0,3.3,29.0,366.0,283.8,200.42
2017,8,19,8,15,719.0,83.5,3.15,29.5,420.5,342.87,249.24
2017,8,19,8,30,750.0,88.0,3.0,30.0,475.0,402.19,297.02
2017,8,19,8,45,775.0,90.5,2.95,31.0,528.0,458.62,340.7
2017,8,19,9,0,800.0,93.0,2.9,32.0,581.0,515.84,383.28
2017,8,19,9,15,817.0,96.0,2.7,32.5,629.0,569.45,422.06
2017,8,19,9,30,834.0,99.0,2.5,33.0,677.0,619.59,456.93
2017,8,19,9,45,848.0,100.5,2.35,33.5,720.0,667.45,489.07
2017,8,19,10,0,862.0,102.0,2.2,34.0,763.0,713.8,518.99
2017,8,19,10,15,871.0,103.5,2.1,34.5,799.5,754.65,543.79
2017,8,19,10,30,880.0,105.0,2.0,35.0,836.0,793.1,565.78
2017,8,19,10,45,888.0,106.0,1.95,35.5,866.0,827.66,585.24
2017,8,19,11,0,896.0,107.0,1.9,36.0,896.0,859.36,602.63
2017,8,19,11,15,900.5,108.0,1.95,36.0,918.0,885.01,618.26
2017,8,19,11,30,905.0,109.0,2.0,36.0,940.0,907.32,631.88
2017,8,19,11,45,913.5,105.5,2.05,36.5,955.5,925.56,641.72
2017,8,19,12,0,922.0,102.0,2.1,37.0,971.0,940.36,649.5
2017,8,19,12,15,923.0,102.0,2.2,37.0,976.5,948.04,654.85
2017,8,19,12,30,924.0,102.0,2.3,37.0,982.0,952.02,658.07
2017,8,19,12,45,923.5,102.0,2.4,37.5,978.5,950.91,656.91
2017,8,19,13,0,923.0,102.0,2.5,38.0,975.0,946.07,653.57
2017,8,19,13,15,920.5,101.5,2.55,38.0,963.5,935.25,647.58
2017,8,19,13,30,918.0,101.0,2.6,38.0,952.0,920.77,639.43
2017,8,19,13,45,914.0,100.0,2.7,38.0,932.5,900.91,628.34
2017,8,19,14,0,910.0,99.0,2.8,38.0,913.0,877.58,615.05
2017,8,19,14,15,904.0,97.5,2.85,38.0,885.5,848.76,597.88
2017,8,19,14,30,898.0,96.0,2.9,38.0,858.0,816.81,578.63
2017,8,19,14,45,881.0,99.5,2.95,38.0,821.5,778.27,554.93
2017,8,19,15,0,864.0,103.0,3.0,38.0,785.0,737.69,529.68
2017,8,19,15,15,852.5,101.0,3.05,38.0,744.0,693.99,500.68
2017,8,19,15,30,841.0,99.0,3.1,38.0,703.0,648.42,469.48
2017,8,19,15,45,826.5,96.0,3.15,38.0,656.5,598.45,434.44
2017,8,19,16,0,812.0,93.0,3.2,38.0,610.0,549.19,398.84
2017,8,19,16,15,792.0,90.0,3.2,37.5,559.0,493.88,358.58
2017,8,19,16,30,772.0,87.0,3.2,37.0,508.0,438.65,317.0
2017,8,19,16,45,744.5,83.0,3.25,36.5,454.0,379.88,271.58
2017,8,19,17,0,717.0,79.0,3.3,36.0,400.0,322.66,225.94
2017,8,19,17,15,678.5,74.0,3.0,35.0,344.5,261.33,176.73
2017,8,19,17,30,640.0,69.0,2.7,34.0,289.0,205.26,131.34
2017,8,19,17,45,583.0,62.5,2.4,33.5,234.5,148.75,87.45
2017,8,19,18,0,526.0,56.0,2.1,33.0,180.0,98.65,52.33
2017,8,19,18,15,436.5,46.5,2.0,32.0,130.5,51.61,27.13
2017,8,19,18,30,347.0,37.0,1.9,31.0,81.0,30.1,18.78
2017,8,19,18,45,173.5,18.5,1.85,30.5,40.5,14.81,3.83
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,121.0,15.0,2.25,24.5,26.0,12.8,0.0
2017,8,20,6,30,242.0,30.0,2.5,25.0,52.0,24.62,13.54
2017,8,20,6,45,358.0,41.0,2.75,25.5,99.5,33.04,22.08
2017,8,20,7,0,474.0,52.0,3.0,26.0,147.0,70.68,37.66
2017,8,20,7,15,539.5,59.5,3.0,26.5,201.0,117.62,67.35
2017,8,20,7,30,605.0,67.0,3.0,27.0,255.0,172.27,108.68
2017,8,20,7,45,656.0,71.0,3.05,28.0,311.5,227.6,153.68
2017,8,20,8,0,707.0,75.0,3.1,29.0,368.0,289.97,204.87
2017,8,20,8,15,737.0,79.0,3.05,29.5,423.0,347.47,252.65
2017,8,20,8,30,767.0,83.0,3.0,30.0,478.0,406.99,300.75
2017,8,20,8,45,790.5,85.5,2.95,30.5,530.5,463.68,345.34
2017,8,20,9,0,814.0,88.0,2.9,31.0,583.0,520.97,388.84
2017,8,20,9,15,830.0,90.5,2.85,31.5,631.0,572.28,426.61
2017,8,20,9,30,846.0,93.0,2.8,32.0,679.0,624.09,463.41
2017,8,20,9,45,858.5,95.0,2.8,33.0,721.5,671.99,495.51
2017,8,20,10,0,871.0,97.0,2.8,34.0,764.0,718.23,525.39
2017,8,20,10,15,879.5,99.0,2.85,34.0,800.5,759.55,552.53
2017,8,20,10,30,888.0,101.0,2.9,34.0,837.0,798.4,577.39
2017,8,20,10,45,895.0,102.0,2.95,34.5,866.5,832.42,597.7
2017,8,20,11,0,902.0,103.0,3.0,35.0,896.0,863.49,615.96
2017,8,20,11,15,906.5,103.5,3.1,35.5,918.0,888.81,630.73
2017,8,20,11,30,911.0,104.0,3.2,36.0,940.0,910.77,643.35
2017,8,20,11,45,904.5,111.0,3.3,36.5,951.5,925.48,651.4
2017,8,20,12,0,898.0,118.0,3.4,37.0,963.0,936.28,657.08
2017,8,20,12,15,899.5,118.0,3.45,37.0,968.5,944.18,662.1
2017,8,20,12,30,901.0,118.0,3.5,37.0,974.0,948.48,664.98
2017,8,20,12,45,901.0,117.5,3.6,37.0,971.0,947.33,664.85
2017,8,20,13,0,901.0,117.0,3.7,37.0,968.0,942.54,662.55
2017,8,20,13,15,898.5,116.5,3.7,37.0,956.5,931.87,656.05
2017,8,20,13,30,896.0,116.0,3.7,37.0,945.0,917.63,647.4
2017,8,20,13,45,567.5,278.5,3.75,37.5,799.5,782.53,555.83
2017,8,20,14,0,239.0,441.0,3.8,38.0,654.0,612.93,435.07
2017,8,20,14,15,558.0,275.5,3.8,38.0,752.5,740.47,529.26
2017,8,20,14,30,877.0,110.0,3.8,38.0,851.0,815.32,582.85
2017,8,20,14,45,867.0,109.0,3.85,38.0,816.0,778.41,559.13
2017,8,20,15,0,857.0,108.0,3.9,38.0,781.0,739.06,534.26
2017,8,20,15,15,845.0,105.5,3.9,37.5,740.0,694.71,505.21
2017,8,20,15,30,833.0,103.0,3.9,37.0,699.0,648.53,474.02
2017,8,20,15,45,817.5,100.5,3.9,37.0,652.5,601.43,440.28
2017,8,20,16,0,802.0,98.0,3.9,37.0,606.0,549.88,402.6
2017,8,20,16,15,781.0,94.5,3.85,36.5,554.5,493.93,361.42
2017,8,20,16,30,760.0,91.0,3.8,36.0,503.0,438.19,319.07
2017,8,20,16,45,730.5,87.0,3.75,36.0,449.0,379.13,272.45
2017,8,20,17,0,701.0,83.0,3.7,36.0,395.0,320.16,224.86
2017,8,20,17,15,661.5,77.5,3.35,35.0,339.5,260.6,176.97
2017,8,20,17,30,622.0,72.0,3.0,34.0,284.0,204.72,131.75
2017,8,20,17,45,561.0,65.0,2.7,33.5,229.5,148.07,87.89
2017,8,20,18,0,500.0,58.0,2.4,33.0,175.0,98.38,53.06
2017,8,20,18,15,409.0,47.5,2.15,32.0,125.5,51.94,27.75
2017,8,20,18,30,318.0,37.0,1.9,31.0,76.0,30.1,18.71
2017,8,20,18,45,159.0,18.5,1.65,30.5,38.0,14.85,3.13
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
