Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,96.0,15.5,1.9,24.5,24.0,13.23,0.0
2017,8,21,6,30,192.0,31.0,2.1,25.0,48.0,23.98,12.88
2017,8,21,6,45,304.5,43.5,2.35,25.5,93.5,33.48,22.43
2017,8,21,7,0,417.0,56.0,2.6,26.0,139.0,72.18,40.19
2017,8,21,7,15,485.0,64.5,2.6,26.5,191.5,116.97,69.0
2017,8,21,7,30,553.0,73.0,2.6,27.0,244.0,169.88,108.97
2017,8,21,7,45,606.0,77.5,2.65,28.0,299.0,223.29,152.12
2017,8,21,8,0,659.0,82.0,2.7,29.0,354.0,282.18,200.19
2017,8,21,8,15,690.5,87.0,2.7,29.5,408.0,338.83,246.94
2017,8,21,8,30,722.0,92.0,2.7,30.0,462.0,399.09,295.24
2017,8,21,8,45,509.5,174.0,2.7,30.5,449.0,408.6,305.31
2017,8,21,9,0,297.0,256.0,2.7,31.0,436.0,390.82,292.45
2017,8,21,9,15,552.0,180.0,2.65,31.5,548.5,500.37,373.64
2017,8,21,9,30,807.0,104.0,2.6,32.0,661.0,616.05,457.35
2017,8,21,9,45,819.5,106.5,2.6,32.5,703.0,659.55,486.95
2017,8,21,10,0,832.0,109.0,2.6,33.0,745.0,704.7,517.18
2017,8,21,10,15,842.0,110.5,2.55,33.5,781.0,745.21,542.62
2017,8,21,10,30,852.0,112.0,2.5,34.0,817.0,783.48,565.38
2017,8,21,10,45,858.5,114.0,2.5,34.5,846.5,816.91,584.97
2017,8,21,11,0,865.0,116.0,2.5,35.0,876.0,847.48,602.53
2017,8,21,11,15,870.0,117.0,2.5,35.0,897.5,872.79,617.87
2017,8,21,11,30,875.0,118.0,2.5,35.0,919.0,894.9,631.2
2017,8,21,11,45,874.0,121.5,2.5,35.5,932.0,910.58,639.2
2017,8,21,12,0,873.0,125.0,2.5,36.0,945.0,922.7,645.04
2017,8,21,12,15,874.5,125.0,2.5,36.0,950.5,930.37,649.53
2017,8,21,12,30,876.0,125.0,2.5,36.0,956.0,934.54,651.98
2017,8,21,12,45,875.0,125.5,2.55,36.5,953.0,933.34,650.28
2017,8,21,13,0,874.0,126.0,2.6,37.0,950.0,928.62,646.54
2017,8,21,13,15,871.5,125.5,2.65,37.0,938.5,918.13,640.65
2017,8,21,13,30,869.0,125.0,2.7,37.0,927.0,904.18,632.71
2017,8,21,13,45,864.5,123.5,2.8,37.0,907.5,884.14,621.33
2017,8,21,14,0,860.0,122.0,2.9,37.0,888.0,860.84,607.85
2017,8,21,14,15,537.5,267.5,2.95,37.0,741.5,717.81,511.63
2017,8,21,14,30,215.0,413.0,3.0,37.0,595.0,553.0,394.95
2017,8,21,14,45,522.5,264.0,3.05,37.0,680.0,666.05,479.55
2017,8,21,15,0,830.0,115.0,3.1,37.0,765.0,727.56,526.33
2017,8,21,15,15,817.5,113.0,3.1,37.0,724.5,688.99,499.41
2017,8,21,15,30,805.0,111.0,3.1,37.0,684.0,643.22,467.78
2017,8,21,15,45,788.5,108.0,3.15,37.0,637.5,592.64,432.23
2017,8,21,16,0,772.0,105.0,3.2,37.0,591.0,541.27,395.16
2017,8,21,16,15,750.0,101.5,3.2,36.5,540.5,486.16,354.98
2017,8,21,16,30,728.0,98.0,3.2,36.0,490.0,431.44,313.74
2017,8,21,16,45,696.5,94.0,3.25,35.5,436.5,371.8,267.73
2017,8,21,17,0,665.0,90.0,3.3,35.0,383.0,315.33,222.78
2017,8,21,17,15,623.5,83.5,3.1,34.5,328.5,256.2,175.09
2017,8,21,17,30,582.0,77.0,2.9,34.0,274.0,201.06,130.44
2017,8,21,17,45,515.5,70.0,2.75,33.5,220.0,145.8,88.03
2017,8,21,18,0,449.0,63.0,2.6,33.0,166.0,98.25,54.87
2017,8,21,18,15,356.0,51.0,2.35,32.5,118.0,53.54,29.8
2017,8,21,18,30,263.0,39.0,2.1,32.0,70.0,30.09,18.51
2017,8,21,18,45,131.5,19.5,1.9,31.5,35.0,15.16,2.29
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,90.0,15.5,2.2,24.5,23.0,13.23,0.0
2017,8,22,6,30,180.0,31.0,2.4,25.0,46.0,23.95,12.68
2017,8,22,6,45,300.0,43.0,2.6,25.5,92.0,33.1,22.08
2017,8,22,7,0,420.0,55.0,2.8,26.0,138.0,72.89,40.29
2017,8,22,7,15,489.0,64.0,2.7,26.5,190.5,118.66,70.12
2017,8,22,7,30,558.0,73.0,2.6,27.0,243.0,172.67,111.11
2017,8,22,7,45,614.5,76.5,2.55,28.0,299.5,226.54,154.58
2017,8,22,8,0,671.0,80.0,2.5,29.0,356.0,286.26,203.19
2017,8,22,8,15,702.5,84.5,2.3,29.5,410.5,344.78,251.08
2017,8,22,8,30,734.0,89.0,2.1,30.0,465.0,403.77,297.9
2017,8,22,8,45,760.0,92.0,1.9,31.0,517.0,460.6,340.77
2017,8,22,9,0,786.0,95.0,1.7,32.0,569.0,518.38,382.29
2017,8,22,9,15,803.0,97.5,1.5,32.5,617.0,571.03,419.03
2017,8,22,9,30,820.0,100.0,1.3,33.0,665.0,619.93,451.53
2017,8,22,9,45,833.0,102.5,1.1,33.5,707.5,667.6,481.5
2017,8,22,10,0,846.0,105.0,0.9,34.0,750.0,713.7,508.83
2017,8,22,10,15,855.5,107.0,0.95,34.5,786.5,754.87,533.79
2017,8,22,10,30,865.0,109.0,1.0,35.0,823.0,793.71,556.51
2017,8,22,10,45,872.5,110.0,1.05,35.5,852.5,827.43,575.81
2017,8,22,11,0,880.0,111.0,1.1,36.0,882.0,858.29,593.23
2017,8,22,11,15,634.0,256.0,1.25,36.0,819.0,817.19,566.46
2017,8,22,11,30,388.0,401.0,1.4,36.0,756.0,731.94,508.37
2017,8,22,11,45,639.5,259.0,1.6,36.5,854.5,849.41,590.02
2017,8,22,12,0,891.0,117.0,1.8,37.0,953.0,934.54,643.74
2017,8,22,12,15,616.5,280.5,1.9,37.0,861.0,860.87,595.9
2017,8,22,12,30,342.0,444.0,2.0,37.0,769.0,747.57,518.44
2017,8,22,12,45,618.0,280.0,2.15,37.5,863.5,863.39,600.05
2017,8,22,13,0,894.0,116.0,2.3,38.0,958.0,940.32,649.24
2017,8,22,13,15,892.0,115.5,2.4,38.0,946.5,929.99,643.31
2017,8,22,13,30,890.0,115.0,2.5,38.0,935.0,916.11,635.98
2017,8,22,13,45,887.0,113.5,2.6,38.0,916.0,896.89,625.33
2017,8,22,14,0,884.0,112.0,2.7,38.0,897.0,874.26,612.52
2017,8,22,14,15,878.0,110.5,2.75,38.0,869.5,845.81,595.62
2017,8,22,14,30,872.0,109.0,2.8,38.0,842.0,814.32,576.7
2017,8,22,14,45,857.0,110.5,2.9,38.0,806.0,775.85,553.35
2017,8,22,15,0,842.0,112.0,3.0,38.0,770.0,735.3,528.35
2017,8,22,15,15,830.0,109.5,3.0,37.5,728.5,691.3,499.9
2017,8,22,15,30,818.0,107.0,3.0,37.0,687.0,649.34,471.89
2017,8,22,15,45,801.5,104.5,3.0,37.0,640.5,598.56,436.11
2017,8,22,16,0,785.0,102.0,3.0,37.0,594.0,546.96,398.84
2017,8,22,16,15,763.5,98.0,2.95,36.5,543.0,490.87,357.98
2017,8,22,16,30,742.0,94.0,2.9,36.0,492.0,435.09,316.0
2017,8,22,16,45,711.0,90.0,2.9,36.0,438.0,376.16,269.95
2017,8,22,17,0,680.0,86.0,2.9,36.0,384.0,317.63,223.1
2017,8,22,17,15,638.5,80.0,2.6,35.5,329.0,258.01,175.14
2017,8,22,17,30,597.0,74.0,2.3,35.0,274.0,202.36,130.21
2017,8,22,17,45,534.0,66.5,2.05,34.5,220.0,146.23,87.11
2017,8,22,18,0,471.0,59.0,1.8,34.0,166.0,97.38,52.98
2017,8,22,18,15,376.0,48.0,1.6,33.0,117.5,51.99,27.99
2017,8,22,18,30,281.0,37.0,1.4,32.0,69.0,30.22,18.52
2017,8,22,18,45,140.5,18.5,1.2,31.5,34.5,14.42,0.64
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,93.0,14.5,1.9,24.5,22.5,12.38,0.0
2017,8,23,6,30,186.0,29.0,2.0,25.0,45.0,22.46,11.35
2017,8,23,6,45,294.5,42.5,2.1,26.0,90.0,32.71,21.68
2017,8,23,7,0,403.0,56.0,2.2,27.0,135.0,74.06,41.24
2017,8,23,7,15,472.0,65.5,1.9,27.5,187.5,119.43,71.03
2017,8,23,7,30,541.0,75.0,1.6,28.0,240.0,173.09,111.54
2017,8,23,7,45,590.0,81.0,1.35,29.0,294.5,226.52,154.31
2017,8,23,8,0,639.0,87.0,1.1,30.0,349.0,285.02,200.98
2017,8,23,8,15,672.0,92.5,0.95,30.5,403.0,341.87,246.23
2017,8,23,8,30,705.0,98.0,0.8,31.0,457.0,401.22,291.67
2017,8,23,8,45,726.5,103.0,0.7,32.0,508.0,457.52,332.64
2017,8,23,9,0,748.0,108.0,0.6,33.0,559.0,513.25,371.18
2017,8,23,9,15,766.0,111.5,0.7,33.5,606.0,565.75,408.26
2017,8,23,9,30,784.0,115.0,0.8,34.0,653.0,617.81,443.98
2017,8,23,9,45,794.5,119.0,0.95,34.5,694.5,664.55,475.69
2017,8,23,10,0,805.0,123.0,1.1,35.0,736.0,709.63,505.62
2017,8,23,10,15,815.0,125.5,1.1,35.0,772.0,750.98,532.01
2017,8,23,10,30,825.0,128.0,1.1,35.0,808.0,782.66,550.84
2017,8,23,10,45,833.0,129.0,1.15,35.5,837.0,815.56,569.83
2017,8,23,11,0,841.0,130.0,1.2,36.0,866.0,845.75,586.97
2017,8,23,11,15,455.5,280.5,1.2,36.0,680.5,683.96,479.17
2017,8,23,11,30,70.0,431.0,1.2,36.0,495.0,452.53,318.06
2017,8,23,11,45,40.0,323.0,1.3,36.5,360.0,326.01,232.06
2017,8,23,12,0,10.0,215.0,1.4,37.0,225.0,192.0,136.52
2017,8,23,12,15,63.0,345.5,1.45,37.0,405.5,369.55,263.86
2017,8,23,12,30,116.0,476.0,1.5,37.0,586.0,556.4,389.7
2017,8,23,12,45,58.0,260.5,1.6,37.0,315.5,286.56,204.88
2017,8,23,13,0,0.0,45.0,1.7,37.0,45.0,37.67,22.78
2017,8,23,13,15,15.0,206.5,1.8,37.0,220.0,196.93,141.33
2017,8,23,13,30,30.0,368.0,1.9,37.0,395.0,358.37,255.88
2017,8,23,13,45,431.0,252.0,2.0,37.5,634.0,640.78,457.44
2017,8,23,14,0,832.0,136.0,2.1,38.0,873.0,853.86,597.41
2017,8,23,14,15,825.0,134.5,2.15,37.5,845.5,825.83,580.14
2017,8,23,14,30,818.0,133.0,2.2,37.0,818.0,803.2,568.26
2017,8,23,14,45,449.0,246.5,2.3,37.0,620.5,596.2,427.86
2017,8,23,15,0,80.0,360.0,2.4,37.0,423.0,378.63,272.24
2017,8,23,15,15,217.0,330.0,2.45,36.5,486.5,452.18,328.43
2017,8,23,15,30,354.0,300.0,2.5,36.0,550.0,512.45,372.92
2017,8,23,15,45,316.0,285.5,2.6,36.0,497.5,457.68,334.18
2017,8,23,16,0,278.0,271.0,2.7,36.0,445.0,405.59,297.23
2017,8,23,16,15,232.5,251.5,2.75,35.5,388.0,341.84,251.72
2017,8,23,16,30,187.0,232.0,2.8,35.0,331.0,289.67,213.87
2017,8,23,16,45,210.0,203.5,2.85,34.5,303.5,261.85,193.01
2017,8,23,17,0,233.0,175.0,2.9,34.0,276.0,235.3,172.07
2017,8,23,17,15,215.5,152.0,2.9,33.5,235.0,194.31,140.24
2017,8,23,17,30,198.0,129.0,2.9,33.0,194.0,155.32,109.7
2017,8,23,17,45,167.0,106.5,2.95,32.5,154.5,115.31,79.01
2017,8,23,18,0,136.0,84.0,3.0,32.0,115.0,81.55,53.97
2017,8,23,18,15,97.0,61.5,3.0,31.5,80.0,51.71,33.31
2017,8,23,18,30,58.0,39.0,3.0,31.0,45.0,30.62,18.81
2017,8,23,18,45,29.0,19.5,3.05,30.5,22.5,15.77,0.0
2017,8,23,19,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,8.5,0.45,24.5,8.5,7.26,0.0
2017,8,24,6,30,0.0,17.0,0.5,25.0,17.0,14.01,4.85
2017,8,24,6,45,0.0,36.0,0.55,25.5,36.0,29.54,19.11
2017,8,24,7,0,0.0,55.0,0.6,26.0,55.0,44.9,30.96
2017,8,24,7,15,0.0,77.5,0.55,26.5,77.5,63.3,46.1
2017,8,24,7,30,0.0,100.0,0.5,27.0,100.0,82.01,61.13
2017,8,24,7,45,0.0,88.5,0.5,27.5,88.5,73.21,53.82
2017,8,24,8,0,0.0,77.0,0.5,28.0,77.0,63.89,46.09
2017,8,24,8,15,0.0,64.5,0.55,28.5,64.5,53.46,37.51
2017,8,24,8,30,0.0,52.0,0.6,29.0,52.0,43.07,28.99
2017,8,24,8,45,0.0,81.5,0.7,29.5,81.5,67.72,48.32
2017,8,24,9,0,0.0,111.0,0.8,30.0,111.0,92.5,67.35
2017,8,24,9,15,6.5,168.0,0.9,30.0,172.5,144.64,107.31
2017,8,24,9,30,13.0,225.0,1.0,30.0,234.0,198.08,147.38
2017,8,24,9,45,35.0,279.5,1.15,30.5,306.0,269.27,199.76
2017,8,24,10,0,57.0,334.0,1.3,31.0,378.0,336.85,248.22
2017,8,24,10,15,43.5,330.5,1.4,31.0,365.0,326.39,239.88
2017,8,24,10,30,30.0,327.0,1.5,31.0,352.0,314.71,231.02
2017,8,24,10,45,68.5,377.5,1.6,31.5,437.5,394.8,288.47
2017,8,24,11,0,107.0,428.0,1.7,32.0,523.0,477.5,345.87
2017,8,24,11,15,248.5,413.5,1.8,32.0,638.5,616.68,443.77
2017,8,24,11,30,390.0,399.0,1.9,32.0,754.0,735.82,525.19
2017,8,24,11,45,414.5,398.5,2.0,32.5,781.0,775.73,549.85
2017,8,24,12,0,439.0,398.0,2.1,33.0,808.0,803.86,567.55
2017,8,24,12,15,425.5,403.5,2.2,33.0,802.5,800.26,565.29
2017,8,24,12,30,412.0,409.0,2.3,33.0,797.0,794.28,561.76
2017,8,24,12,45,580.5,306.0,2.4,33.5,851.0,856.2,606.07
2017,8,24,13,0,749.0,203.0,2.5,34.0,905.0,904.84,639.59
2017,8,24,13,15,497.0,330.0,2.6,34.0,793.5,792.2,562.48
2017,8,24,13,30,245.0,457.0,2.7,34.0,682.0,650.32,463.7
2017,8,24,13,45,262.0,442.0,2.8,34.0,678.0,658.55,471.11
2017,8,24,14,0,279.0,427.0,2.9,34.0,674.0,651.81,467.76
2017,8,24,14,15,493.5,311.0,2.95,33.5,730.5,726.49,525.0
2017,8,24,14,30,708.0,195.0,3.0,33.0,787.0,779.92,566.79
2017,8,24,14,45,538.5,265.0,3.15,33.0,704.5,684.11,499.32
2017,8,24,15,0,369.0,335.0,3.3,33.0,622.0,590.35,432.69
2017,8,24,15,15,202.0,309.0,3.35,32.5,465.0,423.51,314.12
2017,8,24,15,30,35.0,283.0,3.4,32.0,308.0,271.3,201.52
2017,8,24,15,45,152.0,277.0,3.45,32.0,373.0,342.94,257.01
2017,8,24,16,0,269.0,271.0,3.5,32.0,438.0,401.45,300.7
2017,8,24,16,15,218.5,251.0,3.5,31.5,379.0,334.95,251.6
2017,8,24,16,30,168.0,231.0,3.5,31.0,320.0,280.72,211.31
2017,8,24,16,45,99.0,196.0,3.55,31.0,247.5,206.81,155.41
2017,8,24,17,0,30.0,161.0,3.6,31.0,175.0,146.56,109.87
2017,8,24,17,15,22.5,139.0,3.4,30.5,148.5,121.15,90.48
2017,8,24,17,30,15.0,117.0,3.2,30.0,122.0,99.41,73.72
2017,8,24,17,45,7.5,93.5,3.05,29.5,96.0,77.55,56.66
2017,8,24,18,0,0.0,70.0,2.9,29.0,70.0,56.9,40.28
2017,8,24,18,15,0.0,48.0,2.65,28.5,48.0,38.98,25.52
2017,8,24,18,30,0.0,26.0,2.4,28.0,26.0,21.48,11.62
2017,8,24,18,45,0.0,13.0,2.15,28.0,13.0,10.71,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,14.0,13.5,2.95,23.0,15.0,11.52,0.0
2017,8,25,6,30,28.0,27.0,3.2,23.0,30.0,21.58,10.35
2017,8,25,6,45,75.0,49.5,3.45,23.5,62.5,38.86,27.02
2017,8,25,7,0,122.0,72.0,3.7,24.0,95.0,66.64,44.7
2017,8,25,7,15,160.0,92.5,3.85,24.5,134.0,99.14,68.85
2017,8,25,7,30,198.0,113.0,4.0,25.0,173.0,136.22,97.76
2017,8,25,7,45,148.0,139.5,4.2,26.0,189.5,157.47,117.34
2017,8,25,8,0,98.0,166.0,4.4,27.0,206.0,171.2,129.9
2017,8,25,8,15,111.0,192.5,4.45,27.5,244.0,209.96,160.28
2017,8,25,8,30,124.0,219.0,4.5,28.0,282.0,246.74,188.63
2017,8,25,8,45,161.5,243.5,4.55,28.5,335.0,295.17,225.46
2017,8,25,9,0,199.0,268.0,4.6,29.0,388.0,347.43,264.75
2017,8,25,9,15,187.0,293.5,4.6,29.0,413.5,374.9,285.05
2017,8,25,9,30,175.0,319.0,4.6,29.0,439.0,400.88,303.88
2017,8,25,9,45,223.5,335.0,4.7,29.5,498.0,458.04,345.82
2017,8,25,10,0,272.0,351.0,4.8,30.0,557.0,528.8,396.78
2017,8,25,10,15,207.0,377.0,4.85,30.0,538.0,505.14,377.96
2017,8,25,10,30,142.0,403.0,4.9,30.0,519.0,486.31,362.53
2017,8,25,10,45,155.5,419.5,4.95,30.5,551.0,518.84,385.13
2017,8,25,11,0,169.0,436.0,5.0,31.0,583.0,551.55,407.47
2017,8,25,11,15,200.0,445.0,5.05,31.0,623.5,592.56,436.84
2017,8,25,11,30,231.0,454.0,5.1,31.0,664.0,633.98,466.28
2017,8,25,11,45,201.0,464.5,5.2,31.5,649.5,621.18,455.43
2017,8,25,12,0,171.0,475.0,5.3,32.0,635.0,606.55,443.53
2017,8,25,12,15,194.5,476.0,5.4,32.0,658.5,631.15,461.55
2017,8,25,12,30,218.0,477.0,5.5,32.0,682.0,654.87,478.79
2017,8,25,12,45,161.0,471.5,5.65,32.0,623.0,596.18,436.67
2017,8,25,13,0,104.0,466.0,5.8,32.0,564.0,522.42,383.63
2017,8,25,13,15,98.5,457.5,5.9,32.0,549.0,507.84,373.65
2017,8,25,13,30,93.0,449.0,6.0,32.0,534.0,492.87,363.21
2017,8,25,13,45,56.0,379.0,6.1,32.0,430.0,391.64,289.78
2017,8,25,14,0,19.0,309.0,6.2,32.0,326.0,281.29,208.19
2017,8,25,14,15,10.0,226.0,6.2,31.5,235.5,200.23,148.13
2017,8,25,14,30,1.0,143.0,6.2,31.0,145.0,121.01,88.11
2017,8,25,14,45,10.5,209.0,6.2,31.0,217.5,184.92,137.43
2017,8,25,15,0,20.0,275.0,6.2,31.0,290.0,248.81,186.18
2017,8,25,15,15,58.0,298.5,6.1,30.5,339.5,304.11,229.29
2017,8,25,15,30,96.0,322.0,6.0,30.0,389.0,347.17,262.92
2017,8,25,15,45,108.0,301.0,5.95,30.0,371.5,330.13,250.59
2017,8,25,16,0,120.0,280.0,5.9,30.0,354.0,319.05,242.62
2017,8,25,16,15,90.5,249.0,5.8,29.5,302.0,261.99,199.65
2017,8,25,16,30,61.0,218.0,5.7,29.0,250.0,215.42,164.32
2017,8,25,16,45,67.0,195.5,5.6,29.0,227.0,193.88,147.65
2017,8,25,17,0,73.0,173.0,5.5,29.0,204.0,171.69,130.08
2017,8,25,17,15,67.5,148.5,5.25,28.5,174.0,143.93,108.24
2017,8,25,17,30,62.0,124.0,5.0,28.0,144.0,116.99,86.8
2017,8,25,17,45,51.0,100.0,4.8,27.5,114.5,90.48,65.76
2017,8,25,18,0,40.0,76.0,4.6,27.0,85.0,65.67,46.11
2017,8,25,18,15,21.0,54.5,4.5,26.5,59.0,44.28,29.52
2017,8,25,18,30,2.0,33.0,4.4,26.0,33.0,26.64,15.75
2017,8,25,18,45,1.0,16.5,4.3,26.0,16.5,13.55,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,0.0,7.95,22.0,0.0,0.0,0.0
2017,8,26,6,30,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,26,6,45,0.0,1.0,8.05,22.0,1.0,0.82,0.0
2017,8,26,7,0,0.0,2.0,8.1,22.0,2.0,1.64,0.0
2017,8,26,7,15,0.0,3.0,8.1,22.0,3.0,2.46,0.0
2017,8,26,7,30,0.0,4.0,8.1,22.0,4.0,3.29,0.0
2017,8,26,7,45,0.0,5.5,8.15,22.5,5.5,4.52,0.0
2017,8,26,8,0,0.0,7.0,8.2,23.0,7.0,5.76,0.0
2017,8,26,8,15,0.0,69.0,8.25,23.0,69.0,57.22,41.55
2017,8,26,8,30,0.0,131.0,8.3,23.0,131.0,109.17,83.72
2017,8,26,8,45,18.0,184.0,8.4,23.5,195.0,163.05,126.62
2017,8,26,9,0,36.0,237.0,8.5,24.0,259.0,225.45,175.7
2017,8,26,9,15,34.5,253.0,8.5,24.0,275.5,241.39,187.8
2017,8,26,9,30,33.0,269.0,8.5,24.0,292.0,257.17,199.72
2017,8,26,9,45,55.0,308.0,8.55,24.0,348.5,309.83,240.73
2017,8,26,10,0,77.0,347.0,8.6,24.0,405.0,364.66,283.04
2017,8,26,10,15,50.5,328.0,8.65,24.0,367.5,330.58,255.76
2017,8,26,10,30,24.0,309.0,8.7,24.0,330.0,283.62,218.49
2017,8,26,10,45,14.5,237.0,8.8,24.5,250.0,213.45,163.29
2017,8,26,11,0,5.0,165.0,8.9,25.0,170.0,143.53,108.05
2017,8,26,11,15,4.5,158.5,9.0,25.0,162.5,137.74,103.42
2017,8,26,11,30,4.0,152.0,9.1,25.0,155.0,131.91,98.75
2017,8,26,11,45,8.0,196.5,9.2,25.0,204.0,174.12,131.79
2017,8,26,12,0,12.0,241.0,9.3,25.0,253.0,216.8,164.95
2017,8,26,12,15,10.0,212.5,9.4,25.0,222.5,190.2,144.22
2017,8,26,12,30,8.0,184.0,9.5,25.0,192.0,163.64,123.52
2017,8,26,12,45,8.0,183.0,9.65,25.0,191.0,162.76,122.86
2017,8,26,13,0,8.0,182.0,9.8,25.0,190.0,161.8,122.15
2017,8,26,13,15,7.0,174.5,9.85,25.0,181.0,154.25,116.27
2017,8,26,13,30,6.0,167.0,9.9,25.0,172.0,146.68,110.39
2017,8,26,13,45,4.0,155.0,10.0,25.0,159.0,134.38,100.77
2017,8,26,14,0,2.0,143.0,10.1,25.0,146.0,122.16,91.21
2017,8,26,14,15,2.5,149.0,10.1,24.5,152.0,127.56,95.78
2017,8,26,14,30,3.0,155.0,10.1,24.0,158.0,132.91,100.35
2017,8,26,14,45,1.5,129.0,10.1,24.0,130.5,109.34,81.8
2017,8,26,15,0,0.0,103.0,10.1,24.0,103.0,86.05,63.37
2017,8,26,15,15,0.0,105.0,10.05,24.0,105.0,87.66,64.82
2017,8,26,15,30,0.0,107.0,10.0,24.0,107.0,89.29,66.29
2017,8,26,15,45,0.0,104.5,10.0,24.0,104.5,87.12,64.74
2017,8,26,16,0,0.0,102.0,10.0,24.0,102.0,84.96,63.21
2017,8,26,16,15,0.0,89.5,10.05,24.0,89.5,74.42,54.91
2017,8,26,16,30,0.0,77.0,10.1,24.0,77.0,63.93,46.59
2017,8,26,16,45,0.0,79.0,10.2,24.0,79.0,65.58,48.13
2017,8,26,17,0,0.0,81.0,10.3,24.0,81.0,67.22,49.67
2017,8,26,17,15,0.0,69.0,10.4,23.5,69.0,57.2,41.69
2017,8,26,17,30,0.0,57.0,10.5,23.0,57.0,47.19,33.57
2017,8,26,17,45,0.0,45.0,10.6,23.0,45.0,37.2,25.26
2017,8,26,18,0,0.0,33.0,10.7,23.0,33.0,27.23,16.86
2017,8,26,18,15,0.0,22.5,10.75,23.0,22.5,18.54,9.44
2017,8,26,18,30,0.0,12.0,10.8,23.0,12.0,9.86,2.28
2017,8,26,18,45,0.0,6.0,10.85,23.0,6.0,4.92,0.0
2017,8,26,19,0,0.0,0.0,10.9,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,22.5,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,22.5,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,22.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,22.0,5.0,4.27,0.0
2017,8,27,6,30,0.0,10.0,8.6,22.0,10.0,8.22,0.22
2017,8,27,6,45,0.0,21.5,8.5,22.0,21.5,17.72,8.67
2017,8,27,7,0,0.0,33.0,8.4,22.0,33.0,27.24,16.86
2017,8,27,7,15,0.0,46.0,8.3,22.0,46.0,38.04,26.04
2017,8,27,7,30,0.0,59.0,8.2,22.0,59.0,48.87,35.12
2017,8,27,7,45,0.0,52.5,8.15,22.0,52.5,43.44,30.57
2017,8,27,8,0,0.0,46.0,8.1,22.0,46.0,38.04,25.99
2017,8,27,8,15,0.0,28.5,8.1,22.0,28.5,23.54,13.88
2017,8,27,8,30,0.0,11.0,8.1,22.0,11.0,9.08,1.85
2017,8,27,8,45,0.0,82.5,8.15,22.5,82.5,68.55,50.56
2017,8,27,9,0,0.0,154.0,8.2,23.0,154.0,128.94,99.03
2017,8,27,9,15,0.0,141.5,8.25,23.0,141.5,118.42,90.24
2017,8,27,9,30,0.0,129.0,8.3,23.0,129.0,107.89,81.54
2017,8,27,9,45,1.0,141.5,8.35,23.0,142.0,119.29,90.46
2017,8,27,10,0,2.0,154.0,8.4,23.0,155.0,130.83,99.46
2017,8,27,10,15,1.0,125.0,8.5,23.0,125.5,105.51,79.09
2017,8,27,10,30,0.0,96.0,8.6,23.0,96.0,80.25,58.79
2017,8,27,10,45,0.0,77.5,8.7,23.5,77.5,64.74,46.22
2017,8,27,11,0,0.0,59.0,8.8,24.0,59.0,49.27,33.75
2017,8,27,11,15,3.5,119.0,8.85,24.0,122.5,103.1,76.54
2017,8,27,11,30,7.0,179.0,8.9,24.0,186.0,157.9,119.68
2017,8,27,11,45,9.5,209.0,9.0,24.0,218.5,186.43,141.95
2017,8,27,12,0,12.0,239.0,9.1,24.0,251.0,215.15,164.31
2017,8,27,12,15,11.5,230.0,9.15,24.0,241.5,206.96,157.87
2017,8,27,12,30,11.0,221.0,9.2,24.0,232.0,198.69,151.42
2017,8,27,12,45,14.0,263.5,9.3,24.0,277.0,238.76,182.62
2017,8,27,13,0,17.0,306.0,9.4,24.0,322.0,279.03,213.81
2017,8,27,13,15,13.0,249.5,9.5,24.0,261.5,225.14,172.12
2017,8,27,13,30,9.0,193.0,9.6,24.0,201.0,171.92,130.68
2017,8,27,13,45,10.5,216.5,9.7,24.0,226.0,193.38,147.63
2017,8,27,14,0,12.0,240.0,9.8,24.0,251.0,214.8,164.53
2017,8,27,14,15,10.5,226.0,9.75,24.0,235.5,200.84,153.75
2017,8,27,14,30,9.0,212.0,9.7,24.0,220.0,186.97,143.05
2017,8,27,14,45,7.0,192.5,9.7,24.0,198.5,168.08,128.38
2017,8,27,15,0,5.0,173.0,9.7,24.0,177.0,149.41,113.82
2017,8,27,15,15,2.5,137.0,9.6,23.5,139.0,116.56,88.09
2017,8,27,15,30,0.0,101.0,9.5,23.0,101.0,84.22,62.48
2017,8,27,15,45,0.0,70.5,9.4,23.0,70.5,58.61,41.98
2017,8,27,16,0,0.0,40.0,9.3,23.0,40.0,33.16,21.42
2017,8,27,16,15,0.0,79.5,9.2,23.0,79.5,66.05,48.35
2017,8,27,16,30,0.0,119.0,9.1,23.0,119.0,99.16,75.51
2017,8,27,16,45,0.0,115.5,9.0,23.0,115.5,96.12,73.31
2017,8,27,17,0,0.0,112.0,8.9,23.0,112.0,93.04,71.06
2017,8,27,17,15,0.0,95.0,8.7,22.5,95.0,78.72,59.64
2017,8,27,17,30,0.0,78.0,8.5,22.0,78.0,64.51,48.1
2017,8,27,17,45,0.0,61.5,8.35,22.0,61.5,50.82,36.7
2017,8,27,18,0,0.0,45.0,8.2,22.0,45.0,37.23,25.21
2017,8,27,18,15,0.0,30.5,8.05,22.0,30.5,25.19,14.9
2017,8,27,18,30,0.0,16.0,7.9,22.0,16.0,13.17,4.87
2017,8,27,18,45,0.0,8.0,7.75,22.0,8.0,6.58,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,5.0,7.5,20.0,5.0,4.27,0.0
2017,8,28,6,30,0.0,10.0,7.5,20.0,10.0,8.22,0.13
2017,8,28,6,45,0.0,22.0,7.55,20.5,22.0,18.13,9.07
2017,8,28,7,0,0.0,34.0,7.6,21.0,34.0,28.08,17.62
2017,8,28,7,15,0.0,47.5,7.75,21.0,47.5,39.29,27.2
2017,8,28,7,30,0.0,61.0,7.9,21.0,61.0,50.53,36.67
2017,8,28,7,45,0.0,85.5,8.05,21.5,85.5,70.83,53.4
2017,8,28,8,0,0.0,110.0,8.2,22.0,110.0,91.33,70.03
2017,8,28,8,15,34.0,159.0,8.25,22.0,176.0,148.98,116.46
2017,8,28,8,30,68.0,208.0,8.3,22.0,242.0,209.34,164.85
2017,8,28,8,45,79.5,235.0,8.45,22.5,279.5,243.49,191.68
2017,8,28,9,0,91.0,262.0,8.6,23.0,317.0,278.95,219.25
2017,8,28,9,15,74.5,277.5,8.6,23.0,324.5,288.4,226.17
2017,8,28,9,30,58.0,293.0,8.6,23.0,332.0,296.1,231.51
2017,8,28,9,45,101.5,327.5,8.6,23.5,402.0,361.13,282.01
2017,8,28,10,0,145.0,362.0,8.6,24.0,472.0,440.41,342.61
2017,8,28,10,15,117.0,374.5,8.6,24.0,466.0,437.63,339.24
2017,8,28,10,30,89.0,387.0,8.6,24.0,460.0,420.35,324.94
2017,8,28,10,45,66.5,381.5,8.6,24.5,437.5,399.85,307.77
2017,8,28,11,0,44.0,376.0,8.6,25.0,415.0,377.74,289.4
2017,8,28,11,15,48.5,392.0,8.55,25.0,435.5,398.5,304.95
2017,8,28,11,30,53.0,408.0,8.5,25.0,456.0,419.29,320.45
2017,8,28,11,45,53.5,416.0,8.5,25.5,465.0,428.7,326.66
2017,8,28,12,0,54.0,424.0,8.5,26.0,474.0,437.83,332.67
2017,8,28,12,15,81.0,446.0,8.4,26.0,521.5,484.93,368.44
2017,8,28,12,30,108.0,468.0,8.3,26.0,569.0,531.92,403.79
2017,8,28,12,45,69.5,422.5,8.25,26.5,487.5,451.73,342.51
2017,8,28,13,0,31.0,377.0,8.2,27.0,406.0,371.82,281.16
2017,8,28,13,15,23.5,334.0,8.05,26.5,356.0,323.7,245.44
2017,8,28,13,30,16.0,291.0,7.9,26.0,306.0,264.31,200.67
2017,8,28,13,45,128.0,360.5,7.8,26.0,473.0,454.34,348.12
2017,8,28,14,0,240.0,430.0,7.7,26.0,640.0,613.57,468.23
2017,8,28,14,15,241.5,414.5,7.6,26.0,619.5,592.59,452.8
2017,8,28,14,30,243.0,399.0,7.5,26.0,599.0,570.59,437.01
2017,8,28,14,45,274.0,373.5,7.4,26.0,589.5,572.83,439.72
2017,8,28,15,0,305.0,348.0,7.3,26.0,580.0,559.91,431.18
2017,8,28,15,15,329.5,320.0,7.1,25.5,558.5,536.79,415.44
2017,8,28,15,30,354.0,292.0,6.9,25.0,537.0,510.7,397.1
2017,8,28,15,45,408.5,253.5,6.75,25.0,516.5,499.12,388.87
2017,8,28,16,0,463.0,215.0,6.6,25.0,496.0,472.59,368.65
2017,8,28,16,15,442.0,199.0,6.4,25.0,448.0,420.56,327.52
2017,8,28,16,30,421.0,183.0,6.2,25.0,400.0,369.73,286.7
2017,8,28,16,45,257.5,177.0,6.05,25.0,305.0,265.74,205.06
2017,8,28,17,0,94.0,171.0,5.9,25.0,210.0,178.12,137.07
2017,8,28,17,15,87.5,146.0,5.6,24.5,178.0,148.26,113.07
2017,8,28,17,30,81.0,121.0,5.3,24.0,146.0,119.34,89.48
2017,8,28,17,45,263.0,87.0,5.05,24.0,144.5,117.96,80.05
2017,8,28,18,0,445.0,53.0,4.8,24.0,143.0,92.09,51.81
2017,8,28,18,15,341.5,41.0,4.65,23.5,97.0,46.65,24.87
2017,8,28,18,30,238.0,29.0,4.5,23.0,51.0,23.72,12.94
2017,8,28,18,45,119.0,14.5,4.35,23.0,25.5,12.38,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,100.5,12.0,4.75,20.5,19.5,10.24,0.0
2017,8,29,6,30,201.0,24.0,4.9,21.0,39.0,19.65,7.78
2017,8,29,6,45,315.0,36.5,5.1,21.5,83.5,35.46,19.51
2017,8,29,7,0,429.0,49.0,5.3,22.0,128.0,78.78,43.14
2017,8,29,7,15,500.0,57.5,5.45,22.5,181.0,126.55,77.14
2017,8,29,7,30,571.0,66.0,5.6,23.0,234.0,182.81,122.22
2017,8,29,7,45,618.0,72.0,5.8,23.5,289.0,238.45,169.81
2017,8,29,8,0,665.0,78.0,6.0,24.0,344.0,298.91,221.71
2017,8,29,8,15,697.5,83.0,6.1,24.5,398.5,358.44,272.57
2017,8,29,8,30,730.0,88.0,6.2,25.0,453.0,418.92,323.05
2017,8,29,8,45,753.0,92.0,6.3,25.5,504.5,475.71,369.45
2017,8,29,9,0,776.0,96.0,6.4,26.0,556.0,533.11,415.01
2017,8,29,9,15,793.5,99.0,6.4,26.0,604.0,586.51,457.05
2017,8,29,9,30,811.0,102.0,6.4,26.0,652.0,639.33,497.67
2017,8,29,9,45,822.5,105.5,6.45,26.5,694.0,682.97,529.81
2017,8,29,10,0,834.0,109.0,6.5,27.0,736.0,728.73,562.48
2017,8,29,10,15,565.0,245.0,6.45,27.0,679.0,687.53,526.54
2017,8,29,10,30,296.0,381.0,6.4,27.0,622.0,606.95,461.12
2017,8,29,10,45,580.5,249.5,6.35,27.5,744.0,749.53,569.97
2017,8,29,11,0,865.0,118.0,6.3,28.0,866.0,872.16,657.56
2017,8,29,11,15,628.5,256.0,6.2,28.0,806.5,830.61,624.54
2017,8,29,11,30,392.0,394.0,6.1,28.0,747.0,742.89,555.81
2017,8,29,11,45,394.5,399.0,6.1,28.5,759.5,757.08,564.76
2017,8,29,12,0,397.0,404.0,6.1,29.0,772.0,769.44,572.01
2017,8,29,12,15,621.0,275.5,6.05,29.0,853.5,877.88,653.32
2017,8,29,12,30,845.0,147.0,6.0,29.0,935.0,946.54,701.74
2017,8,29,12,45,541.5,306.0,5.95,29.0,810.0,830.35,617.34
2017,8,29,13,0,238.0,465.0,5.9,29.0,685.0,665.72,493.79
2017,8,29,13,15,273.0,449.5,5.85,29.0,699.0,694.57,515.61
2017,8,29,13,30,308.0,434.0,5.8,29.0,713.0,706.7,525.14
2017,8,29,13,45,191.5,422.5,5.75,29.0,595.0,570.89,426.32
2017,8,29,14,0,75.0,411.0,5.7,29.0,477.0,439.21,328.45
2017,8,29,14,15,55.0,373.5,5.6,29.0,421.0,384.11,288.09
2017,8,29,14,30,35.0,336.0,5.5,29.0,365.0,330.29,248.09
2017,8,29,14,45,149.0,345.5,5.45,29.0,460.0,438.45,331.62
2017,8,29,15,0,263.0,355.0,5.4,29.0,555.0,536.29,405.25
2017,8,29,15,15,513.0,241.0,5.3,28.5,603.0,605.29,460.99
2017,8,29,15,30,763.0,127.0,5.2,28.0,651.0,642.79,492.46
2017,8,29,15,45,747.5,121.5,5.1,28.0,604.5,591.3,453.43
2017,8,29,16,0,732.0,116.0,5.0,28.0,558.0,539.32,413.55
2017,8,29,16,15,707.5,111.5,4.8,27.5,507.0,482.63,369.73
2017,8,29,16,30,683.0,107.0,4.6,27.0,456.0,426.76,325.38
2017,8,29,16,45,652.0,100.5,4.4,27.0,403.0,367.51,276.78
2017,8,29,17,0,621.0,94.0,4.2,27.0,350.0,310.51,229.05
2017,8,29,17,15,574.5,86.5,3.85,26.5,295.5,250.7,179.2
2017,8,29,17,30,528.0,79.0,3.5,26.0,241.0,195.65,133.17
2017,8,29,17,45,457.5,69.5,3.15,25.5,188.5,140.0,88.88
2017,8,29,18,0,387.0,60.0,2.8,25.0,136.0,90.49,52.47
2017,8,29,18,15,283.5,45.5,2.65,24.5,91.0,46.88,26.04
2017,8,29,18,30,180.0,31.0,2.5,24.0,46.0,23.96,12.69
2017,8,29,18,45,90.0,15.5,2.45,24.0,23.0,13.23,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,83.0,12.5,3.75,20.0,18.5,10.67,0.0
2017,8,30,6,30,166.0,25.0,3.9,20.0,37.0,19.41,7.26
2017,8,30,6,45,284.5,39.0,4.05,20.5,82.0,36.69,20.32
2017,8,30,7,0,403.0,53.0,4.2,21.0,127.0,81.67,46.38
2017,8,30,7,15,475.5,63.0,4.35,21.5,180.0,129.65,80.99
2017,8,30,7,30,548.0,73.0,4.5,22.0,233.0,186.38,126.51
2017,8,30,7,45,600.5,79.0,4.7,23.0,289.0,242.43,173.8
2017,8,30,8,0,653.0,85.0,4.9,24.0,345.0,303.96,225.68
2017,8,30,8,15,686.5,90.5,4.95,24.5,400.0,362.7,275.41
2017,8,30,8,30,720.0,96.0,5.0,25.0,455.0,423.97,325.9
2017,8,30,8,45,747.0,99.5,5.05,25.5,507.5,482.67,373.1
2017,8,30,9,0,774.0,103.0,5.1,26.0,560.0,541.65,419.14
2017,8,30,9,15,792.0,106.5,5.05,26.5,608.5,595.87,460.05
2017,8,30,9,30,810.0,110.0,5.0,27.0,657.0,649.56,499.31
2017,8,30,9,45,825.0,112.0,5.0,27.5,700.5,698.81,534.47
2017,8,30,10,0,840.0,114.0,5.0,28.0,744.0,740.79,563.55
2017,8,30,10,15,850.5,116.0,4.95,28.0,780.5,782.64,591.53
2017,8,30,10,30,861.0,118.0,4.9,28.0,817.0,822.2,617.63
2017,8,30,10,45,870.0,118.5,4.9,28.5,847.5,856.56,638.92
2017,8,30,11,0,879.0,119.0,4.9,29.0,878.0,888.11,658.12
2017,8,30,11,15,884.5,120.0,4.8,29.0,899.5,914.04,674.11
2017,8,30,11,30,890.0,121.0,4.7,29.0,921.0,936.67,687.84
2017,8,30,11,45,894.5,121.0,4.65,29.5,935.0,954.02,696.98
2017,8,30,12,0,899.0,121.0,4.6,30.0,949.0,967.85,704.01
2017,8,30,12,15,900.0,121.0,4.5,30.0,954.0,974.77,707.77
2017,8,30,12,30,901.0,121.0,4.4,30.0,959.0,978.01,709.25
2017,8,30,12,45,902.0,120.0,4.35,30.0,956.0,976.61,708.1
2017,8,30,13,0,903.0,119.0,4.3,30.0,953.0,971.5,704.67
2017,8,30,13,15,569.5,284.5,4.2,30.0,808.5,830.32,607.4
2017,8,30,13,30,236.0,450.0,4.1,30.0,664.0,643.56,471.36
2017,8,30,13,45,563.0,282.5,4.1,30.0,775.5,799.52,588.61
2017,8,30,14,0,890.0,115.0,4.1,30.0,887.0,899.11,658.93
2017,8,30,14,15,587.0,251.0,4.05,30.0,753.5,763.41,563.77
2017,8,30,14,30,284.0,387.0,4.0,30.0,620.0,607.5,449.26
2017,8,30,14,45,573.0,246.5,3.95,30.0,689.5,703.12,523.91
2017,8,30,15,0,862.0,106.0,3.9,30.0,759.0,757.57,566.28
2017,8,30,15,15,436.0,160.5,3.85,30.0,490.5,481.91,365.66
2017,8,30,15,30,10.0,215.0,3.8,30.0,222.0,188.59,140.73
2017,8,30,15,45,409.5,154.5,3.75,30.0,401.0,410.74,314.42
2017,8,30,16,0,809.0,94.0,3.7,30.0,580.0,562.54,425.88
2017,8,30,16,15,787.0,90.5,3.45,29.5,527.5,504.56,380.85
2017,8,30,16,30,765.0,87.0,3.2,29.0,475.0,446.94,335.75
2017,8,30,16,45,736.5,81.5,2.95,28.5,420.5,385.44,286.44
2017,8,30,17,0,708.0,76.0,2.7,28.0,366.0,325.72,237.15
2017,8,30,17,15,664.5,70.5,2.4,27.0,309.5,262.3,184.71
2017,8,30,17,30,621.0,65.0,2.1,26.0,253.0,204.45,136.32
2017,8,30,17,45,557.5,57.0,1.85,25.5,198.5,145.61,88.92
2017,8,30,18,0,494.0,49.0,1.6,25.0,144.0,94.22,51.05
2017,8,30,18,15,383.0,37.5,1.55,24.5,96.5,45.7,22.85
2017,8,30,18,30,272.0,26.0,1.5,24.0,49.0,21.36,10.28
2017,8,30,18,45,136.0,13.0,1.45,23.5,24.5,11.1,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
