Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,91.0,12.0,2.5,18.5,18.5,10.24,0.0
2017,8,31,6,30,182.0,24.0,2.8,19.0,37.0,18.69,6.36
2017,8,31,6,45,290.5,39.0,3.1,20.0,81.5,39.51,22.02
2017,8,31,7,0,399.0,54.0,3.4,21.0,126.0,83.73,47.95
2017,8,31,7,15,471.5,64.0,3.3,21.5,179.0,131.71,82.8
2017,8,31,7,30,544.0,74.0,3.2,22.0,232.0,188.47,128.32
2017,8,31,7,45,589.0,82.5,3.1,22.5,287.0,244.72,176.03
2017,8,31,8,0,634.0,91.0,3.0,23.0,342.0,305.62,227.42
2017,8,31,8,15,668.5,97.0,3.0,24.0,397.0,364.35,275.96
2017,8,31,8,30,703.0,103.0,3.0,25.0,452.0,425.75,325.03
2017,8,31,8,45,725.0,109.5,3.0,26.0,504.0,483.63,369.81
2017,8,31,9,0,747.0,116.0,3.0,27.0,556.0,542.14,413.35
2017,8,31,9,15,766.0,120.0,2.95,27.0,604.0,596.01,453.63
2017,8,31,9,30,785.0,124.0,2.9,27.0,652.0,649.77,492.71
2017,8,31,9,45,796.5,128.0,2.85,27.5,694.5,697.58,525.5
2017,8,31,10,0,808.0,132.0,2.8,28.0,737.0,743.75,556.24
2017,8,31,10,15,818.5,134.5,2.7,28.0,773.5,785.8,583.6
2017,8,31,10,30,829.0,137.0,2.6,28.0,810.0,825.64,608.52
2017,8,31,10,45,836.0,140.0,2.55,28.5,839.0,860.59,628.96
2017,8,31,11,0,843.0,143.0,2.5,29.0,868.0,892.7,647.29
2017,8,31,11,15,848.0,144.0,2.45,29.0,889.5,906.63,654.98
2017,8,31,11,30,853.0,145.0,2.4,29.0,911.0,928.04,667.71
2017,8,31,11,45,833.0,161.0,2.35,29.5,918.0,950.34,679.55
2017,8,31,12,0,813.0,177.0,2.3,30.0,925.0,956.21,680.91
2017,8,31,12,15,814.0,177.5,2.25,30.0,929.5,963.24,684.62
2017,8,31,12,30,815.0,178.0,2.2,30.0,934.0,966.78,686.21
2017,8,31,12,45,817.5,175.5,2.15,30.0,930.5,965.37,684.82
2017,8,31,13,0,820.0,173.0,2.1,30.0,927.0,960.41,681.36
2017,8,31,13,15,816.5,172.0,2.05,30.0,914.5,947.74,673.19
2017,8,31,13,30,813.0,171.0,2.0,30.0,902.0,931.68,663.04
2017,8,31,13,45,810.0,167.5,1.95,30.0,881.5,910.38,649.68
2017,8,31,14,0,807.0,164.0,1.9,30.0,861.0,885.85,634.36
2017,8,31,14,15,425.0,256.0,1.85,30.0,622.0,628.24,459.31
2017,8,31,14,30,43.0,348.0,1.8,30.0,383.0,349.13,256.44
2017,8,31,14,45,408.5,249.0,1.8,30.0,558.0,577.72,428.57
2017,8,31,15,0,774.0,150.0,1.8,30.0,733.0,742.11,544.99
2017,8,31,15,15,484.0,233.5,1.8,30.0,591.0,580.38,428.88
2017,8,31,15,30,194.0,317.0,1.8,30.0,449.0,420.91,312.86
2017,8,31,15,45,236.0,287.0,1.8,30.0,436.0,408.66,305.8
2017,8,31,16,0,278.0,257.0,1.8,30.0,423.0,400.05,300.01
2017,8,31,16,15,145.0,215.0,1.7,29.5,301.0,269.37,203.24
2017,8,31,16,30,12.0,173.0,1.6,29.0,179.0,150.82,113.44
2017,8,31,16,45,31.5,166.0,1.55,29.0,179.5,155.65,117.63
2017,8,31,17,0,51.0,159.0,1.5,29.0,180.0,153.76,115.92
2017,8,31,17,15,274.5,122.0,1.35,28.5,207.0,189.17,137.55
2017,8,31,17,30,498.0,85.0,1.2,28.0,234.0,195.26,132.19
2017,8,31,17,45,429.0,73.0,1.1,27.5,181.5,136.51,86.12
2017,8,31,18,0,360.0,61.0,1.0,27.0,129.0,89.23,51.82
2017,8,31,18,15,259.5,44.0,1.0,26.5,84.5,45.21,24.73
2017,8,31,18,30,159.0,27.0,1.0,26.0,40.0,20.9,9.26
2017,8,31,18,45,79.5,13.5,1.0,25.5,20.0,11.52,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,54.0,12.0,1.1,19.5,15.5,10.24,0.0
2017,9,1,6,30,108.0,24.0,1.3,20.0,31.0,18.54,5.7
2017,9,1,6,45,202.5,43.5,1.5,20.5,73.5,40.16,23.42
2017,9,1,7,0,297.0,63.0,1.7,21.0,116.0,81.22,49.62
2017,9,1,7,15,367.5,78.0,1.55,21.5,167.5,126.85,83.17
2017,9,1,7,30,438.0,93.0,1.4,22.0,219.0,181.11,126.1
2017,9,1,7,45,490.0,104.0,1.25,22.5,273.5,235.06,170.44
2017,9,1,8,0,542.0,115.0,1.1,23.0,328.0,294.67,218.96
2017,9,1,8,15,579.0,123.5,0.9,24.0,382.5,355.75,266.94
2017,9,1,8,30,616.0,132.0,0.7,25.0,437.0,416.03,312.15
2017,9,1,8,45,644.0,138.5,0.5,26.0,488.5,472.65,352.38
2017,9,1,9,0,672.0,145.0,0.3,27.0,540.0,530.68,391.19
2017,9,1,9,15,693.0,150.5,0.35,27.5,588.0,584.54,428.46
2017,9,1,9,30,714.0,156.0,0.4,28.0,636.0,638.41,464.66
2017,9,1,9,45,729.0,161.0,0.45,28.5,678.5,687.28,496.52
2017,9,1,10,0,744.0,166.0,0.5,29.0,721.0,735.02,526.88
2017,9,1,10,15,756.0,169.5,0.5,29.0,757.5,777.54,553.55
2017,9,1,10,30,768.0,173.0,0.5,29.0,794.0,813.14,575.32
2017,9,1,10,45,778.0,175.0,0.55,29.5,824.0,847.94,595.43
2017,9,1,11,0,788.0,177.0,0.6,30.0,854.0,880.24,613.83
2017,9,1,11,15,794.0,179.0,0.6,30.0,875.5,906.24,628.63
2017,9,1,11,30,800.0,181.0,0.6,30.0,897.0,929.21,641.64
2017,9,1,11,45,809.0,178.5,0.6,30.5,911.5,947.57,650.63
2017,9,1,12,0,818.0,176.0,0.6,31.0,926.0,962.67,657.75
2017,9,1,12,15,819.0,176.5,0.65,31.0,931.0,969.68,662.54
2017,9,1,12,30,820.0,177.0,0.7,31.0,936.0,973.16,665.47
2017,9,1,12,45,823.0,174.0,0.75,31.0,933.0,971.65,665.58
2017,9,1,13,0,826.0,171.0,0.8,31.0,930.0,966.56,663.72
2017,9,1,13,15,823.0,170.0,0.85,31.0,917.5,954.2,657.61
2017,9,1,13,30,820.0,169.0,0.9,31.0,905.0,938.41,649.55
2017,9,1,13,45,524.0,297.0,1.0,31.0,763.5,781.97,550.38
2017,9,1,14,0,228.0,425.0,1.1,31.0,622.0,603.24,429.94
2017,9,1,14,15,154.5,403.0,1.2,31.0,534.5,512.36,369.77
2017,9,1,14,30,81.0,381.0,1.3,31.0,447.0,412.22,300.27
2017,9,1,14,45,187.0,362.0,1.4,31.0,505.0,486.43,356.11
2017,9,1,15,0,293.0,343.0,1.5,31.0,563.0,551.05,403.1
2017,9,1,15,15,519.0,244.0,1.55,31.0,606.5,616.19,452.07
2017,9,1,15,30,745.0,145.0,1.6,31.0,650.0,653.9,480.85
2017,9,1,15,45,727.0,139.5,1.7,31.0,602.5,600.73,443.79
2017,9,1,16,0,709.0,134.0,1.8,31.0,555.0,547.17,405.94
2017,9,1,16,15,682.5,128.0,1.75,30.5,502.5,488.65,363.41
2017,9,1,16,30,656.0,122.0,1.7,30.0,450.0,431.24,320.31
2017,9,1,16,45,621.5,114.0,1.7,30.0,396.0,370.17,272.76
2017,9,1,17,0,587.0,106.0,1.7,30.0,342.0,311.85,226.05
2017,9,1,17,15,538.0,96.5,1.6,29.0,287.0,251.07,177.58
2017,9,1,17,30,489.0,87.0,1.5,28.0,232.0,192.27,130.22
2017,9,1,17,45,420.0,74.5,1.4,27.0,179.5,136.71,86.91
2017,9,1,18,0,351.0,62.0,1.3,26.0,127.0,89.46,52.54
2017,9,1,18,15,250.0,44.0,1.3,25.5,82.0,45.05,24.8
2017,9,1,18,30,149.0,26.0,1.3,25.0,37.0,20.13,8.02
2017,9,1,18,45,74.5,13.0,1.35,24.5,18.5,11.1,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,58.0,11.5,1.85,19.5,15.5,9.82,0.0
2017,9,2,6,30,116.0,23.0,2.1,20.0,31.0,17.8,4.64
2017,9,2,6,45,216.5,42.0,2.4,21.0,74.0,40.32,22.84
2017,9,2,7,0,317.0,61.0,2.7,22.0,117.0,82.72,49.67
2017,9,2,7,15,389.0,74.5,2.65,22.5,168.5,128.78,83.61
2017,9,2,7,30,461.0,88.0,2.6,23.0,220.0,183.6,127.28
2017,9,2,7,45,512.5,97.5,2.55,24.0,274.5,241.18,174.75
2017,9,2,8,0,564.0,107.0,2.5,25.0,329.0,301.17,223.83
2017,9,2,8,15,601.0,115.0,2.5,25.5,383.0,359.17,271.22
2017,9,2,8,30,638.0,123.0,2.5,26.0,437.0,420.28,319.7
2017,9,2,8,45,663.5,129.5,2.5,27.0,488.5,476.81,362.69
2017,9,2,9,0,689.0,136.0,2.5,28.0,540.0,534.44,404.92
2017,9,2,9,15,709.5,141.0,2.35,28.5,587.5,588.33,443.27
2017,9,2,9,30,730.0,146.0,2.2,29.0,635.0,642.13,480.15
2017,9,2,9,45,742.5,151.0,2.1,29.5,676.5,689.89,511.75
2017,9,2,10,0,755.0,156.0,2.0,30.0,718.0,736.28,541.4
2017,9,2,10,15,766.5,159.0,1.95,30.0,754.0,774.41,566.3
2017,9,2,10,30,778.0,162.0,1.9,30.0,790.0,813.9,590.91
2017,9,2,10,45,784.0,166.0,1.9,30.5,818.5,847.44,610.33
2017,9,2,11,0,790.0,170.0,1.9,31.0,847.0,878.24,627.83
2017,9,2,11,15,796.0,171.5,1.95,31.0,868.0,903.78,643.66
2017,9,2,11,30,802.0,173.0,2.0,31.0,889.0,926.26,657.63
2017,9,2,11,45,612.5,281.0,2.05,31.0,833.0,872.45,620.76
2017,9,2,12,0,423.0,389.0,2.1,31.0,777.0,800.2,569.57
2017,9,2,12,15,609.0,287.5,2.15,31.0,848.0,886.97,631.65
2017,9,2,12,30,795.0,186.0,2.2,31.0,919.0,960.42,680.36
2017,9,2,12,45,792.5,186.5,2.3,31.5,914.5,956.98,677.15
2017,9,2,13,0,790.0,187.0,2.4,32.0,910.0,950.12,672.6
2017,9,2,13,15,786.5,186.0,2.45,32.0,897.5,937.55,665.45
2017,9,2,13,30,783.0,185.0,2.5,32.0,885.0,921.69,656.31
2017,9,2,13,45,776.5,183.5,2.6,32.0,864.0,899.45,643.53
2017,9,2,14,0,770.0,182.0,2.7,32.0,843.0,874.23,628.79
2017,9,2,14,15,512.0,285.0,2.7,31.5,718.0,732.91,532.67
2017,9,2,14,30,254.0,388.0,2.7,31.0,593.0,587.72,429.8
2017,9,2,14,45,473.5,288.0,2.75,31.0,649.5,667.94,491.69
2017,9,2,15,0,693.0,188.0,2.8,31.0,706.0,724.38,534.6
2017,9,2,15,15,676.0,183.0,2.8,31.0,664.0,677.29,501.76
2017,9,2,15,30,659.0,178.0,2.8,31.0,622.0,629.35,468.36
2017,9,2,15,45,637.0,171.5,2.8,31.0,575.0,576.35,430.64
2017,9,2,16,0,615.0,165.0,2.8,31.0,528.0,523.56,392.17
2017,9,2,16,15,586.5,157.0,2.65,30.5,477.0,466.58,350.07
2017,9,2,16,30,558.0,149.0,2.5,30.0,426.0,406.7,304.76
2017,9,2,16,45,520.0,139.0,2.45,29.5,373.0,347.92,259.26
2017,9,2,17,0,482.0,129.0,2.4,29.0,320.0,292.5,215.22
2017,9,2,17,15,432.0,115.5,2.2,28.5,267.0,234.22,168.43
2017,9,2,17,30,382.0,102.0,2.0,28.0,214.0,181.45,125.89
2017,9,2,17,45,316.0,85.0,1.8,27.5,163.5,128.89,84.94
2017,9,2,18,0,250.0,68.0,1.6,27.0,113.0,84.45,52.29
2017,9,2,18,15,167.5,46.0,1.6,26.5,71.0,43.45,25.06
2017,9,2,18,30,85.0,24.0,1.6,26.0,29.0,18.93,6.2
2017,9,2,18,45,42.5,12.0,1.6,25.5,14.5,10.24,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,22.5,10.5,1.4,20.5,12.0,8.96,0.0
2017,9,3,6,30,45.0,21.0,1.6,21.0,24.0,17.01,3.5
2017,9,3,6,45,118.5,44.5,1.8,21.5,63.0,39.75,23.87
2017,9,3,7,0,192.0,68.0,2.0,22.0,102.0,76.29,49.24
2017,9,3,7,15,290.5,77.5,1.9,22.5,149.5,117.1,78.31
2017,9,3,7,30,389.0,87.0,1.8,23.0,197.0,168.49,117.83
2017,9,3,7,45,345.5,115.5,1.7,24.0,230.0,207.96,153.08
2017,9,3,8,0,302.0,144.0,1.6,25.0,263.0,236.62,178.31
2017,9,3,8,15,332.5,163.5,1.6,25.5,312.0,286.14,217.68
2017,9,3,8,30,363.0,183.0,1.6,26.0,361.0,338.72,258.42
2017,9,3,8,45,474.0,178.5,1.6,27.0,438.0,421.95,320.35
2017,9,3,9,0,585.0,174.0,1.6,28.0,515.0,508.32,382.83
2017,9,3,9,15,608.0,180.5,1.6,28.0,562.0,565.32,423.75
2017,9,3,9,30,631.0,187.0,1.6,28.0,609.0,617.91,460.83
2017,9,3,9,45,534.5,238.0,1.65,28.5,612.0,622.29,461.4
2017,9,3,10,0,438.0,289.0,1.7,29.0,615.0,621.46,458.06
2017,9,3,10,15,395.0,324.0,1.75,29.0,628.5,627.71,461.4
2017,9,3,10,30,352.0,359.0,1.8,29.0,642.0,641.1,469.15
2017,9,3,10,45,404.0,350.5,1.9,29.5,687.0,689.84,502.41
2017,9,3,11,0,456.0,342.0,2.0,30.0,732.0,752.97,544.24
2017,9,3,11,15,467.5,352.0,2.05,30.0,760.0,785.11,564.92
2017,9,3,11,30,479.0,362.0,2.1,30.0,788.0,815.59,584.66
2017,9,3,11,45,397.5,399.5,2.2,30.5,757.0,770.26,552.15
2017,9,3,12,0,316.0,437.0,2.3,31.0,726.0,734.64,526.06
2017,9,3,12,15,339.5,429.0,2.35,31.0,740.5,751.87,538.56
2017,9,3,12,30,363.0,421.0,2.4,31.0,755.0,767.5,549.63
2017,9,3,12,45,284.0,441.5,2.45,31.0,702.0,711.26,510.53
2017,9,3,13,0,205.0,462.0,2.5,31.0,649.0,638.6,460.47
2017,9,3,13,15,244.5,447.5,2.55,31.0,667.5,673.94,486.14
2017,9,3,13,30,284.0,433.0,2.6,31.0,686.0,691.61,499.37
2017,9,3,13,45,303.0,416.0,2.65,31.0,680.5,685.67,496.45
2017,9,3,14,0,322.0,399.0,2.7,31.0,675.0,677.59,492.23
2017,9,3,14,15,339.0,379.0,2.7,31.0,660.5,662.66,483.14
2017,9,3,14,30,356.0,359.0,2.7,31.0,646.0,645.44,472.46
2017,9,3,14,45,375.0,335.0,2.75,31.0,625.0,623.61,458.78
2017,9,3,15,0,394.0,311.0,2.8,31.0,604.0,599.17,443.07
2017,9,3,15,15,453.0,268.0,2.75,30.5,586.0,593.73,441.55
2017,9,3,15,30,512.0,225.0,2.7,30.0,568.0,570.96,427.48
2017,9,3,15,45,451.5,225.5,2.7,30.0,511.5,506.99,381.03
2017,9,3,16,0,391.0,226.0,2.7,30.0,455.0,438.57,330.88
2017,9,3,16,15,421.5,195.5,2.6,29.5,421.5,412.14,311.58
2017,9,3,16,30,452.0,165.0,2.5,29.0,388.0,372.85,281.57
2017,9,3,16,45,407.0,156.5,2.45,29.0,339.5,318.23,238.79
2017,9,3,17,0,362.0,148.0,2.4,29.0,291.0,262.65,194.78
2017,9,3,17,15,359.5,126.5,2.15,28.0,249.0,223.34,162.41
2017,9,3,17,30,357.0,105.0,1.9,27.0,207.0,178.78,125.2
2017,9,3,17,45,294.5,86.0,1.7,26.5,157.5,126.55,84.28
2017,9,3,18,0,232.0,67.0,1.5,26.0,108.0,80.68,50.14
2017,9,3,18,15,153.0,44.0,1.5,25.5,67.0,41.49,23.8
2017,9,3,18,30,74.0,21.0,1.5,25.0,26.0,16.67,3.68
2017,9,3,18,45,37.0,10.5,1.5,24.5,13.0,8.96,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,6,15,32.5,10.0,1.35,19.5,12.0,8.54,0.0
2017,9,4,6,30,65.0,20.0,1.6,20.0,24.0,15.88,2.22
2017,9,4,6,45,143.0,43.0,1.85,21.0,64.5,40.09,23.43
2017,9,4,7,0,221.0,66.0,2.1,22.0,105.0,78.47,49.73
2017,9,4,7,15,286.5,85.0,2.05,22.5,154.5,124.08,84.18
2017,9,4,7,30,352.0,104.0,2.0,23.0,204.0,176.47,125.77
2017,9,4,7,45,404.5,118.0,1.95,24.0,257.0,228.69,168.1
2017,9,4,8,0,457.0,132.0,1.9,25.0,310.0,286.79,214.74
2017,9,4,8,15,495.5,143.0,1.85,25.5,362.5,342.05,258.98
2017,9,4,8,30,534.0,154.0,1.8,26.0,415.0,400.81,304.7
2017,9,4,8,45,567.5,161.0,1.75,26.5,466.5,456.44,346.8
2017,9,4,9,0,601.0,168.0,1.7,27.0,518.0,519.33,392.72
2017,9,4,9,15,623.5,175.0,1.7,27.5,565.0,572.48,430.45
2017,9,4,9,30,646.0,182.0,1.7,28.0,612.0,625.94,467.33
2017,9,4,9,45,664.0,187.0,1.75,28.5,654.0,674.34,500.02
2017,9,4,10,0,682.0,192.0,1.8,29.0,696.0,722.01,531.48
2017,9,4,10,15,695.0,196.0,1.85,29.0,732.0,763.75,559.39
2017,9,4,10,30,708.0,200.0,1.9,29.0,768.0,803.82,585.85
2017,9,4,10,45,720.0,201.5,2.0,29.5,797.5,838.71,607.88
2017,9,4,11,0,732.0,203.0,2.1,30.0,827.0,871.36,628.0
2017,9,4,11,15,738.5,205.0,2.15,30.0,848.0,897.07,644.08
2017,9,4,11,30,745.0,207.0,2.2,30.0,869.0,919.91,658.4
2017,9,4,11,45,781.5,186.5,2.3,30.5,890.0,937.47,668.56
2017,9,4,12,0,818.0,166.0,2.4,31.0,911.0,961.05,682.63
2017,9,4,12,15,819.5,166.5,2.45,31.0,915.5,968.33,687.28
2017,9,4,12,30,821.0,167.0,2.5,31.0,920.0,972.08,689.98
2017,9,4,12,45,823.0,164.5,2.6,31.0,916.5,969.82,689.48
2017,9,4,13,0,825.0,162.0,2.7,31.0,913.0,963.99,686.84
2017,9,4,13,15,822.0,161.0,2.75,31.0,900.5,951.35,679.56
2017,9,4,13,30,819.0,160.0,2.8,31.0,888.0,935.28,670.2
2017,9,4,13,45,816.5,156.5,2.85,31.0,867.5,913.88,657.45
2017,9,4,14,0,814.0,153.0,2.9,31.0,847.0,889.21,642.61
2017,9,4,14,15,806.0,151.0,2.9,31.0,818.5,858.14,623.22
2017,9,4,14,30,798.0,149.0,2.9,31.0,790.0,824.35,601.98
2017,9,4,14,45,781.5,149.0,2.9,31.0,752.5,783.22,575.69
2017,9,4,15,0,765.0,149.0,2.9,31.0,715.0,740.36,547.16
2017,9,4,15,15,750.0,145.0,2.85,30.5,673.0,695.95,517.56
2017,9,4,15,30,735.0,141.0,2.8,30.0,631.0,647.22,484.28
2017,9,4,15,45,719.5,134.5,2.8,30.0,584.5,594.79,446.82
2017,9,4,16,0,704.0,128.0,2.8,30.0,538.0,541.79,407.95
2017,9,4,16,15,677.5,122.0,2.65,29.5,486.5,483.26,364.29
2017,9,4,16,30,651.0,116.0,2.5,29.0,435.0,425.88,320.23
2017,9,4,16,45,619.5,107.5,2.45,29.0,381.5,365.62,272.35
2017,9,4,17,0,588.0,99.0,2.4,29.0,328.0,307.78,225.16
2017,9,4,17,15,538.0,90.0,2.15,28.0,273.0,246.89,175.82
2017,9,4,17,30,488.0,81.0,1.9,27.0,218.0,191.33,130.37
2017,9,4,17,45,420.5,68.0,1.65,26.5,166.5,132.34,83.58
2017,9,4,18,0,353.0,55.0,1.4,26.0,115.0,84.72,48.45
2017,9,4,18,15,244.0,38.0,1.4,25.0,72.0,40.62,21.05
2017,9,4,18,30,135.0,21.0,1.4,24.0,29.0,16.32,1.94
2017,9,4,18,45,67.5,10.5,1.4,23.5,14.5,8.96,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,55.0,11.0,1.5,20.5,14.0,9.39,0.0
2017,9,5,6,30,110.0,22.0,1.8,21.0,28.0,17.05,1.88
2017,9,5,6,45,216.0,39.5,2.1,22.0,70.0,41.22,22.29
2017,9,5,7,0,322.0,57.0,2.4,23.0,112.0,83.9,49.71
2017,9,5,7,15,397.0,69.5,2.35,23.5,163.5,130.57,84.47
2017,9,5,7,30,472.0,82.0,2.3,24.0,215.0,186.37,129.08
2017,9,5,7,45,524.0,91.0,2.25,25.0,269.0,244.85,177.28
2017,9,5,8,0,576.0,100.0,2.2,26.0,323.0,305.75,226.92
2017,9,5,8,15,613.0,107.0,2.0,26.5,377.0,363.85,273.81
2017,9,5,8,30,650.0,114.0,1.8,27.0,431.0,425.0,321.38
2017,9,5,8,45,674.5,120.5,1.65,27.5,482.0,481.83,364.11
2017,9,5,9,0,699.0,127.0,1.5,28.0,533.0,539.63,405.75
2017,9,5,9,15,719.5,131.5,1.35,28.5,580.5,593.6,442.95
2017,9,5,9,30,740.0,136.0,1.2,29.0,628.0,647.46,478.43
2017,9,5,9,45,752.0,141.0,1.1,29.5,669.5,692.85,507.15
2017,9,5,10,0,764.0,146.0,1.0,30.0,711.0,738.7,535.06
2017,9,5,10,15,776.0,149.0,1.1,30.0,747.0,780.89,562.87
2017,9,5,10,30,788.0,152.0,1.2,30.0,783.0,821.09,588.57
2017,9,5,10,45,794.0,155.5,1.3,30.5,811.0,854.39,608.55
2017,9,5,11,0,800.0,159.0,1.4,31.0,839.0,884.91,626.72
2017,9,5,11,15,806.0,160.5,1.5,31.0,860.0,910.55,643.07
2017,9,5,11,30,812.0,162.0,1.6,31.0,881.0,933.09,657.58
2017,9,5,11,45,811.0,165.5,1.7,31.5,892.5,947.78,665.95
2017,9,5,12,0,810.0,169.0,1.8,32.0,904.0,958.98,672.28
2017,9,5,12,15,555.5,306.5,1.85,32.0,811.5,858.77,606.05
2017,9,5,12,30,301.0,444.0,1.9,32.0,719.0,734.1,519.87
2017,9,5,12,45,555.0,306.5,2.0,32.0,811.0,858.25,609.2
2017,9,5,13,0,809.0,169.0,2.1,32.0,903.0,957.91,675.84
2017,9,5,13,15,602.0,277.0,2.15,32.0,819.5,866.16,615.11
2017,9,5,13,30,395.0,385.0,2.2,32.0,736.0,750.75,536.29
2017,9,5,13,45,590.0,276.0,2.25,32.0,785.0,831.5,595.75
2017,9,5,14,0,785.0,167.0,2.3,32.0,834.0,879.01,629.75
2017,9,5,14,15,776.5,164.5,2.3,32.0,804.5,847.63,609.8
2017,9,5,14,30,768.0,162.0,2.3,32.0,775.0,813.67,588.76
2017,9,5,14,45,735.5,169.5,2.3,32.0,735.0,772.39,562.08
2017,9,5,15,0,703.0,177.0,2.3,32.0,695.0,725.79,530.83
2017,9,5,15,15,686.0,172.0,2.25,31.5,653.0,678.05,499.44
2017,9,5,15,30,669.0,167.0,2.2,31.0,611.0,629.44,466.69
2017,9,5,15,45,636.0,165.5,2.2,31.0,561.5,573.54,427.14
2017,9,5,16,0,603.0,164.0,2.2,31.0,512.0,518.8,387.5
2017,9,5,16,15,573.0,155.5,2.1,30.5,461.5,456.01,341.65
2017,9,5,16,30,543.0,147.0,2.0,30.0,411.0,400.3,299.65
2017,9,5,16,45,493.0,139.5,1.95,30.0,356.5,339.47,252.4
2017,9,5,17,0,443.0,132.0,1.9,30.0,302.0,283.38,207.97
2017,9,5,17,15,392.0,117.0,1.75,29.0,249.5,225.53,162.37
2017,9,5,17,30,341.0,102.0,1.6,28.0,197.0,173.44,120.97
2017,9,5,17,45,267.5,83.0,1.5,27.5,146.5,117.78,77.99
2017,9,5,18,0,194.0,64.0,1.4,27.0,96.0,74.81,46.6
2017,9,5,18,15,122.0,40.0,1.4,26.5,57.5,37.43,20.88
2017,9,5,18,30,50.0,16.0,1.4,26.0,19.0,12.84,0.0
2017,9,5,18,45,25.0,8.0,1.4,26.0,9.5,6.83,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,20.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,15.0,6.5,3.55,18.0,7.5,5.55,0.0
2017,9,6,6,30,30.0,13.0,3.7,18.0,15.0,10.52,0.0
2017,9,6,6,45,85.0,39.5,3.9,18.5,52.5,36.25,21.46
2017,9,6,7,0,140.0,66.0,4.1,19.0,90.0,71.85,48.06
2017,9,6,7,15,192.5,92.0,4.2,19.5,138.5,114.17,81.26
2017,9,6,7,30,245.0,118.0,4.3,20.0,187.0,163.37,121.18
2017,9,6,7,45,251.0,133.0,4.45,20.5,217.0,195.75,149.33
2017,9,6,8,0,257.0,148.0,4.6,21.0,247.0,228.51,177.4
2017,9,6,8,15,342.5,169.0,4.65,21.5,322.5,299.92,234.72
2017,9,6,8,30,428.0,190.0,4.7,22.0,398.0,387.84,304.27
2017,9,6,8,45,470.0,198.5,4.8,22.5,450.5,444.29,348.67
2017,9,6,9,0,512.0,207.0,4.9,23.0,503.0,504.0,394.76
2017,9,6,9,15,536.5,216.0,4.9,23.5,550.0,556.07,433.8
2017,9,6,9,30,561.0,225.0,4.9,24.0,597.0,608.93,472.51
2017,9,6,9,45,593.5,225.5,4.95,24.5,642.0,659.99,509.46
2017,9,6,10,0,626.0,226.0,5.0,25.0,687.0,716.27,549.35
2017,9,6,10,15,640.5,231.0,4.95,25.0,723.0,758.41,578.9
2017,9,6,10,30,655.0,236.0,4.9,25.0,759.0,799.12,607.05
2017,9,6,10,45,676.0,234.0,4.85,25.5,791.0,837.27,632.02
2017,9,6,11,0,697.0,232.0,4.8,26.0,823.0,873.71,655.39
2017,9,6,11,15,704.5,234.5,4.7,26.5,844.5,900.14,670.96
2017,9,6,11,30,712.0,237.0,4.6,27.0,866.0,923.82,684.48
2017,9,6,11,45,765.5,207.5,4.6,27.5,892.5,956.75,704.81
2017,9,6,12,0,819.0,178.0,4.6,28.0,919.0,978.82,717.5
2017,9,6,12,15,820.5,178.0,4.55,28.0,924.0,985.5,721.35
2017,9,6,12,30,822.0,178.0,4.5,28.0,929.0,988.62,723.05
2017,9,6,12,45,830.0,172.5,4.45,28.0,927.0,989.09,723.15
2017,9,6,13,0,838.0,167.0,4.4,28.0,925.0,985.85,720.94
2017,9,6,13,15,835.5,166.0,4.3,28.0,912.0,973.34,712.49
2017,9,6,13,30,833.0,165.0,4.2,28.0,899.0,957.32,701.9
2017,9,6,13,45,836.5,158.0,4.15,28.5,880.5,937.48,687.77
2017,9,6,14,0,840.0,151.0,4.1,29.0,862.0,914.01,671.37
2017,9,6,14,15,832.5,149.0,4.0,29.0,832.5,882.45,650.73
2017,9,6,14,30,825.0,147.0,3.9,29.0,803.0,848.05,628.19
2017,9,6,14,45,825.0,138.5,3.85,29.0,769.0,810.6,603.74
2017,9,6,15,0,825.0,130.0,3.8,29.0,735.0,770.14,577.08
2017,9,6,15,15,810.0,127.0,3.7,28.5,691.5,721.51,544.07
2017,9,6,15,30,795.0,124.0,3.6,28.0,648.0,671.46,509.19
2017,9,6,15,45,787.5,115.5,3.55,28.0,601.5,619.64,471.46
2017,9,6,16,0,780.0,107.0,3.5,28.0,555.0,566.27,431.58
2017,9,6,16,15,754.5,102.0,3.25,27.5,501.5,505.6,385.43
2017,9,6,16,30,729.0,97.0,3.0,27.0,448.0,445.55,338.39
2017,9,6,16,45,705.0,88.5,2.75,26.5,393.5,383.9,288.74
2017,9,6,17,0,681.0,80.0,2.5,26.0,339.0,323.73,238.74
2017,9,6,17,15,631.0,73.0,2.2,25.0,282.0,259.19,185.17
2017,9,6,17,30,581.0,66.0,1.9,24.0,225.0,199.85,135.37
2017,9,6,17,45,513.0,55.5,1.6,23.0,171.0,139.86,86.83
2017,9,6,18,0,445.0,45.0,1.3,22.0,117.0,88.08,48.08
2017,9,6,18,15,317.0,31.5,1.25,21.5,72.0,39.78,18.75
2017,9,6,18,30,189.0,18.0,1.2,21.0,27.0,14.78,0.0
2017,9,6,18,45,94.5,9.0,1.2,20.5,13.5,7.68,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,104.0,9.5,1.2,13.5,15.0,8.11,0.0
2017,9,7,6,30,208.0,19.0,1.4,14.0,30.0,15.62,0.0
2017,9,7,6,45,329.0,32.5,1.65,14.5,75.5,43.95,21.63
2017,9,7,7,0,450.0,46.0,1.9,15.0,121.0,93.2,53.4
2017,9,7,7,15,525.5,55.0,1.8,16.0,176.0,145.73,94.12
2017,9,7,7,30,601.0,64.0,1.7,17.0,231.0,207.34,145.3
2017,9,7,7,45,645.5,71.5,1.65,18.0,287.5,267.03,196.78
2017,9,7,8,0,690.0,79.0,1.6,19.0,344.0,331.24,251.01
2017,9,7,8,15,724.0,84.5,1.9,20.0,400.0,393.24,302.83
2017,9,7,8,30,758.0,90.0,2.2,21.0,456.0,458.15,355.3
2017,9,7,8,45,779.0,95.0,2.5,22.0,509.0,517.15,401.7
2017,9,7,9,0,800.0,100.0,2.8,23.0,562.0,576.46,446.79
2017,9,7,9,15,818.5,103.5,2.85,23.5,611.0,632.67,488.3
2017,9,7,9,30,837.0,107.0,2.9,24.0,660.0,688.28,528.12
2017,9,7,9,45,847.5,111.0,2.95,24.5,702.5,737.71,562.41
2017,9,7,10,0,858.0,115.0,3.0,25.0,745.0,778.6,588.95
2017,9,7,10,15,868.0,117.5,3.0,25.0,782.0,821.22,616.87
2017,9,7,10,30,878.0,120.0,3.0,25.0,819.0,861.4,642.85
2017,9,7,10,45,883.5,122.5,3.05,25.5,848.0,895.05,663.28
2017,9,7,11,0,889.0,125.0,3.1,26.0,877.0,925.6,681.56
2017,9,7,11,15,894.0,126.0,3.1,26.0,898.5,951.0,697.38
2017,9,7,11,30,899.0,127.0,3.1,26.0,920.0,973.01,711.02
2017,9,7,11,45,900.0,129.0,3.15,26.5,932.0,988.69,719.58
2017,9,7,12,0,901.0,131.0,3.2,27.0,944.0,1000.68,725.86
2017,9,7,12,15,901.5,131.0,3.2,27.0,948.0,1006.57,729.38
2017,9,7,12,30,902.0,131.0,3.2,27.0,952.0,1008.72,730.66
2017,9,7,12,45,901.0,131.0,3.25,27.5,947.0,1005.68,727.7
2017,9,7,13,0,900.0,131.0,3.3,28.0,942.0,998.91,722.5
2017,9,7,13,15,897.0,130.0,3.35,28.0,928.5,985.59,714.63
2017,9,7,13,30,894.0,129.0,3.4,28.0,915.0,968.66,704.53
2017,9,7,13,45,888.5,127.5,3.45,28.0,893.0,945.43,690.36
2017,9,7,14,0,883.0,126.0,3.5,28.0,871.0,918.85,674.02
2017,9,7,14,15,875.0,124.5,3.5,27.5,840.5,886.92,655.08
2017,9,7,14,30,867.0,123.0,3.5,27.0,810.0,852.07,634.04
2017,9,7,14,45,853.0,122.0,3.5,27.0,772.0,817.88,612.04
2017,9,7,15,0,839.0,121.0,3.5,27.0,734.0,773.16,582.6
2017,9,7,15,15,824.0,118.0,3.45,27.0,690.0,723.9,548.54
2017,9,7,15,30,809.0,115.0,3.4,27.0,646.0,673.2,512.24
2017,9,7,15,45,791.0,111.0,3.4,27.0,597.0,618.49,472.36
2017,9,7,16,0,773.0,107.0,3.4,27.0,548.0,563.22,431.0
2017,9,7,16,15,746.5,102.0,3.25,26.5,494.5,502.37,384.77
2017,9,7,16,30,720.0,97.0,3.1,26.0,441.0,442.17,337.61
2017,9,7,16,45,685.0,91.0,3.0,25.5,385.0,378.87,286.76
2017,9,7,17,0,650.0,85.0,2.9,25.0,329.0,318.28,236.57
2017,9,7,17,15,598.5,77.0,2.55,24.0,272.5,254.07,183.1
2017,9,7,17,30,547.0,69.0,2.2,23.0,216.0,195.3,133.67
2017,9,7,17,45,471.5,58.0,1.9,22.5,163.0,135.62,85.37
2017,9,7,18,0,396.0,47.0,1.6,22.0,110.0,85.16,47.63
2017,9,7,18,15,272.5,31.5,1.6,21.0,66.5,38.31,18.39
2017,9,7,18,30,149.0,16.0,1.6,20.0,23.0,13.03,0.0
2017,9,7,18,45,74.5,8.0,1.6,19.5,11.5,6.83,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,6,15,80.5,9.5,1.25,13.5,13.5,8.11,0.0
2017,9,8,6,30,161.0,19.0,1.5,14.0,27.0,15.59,0.0
2017,9,8,6,45,279.5,34.5,1.75,15.0,71.5,44.68,23.01
2017,9,8,7,0,398.0,50.0,2.0,16.0,116.0,92.68,54.8
2017,9,8,7,15,474.5,60.5,2.05,16.5,169.5,143.8,94.64
2017,9,8,7,30,551.0,71.0,2.1,17.0,223.0,204.2,144.97
2017,9,8,7,45,606.0,78.0,2.2,18.0,280.0,263.8,196.06
2017,9,8,8,0,661.0,85.0,2.3,19.0,337.0,329.2,251.27
2017,9,8,8,15,696.0,90.5,2.5,20.0,392.5,390.15,302.16
2017,9,8,8,30,731.0,96.0,2.7,21.0,448.0,453.73,353.49
2017,9,8,8,45,757.5,100.0,2.95,22.0,501.5,513.49,400.4
2017,9,8,9,0,784.0,104.0,3.2,23.0,555.0,574.0,446.34
2017,9,8,9,15,802.5,107.5,3.15,23.5,603.5,629.51,487.16
2017,9,8,9,30,821.0,111.0,3.1,24.0,652.0,684.43,526.25
2017,9,8,9,45,835.0,114.0,3.1,24.5,695.5,734.71,561.07
2017,9,8,10,0,849.0,117.0,3.1,25.0,739.0,783.4,592.91
2017,9,8,10,15,859.5,119.0,3.05,25.0,775.5,818.75,615.51
2017,9,8,10,30,870.0,121.0,3.0,25.0,812.0,858.57,641.03
2017,9,8,10,45,878.0,122.0,2.95,25.5,841.5,892.65,661.11
2017,9,8,11,0,886.0,123.0,2.9,26.0,871.0,923.8,679.04
2017,9,8,11,15,891.0,124.5,2.85,26.0,892.0,949.57,694.64
2017,9,8,11,30,896.0,126.0,2.8,26.0,913.0,971.96,708.04
2017,9,8,11,45,904.0,123.0,2.75,26.5,927.0,989.35,716.81
2017,9,8,12,0,912.0,120.0,2.7,27.0,941.0,1003.19,723.36
2017,9,8,12,15,912.5,120.5,2.65,27.0,945.0,1009.56,726.65
2017,9,8,12,30,913.0,121.0,2.6,27.0,949.0,1012.13,727.69
2017,9,8,12,45,912.0,120.5,2.6,27.5,944.0,1008.49,723.99
2017,9,8,13,0,911.0,120.0,2.6,28.0,939.0,1001.06,718.07
2017,9,8,13,15,908.0,119.5,2.55,28.0,925.5,987.98,709.67
2017,9,8,13,30,905.0,119.0,2.5,28.0,912.0,971.24,699.1
2017,9,8,13,45,899.0,118.0,2.5,28.0,889.5,947.7,684.71
2017,9,8,14,0,893.0,117.0,2.5,28.0,867.0,920.8,668.23
2017,9,8,14,15,885.5,115.5,2.45,28.0,837.0,888.9,648.06
2017,9,8,14,30,878.0,114.0,2.4,28.0,807.0,854.03,625.92
2017,9,8,14,45,866.0,113.0,2.4,28.0,769.5,813.29,600.13
2017,9,8,15,0,854.0,112.0,2.4,28.0,732.0,770.29,572.61
2017,9,8,15,15,746.5,143.0,2.4,27.5,661.0,696.75,522.61
2017,9,8,15,30,639.0,174.0,2.4,27.0,590.0,619.38,468.01
2017,9,8,15,45,612.5,165.0,2.4,27.0,539.0,561.54,426.62
2017,9,8,16,0,586.0,156.0,2.4,27.0,488.0,504.5,384.62
2017,9,8,16,15,532.5,153.0,2.25,26.5,432.5,435.03,332.61
2017,9,8,16,30,479.0,150.0,2.1,26.0,377.0,375.43,286.81
2017,9,8,16,45,446.0,138.0,2.0,25.5,328.5,320.81,243.81
2017,9,8,17,0,413.0,126.0,1.9,25.0,280.0,269.22,202.12
2017,9,8,17,15,383.5,107.5,1.75,24.0,231.5,216.16,158.73
2017,9,8,17,30,354.0,89.0,1.6,23.0,183.0,166.36,117.34
2017,9,8,17,45,301.5,71.0,1.5,22.5,137.0,116.65,77.14
2017,9,8,18,0,249.0,53.0,1.4,22.0,91.0,73.51,44.07
2017,9,8,18,15,124.5,35.5,1.45,21.5,54.5,34.31,18.19
2017,9,8,18,30,0.0,18.0,1.5,21.0,18.0,14.52,0.0
2017,9,8,18,45,0.0,9.0,1.6,21.0,9.0,7.68,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,48.0,8.5,1.35,15.5,11.0,7.26,0.0
2017,9,9,6,30,96.0,17.0,1.6,16.0,22.0,13.21,0.0
2017,9,9,6,45,202.5,36.5,1.9,16.5,64.0,42.06,22.48
2017,9,9,7,0,309.0,56.0,2.2,17.0,106.0,87.06,53.58
2017,9,9,7,15,383.0,70.5,2.15,17.5,158.0,135.51,91.42
2017,9,9,7,30,457.0,85.0,2.1,18.0,210.0,193.07,138.9
2017,9,9,7,45,517.0,94.0,2.05,19.0,266.0,253.86,189.88
2017,9,9,8,0,577.0,103.0,2.0,20.0,322.0,318.07,242.97
2017,9,9,8,15,615.0,110.5,2.15,21.0,376.5,377.73,291.89
2017,9,9,8,30,653.0,118.0,2.3,22.0,431.0,440.52,341.74
2017,9,9,8,45,685.5,122.0,2.45,23.0,484.5,499.77,387.4
2017,9,9,9,0,718.0,126.0,2.6,24.0,538.0,560.71,432.83
2017,9,9,9,15,738.5,130.5,2.6,24.0,586.0,615.83,473.84
2017,9,9,9,30,759.0,135.0,2.6,24.0,634.0,670.76,513.67
2017,9,9,9,45,780.5,135.5,2.65,24.5,678.0,719.37,547.46
2017,9,9,10,0,802.0,136.0,2.7,25.0,722.0,769.32,581.17
2017,9,9,10,15,813.5,139.0,2.75,25.5,758.5,812.49,608.43
2017,9,9,10,30,825.0,142.0,2.8,26.0,795.0,853.48,633.93
2017,9,9,10,45,838.0,141.0,2.85,26.5,825.5,889.37,655.76
2017,9,9,11,0,851.0,140.0,2.9,27.0,856.0,922.64,675.72
2017,9,9,11,15,856.5,141.0,2.95,27.0,877.0,936.4,684.14
2017,9,9,11,30,862.0,142.0,3.0,27.0,898.0,958.07,698.01
2017,9,9,11,45,865.0,143.0,3.05,27.5,910.5,974.01,706.75
2017,9,9,12,0,868.0,144.0,3.1,28.0,923.0,986.46,713.34
2017,9,9,12,15,868.5,144.5,3.15,28.0,926.5,992.46,717.32
2017,9,9,12,30,869.0,145.0,3.2,28.0,930.0,994.86,719.14
2017,9,9,12,45,868.5,144.0,3.25,28.5,925.5,991.27,715.83
2017,9,9,13,0,868.0,143.0,3.3,29.0,921.0,984.07,710.37
2017,9,9,13,15,864.5,142.5,3.3,29.0,907.0,970.9,702.24
2017,9,9,13,30,861.0,142.0,3.3,29.0,893.0,954.26,692.0
2017,9,9,13,45,854.0,141.0,3.35,29.0,870.5,942.28,685.25
2017,9,9,14,0,847.0,140.0,3.4,29.0,848.0,914.72,668.27
2017,9,9,14,15,838.5,138.0,3.45,29.0,818.0,881.81,647.77
2017,9,9,14,30,830.0,136.0,3.5,29.0,788.0,846.11,625.3
2017,9,9,14,45,814.5,135.5,3.55,29.0,750.0,803.73,598.09
2017,9,9,15,0,799.0,135.0,3.6,29.0,712.0,759.47,569.26
2017,9,9,15,15,783.0,131.5,3.6,28.5,668.5,710.32,536.18
2017,9,9,15,30,767.0,128.0,3.6,28.0,625.0,659.93,501.37
2017,9,9,15,45,745.0,124.0,3.6,28.0,575.5,605.81,461.89
2017,9,9,16,0,723.0,120.0,3.6,28.0,526.0,549.86,420.12
2017,9,9,16,15,695.0,114.0,3.45,27.5,473.5,489.11,374.14
2017,9,9,16,30,667.0,108.0,3.3,27.0,421.0,429.69,327.79
2017,9,9,16,45,627.5,101.0,3.2,27.0,365.5,366.25,276.61
2017,9,9,17,0,588.0,94.0,3.1,27.0,310.0,306.16,226.91
2017,9,9,17,15,533.5,84.5,2.75,26.0,255.0,243.11,175.11
2017,9,9,17,30,479.0,75.0,2.4,25.0,200.0,186.01,127.78
2017,9,9,17,45,399.0,62.0,2.05,24.0,148.5,125.3,79.53
2017,9,9,18,0,319.0,49.0,1.7,23.0,97.0,77.55,44.21
2017,9,9,18,15,204.0,31.0,1.7,22.0,56.5,34.31,16.09
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,11.1,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
