Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,39.0,8.0,1.9,15.5,10.0,6.83,0.0
2017,9,10,6,30,78.0,16.0,2.2,16.0,20.0,12.42,0.0
2017,9,10,6,45,175.5,36.5,2.55,16.5,60.5,41.55,22.52
2017,9,10,7,0,273.0,57.0,2.9,17.0,101.0,85.0,53.32
2017,9,10,7,15,346.0,73.0,2.9,18.0,152.0,132.59,90.53
2017,9,10,7,30,419.0,89.0,2.9,19.0,203.0,189.23,136.99
2017,9,10,7,45,478.0,99.5,2.95,20.0,257.5,245.31,184.09
2017,9,10,8,0,537.0,110.0,3.0,21.0,312.0,307.91,236.02
2017,9,10,8,15,575.5,118.5,3.1,21.5,366.0,370.75,287.9
2017,9,10,8,30,614.0,127.0,3.2,22.0,420.0,432.74,337.82
2017,9,10,8,45,645.5,132.5,3.35,23.0,472.5,491.03,383.0
2017,9,10,9,0,677.0,138.0,3.5,24.0,525.0,551.01,428.03
2017,9,10,9,15,698.5,143.5,3.5,24.5,572.5,605.94,468.43
2017,9,10,9,30,720.0,149.0,3.5,25.0,620.0,660.86,507.7
2017,9,10,9,45,737.0,152.5,3.5,25.5,663.0,710.19,541.95
2017,9,10,10,0,754.0,156.0,3.5,26.0,706.0,758.46,574.64
2017,9,10,10,15,766.5,159.5,3.5,26.0,742.0,797.21,600.9
2017,9,10,10,30,779.0,163.0,3.5,26.0,778.0,838.04,627.7
2017,9,10,10,45,790.0,164.0,3.55,26.5,807.5,872.95,649.24
2017,9,10,11,0,801.0,165.0,3.6,27.0,837.0,905.32,668.93
2017,9,10,11,15,807.5,167.0,3.6,27.0,858.5,931.76,685.64
2017,9,10,11,30,814.0,169.0,3.6,27.0,880.0,955.09,700.33
2017,9,10,11,45,819.5,168.5,3.65,27.5,893.0,971.78,709.62
2017,9,10,12,0,825.0,168.0,3.7,28.0,906.0,985.07,716.79
2017,9,10,12,15,826.5,168.5,3.7,28.0,910.5,991.96,721.01
2017,9,10,12,30,828.0,169.0,3.7,28.0,915.0,995.27,723.07
2017,9,10,12,45,831.0,166.0,3.75,28.5,911.5,992.96,720.51
2017,9,10,13,0,834.0,163.0,3.8,29.0,908.0,987.0,715.75
2017,9,10,13,15,831.0,162.0,3.8,29.0,894.5,973.66,707.43
2017,9,10,13,30,828.0,161.0,3.8,29.0,881.0,956.84,696.98
2017,9,10,13,45,826.5,157.0,3.85,29.0,860.5,935.04,683.63
2017,9,10,14,0,825.0,153.0,3.9,29.0,840.0,909.88,668.1
2017,9,10,14,15,816.5,150.5,3.95,29.0,810.0,876.91,647.29
2017,9,10,14,30,808.0,148.0,4.0,29.0,780.0,841.22,624.56
2017,9,10,14,45,795.5,145.5,4.05,29.0,743.0,799.81,597.73
2017,9,10,15,0,783.0,143.0,4.1,29.0,706.0,756.39,568.91
2017,9,10,15,15,533.0,213.0,4.1,28.5,586.0,607.65,460.97
2017,9,10,15,30,283.0,283.0,4.1,28.0,466.0,467.86,356.66
2017,9,10,15,45,498.5,203.0,4.1,28.0,494.0,522.41,400.45
2017,9,10,16,0,714.0,123.0,4.1,28.0,522.0,548.58,420.69
2017,9,10,16,15,685.0,117.0,3.9,27.5,469.0,487.65,373.97
2017,9,10,16,30,656.0,111.0,3.7,27.0,416.0,428.17,327.39
2017,9,10,16,45,620.0,103.0,3.5,27.0,361.5,365.71,276.72
2017,9,10,17,0,584.0,95.0,3.3,27.0,307.0,306.24,227.3
2017,9,10,17,15,528.0,85.0,2.9,26.0,251.5,242.44,174.85
2017,9,10,17,30,472.0,75.0,2.5,25.0,196.0,184.79,127.08
2017,9,10,17,45,392.5,61.5,2.1,24.0,145.0,124.12,78.8
2017,9,10,18,0,313.0,48.0,1.7,23.0,94.0,76.36,43.38
2017,9,10,18,15,193.0,30.0,1.7,22.5,54.5,33.24,15.06
2017,9,10,18,30,73.0,12.0,1.7,22.0,15.0,10.24,0.0
2017,9,10,18,45,36.5,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,50.5,8.5,1.15,16.5,10.5,7.26,0.0
2017,9,11,6,30,101.0,17.0,1.4,17.0,21.0,13.23,0.0
2017,9,11,6,45,210.0,35.0,1.7,17.5,62.5,43.19,22.39
2017,9,11,7,0,319.0,53.0,2.0,18.0,104.0,88.41,53.83
2017,9,11,7,15,397.0,66.0,2.1,19.0,155.5,137.36,91.96
2017,9,11,7,30,475.0,79.0,2.2,20.0,207.0,199.09,142.54
2017,9,11,7,45,526.5,89.5,2.35,21.0,262.0,256.92,191.38
2017,9,11,8,0,578.0,100.0,2.5,22.0,317.0,320.3,244.03
2017,9,11,8,15,616.0,107.5,2.65,22.5,371.5,380.23,293.55
2017,9,11,8,30,654.0,115.0,2.8,23.0,426.0,443.3,344.16
2017,9,11,8,45,678.0,122.5,2.95,23.5,477.5,501.56,389.75
2017,9,11,9,0,702.0,130.0,3.1,24.0,529.0,560.71,434.66
2017,9,11,9,15,723.0,134.5,3.2,24.5,577.0,615.51,475.05
2017,9,11,9,30,744.0,139.0,3.3,25.0,625.0,670.19,514.28
2017,9,11,9,45,757.5,144.5,3.4,25.5,667.0,719.94,548.98
2017,9,11,10,0,771.0,150.0,3.5,26.0,709.0,764.6,579.45
2017,9,11,10,15,783.0,153.0,3.55,26.0,745.5,807.11,608.03
2017,9,11,10,30,795.0,156.0,3.6,26.0,782.0,847.55,634.73
2017,9,11,10,45,521.0,282.0,3.65,26.5,698.0,756.34,565.34
2017,9,11,11,0,247.0,408.0,3.7,27.0,614.0,633.04,471.12
2017,9,11,11,15,537.5,284.5,3.7,27.0,748.0,802.76,597.26
2017,9,11,11,30,828.0,161.0,3.7,27.0,882.0,963.0,707.29
2017,9,11,11,45,826.0,165.5,3.75,27.5,893.5,977.57,714.11
2017,9,11,12,0,824.0,170.0,3.8,28.0,905.0,988.54,719.76
2017,9,11,12,15,610.5,281.5,3.8,28.0,827.5,903.36,660.98
2017,9,11,12,30,397.0,393.0,3.8,28.0,750.0,786.93,577.35
2017,9,11,12,45,419.5,381.5,3.8,28.5,757.0,810.47,593.31
2017,9,11,13,0,442.0,370.0,3.8,29.0,764.0,817.69,597.64
2017,9,11,13,15,632.5,266.5,3.8,29.0,820.0,897.05,656.43
2017,9,11,13,30,823.0,163.0,3.8,29.0,876.0,956.06,697.17
2017,9,11,13,45,819.0,160.5,3.8,29.0,854.5,933.44,682.43
2017,9,11,14,0,815.0,158.0,3.8,29.0,833.0,907.6,666.18
2017,9,11,14,15,806.0,155.5,3.8,29.0,803.0,874.33,644.95
2017,9,11,14,30,797.0,153.0,3.8,29.0,773.0,838.41,621.88
2017,9,11,14,45,771.0,157.0,3.8,29.0,733.0,792.66,591.92
2017,9,11,15,0,745.0,161.0,3.8,29.0,693.0,750.18,562.8
2017,9,11,15,15,728.5,156.5,3.75,29.0,650.0,701.02,528.42
2017,9,11,15,30,712.0,152.0,3.7,29.0,607.0,650.87,492.7
2017,9,11,15,45,696.0,143.5,3.65,29.0,559.5,596.43,453.21
2017,9,11,16,0,680.0,135.0,3.6,29.0,512.0,541.59,412.44
2017,9,11,16,15,650.5,128.5,3.45,28.5,459.5,481.44,367.18
2017,9,11,16,30,621.0,122.0,3.3,28.0,407.0,422.88,321.8
2017,9,11,16,45,587.0,111.5,3.15,27.5,353.5,360.68,272.42
2017,9,11,17,0,553.0,101.0,3.0,27.0,300.0,301.36,223.95
2017,9,11,17,15,496.5,90.5,2.55,26.0,245.0,235.12,169.84
2017,9,11,17,30,440.0,80.0,2.1,25.0,190.0,179.3,123.73
2017,9,11,17,45,363.0,64.5,1.7,24.0,139.5,122.21,78.38
2017,9,11,18,0,286.0,49.0,1.3,23.0,89.0,74.71,43.01
2017,9,11,18,15,171.5,29.5,1.3,22.5,50.5,32.17,14.19
2017,9,11,18,30,57.0,10.0,1.3,22.0,12.0,8.54,0.0
2017,9,11,18,45,28.5,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,67.0,8.5,1.6,15.5,11.5,7.26,0.0
2017,9,12,6,30,134.0,17.0,1.9,16.0,23.0,13.28,0.0
2017,9,12,6,45,261.0,33.0,2.2,17.0,66.5,47.1,23.61
2017,9,12,7,0,388.0,49.0,2.5,18.0,110.0,97.01,57.84
2017,9,12,7,15,468.0,60.0,2.55,19.0,164.0,149.69,99.26
2017,9,12,7,30,548.0,71.0,2.6,20.0,218.0,212.11,150.95
2017,9,12,7,45,599.5,79.5,2.65,21.0,274.5,272.64,202.56
2017,9,12,8,0,651.0,88.0,2.7,22.0,331.0,338.56,257.67
2017,9,12,8,15,687.5,94.0,2.7,23.0,387.5,400.59,308.41
2017,9,12,8,30,724.0,100.0,2.7,24.0,444.0,465.43,359.47
2017,9,12,8,45,747.5,106.0,2.7,25.0,496.5,525.63,405.17
2017,9,12,9,0,771.0,112.0,2.7,26.0,549.0,585.54,448.89
2017,9,12,9,15,790.0,116.0,2.75,26.0,597.5,641.46,490.24
2017,9,12,9,30,809.0,120.0,2.8,26.0,646.0,696.86,530.19
2017,9,12,9,45,820.0,124.5,2.85,26.5,688.5,746.02,563.71
2017,9,12,10,0,831.0,129.0,2.9,27.0,731.0,793.37,594.31
2017,9,12,10,15,841.5,131.5,2.9,27.5,767.0,836.23,620.72
2017,9,12,10,30,852.0,134.0,2.9,28.0,803.0,876.74,645.21
2017,9,12,10,45,857.5,137.0,2.95,28.5,831.0,910.79,665.5
2017,9,12,11,0,863.0,140.0,3.0,29.0,859.0,941.77,683.69
2017,9,12,11,15,867.5,141.5,3.0,29.0,880.0,954.97,691.3
2017,9,12,11,30,872.0,143.0,3.0,29.0,901.0,976.22,704.35
2017,9,12,11,45,874.0,144.0,3.05,29.5,912.5,991.16,712.31
2017,9,12,12,0,876.0,145.0,3.1,30.0,924.0,1002.53,718.11
2017,9,12,12,15,876.5,145.5,3.1,30.0,927.5,1008.35,721.55
2017,9,12,12,30,877.0,146.0,3.1,30.0,931.0,1010.51,722.83
2017,9,12,12,45,876.0,145.5,3.1,30.5,925.5,1006.61,718.97
2017,9,12,13,0,875.0,145.0,3.1,31.0,920.0,999.06,712.98
2017,9,12,13,15,871.5,144.0,3.05,31.0,906.0,985.03,704.07
2017,9,12,13,30,868.0,143.0,3.0,31.0,892.0,967.5,693.07
2017,9,12,13,45,862.0,141.5,2.95,31.5,869.0,955.66,684.48
2017,9,12,14,0,856.0,140.0,2.9,32.0,846.0,927.97,665.78
2017,9,12,14,15,847.0,137.5,2.85,32.0,815.5,893.53,644.21
2017,9,12,14,30,838.0,135.0,2.8,32.0,785.0,856.31,620.79
2017,9,12,14,45,816.5,137.0,2.75,32.0,744.5,811.0,591.89
2017,9,12,15,0,795.0,139.0,2.7,32.0,704.0,764.17,561.67
2017,9,12,15,15,778.0,135.0,2.65,31.5,659.5,713.61,528.38
2017,9,12,15,30,761.0,131.0,2.6,31.0,615.0,664.13,494.95
2017,9,12,15,45,728.5,130.0,2.55,31.0,563.5,604.54,452.45
2017,9,12,16,0,696.0,129.0,2.5,31.0,512.0,545.9,409.66
2017,9,12,16,15,665.0,122.5,2.2,30.5,458.5,484.1,363.59
2017,9,12,16,30,634.0,116.0,1.9,30.0,405.0,424.03,317.57
2017,9,12,16,45,570.5,112.0,1.65,29.5,346.0,354.94,264.0
2017,9,12,17,0,507.0,108.0,1.4,29.0,287.0,288.08,211.21
2017,9,12,17,15,449.0,95.0,1.3,28.0,233.0,225.86,161.71
2017,9,12,17,30,391.0,82.0,1.2,27.0,179.0,170.24,116.94
2017,9,12,17,45,295.5,65.5,1.1,26.0,127.5,112.17,72.37
2017,9,12,18,0,200.0,49.0,1.0,25.0,76.0,66.12,39.11
2017,9,12,18,15,100.0,28.0,1.0,24.5,41.5,27.67,11.65
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,5.97,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.5,1.3,17.5,6.5,5.55,0.0
2017,9,13,6,30,0.0,13.0,1.5,18.0,13.0,10.72,0.0
2017,9,13,6,45,78.5,35.5,1.7,19.0,47.5,36.14,20.22
2017,9,13,7,0,157.0,58.0,1.9,20.0,82.0,72.64,47.29
2017,9,13,7,15,208.5,80.0,1.9,20.5,126.5,113.8,80.04
2017,9,13,7,30,260.0,102.0,1.9,21.0,171.0,161.56,119.12
2017,9,13,7,45,297.5,122.0,1.9,21.5,219.0,209.4,158.9
2017,9,13,8,0,335.0,142.0,1.9,22.0,267.0,261.56,201.65
2017,9,13,8,15,376.5,153.0,1.9,23.0,314.5,318.48,246.75
2017,9,13,8,30,418.0,164.0,1.9,24.0,362.0,373.31,289.08
2017,9,13,8,45,426.5,184.5,1.95,25.5,406.5,422.63,325.34
2017,9,13,9,0,435.0,205.0,2.0,27.0,451.0,471.93,360.17
2017,9,13,9,15,427.0,229.0,1.8,27.5,488.0,513.55,388.61
2017,9,13,9,30,419.0,253.0,1.6,28.0,525.0,553.23,414.51
2017,9,13,9,45,441.5,262.0,1.45,28.5,565.5,599.59,444.91
2017,9,13,10,0,464.0,271.0,1.3,29.0,606.0,646.3,474.45
2017,9,13,10,15,420.5,307.0,1.1,29.5,622.0,664.42,481.92
2017,9,13,10,30,377.0,343.0,0.9,30.0,638.0,665.7,478.17
2017,9,13,10,45,334.0,369.5,0.75,30.5,638.5,666.89,474.73
2017,9,13,11,0,291.0,396.0,0.6,31.0,639.0,664.4,468.74
2017,9,13,11,15,282.5,409.0,0.5,31.5,649.5,677.3,474.15
2017,9,13,11,30,274.0,422.0,0.4,32.0,660.0,688.56,478.2
2017,9,13,11,45,352.5,397.5,0.35,32.5,708.0,744.36,513.21
2017,9,13,12,0,431.0,373.0,0.3,33.0,756.0,815.08,555.52
2017,9,13,12,15,449.0,371.0,0.4,33.0,771.0,833.76,567.81
2017,9,13,12,30,467.0,369.0,0.5,33.0,786.0,850.18,579.56
2017,9,13,12,45,467.5,366.0,0.6,33.0,781.5,846.14,578.76
2017,9,13,13,0,468.0,363.0,0.7,33.0,777.0,839.66,576.73
2017,9,13,13,15,481.0,352.0,0.8,33.0,772.0,835.18,576.28
2017,9,13,13,30,494.0,341.0,0.9,33.0,767.0,827.97,574.08
2017,9,13,13,45,422.0,357.5,1.0,33.5,714.5,765.6,534.14
2017,9,13,14,0,350.0,374.0,1.1,34.0,662.0,692.17,486.96
2017,9,13,14,15,276.5,374.5,1.15,34.0,596.5,617.55,438.34
2017,9,13,14,30,203.0,375.0,1.2,34.0,531.0,531.73,381.06
2017,9,13,14,45,249.0,347.5,1.3,34.0,529.5,547.05,394.18
2017,9,13,15,0,295.0,320.0,1.4,34.0,528.0,543.95,394.09
2017,9,13,15,15,290.0,298.5,1.45,33.5,493.0,505.27,369.1
2017,9,13,15,30,285.0,277.0,1.5,33.0,458.0,466.22,343.47
2017,9,13,15,45,355.0,238.0,1.6,33.0,444.5,457.33,339.06
2017,9,13,16,0,425.0,199.0,1.7,33.0,431.0,450.77,335.18
2017,9,13,16,15,420.5,177.0,1.7,32.0,387.0,402.52,301.01
2017,9,13,16,30,416.0,155.0,1.7,31.0,343.0,353.88,265.43
2017,9,13,16,45,414.5,139.5,1.7,30.5,306.0,312.24,233.04
2017,9,13,17,0,413.0,124.0,1.7,30.0,269.0,270.09,198.99
2017,9,13,17,15,358.5,107.5,1.7,29.0,217.0,211.18,152.51
2017,9,13,17,30,304.0,91.0,1.7,28.0,165.0,158.61,110.64
2017,9,13,17,45,244.5,69.0,1.7,27.0,118.5,104.27,67.95
2017,9,13,18,0,185.0,47.0,1.7,26.0,72.0,63.11,37.06
2017,9,13,18,15,103.0,26.0,1.8,25.5,39.0,26.17,9.67
2017,9,13,18,30,21.0,5.0,1.9,25.0,6.0,4.27,0.0
2017,9,13,18,45,10.5,2.5,2.05,24.5,3.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,15.0,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,30.0,13.0,3.0,21.0,14.0,10.9,0.0
2017,9,14,6,45,115.5,36.5,3.35,21.5,52.5,40.0,21.53
2017,9,14,7,0,201.0,60.0,3.7,22.0,91.0,81.02,51.75
2017,9,14,7,15,275.0,78.5,3.85,22.5,140.0,129.71,89.8
2017,9,14,7,30,349.0,97.0,4.0,23.0,189.0,185.51,135.1
2017,9,14,7,45,422.5,106.5,4.15,24.0,244.0,241.97,181.33
2017,9,14,8,0,496.0,116.0,4.3,25.0,299.0,306.71,233.97
2017,9,14,8,15,536.5,125.0,4.3,25.5,352.0,364.37,281.09
2017,9,14,8,30,577.0,134.0,4.3,26.0,405.0,430.72,333.61
2017,9,14,8,45,616.5,137.5,4.3,26.5,457.5,490.05,379.54
2017,9,14,9,0,656.0,141.0,4.3,27.0,510.0,551.86,426.07
2017,9,14,9,15,678.0,146.5,4.3,27.5,557.0,606.32,465.84
2017,9,14,9,30,700.0,152.0,4.3,28.0,604.0,660.86,504.6
2017,9,14,9,45,720.0,154.5,4.35,29.0,646.5,710.66,538.14
2017,9,14,10,0,740.0,157.0,4.4,30.0,689.0,759.65,570.24
2017,9,14,10,15,752.0,160.0,4.4,30.5,724.0,801.48,597.14
2017,9,14,10,30,764.0,163.0,4.4,31.0,759.0,835.98,618.21
2017,9,14,10,45,773.5,165.0,4.45,31.5,787.5,870.01,639.01
2017,9,14,11,0,783.0,167.0,4.5,32.0,816.0,901.45,657.94
2017,9,14,11,15,788.5,168.5,4.5,32.0,836.0,925.92,673.28
2017,9,14,11,30,794.0,170.0,4.5,32.0,856.0,947.28,686.66
2017,9,14,11,45,802.0,167.5,4.5,32.5,868.5,963.9,695.57
2017,9,14,12,0,810.0,165.0,4.5,33.0,881.0,977.2,702.41
2017,9,14,12,15,811.0,165.5,4.5,33.0,884.0,983.22,706.06
2017,9,14,12,30,812.0,166.0,4.5,33.0,887.0,985.7,707.59
2017,9,14,12,45,809.5,166.0,4.5,33.5,881.5,980.7,702.99
2017,9,14,13,0,807.0,166.0,4.5,34.0,876.0,972.19,696.3
2017,9,14,13,15,803.0,164.5,4.5,34.0,862.0,957.29,687.05
2017,9,14,13,30,799.0,163.0,4.5,34.0,848.0,939.06,675.75
2017,9,14,13,45,791.5,162.0,4.55,34.0,825.0,914.85,660.83
2017,9,14,14,0,784.0,161.0,4.6,34.0,802.0,887.66,643.97
2017,9,14,14,15,774.5,158.5,4.6,34.0,772.5,854.47,622.88
2017,9,14,14,30,765.0,156.0,4.6,34.0,743.0,818.77,600.03
2017,9,14,14,45,748.0,154.5,4.6,34.0,705.0,780.12,575.06
2017,9,14,15,0,731.0,153.0,4.6,34.0,667.0,735.21,544.64
2017,9,14,15,15,713.5,149.0,4.6,33.5,624.0,686.18,511.8
2017,9,14,15,30,696.0,145.0,4.6,33.0,581.0,636.3,477.56
2017,9,14,15,45,672.5,139.5,4.6,33.0,533.0,580.6,437.31
2017,9,14,16,0,649.0,134.0,4.6,33.0,485.0,525.27,396.41
2017,9,14,16,15,617.5,127.0,4.5,32.5,433.5,464.96,351.41
2017,9,14,16,30,586.0,120.0,4.4,32.0,382.0,406.56,306.55
2017,9,14,16,45,543.5,111.0,4.3,31.5,328.5,344.01,257.41
2017,9,14,17,0,501.0,102.0,4.2,31.0,275.0,281.42,207.1
2017,9,14,17,15,441.5,90.0,3.85,30.0,222.0,219.99,157.51
2017,9,14,17,30,382.0,78.0,3.5,29.0,169.0,165.36,113.13
2017,9,14,17,45,298.0,62.0,3.15,28.5,121.0,110.15,70.03
2017,9,14,18,0,214.0,46.0,2.8,28.0,73.0,65.52,37.34
2017,9,14,18,15,107.0,23.0,2.9,27.5,36.5,24.27,7.23
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.0,2.9,21.0,7.0,0.0,0.0
2017,9,15,6,30,28.0,12.0,3.0,21.0,14.0,10.41,0.0
2017,9,15,6,45,107.5,36.0,3.2,21.5,51.0,39.66,21.27
2017,9,15,7,0,187.0,60.0,3.4,22.0,88.0,80.14,51.57
2017,9,15,7,15,260.5,79.5,3.5,22.5,137.0,125.77,87.22
2017,9,15,7,30,334.0,99.0,3.6,23.0,186.0,184.96,135.23
2017,9,15,7,45,397.0,111.0,3.75,24.0,239.0,239.68,180.18
2017,9,15,8,0,460.0,123.0,3.9,25.0,292.0,301.5,230.43
2017,9,15,8,15,354.0,157.5,3.85,25.5,300.0,308.79,239.03
2017,9,15,8,30,248.0,192.0,3.8,26.0,308.0,310.31,241.05
2017,9,15,8,45,194.5,221.5,3.8,26.5,319.0,315.17,244.43
2017,9,15,9,0,141.0,251.0,3.8,27.0,330.0,322.01,248.43
2017,9,15,9,15,405.5,207.5,3.75,27.5,462.5,483.33,372.47
2017,9,15,9,30,670.0,164.0,3.7,28.0,595.0,654.24,498.57
2017,9,15,9,45,697.0,163.5,3.65,28.5,638.5,705.19,532.93
2017,9,15,10,0,724.0,163.0,3.6,29.0,682.0,755.87,566.89
2017,9,15,10,15,737.0,166.5,3.55,29.0,717.5,798.49,595.35
2017,9,15,10,30,750.0,170.0,3.5,29.0,753.0,839.27,621.55
2017,9,15,10,45,765.0,169.0,3.5,29.5,782.5,868.89,639.0
2017,9,15,11,0,780.0,168.0,3.5,30.0,812.0,902.21,658.86
2017,9,15,11,15,786.0,169.5,3.45,30.5,832.0,927.04,672.63
2017,9,15,11,30,792.0,171.0,3.4,31.0,852.0,948.78,684.38
2017,9,15,11,45,808.0,163.5,3.4,31.5,867.0,968.08,694.88
2017,9,15,12,0,824.0,156.0,3.4,32.0,882.0,984.09,703.3
2017,9,15,12,15,825.0,156.0,3.35,32.0,885.0,989.6,706.17
2017,9,15,12,30,826.0,156.0,3.3,32.0,888.0,991.51,706.95
2017,9,15,12,45,824.5,155.5,3.3,32.5,882.5,986.85,702.64
2017,9,15,13,0,823.0,155.0,3.3,33.0,877.0,978.62,696.24
2017,9,15,13,15,819.0,154.0,3.25,33.0,863.0,963.95,686.95
2017,9,15,13,30,815.0,153.0,3.2,33.0,849.0,945.89,675.65
2017,9,15,13,45,809.0,151.5,3.2,33.0,826.5,922.18,661.13
2017,9,15,14,0,803.0,150.0,3.2,33.0,804.0,895.38,644.67
2017,9,15,14,15,793.5,147.5,3.2,33.0,774.0,861.6,623.62
2017,9,15,14,30,784.0,145.0,3.2,33.0,744.0,825.27,600.81
2017,9,15,14,45,772.0,141.5,3.2,33.0,707.0,783.58,574.27
2017,9,15,15,0,760.0,138.0,3.2,33.0,670.0,739.97,546.01
2017,9,15,15,15,743.0,134.5,3.25,32.5,626.5,693.82,515.72
2017,9,15,15,30,726.0,131.0,3.3,32.0,583.0,643.55,481.78
2017,9,15,15,45,703.5,126.0,3.35,32.0,535.0,587.61,441.9
2017,9,15,16,0,681.0,121.0,3.4,32.0,487.0,531.88,401.09
2017,9,15,16,15,650.0,115.0,3.4,31.5,434.5,471.2,356.13
2017,9,15,16,30,619.0,109.0,3.4,31.0,382.0,412.3,311.05
2017,9,15,16,45,576.5,101.0,3.4,31.0,328.5,348.87,260.72
2017,9,15,17,0,534.0,93.0,3.4,31.0,275.0,289.29,212.22
2017,9,15,17,15,473.5,82.5,3.2,30.0,221.5,226.37,161.43
2017,9,15,17,30,413.0,72.0,3.0,29.0,168.0,167.41,113.53
2017,9,15,17,45,325.0,57.0,2.8,28.0,119.5,110.51,69.24
2017,9,15,18,0,237.0,42.0,2.6,27.0,71.0,64.68,35.78
2017,9,15,18,15,118.5,21.0,2.7,26.5,35.5,23.07,5.04
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,22.0,6.5,2.0,21.5,7.5,0.0,0.0
2017,9,16,6,30,44.0,13.0,2.3,22.0,15.0,11.51,0.0
2017,9,16,6,45,143.5,33.5,2.65,22.5,53.0,42.1,21.57
2017,9,16,7,0,243.0,54.0,3.0,23.0,91.0,85.86,53.52
2017,9,16,7,15,322.5,70.0,3.1,23.5,140.5,134.35,91.39
2017,9,16,7,30,402.0,86.0,3.2,24.0,190.0,192.74,138.89
2017,9,16,7,45,463.5,95.5,3.35,25.0,243.5,248.79,185.31
2017,9,16,8,0,525.0,105.0,3.5,26.0,297.0,311.63,236.63
2017,9,16,8,15,565.0,113.5,3.45,26.5,350.5,375.35,288.09
2017,9,16,8,30,605.0,122.0,3.4,27.0,404.0,438.2,337.45
2017,9,16,8,45,641.5,125.5,3.35,27.5,455.5,497.32,382.64
2017,9,16,9,0,678.0,129.0,3.3,28.0,507.0,558.57,428.02
2017,9,16,9,15,467.0,208.5,3.25,28.5,480.0,526.6,401.41
2017,9,16,9,30,256.0,288.0,3.2,29.0,453.0,467.03,353.63
2017,9,16,9,45,264.0,308.5,3.15,29.5,488.0,506.0,380.87
2017,9,16,10,0,272.0,329.0,3.1,30.0,523.0,544.87,407.08
2017,9,16,10,15,530.0,237.5,3.05,30.0,640.0,694.21,516.87
2017,9,16,10,30,788.0,146.0,3.0,30.0,757.0,845.06,621.12
2017,9,16,10,45,800.0,146.0,3.0,30.5,786.0,879.84,640.83
2017,9,16,11,0,812.0,146.0,3.0,31.0,815.0,912.07,659.56
2017,9,16,11,15,817.5,147.5,3.0,31.5,835.0,936.98,673.43
2017,9,16,11,30,823.0,149.0,3.0,32.0,855.0,958.7,685.25
2017,9,16,11,45,806.0,162.5,3.0,32.5,862.0,967.49,688.85
2017,9,16,12,0,789.0,176.0,3.0,33.0,869.0,972.13,690.03
2017,9,16,12,15,790.0,176.5,3.0,33.0,872.0,977.9,693.49
2017,9,16,12,30,791.0,177.0,3.0,33.0,875.0,980.18,694.86
2017,9,16,12,45,791.0,175.0,3.0,33.0,870.0,975.55,692.01
2017,9,16,13,0,791.0,173.0,3.0,33.0,865.0,967.44,687.13
2017,9,16,13,15,787.0,172.0,3.0,33.0,850.5,953.01,678.38
2017,9,16,13,30,783.0,171.0,3.0,33.0,836.0,935.3,667.66
2017,9,16,13,45,777.5,168.5,3.0,33.5,814.0,911.55,651.8
2017,9,16,14,0,772.0,166.0,3.0,34.0,792.0,884.8,634.12
2017,9,16,14,15,762.0,163.5,3.0,33.5,762.0,851.26,614.58
2017,9,16,14,30,752.0,161.0,3.0,33.0,732.0,820.57,596.8
2017,9,16,14,45,746.0,154.0,3.0,33.0,696.5,780.56,571.4
2017,9,16,15,0,740.0,147.0,3.0,33.0,661.0,738.33,543.67
2017,9,16,15,15,722.0,142.5,3.0,33.0,617.5,687.91,509.43
2017,9,16,15,30,704.0,138.0,3.0,33.0,574.0,636.7,473.93
2017,9,16,15,45,681.5,132.5,3.0,33.0,526.0,581.15,434.51
2017,9,16,16,0,659.0,127.0,3.0,33.0,478.0,525.86,394.25
2017,9,16,16,15,627.5,120.5,3.0,32.5,426.5,465.42,349.85
2017,9,16,16,30,596.0,114.0,3.0,32.0,375.0,406.87,305.43
2017,9,16,16,45,553.5,105.0,3.0,31.5,321.5,343.67,256.22
2017,9,16,17,0,511.0,96.0,3.0,31.0,268.0,284.37,208.68
2017,9,16,17,15,450.0,84.5,2.7,30.0,215.0,218.25,155.57
2017,9,16,17,30,389.0,73.0,2.4,29.0,162.0,163.19,110.89
2017,9,16,17,45,303.0,57.5,2.15,28.5,114.5,107.62,67.57
2017,9,16,18,0,217.0,42.0,1.9,28.0,67.0,62.9,34.8
2017,9,16,18,15,108.5,21.0,1.95,27.5,33.5,22.69,3.15
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,33.5,7.0,1.55,21.5,8.0,0.0,0.0
2017,9,17,6,30,67.0,14.0,1.8,22.0,16.0,12.8,0.0
2017,9,17,6,45,186.0,32.0,2.05,22.5,55.5,44.89,21.93
2017,9,17,7,0,305.0,50.0,2.3,23.0,95.0,92.21,55.92
2017,9,17,7,15,388.5,62.5,2.4,23.5,146.0,142.44,95.34
2017,9,17,7,30,472.0,75.0,2.5,24.0,197.0,206.23,147.49
2017,9,17,7,45,486.0,88.5,2.65,24.5,240.0,251.49,187.24
2017,9,17,8,0,500.0,102.0,2.8,25.0,283.0,301.14,229.53
2017,9,17,8,15,585.5,103.0,2.8,25.5,349.5,376.83,289.92
2017,9,17,8,30,671.0,104.0,2.8,26.0,416.0,456.36,351.85
2017,9,17,8,45,435.5,175.0,2.85,26.5,386.5,426.54,329.3
2017,9,17,9,0,200.0,246.0,2.9,27.0,357.0,355.33,273.46
2017,9,17,9,15,229.5,266.0,2.85,27.5,404.5,404.89,310.31
2017,9,17,9,30,259.0,286.0,2.8,28.0,452.0,468.74,356.27
2017,9,17,9,45,251.0,309.0,2.75,28.5,479.0,498.32,375.82
2017,9,17,10,0,243.0,332.0,2.7,29.0,506.0,512.84,384.55
2017,9,17,10,15,526.0,236.5,2.6,29.5,636.0,692.06,514.85
2017,9,17,10,30,809.0,141.0,2.5,30.0,766.0,860.67,628.38
2017,9,17,10,45,816.0,143.5,2.45,30.5,793.5,894.08,646.18
2017,9,17,11,0,823.0,146.0,2.4,31.0,821.0,924.63,663.05
2017,9,17,11,15,828.0,147.5,2.35,31.0,840.5,949.26,677.36
2017,9,17,11,30,833.0,149.0,2.3,31.0,860.0,970.63,689.62
2017,9,17,11,45,838.0,148.0,2.25,31.5,872.0,986.04,696.76
2017,9,17,12,0,843.0,147.0,2.2,32.0,884.0,997.96,701.8
2017,9,17,12,15,564.0,288.0,2.15,32.0,782.0,873.11,619.46
2017,9,17,12,30,285.0,429.0,2.1,32.0,680.0,723.27,514.96
2017,9,17,12,45,562.5,287.5,2.1,32.5,778.5,869.56,618.05
2017,9,17,13,0,840.0,146.0,2.1,33.0,877.0,989.74,694.13
2017,9,17,13,15,836.0,145.0,2.1,33.0,862.5,974.69,683.95
2017,9,17,13,30,832.0,144.0,2.1,33.0,848.0,956.18,673.07
2017,9,17,13,45,825.0,142.5,2.1,33.0,825.0,931.03,658.1
2017,9,17,14,0,818.0,141.0,2.1,33.0,802.0,902.79,641.23
2017,9,17,14,15,809.0,139.0,2.15,33.0,771.5,869.36,621.45
2017,9,17,14,30,800.0,137.0,2.2,33.0,741.0,833.3,599.83
2017,9,17,14,45,787.0,134.0,2.25,33.0,703.5,790.58,573.6
2017,9,17,15,0,774.0,131.0,2.3,33.0,666.0,745.97,545.77
2017,9,17,15,15,757.5,127.5,2.35,32.5,623.0,696.68,514.26
2017,9,17,15,30,741.0,124.0,2.4,32.0,580.0,648.48,482.32
2017,9,17,15,45,719.5,119.0,2.5,32.0,531.5,592.36,443.11
2017,9,17,16,0,698.0,114.0,2.6,32.0,483.0,536.31,402.73
2017,9,17,16,15,667.0,108.0,2.6,31.5,430.5,474.65,357.45
2017,9,17,16,30,636.0,102.0,2.6,31.0,378.0,414.77,311.93
2017,9,17,16,45,595.5,94.0,2.65,31.0,324.0,351.14,261.69
2017,9,17,17,0,555.0,86.0,2.7,31.0,270.0,291.13,212.92
2017,9,17,17,15,493.5,76.5,2.45,30.0,216.5,227.52,161.5
2017,9,17,17,30,432.0,67.0,2.2,29.0,163.0,170.82,115.25
2017,9,17,17,45,341.0,52.5,2.0,28.0,114.5,109.77,67.72
2017,9,17,18,0,250.0,38.0,1.8,27.0,66.0,63.06,33.57
2017,9,17,18,15,125.0,19.0,1.9,26.5,33.0,21.69,0.14
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,7.5,0.9,21.5,7.5,0.0,0.0
2017,9,18,6,30,0.0,15.0,1.1,22.0,15.0,12.8,0.0
2017,9,18,6,45,153.5,31.5,1.3,22.5,53.5,42.81,21.13
2017,9,18,7,0,307.0,48.0,1.5,23.0,92.0,92.05,55.64
2017,9,18,7,15,390.5,60.0,1.6,23.5,142.5,142.17,95.02
2017,9,18,7,30,474.0,72.0,1.7,24.0,193.0,205.93,147.08
2017,9,18,7,45,535.0,79.5,1.85,25.0,247.5,265.22,196.31
2017,9,18,8,0,596.0,87.0,2.0,26.0,302.0,331.05,249.9
2017,9,18,8,15,634.0,93.5,2.0,26.5,356.0,391.69,298.71
2017,9,18,8,30,672.0,100.0,2.0,27.0,410.0,455.39,348.22
2017,9,18,8,45,441.5,172.0,2.05,27.5,385.5,429.0,328.45
2017,9,18,9,0,211.0,244.0,2.1,28.0,361.0,361.36,275.97
2017,9,18,9,15,214.5,266.0,2.05,28.5,394.0,396.25,301.2
2017,9,18,9,30,218.0,288.0,2.0,29.0,427.0,431.04,325.3
2017,9,18,9,45,255.5,305.0,1.95,29.5,478.0,499.32,373.29
2017,9,18,10,0,293.0,322.0,1.9,30.0,529.0,557.87,413.17
2017,9,18,10,15,350.0,322.0,1.85,30.0,582.5,617.61,454.54
2017,9,18,10,30,407.0,322.0,1.8,30.0,636.0,679.96,496.83
2017,9,18,10,45,368.5,350.0,1.75,30.5,642.0,687.11,498.13
2017,9,18,11,0,330.0,378.0,1.7,31.0,648.0,690.74,497.47
2017,9,18,11,15,586.5,257.0,1.7,31.0,751.0,840.85,601.98
2017,9,18,11,30,843.0,136.0,1.7,31.0,854.0,956.49,675.41
2017,9,18,11,45,615.5,261.0,1.7,31.5,789.0,893.49,631.3
2017,9,18,12,0,388.0,386.0,1.7,32.0,724.0,780.05,551.98
2017,9,18,12,15,599.0,274.5,1.7,32.0,798.5,899.86,635.01
2017,9,18,12,30,810.0,163.0,1.7,32.0,873.0,989.06,691.27
2017,9,18,12,45,809.0,162.0,1.75,32.5,867.0,984.17,686.64
2017,9,18,13,0,808.0,161.0,1.8,33.0,861.0,975.76,680.99
2017,9,18,13,15,804.0,160.0,1.85,33.0,846.5,960.96,672.9
2017,9,18,13,30,800.0,159.0,1.9,33.0,832.0,942.82,662.85
2017,9,18,13,45,793.5,156.5,1.95,33.0,809.5,917.62,648.39
2017,9,18,14,0,787.0,154.0,2.0,33.0,787.0,889.42,632.04
2017,9,18,14,15,777.0,152.0,2.1,32.5,756.5,855.81,613.8
2017,9,18,14,30,767.0,150.0,2.2,32.0,726.0,819.73,593.64
2017,9,18,14,45,734.0,156.0,2.3,32.0,685.0,775.41,566.43
2017,9,18,15,0,701.0,162.0,2.4,32.0,644.0,725.93,533.99
2017,9,18,15,15,425.5,221.0,2.45,31.5,508.0,545.59,406.82
2017,9,18,15,30,150.0,280.0,2.5,31.0,372.0,370.24,277.95
2017,9,18,15,45,387.0,208.5,2.65,31.0,418.0,464.1,351.25
2017,9,18,16,0,624.0,137.0,2.8,31.0,464.0,516.77,391.03
2017,9,18,16,15,591.0,129.5,2.75,30.5,412.5,456.13,345.58
2017,9,18,16,30,558.0,122.0,2.7,30.0,361.0,397.63,300.93
2017,9,18,16,45,519.0,110.5,2.7,30.0,308.5,331.06,248.49
2017,9,18,17,0,480.0,99.0,2.7,30.0,256.0,273.18,201.44
2017,9,18,17,15,417.5,86.5,2.6,29.5,204.0,211.49,151.48
2017,9,18,17,30,355.0,74.0,2.5,29.0,152.0,157.05,107.19
2017,9,18,17,45,271.5,56.5,2.4,28.5,105.5,102.11,64.34
2017,9,18,18,0,188.0,39.0,2.3,28.0,59.0,57.81,31.53
2017,9,18,18,15,94.0,19.5,2.35,27.5,29.5,20.88,0.0
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,6.0,2.8,23.0,6.0,0.0,0.0
2017,9,19,6,30,0.0,12.0,3.0,23.0,12.0,10.24,0.0
2017,9,19,6,45,107.5,32.5,3.2,23.5,48.0,39.14,19.51
2017,9,19,7,0,215.0,53.0,3.4,24.0,84.0,84.4,53.16
2017,9,19,7,15,296.5,69.0,3.6,24.5,132.5,132.33,90.67
2017,9,19,7,30,378.0,85.0,3.8,25.0,181.0,190.45,137.89
2017,9,19,7,45,442.0,95.0,4.0,25.5,234.0,246.88,184.86
2017,9,19,8,0,506.0,105.0,4.2,26.0,287.0,310.46,237.2
2017,9,19,8,15,263.5,137.0,4.25,26.0,233.0,254.41,197.57
2017,9,19,8,30,21.0,169.0,4.3,26.0,179.0,155.38,119.64
2017,9,19,8,45,33.0,197.0,4.35,26.5,214.5,195.97,151.32
2017,9,19,9,0,45.0,225.0,4.4,27.0,250.0,231.73,178.58
2017,9,19,9,15,68.0,256.0,4.35,27.5,297.5,279.14,214.54
2017,9,19,9,30,91.0,287.0,4.3,28.0,345.0,328.91,251.7
2017,9,19,9,45,57.0,275.0,4.3,28.5,312.5,295.17,224.46
2017,9,19,10,0,23.0,263.0,4.3,29.0,280.0,246.41,185.95
2017,9,19,10,15,69.0,316.5,4.3,29.0,369.5,350.41,264.9
2017,9,19,10,30,115.0,370.0,4.3,29.0,459.0,446.17,335.64
2017,9,19,10,45,101.0,379.5,4.3,29.5,459.5,446.68,334.14
2017,9,19,11,0,87.0,389.0,4.3,30.0,460.0,446.12,332.21
2017,9,19,11,15,115.5,407.5,4.3,30.0,504.0,511.33,379.36
2017,9,19,11,30,144.0,426.0,4.3,30.0,548.0,560.22,414.24
2017,9,19,11,45,212.5,424.5,4.3,30.5,608.0,627.84,462.42
2017,9,19,12,0,281.0,423.0,4.3,31.0,668.0,714.26,522.21
2017,9,19,12,15,561.0,279.5,4.3,31.0,769.0,865.24,632.33
2017,9,19,12,30,841.0,136.0,4.3,31.0,870.0,980.26,710.17
2017,9,19,12,45,649.0,244.0,4.3,31.0,808.5,920.05,669.25
2017,9,19,13,0,457.0,352.0,4.3,31.0,747.0,828.37,602.99
2017,9,19,13,15,644.0,242.5,4.3,31.0,788.5,899.47,656.96
2017,9,19,13,30,831.0,133.0,4.3,31.0,830.0,934.93,681.4
2017,9,19,13,45,560.5,255.5,4.3,31.0,720.0,803.26,590.91
2017,9,19,14,0,290.0,378.0,4.3,31.0,610.0,649.87,479.17
2017,9,19,14,15,159.5,336.0,4.25,30.5,463.0,468.01,349.7
2017,9,19,14,30,29.0,294.0,4.2,30.0,316.0,295.31,221.05
2017,9,19,14,45,383.0,216.5,4.2,30.0,479.0,546.65,415.61
2017,9,19,15,0,737.0,139.0,4.2,30.0,642.0,731.05,552.02
2017,9,19,15,15,593.5,181.0,4.1,30.0,569.5,635.57,480.87
2017,9,19,15,30,450.0,223.0,4.0,30.0,497.0,543.1,412.31
2017,9,19,15,45,370.5,219.0,3.95,30.0,431.5,453.5,346.29
2017,9,19,16,0,291.0,215.0,3.9,30.0,366.0,382.98,293.08
2017,9,19,16,15,225.5,196.5,3.65,29.5,306.0,304.69,233.84
2017,9,19,16,30,160.0,178.0,3.4,29.0,246.0,242.87,186.31
2017,9,19,16,45,149.0,153.5,3.2,29.0,209.5,205.2,156.55
2017,9,19,17,0,138.0,129.0,3.0,29.0,173.0,168.78,127.21
2017,9,19,17,15,117.0,105.0,2.75,28.5,137.5,131.25,96.99
2017,9,19,17,30,96.0,81.0,2.5,28.0,102.0,96.4,68.67
2017,9,19,17,45,65.0,58.0,2.25,27.5,70.5,63.59,42.51
2017,9,19,18,0,34.0,35.0,2.0,27.0,39.0,33.53,18.75
2017,9,19,18,15,17.0,17.5,1.95,26.5,19.5,15.27,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
