Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,6,15,15.5,5.5,3.25,23.5,6.0,0.0,0.0
2017,9,20,6,30,31.0,11.0,3.4,24.0,12.0,10.09,0.0
2017,9,20,6,45,135.0,30.5,3.6,24.5,48.0,42.06,20.23
2017,9,20,7,0,239.0,50.0,3.8,25.0,84.0,86.4,53.48
2017,9,20,7,15,323.0,64.5,3.95,25.5,132.5,135.22,91.72
2017,9,20,7,30,407.0,79.0,4.1,26.0,181.0,194.5,139.95
2017,9,20,7,45,471.0,88.0,4.35,26.5,234.5,251.83,187.81
2017,9,20,8,0,535.0,97.0,4.6,27.0,288.0,320.9,244.59
2017,9,20,8,15,325.0,146.0,4.65,27.5,267.5,292.52,226.13
2017,9,20,8,30,115.0,195.0,4.7,28.0,247.0,243.38,188.12
2017,9,20,8,45,115.0,219.5,4.8,28.5,277.0,273.89,211.37
2017,9,20,9,0,115.0,244.0,4.9,29.0,307.0,304.34,233.96
2017,9,20,9,15,423.5,185.5,4.85,29.5,448.0,483.34,372.58
2017,9,20,9,30,732.0,127.0,4.8,30.0,589.0,673.68,513.96
2017,9,20,9,45,752.5,128.0,4.8,30.5,631.5,720.58,545.62
2017,9,20,10,0,773.0,129.0,4.8,31.0,674.0,769.19,577.21
2017,9,20,10,15,784.5,131.5,4.75,31.0,708.5,810.58,604.18
2017,9,20,10,30,796.0,134.0,4.7,31.0,743.0,849.84,629.46
2017,9,20,10,45,806.5,134.5,4.7,31.5,771.0,883.77,649.9
2017,9,20,11,0,817.0,135.0,4.7,32.0,799.0,915.05,668.43
2017,9,20,11,15,822.5,136.5,4.65,32.0,818.5,939.81,683.72
2017,9,20,11,30,828.0,138.0,4.6,32.0,838.0,961.35,696.96
2017,9,20,11,45,833.0,137.0,4.6,32.5,850.0,963.29,696.24
2017,9,20,12,0,838.0,136.0,4.6,33.0,862.0,974.7,701.97
2017,9,20,12,15,839.0,136.5,4.55,33.0,864.5,980.19,705.06
2017,9,20,12,30,840.0,137.0,4.5,33.0,867.0,982.16,706.03
2017,9,20,12,45,837.5,137.0,4.5,33.5,861.0,976.65,701.13
2017,9,20,13,0,835.0,137.0,4.5,34.0,855.0,967.66,694.16
2017,9,20,13,15,831.0,136.0,4.45,34.0,840.5,965.6,693.02
2017,9,20,13,30,827.0,135.0,4.4,34.0,826.0,946.9,681.15
2017,9,20,13,45,819.5,134.5,4.4,34.0,803.0,922.16,665.74
2017,9,20,14,0,812.0,134.0,4.4,34.0,780.0,894.38,648.38
2017,9,20,14,15,802.5,132.0,4.4,33.5,749.5,860.42,628.17
2017,9,20,14,30,793.0,130.0,4.4,33.0,719.0,823.9,606.08
2017,9,20,14,45,776.5,128.5,4.4,33.0,681.0,779.89,577.44
2017,9,20,15,0,760.0,127.0,4.4,33.0,643.0,734.27,547.45
2017,9,20,15,15,742.5,123.5,4.35,32.5,600.0,684.6,514.17
2017,9,20,15,30,725.0,120.0,4.3,32.0,557.0,636.16,480.61
2017,9,20,15,45,700.0,116.0,4.3,32.0,508.5,579.42,439.4
2017,9,20,16,0,675.0,112.0,4.3,32.0,460.0,523.17,397.54
2017,9,20,16,15,642.0,106.5,4.15,31.5,408.0,461.98,351.44
2017,9,20,16,30,609.0,101.0,4.0,31.0,356.0,402.84,305.56
2017,9,20,16,45,562.5,93.5,3.85,31.0,303.0,338.56,254.06
2017,9,20,17,0,516.0,86.0,3.7,31.0,250.0,278.65,204.92
2017,9,20,17,15,449.0,75.5,3.5,30.5,197.5,214.66,152.83
2017,9,20,17,30,382.0,65.0,3.3,30.0,145.0,155.7,104.78
2017,9,20,17,45,283.5,50.0,3.1,29.5,99.0,98.84,60.84
2017,9,20,18,0,185.0,35.0,2.9,29.0,53.0,54.52,28.31
2017,9,20,18,15,92.5,17.5,2.95,28.5,26.5,19.16,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.7,24.0,10.0,8.9,0.0
2017,9,21,6,45,119.5,30.5,2.8,24.0,46.0,39.58,18.61
2017,9,21,7,0,225.0,51.0,2.9,24.0,82.0,86.33,54.18
2017,9,21,7,15,312.5,65.5,3.05,24.5,131.0,135.32,92.57
2017,9,21,7,30,400.0,80.0,3.2,25.0,180.0,195.2,141.27
2017,9,21,7,45,476.5,86.5,3.4,25.5,234.5,254.17,190.2
2017,9,21,8,0,553.0,93.0,3.6,26.0,289.0,326.44,249.29
2017,9,21,8,15,594.0,100.0,3.7,26.0,342.5,386.91,299.09
2017,9,21,8,30,635.0,107.0,3.8,26.0,396.0,450.82,350.37
2017,9,21,8,45,454.0,169.5,3.9,26.5,388.5,439.5,341.54
2017,9,21,9,0,273.0,232.0,4.0,27.0,381.0,402.44,311.49
2017,9,21,9,15,147.5,233.0,4.0,27.5,315.0,322.53,248.8
2017,9,21,9,30,22.0,234.0,4.0,28.0,249.0,218.31,165.95
2017,9,21,9,45,34.0,266.0,4.0,28.5,290.0,270.06,205.09
2017,9,21,10,0,46.0,298.0,4.0,29.0,331.0,312.56,236.32
2017,9,21,10,15,55.0,321.5,3.95,29.0,363.0,345.15,260.2
2017,9,21,10,30,64.0,345.0,3.9,29.0,395.0,378.4,284.38
2017,9,21,10,45,90.5,371.0,3.9,29.5,443.5,430.47,322.03
2017,9,21,11,0,117.0,397.0,3.9,30.0,492.0,501.06,372.09
2017,9,21,11,15,485.0,261.5,3.9,30.0,668.0,750.65,557.06
2017,9,21,11,30,853.0,126.0,3.9,30.0,844.0,962.87,701.42
2017,9,21,11,45,532.0,279.5,3.95,30.5,729.5,831.73,608.08
2017,9,21,12,0,211.0,433.0,4.0,31.0,615.0,640.04,467.77
2017,9,21,12,15,258.5,424.5,4.0,31.0,648.5,698.31,509.87
2017,9,21,12,30,306.0,416.0,4.0,31.0,682.0,736.87,537.17
2017,9,21,12,45,579.0,272.5,4.05,31.5,770.0,881.53,641.35
2017,9,21,13,0,852.0,129.0,4.1,32.0,858.0,978.07,705.33
2017,9,21,13,15,560.0,266.0,4.15,32.0,742.0,839.2,611.16
2017,9,21,13,30,268.0,403.0,4.2,32.0,626.0,672.43,490.93
2017,9,21,13,45,548.0,265.0,4.3,32.0,704.0,803.95,590.38
2017,9,21,14,0,828.0,127.0,4.4,32.0,782.0,902.84,660.24
2017,9,21,14,15,818.5,125.0,4.45,32.0,751.5,868.37,637.67
2017,9,21,14,30,809.0,123.0,4.5,32.0,721.0,831.29,614.06
2017,9,21,14,45,468.0,220.0,4.55,32.0,562.0,620.82,464.92
2017,9,21,15,0,127.0,317.0,4.6,32.0,403.0,406.23,304.13
2017,9,21,15,15,416.0,223.5,4.6,31.5,477.0,543.73,412.2
2017,9,21,15,30,705.0,130.0,4.6,31.0,551.0,633.8,482.04
2017,9,21,15,45,674.5,126.5,4.6,31.0,501.5,574.83,438.27
2017,9,21,16,0,644.0,123.0,4.6,31.0,452.0,516.9,394.94
2017,9,21,16,15,480.5,140.0,4.5,30.5,370.0,404.37,309.86
2017,9,21,16,30,317.0,157.0,4.4,30.0,288.0,305.59,234.03
2017,9,21,16,45,390.5,126.5,4.3,30.0,264.5,294.64,223.51
2017,9,21,17,0,464.0,96.0,4.2,30.0,241.0,266.1,197.31
2017,9,21,17,15,393.5,83.5,3.85,29.0,189.5,202.93,146.13
2017,9,21,17,30,323.0,71.0,3.5,28.0,138.0,148.05,101.63
2017,9,21,17,45,220.5,53.5,3.15,27.5,92.5,91.85,58.29
2017,9,21,18,0,118.0,36.0,2.8,27.0,47.0,46.75,24.8
2017,9,21,18,15,59.0,18.0,2.75,26.5,23.5,17.72,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,13.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,26.0,10.0,2.5,22.0,11.0,9.29,0.0
2017,9,22,6,45,140.5,29.0,2.65,22.5,46.5,42.5,19.66
2017,9,22,7,0,255.0,48.0,2.8,23.0,82.0,89.41,55.56
2017,9,22,7,15,345.0,60.5,2.95,23.5,131.5,139.18,94.93
2017,9,22,7,30,435.0,73.0,3.1,24.0,181.0,200.11,144.92
2017,9,22,7,45,499.0,81.0,3.3,25.0,234.5,262.6,196.99
2017,9,22,8,0,563.0,89.0,3.5,26.0,288.0,328.78,251.2
2017,9,22,8,15,604.0,95.5,3.55,26.5,341.0,389.36,300.49
2017,9,22,8,30,645.0,102.0,3.6,27.0,394.0,453.36,350.97
2017,9,22,8,45,335.5,154.0,3.65,27.5,307.0,358.41,278.31
2017,9,22,9,0,26.0,206.0,3.7,28.0,220.0,194.21,148.17
2017,9,22,9,15,392.5,160.5,3.7,28.5,405.0,441.08,341.8
2017,9,22,9,30,759.0,115.0,3.7,29.0,590.0,683.35,520.93
2017,9,22,9,45,773.5,118.0,3.75,29.5,631.0,731.35,552.07
2017,9,22,10,0,788.0,121.0,3.8,30.0,672.0,777.92,581.94
2017,9,22,10,15,498.5,244.5,3.85,30.0,599.5,687.28,513.63
2017,9,22,10,30,209.0,368.0,3.9,30.0,527.0,545.03,406.07
2017,9,22,10,45,516.5,249.0,3.95,30.5,661.0,742.65,552.0
2017,9,22,11,0,824.0,130.0,4.0,31.0,795.0,920.9,672.92
2017,9,22,11,15,444.0,259.5,4.0,31.0,619.5,711.5,525.34
2017,9,22,11,30,64.0,389.0,4.0,31.0,444.0,430.16,317.06
2017,9,22,11,45,430.5,275.0,4.05,31.5,644.5,729.61,538.5
2017,9,22,12,0,797.0,161.0,4.1,32.0,845.0,977.67,706.06
2017,9,22,12,15,797.5,161.5,4.1,32.0,847.5,982.5,707.26
2017,9,22,12,30,798.0,162.0,4.1,32.0,850.0,983.82,708.08
2017,9,22,12,45,799.0,159.5,4.2,32.5,844.5,979.08,704.24
2017,9,22,13,0,800.0,157.0,4.3,33.0,839.0,970.81,698.28
2017,9,22,13,15,796.0,156.0,4.3,32.5,824.5,955.74,690.33
2017,9,22,13,30,792.0,155.0,4.3,32.0,810.0,937.37,680.31
2017,9,22,13,45,481.0,272.0,4.35,32.0,666.5,749.91,551.18
2017,9,22,14,0,170.0,389.0,4.4,32.0,523.0,539.18,397.62
2017,9,22,14,15,467.0,266.0,4.4,32.0,613.5,702.58,521.56
2017,9,22,14,30,764.0,143.0,4.4,32.0,704.0,814.88,603.64
2017,9,22,14,45,754.5,137.5,4.45,32.0,667.5,773.26,575.75
2017,9,22,15,0,745.0,132.0,4.5,32.0,631.0,729.63,547.09
2017,9,22,15,15,726.5,128.5,4.5,31.5,588.0,682.57,515.29
2017,9,22,15,30,708.0,125.0,4.5,31.0,545.0,631.51,479.82
2017,9,22,15,45,686.5,119.0,4.55,31.0,497.0,575.53,439.06
2017,9,22,16,0,665.0,113.0,4.6,31.0,449.0,519.78,397.48
2017,9,22,16,15,631.0,107.0,4.55,30.5,397.5,457.93,350.69
2017,9,22,16,30,597.0,101.0,4.5,30.0,346.0,398.29,304.17
2017,9,22,16,45,551.5,92.5,4.5,29.5,293.0,334.01,252.9
2017,9,22,17,0,506.0,84.0,4.5,29.0,240.0,274.06,203.7
2017,9,22,17,15,436.5,73.5,4.2,28.5,188.0,206.42,148.12
2017,9,22,17,30,367.0,63.0,3.9,28.0,136.0,151.12,102.49
2017,9,22,17,45,265.0,47.5,3.65,27.5,91.5,94.11,58.15
2017,9,22,18,0,163.0,32.0,3.4,27.0,47.0,50.13,25.03
2017,9,22,18,15,81.5,16.0,3.2,26.5,23.5,16.95,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,31.5,5.0,1.3,20.5,6.0,0.0,0.0
2017,9,23,6,30,63.0,10.0,1.6,21.0,12.0,10.58,0.0
2017,9,23,6,45,198.0,26.0,1.9,21.5,49.5,45.87,19.61
2017,9,23,7,0,333.0,42.0,2.2,22.0,87.0,99.38,60.45
2017,9,23,7,15,421.5,52.5,2.35,22.5,137.5,152.89,103.55
2017,9,23,7,30,510.0,63.0,2.5,23.0,188.0,217.2,157.05
2017,9,23,7,45,570.0,70.0,2.65,24.0,242.5,278.58,208.9
2017,9,23,8,0,630.0,77.0,2.8,25.0,297.0,346.32,264.76
2017,9,23,8,15,316.5,111.5,2.9,25.5,222.5,268.07,208.47
2017,9,23,8,30,3.0,146.0,3.0,26.0,148.0,126.07,96.13
2017,9,23,8,45,384.5,120.0,3.2,27.0,328.5,354.02,277.16
2017,9,23,9,0,766.0,94.0,3.4,28.0,509.0,593.89,457.63
2017,9,23,9,15,511.0,187.0,3.45,28.5,474.5,549.5,420.33
2017,9,23,9,30,256.0,280.0,3.5,29.0,440.0,469.76,356.9
2017,9,23,9,45,545.0,192.5,3.55,29.5,562.5,630.71,478.17
2017,9,23,10,0,834.0,105.0,3.6,30.0,685.0,800.43,597.37
2017,9,23,10,15,844.0,107.0,3.65,30.0,720.0,833.8,617.99
2017,9,23,10,30,854.0,109.0,3.7,30.0,755.0,872.21,642.84
2017,9,23,10,45,559.0,248.0,3.75,30.5,677.5,781.97,576.97
2017,9,23,11,0,264.0,387.0,3.8,31.0,600.0,647.08,475.33
2017,9,23,11,15,216.0,403.5,3.85,31.0,580.5,607.29,446.96
2017,9,23,11,30,168.0,420.0,3.9,31.0,561.0,582.15,427.87
2017,9,23,11,45,509.5,277.0,3.95,31.5,711.5,810.68,593.85
2017,9,23,12,0,851.0,134.0,4.0,32.0,862.0,991.52,714.04
2017,9,23,12,15,580.5,272.5,4.0,32.0,770.0,888.65,643.04
2017,9,23,12,30,310.0,411.0,4.0,32.0,678.0,738.66,535.54
2017,9,23,12,45,577.5,273.0,4.05,32.5,765.5,883.68,640.39
2017,9,23,13,0,845.0,135.0,4.1,33.0,853.0,980.44,704.26
2017,9,23,13,15,841.0,134.0,4.1,33.0,838.0,965.18,694.09
2017,9,23,13,30,837.0,133.0,4.1,33.0,823.0,958.79,690.6
2017,9,23,13,45,494.5,259.5,4.15,33.0,664.5,751.1,549.62
2017,9,23,14,0,152.0,386.0,4.2,33.0,506.0,520.79,382.35
2017,9,23,14,15,171.5,369.5,4.2,32.5,499.0,516.0,381.78
2017,9,23,14,30,191.0,353.0,4.2,32.0,492.0,509.45,379.03
2017,9,23,14,45,465.0,246.0,4.25,32.0,561.5,646.12,483.24
2017,9,23,15,0,739.0,139.0,4.3,32.0,631.0,736.68,552.01
2017,9,23,15,15,720.0,135.0,4.35,31.5,587.5,685.56,516.91
2017,9,23,15,30,701.0,131.0,4.4,31.0,544.0,633.77,481.18
2017,9,23,15,45,675.0,126.0,4.45,31.0,495.0,576.15,439.27
2017,9,23,16,0,649.0,121.0,4.5,31.0,446.0,519.19,396.79
2017,9,23,16,15,614.5,114.0,4.45,30.5,394.5,456.75,349.69
2017,9,23,16,30,580.0,107.0,4.4,30.0,343.0,396.61,302.92
2017,9,23,16,45,530.0,98.5,4.35,30.0,289.5,331.26,250.42
2017,9,23,17,0,480.0,90.0,4.3,30.0,236.0,266.95,197.75
2017,9,23,17,15,411.5,78.0,4.0,29.0,184.5,203.85,146.38
2017,9,23,17,30,343.0,66.0,3.7,28.0,133.0,148.8,101.38
2017,9,23,17,45,244.0,48.5,3.45,27.5,88.0,91.88,57.09
2017,9,23,18,0,145.0,31.0,3.2,27.0,43.0,47.6,23.07
2017,9,23,18,15,72.5,15.5,3.15,26.5,21.5,16.2,0.0
2017,9,23,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,15.5,4.5,1.95,21.0,5.0,0.0,0.0
2017,9,24,6,30,31.0,9.0,2.2,21.0,10.0,8.79,0.0
2017,9,24,6,45,150.0,27.5,2.45,21.5,45.5,43.33,18.85
2017,9,24,7,0,269.0,46.0,2.7,22.0,81.0,92.26,57.39
2017,9,24,7,15,359.0,59.0,2.9,22.5,130.5,143.9,98.78
2017,9,24,7,30,449.0,72.0,3.1,23.0,180.0,209.95,153.35
2017,9,24,7,45,528.0,76.5,3.3,24.0,236.0,272.36,205.43
2017,9,24,8,0,607.0,81.0,3.5,25.0,292.0,343.23,263.55
2017,9,24,8,15,304.0,112.0,3.6,25.5,218.0,264.13,205.99
2017,9,24,8,30,1.0,143.0,3.7,26.0,144.0,122.46,93.33
2017,9,24,8,45,14.5,175.0,3.8,26.5,183.0,158.88,122.03
2017,9,24,9,0,28.0,207.0,3.9,27.0,222.0,206.18,158.61
2017,9,24,9,15,111.0,246.5,3.9,27.5,314.5,314.01,242.2
2017,9,24,9,30,194.0,286.0,3.9,28.0,407.0,419.39,321.57
2017,9,24,9,45,515.5,193.5,3.9,28.5,544.5,611.07,466.91
2017,9,24,10,0,837.0,101.0,3.9,29.0,682.0,793.66,596.56
2017,9,24,10,15,450.5,221.0,3.85,29.5,536.0,626.93,472.19
2017,9,24,10,30,64.0,341.0,3.8,30.0,390.0,376.68,281.21
2017,9,24,10,45,172.5,361.5,3.8,30.5,498.5,514.73,383.78
2017,9,24,11,0,281.0,382.0,3.8,31.0,607.0,659.35,485.82
2017,9,24,11,15,248.5,398.5,3.75,31.0,601.0,652.45,478.72
2017,9,24,11,30,216.0,415.0,3.7,31.0,595.0,624.76,458.33
2017,9,24,11,45,220.0,420.5,3.7,31.5,606.0,637.65,466.27
2017,9,24,12,0,224.0,426.0,3.7,32.0,617.0,649.57,473.33
2017,9,24,12,15,284.0,412.5,3.7,32.0,655.5,715.69,519.78
2017,9,24,12,30,344.0,399.0,3.7,32.0,694.0,761.58,552.03
2017,9,24,12,45,339.5,397.0,3.75,32.0,686.5,753.4,546.46
2017,9,24,13,0,335.0,395.0,3.8,32.0,679.0,743.56,540.14
2017,9,24,13,15,577.0,268.0,3.8,32.0,745.5,862.01,626.92
2017,9,24,13,30,819.0,141.0,3.8,32.0,812.0,951.51,687.87
2017,9,24,13,45,815.0,137.5,3.85,32.0,789.5,926.65,671.92
2017,9,24,14,0,811.0,134.0,3.9,32.0,767.0,898.64,654.71
2017,9,24,14,15,456.5,239.0,3.95,32.0,593.0,668.44,495.46
2017,9,24,14,30,102.0,344.0,4.0,32.0,419.0,410.35,304.93
2017,9,24,14,45,435.5,232.5,4.05,32.0,524.5,609.79,457.62
2017,9,24,15,0,769.0,121.0,4.1,32.0,630.0,738.8,553.47
2017,9,24,15,15,406.0,180.0,4.1,31.5,447.0,495.72,376.37
2017,9,24,15,30,43.0,239.0,4.1,31.0,264.0,249.03,187.91
2017,9,24,15,45,21.5,186.5,4.2,31.0,199.0,174.11,131.23
2017,9,24,16,0,0.0,134.0,4.3,31.0,134.0,113.44,84.17
2017,9,24,16,15,0.0,118.0,4.25,30.5,118.0,99.55,73.76
2017,9,24,16,30,0.0,102.0,4.2,30.0,102.0,85.74,63.2
2017,9,24,16,45,0.0,86.0,4.2,29.5,86.0,72.0,52.53
2017,9,24,17,0,0.0,70.0,4.2,29.0,70.0,58.34,41.71
2017,9,24,17,15,184.5,64.5,3.95,28.5,100.0,118.44,85.22
2017,9,24,17,30,369.0,59.0,3.7,28.0,130.0,148.55,100.3
2017,9,24,17,45,261.0,44.0,3.45,27.5,85.5,90.85,55.44
2017,9,24,18,0,153.0,29.0,3.2,27.0,41.0,46.45,20.96
2017,9,24,18,15,76.5,14.5,3.15,26.5,20.5,15.54,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,10.0,4.5,1.85,21.0,4.5,0.0,0.0
2017,9,25,6,30,20.0,9.0,2.1,21.0,9.0,8.46,0.0
2017,9,25,6,45,136.5,27.0,2.35,21.5,43.5,42.13,17.81
2017,9,25,7,0,253.0,45.0,2.6,22.0,78.0,89.91,56.14
2017,9,25,7,15,345.0,57.5,2.75,22.5,126.5,140.77,96.84
2017,9,25,7,30,437.0,70.0,2.9,23.0,175.0,206.37,150.97
2017,9,25,7,45,505.5,77.0,3.05,23.5,228.5,266.9,202.05
2017,9,25,8,0,574.0,84.0,3.2,24.0,282.0,334.82,258.4
2017,9,25,8,15,395.0,134.5,3.25,24.5,281.5,330.48,258.2
2017,9,25,8,30,216.0,185.0,3.3,25.0,281.0,291.28,228.09
2017,9,25,8,45,288.5,198.0,3.4,25.5,343.0,368.13,287.89
2017,9,25,9,0,361.0,211.0,3.5,26.0,405.0,443.07,344.82
2017,9,25,9,15,374.0,226.0,3.5,26.5,443.0,485.83,375.81
2017,9,25,9,30,387.0,241.0,3.5,27.0,481.0,528.85,406.4
2017,9,25,9,45,343.5,276.0,3.55,27.5,499.5,548.58,418.29
2017,9,25,10,0,300.0,311.0,3.6,28.0,518.0,563.78,426.64
2017,9,25,10,15,249.0,337.5,3.6,28.0,516.0,559.82,421.77
2017,9,25,10,30,198.0,364.0,3.6,28.0,514.0,535.24,402.31
2017,9,25,10,45,313.5,346.0,3.65,28.5,592.0,645.23,482.18
2017,9,25,11,0,429.0,328.0,3.7,29.0,670.0,759.57,562.06
2017,9,25,11,15,645.5,221.0,3.75,29.0,750.0,876.39,646.45
2017,9,25,11,30,862.0,114.0,3.8,29.0,830.0,967.63,706.35
2017,9,25,11,45,668.0,227.0,3.85,29.0,786.5,925.67,677.79
2017,9,25,12,0,474.0,340.0,3.9,29.0,743.0,846.93,619.79
2017,9,25,12,15,381.0,377.0,3.9,29.0,701.0,777.1,570.66
2017,9,25,12,30,288.0,414.0,3.9,29.0,659.0,722.7,531.01
2017,9,25,12,45,307.0,405.0,3.95,29.5,665.0,730.8,536.68
2017,9,25,13,0,326.0,396.0,4.0,30.0,671.0,737.09,540.81
2017,9,25,13,15,346.0,383.0,4.0,30.0,670.0,738.23,542.51
2017,9,25,13,30,366.0,370.0,4.0,30.0,669.0,737.18,542.78
2017,9,25,13,45,435.0,329.0,4.05,30.0,674.0,766.7,565.51
2017,9,25,14,0,504.0,288.0,4.1,30.0,679.0,776.68,574.93
2017,9,25,14,15,307.0,316.0,4.05,29.5,551.0,599.0,448.36
2017,9,25,14,30,110.0,344.0,4.0,29.0,423.0,417.92,314.72
2017,9,25,14,45,268.0,301.5,4.0,29.0,481.0,528.81,400.69
2017,9,25,15,0,426.0,259.0,4.0,29.0,539.0,609.5,462.02
2017,9,25,15,15,411.0,242.5,3.9,29.0,497.0,561.65,427.33
2017,9,25,15,30,396.0,226.0,3.8,29.0,455.0,501.83,384.16
2017,9,25,15,45,289.0,220.0,3.75,29.0,379.5,407.29,313.04
2017,9,25,16,0,182.0,214.0,3.7,29.0,304.0,312.66,240.76
2017,9,25,16,15,172.0,190.0,3.5,28.5,267.5,273.58,211.29
2017,9,25,16,30,162.0,166.0,3.3,28.0,231.0,235.44,181.76
2017,9,25,16,45,143.0,142.5,3.15,27.5,193.5,195.08,149.88
2017,9,25,17,0,124.0,119.0,3.0,27.0,156.0,156.93,119.18
2017,9,25,17,15,98.5,95.0,2.7,26.5,120.0,118.7,88.09
2017,9,25,17,30,73.0,71.0,2.4,26.0,84.0,83.71,59.51
2017,9,25,17,45,36.5,47.5,2.15,26.0,54.0,48.18,31.11
2017,9,25,18,0,0.0,24.0,1.9,26.0,24.0,19.99,7.44
2017,9,25,18,15,0.0,12.0,1.9,25.5,12.0,10.24,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,10.5,21.5,1.95,22.0,23.0,19.54,6.56
2017,9,26,7,0,21.0,43.0,2.2,22.0,46.0,41.38,26.84
2017,9,26,7,15,42.5,66.5,2.25,22.5,76.0,69.01,49.53
2017,9,26,7,30,64.0,90.0,2.3,23.0,106.0,99.45,74.67
2017,9,26,7,45,80.0,114.0,2.4,23.5,138.5,131.18,100.86
2017,9,26,8,0,96.0,138.0,2.5,24.0,171.0,171.44,133.51
2017,9,26,8,15,72.5,157.5,2.55,24.0,185.0,177.41,138.59
2017,9,26,8,30,49.0,177.0,2.6,24.0,199.0,187.24,146.22
2017,9,26,8,45,69.5,205.0,2.7,24.5,240.0,228.71,178.54
2017,9,26,9,0,90.0,233.0,2.8,25.0,281.0,272.47,212.04
2017,9,26,9,15,51.0,220.5,2.75,25.5,248.0,237.03,183.07
2017,9,26,9,30,12.0,208.0,2.7,26.0,215.0,188.36,143.79
2017,9,26,9,45,20.5,238.5,2.7,26.5,252.0,223.24,170.32
2017,9,26,10,0,29.0,269.0,2.7,27.0,289.0,272.86,207.4
2017,9,26,10,15,14.5,178.0,2.65,27.0,188.0,164.14,123.7
2017,9,26,10,30,0.0,87.0,2.6,27.0,87.0,72.53,51.86
2017,9,26,10,45,0.0,54.5,2.55,27.0,54.5,45.38,30.43
2017,9,26,11,0,0.0,22.0,2.5,27.0,22.0,18.29,8.92
2017,9,26,11,15,8.0,149.0,2.45,27.0,156.0,133.89,99.91
2017,9,26,11,30,16.0,276.0,2.4,27.0,290.0,256.44,193.07
2017,9,26,11,45,8.5,209.0,2.4,27.5,216.0,188.02,140.48
2017,9,26,12,0,1.0,142.0,2.4,28.0,142.0,121.22,88.99
2017,9,26,12,15,6.5,191.5,2.4,28.0,196.5,170.48,127.01
2017,9,26,12,30,12.0,241.0,2.4,28.0,251.0,220.66,165.05
2017,9,26,12,45,13.0,251.5,2.4,28.0,262.5,231.2,172.9
2017,9,26,13,0,14.0,262.0,2.4,28.0,274.0,241.73,180.85
2017,9,26,13,15,20.0,288.0,2.4,27.5,304.5,271.51,203.76
2017,9,26,13,30,26.0,314.0,2.4,27.0,335.0,319.24,239.85
2017,9,26,13,45,21.0,289.0,2.4,27.0,306.0,272.8,205.28
2017,9,26,14,0,16.0,264.0,2.4,27.0,277.0,244.57,184.33
2017,9,26,14,15,8.0,170.0,2.4,27.0,176.5,151.73,113.69
2017,9,26,14,30,0.0,76.0,2.4,27.0,76.0,63.28,44.68
2017,9,26,14,45,0.0,91.0,2.4,27.0,91.0,75.8,54.75
2017,9,26,15,0,0.0,106.0,2.4,27.0,106.0,88.59,64.99
2017,9,26,15,15,0.0,101.5,2.35,26.5,101.5,84.71,62.21
2017,9,26,15,30,0.0,97.0,2.3,26.0,97.0,80.85,59.47
2017,9,26,15,45,0.0,102.5,2.25,26.0,102.5,85.66,63.53
2017,9,26,16,0,0.0,108.0,2.2,26.0,108.0,90.6,67.71
2017,9,26,16,15,0.0,95.5,2.05,25.5,95.5,79.86,59.43
2017,9,26,16,30,0.0,83.0,1.9,25.0,83.0,69.18,51.1
2017,9,26,16,45,0.0,69.5,1.75,25.0,69.5,57.69,41.86
2017,9,26,17,0,0.0,56.0,1.6,25.0,56.0,46.36,32.62
2017,9,26,17,15,0.0,43.0,1.45,24.5,43.0,35.54,23.71
2017,9,26,17,30,0.0,30.0,1.3,24.0,30.0,24.75,14.66
2017,9,26,17,45,0.0,19.0,1.15,24.0,19.0,15.65,6.88
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,6.57,0.0
2017,9,26,18,15,0.0,4.0,0.95,23.5,4.0,3.41,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,15.69,4.06
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,31.91,20.05
2017,9,27,7,15,7.5,61.0,2.05,22.0,62.5,53.61,38.26
2017,9,27,7,30,15.0,84.0,2.1,22.0,87.0,76.32,57.28
2017,9,27,7,45,26.0,106.5,2.15,22.5,114.5,105.0,80.82
2017,9,27,8,0,37.0,129.0,2.2,23.0,142.0,131.98,102.65
2017,9,27,8,15,73.0,157.5,2.15,23.0,188.0,178.25,139.84
2017,9,27,8,30,109.0,186.0,2.1,23.0,234.0,237.47,186.83
2017,9,27,8,45,127.5,211.5,2.1,23.5,274.5,279.74,219.27
2017,9,27,9,0,146.0,237.0,2.1,24.0,315.0,323.87,252.55
2017,9,27,9,15,173.0,259.0,2.05,24.5,359.5,371.99,288.24
2017,9,27,9,30,200.0,281.0,2.0,25.0,404.0,422.36,324.82
2017,9,27,9,45,199.5,302.5,1.95,25.5,432.5,452.82,345.48
2017,9,27,10,0,199.0,324.0,1.9,26.0,461.0,482.77,365.46
2017,9,27,10,15,183.0,343.0,1.9,26.0,474.0,496.37,373.97
2017,9,27,10,30,167.0,362.0,1.9,26.0,487.0,508.34,381.33
2017,9,27,10,45,136.5,372.5,1.9,26.5,477.0,496.76,370.89
2017,9,27,11,0,106.0,383.0,1.9,27.0,467.0,465.06,346.45
2017,9,27,11,15,78.5,375.5,1.95,27.0,438.5,433.04,322.75
2017,9,27,11,30,51.0,368.0,2.0,27.0,410.0,399.78,297.94
2017,9,27,11,45,50.5,372.0,2.1,27.5,414.5,404.11,300.63
2017,9,27,12,0,50.0,376.0,2.2,28.0,419.0,408.21,303.02
2017,9,27,12,15,85.5,398.5,2.25,28.0,471.5,467.35,346.47
2017,9,27,12,30,121.0,421.0,2.3,28.0,524.0,546.27,402.74
2017,9,27,12,45,71.5,365.5,2.4,28.0,426.0,418.77,311.23
2017,9,27,13,0,22.0,310.0,2.5,28.0,328.0,294.57,219.91
2017,9,27,13,15,41.5,339.5,2.5,28.0,373.5,361.25,270.1
2017,9,27,13,30,61.0,369.0,2.5,28.0,419.0,409.54,305.68
2017,9,27,13,45,68.0,363.0,2.55,28.0,417.0,408.65,305.47
2017,9,27,14,0,75.0,357.0,2.6,28.0,415.0,407.25,305.15
2017,9,27,14,15,37.5,252.0,2.55,27.5,281.0,265.84,200.82
2017,9,27,14,30,0.0,147.0,2.5,27.0,147.0,124.38,92.42
2017,9,27,14,45,0.0,111.0,2.45,27.0,111.0,92.94,68.21
2017,9,27,15,0,0.0,75.0,2.4,27.0,75.0,62.36,44.23
2017,9,27,15,15,89.0,166.5,2.3,27.0,217.5,226.05,174.86
2017,9,27,15,30,178.0,258.0,2.2,27.0,360.0,374.16,287.87
2017,9,27,15,45,89.0,182.0,2.1,27.0,233.0,232.32,178.96
2017,9,27,16,0,0.0,106.0,2.0,27.0,106.0,88.89,65.89
2017,9,27,16,15,0.0,93.0,1.8,26.5,93.0,77.71,57.47
2017,9,27,16,30,0.0,80.0,1.6,26.0,80.0,66.6,48.8
2017,9,27,16,45,0.0,67.0,1.45,26.0,67.0,55.55,39.94
2017,9,27,17,0,0.0,54.0,1.3,26.0,54.0,44.7,31.11
2017,9,27,17,15,0.0,41.5,1.2,25.5,41.5,34.3,22.56
2017,9,27,17,30,0.0,29.0,1.1,25.0,29.0,23.92,13.89
2017,9,27,17,45,0.0,18.5,1.0,24.5,18.5,15.23,6.48
2017,9,27,18,0,0.0,8.0,0.9,24.0,8.0,6.57,0.0
2017,9,27,18,15,0.0,4.0,1.0,24.0,4.0,3.41,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,8.0,2.85,21.5,8.0,6.57,0.0
2017,9,28,7,0,0.0,16.0,3.0,22.0,16.0,13.16,4.94
2017,9,28,7,15,0.0,27.0,3.1,22.0,27.0,22.26,12.73
2017,9,28,7,30,0.0,38.0,3.2,22.0,38.0,31.38,20.51
2017,9,28,7,45,0.0,50.0,3.35,22.5,50.0,41.36,28.84
2017,9,28,8,0,0.0,62.0,3.5,23.0,62.0,51.36,37.02
2017,9,28,8,15,0.0,97.5,3.5,23.0,97.5,81.98,62.08
2017,9,28,8,30,0.0,133.0,3.5,23.0,133.0,113.37,87.38
2017,9,28,8,45,0.0,104.0,3.5,23.5,104.0,87.15,65.65
2017,9,28,9,0,0.0,75.0,3.5,24.0,75.0,62.26,45.18
2017,9,28,9,15,0.0,98.5,3.4,24.5,98.5,82.15,60.96
2017,9,28,9,30,0.0,122.0,3.3,25.0,122.0,102.55,76.89
2017,9,28,9,45,4.0,164.0,3.25,25.5,167.0,142.75,108.32
2017,9,28,10,0,8.0,206.0,3.2,26.0,212.0,184.0,139.99
2017,9,28,10,15,12.5,232.5,3.15,26.0,241.5,212.24,161.52
2017,9,28,10,30,17.0,259.0,3.1,26.0,271.0,240.98,183.26
2017,9,28,10,45,15.0,255.5,3.05,26.5,267.0,236.2,178.83
2017,9,28,11,0,13.0,252.0,3.0,27.0,263.0,231.33,174.49
2017,9,28,11,15,15.0,257.0,2.95,27.0,269.5,238.08,179.48
2017,9,28,11,30,17.0,262.0,2.9,27.0,276.0,244.86,184.5
2017,9,28,11,45,30.0,313.0,2.9,27.0,338.0,324.1,243.95
2017,9,28,12,0,43.0,364.0,2.9,27.0,400.0,389.52,291.97
2017,9,28,12,15,55.5,379.5,2.9,27.0,426.0,418.31,313.01
2017,9,28,12,30,68.0,395.0,2.9,27.0,452.0,447.0,334.0
2017,9,28,12,45,70.5,393.0,2.9,27.5,452.0,447.09,333.45
2017,9,28,13,0,73.0,391.0,2.9,28.0,452.0,446.86,332.85
2017,9,28,13,15,58.0,368.5,2.95,28.0,416.5,407.84,304.54
2017,9,28,13,30,43.0,346.0,3.0,28.0,381.0,369.23,276.41
2017,9,28,13,45,149.5,355.5,3.05,28.0,471.0,496.11,372.34
2017,9,28,14,0,256.0,365.0,3.1,28.0,561.0,616.18,460.0
2017,9,28,14,15,195.5,352.5,3.15,27.5,498.5,524.45,394.52
2017,9,28,14,30,135.0,340.0,3.2,27.0,436.0,453.16,343.13
2017,9,28,14,45,178.0,318.5,3.25,27.0,438.0,460.64,350.82
2017,9,28,15,0,221.0,297.0,3.3,27.0,440.0,464.41,355.32
2017,9,28,15,15,190.0,276.5,3.3,27.0,393.5,410.95,315.72
2017,9,28,15,30,159.0,256.0,3.3,27.0,347.0,359.84,277.55
2017,9,28,15,45,181.0,230.5,3.3,27.0,324.5,340.08,263.58
2017,9,28,16,0,203.0,205.0,3.3,27.0,302.0,317.85,247.14
2017,9,28,16,15,198.5,180.0,3.15,26.5,265.5,279.46,217.78
2017,9,28,16,30,194.0,155.0,3.0,26.0,229.0,241.34,187.92
2017,9,28,16,45,176.0,132.0,2.95,25.5,191.0,199.95,154.76
2017,9,28,17,0,158.0,109.0,2.9,25.0,153.0,160.59,122.51
2017,9,28,17,15,131.0,86.0,2.7,24.5,117.0,120.71,89.48
2017,9,28,17,30,104.0,63.0,2.5,24.0,81.0,84.21,59.08
2017,9,28,17,45,52.0,41.5,2.3,23.5,50.5,48.4,30.56
2017,9,28,18,0,0.0,20.0,2.1,23.0,20.0,16.63,1.78
2017,9,28,18,15,0.0,10.0,2.2,23.0,10.0,8.54,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.0,3.0,2.46,0.0
2017,9,29,7,0,0.0,6.0,3.8,20.0,6.0,4.92,0.0
2017,9,29,7,15,0.0,11.0,3.8,20.5,11.0,9.03,1.85
2017,9,29,7,30,0.0,16.0,3.8,21.0,16.0,13.16,5.37
2017,9,29,7,45,0.0,21.0,3.8,21.5,21.0,17.29,8.85
2017,9,29,8,0,0.0,26.0,3.8,22.0,26.0,21.44,12.28
2017,9,29,8,15,0.0,24.0,3.85,22.0,24.0,19.79,10.87
2017,9,29,8,30,0.0,22.0,3.9,22.0,22.0,18.15,9.45
2017,9,29,8,45,0.0,35.0,3.95,22.5,35.0,28.94,18.29
2017,9,29,9,0,0.0,48.0,4.0,23.0,48.0,39.76,27.03
2017,9,29,9,15,0.0,73.5,3.95,23.0,73.5,61.04,44.26
2017,9,29,9,30,0.0,99.0,3.9,23.0,99.0,82.57,61.5
2017,9,29,9,45,0.0,94.5,3.85,23.5,94.5,78.7,58.07
2017,9,29,10,0,0.0,90.0,3.8,24.0,90.0,74.95,54.81
2017,9,29,10,15,0.0,88.0,3.75,24.0,88.0,73.32,53.38
2017,9,29,10,30,0.0,86.0,3.7,24.0,86.0,71.68,51.97
2017,9,29,10,45,0.5,118.5,3.65,24.5,119.0,100.03,74.26
2017,9,29,11,0,1.0,151.0,3.6,25.0,152.0,128.97,96.72
2017,9,29,11,15,2.5,160.5,3.6,25.0,163.0,138.86,104.37
2017,9,29,11,30,4.0,170.0,3.6,25.0,174.0,148.82,112.09
2017,9,29,11,45,5.0,171.5,3.65,25.0,176.5,151.22,113.92
2017,9,29,12,0,6.0,173.0,3.7,25.0,179.0,153.62,115.79
2017,9,29,12,15,4.5,166.5,3.7,25.0,171.0,146.38,110.07
2017,9,29,12,30,3.0,160.0,3.7,25.0,163.0,139.12,104.37
2017,9,29,12,45,7.0,198.5,3.7,25.0,205.0,177.42,134.27
2017,9,29,13,0,11.0,237.0,3.7,25.0,247.0,216.26,164.3
2017,9,29,13,15,12.0,246.0,3.65,25.0,256.5,225.38,171.33
2017,9,29,13,30,13.0,255.0,3.6,25.0,266.0,234.49,178.43
2017,9,29,13,45,23.5,282.5,3.6,25.0,301.5,269.84,205.93
2017,9,29,14,0,34.0,310.0,3.6,25.0,337.0,322.83,246.5
2017,9,29,14,15,30.5,292.0,3.55,25.0,315.0,300.57,229.78
2017,9,29,14,30,27.0,274.0,3.5,25.0,293.0,278.57,213.39
2017,9,29,14,45,52.0,280.0,3.45,25.0,314.0,304.34,234.26
2017,9,29,15,0,77.0,286.0,3.4,25.0,335.0,328.34,253.52
2017,9,29,15,15,61.5,258.5,3.3,24.5,296.0,286.26,221.87
2017,9,29,15,30,46.0,231.0,3.2,24.0,257.0,245.67,191.12
2017,9,29,15,45,38.5,207.0,3.15,24.0,227.5,215.32,167.79
2017,9,29,16,0,31.0,183.0,3.1,24.0,198.0,185.85,144.88
2017,9,29,16,15,25.0,161.5,2.95,23.5,173.0,153.33,119.48
2017,9,29,16,30,19.0,140.0,2.8,23.0,148.0,130.04,101.15
2017,9,29,16,45,11.5,117.5,2.7,23.0,122.5,105.96,81.7
2017,9,29,17,0,4.0,95.0,2.6,23.0,97.0,82.85,62.84
2017,9,29,17,15,2.0,72.0,2.55,22.5,73.0,61.89,45.52
2017,9,29,17,30,0.0,49.0,2.5,22.0,49.0,41.27,28.24
2017,9,29,17,45,0.0,29.5,2.45,22.0,29.5,24.5,13.79
2017,9,29,18,0,0.0,10.0,2.4,22.0,10.0,8.22,0.0
2017,9,29,18,15,0.0,5.0,2.55,21.5,5.0,4.27,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
