Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,6,45,134.0,19.5,2.95,16.5,35.5,37.38,10.35
2017,9,30,7,0,268.0,39.0,3.1,17.0,71.0,92.73,58.68
2017,9,30,7,15,358.0,52.0,3.1,17.5,119.5,148.39,105.03
2017,9,30,7,30,448.0,65.0,3.1,18.0,168.0,213.48,160.39
2017,9,30,7,45,518.0,72.0,3.15,19.0,221.5,276.07,214.02
2017,9,30,8,0,588.0,79.0,3.2,20.0,275.0,346.18,272.64
2017,9,30,8,15,628.5,85.5,3.15,20.5,328.0,408.56,324.24
2017,9,30,8,30,669.0,92.0,3.1,21.0,381.0,474.22,376.66
2017,9,30,8,45,703.0,95.0,3.1,22.0,432.5,535.15,423.09
2017,9,30,9,0,737.0,98.0,3.1,23.0,484.0,596.24,467.98
2017,9,30,9,15,758.0,101.5,3.05,23.5,530.0,651.5,507.73
2017,9,30,9,30,779.0,105.0,3.0,24.0,576.0,706.41,545.77
2017,9,30,9,45,796.5,106.5,3.0,24.5,617.5,755.76,577.9
2017,9,30,10,0,814.0,108.0,3.0,25.0,659.0,803.79,608.58
2017,9,30,10,15,825.5,110.0,3.0,25.0,693.5,845.61,635.75
2017,9,30,10,30,837.0,112.0,3.0,25.0,728.0,875.57,654.68
2017,9,30,10,45,845.5,113.0,3.05,25.5,755.0,908.1,674.4
2017,9,30,11,0,854.0,114.0,3.1,26.0,782.0,937.77,692.08
2017,9,30,11,15,859.0,115.0,3.1,26.0,800.5,961.05,706.51
2017,9,30,11,30,864.0,116.0,3.1,26.0,819.0,981.01,718.86
2017,9,30,11,45,856.5,123.0,3.1,26.5,827.0,991.38,723.62
2017,9,30,12,0,849.0,130.0,3.1,27.0,835.0,997.95,726.09
2017,9,30,12,15,849.0,130.0,3.1,27.0,836.5,1001.21,728.01
2017,9,30,12,30,849.0,130.0,3.1,27.0,838.0,1000.88,727.78
2017,9,30,12,45,847.5,129.5,3.1,27.5,831.0,994.97,722.68
2017,9,30,13,0,846.0,129.0,3.1,28.0,824.0,985.53,715.48
2017,9,30,13,15,841.5,128.0,3.1,28.0,808.5,969.15,705.36
2017,9,30,13,30,837.0,127.0,3.1,28.0,793.0,961.48,701.1
2017,9,30,13,45,829.5,125.5,3.1,28.0,769.0,934.6,684.26
2017,9,30,14,0,822.0,124.0,3.1,28.0,745.0,904.7,665.58
2017,9,30,14,15,812.0,122.0,3.05,28.0,714.0,869.19,642.78
2017,9,30,14,30,802.0,120.0,3.0,28.0,683.0,831.18,618.25
2017,9,30,14,45,778.5,121.5,3.0,28.0,642.5,783.56,587.26
2017,9,30,15,0,755.0,123.0,3.0,28.0,602.0,734.81,555.16
2017,9,30,15,15,735.5,119.0,2.95,27.5,558.5,685.56,522.3
2017,9,30,15,30,716.0,115.0,2.9,27.0,515.0,632.47,485.32
2017,9,30,15,45,693.0,109.5,2.85,27.0,466.5,575.27,443.44
2017,9,30,16,0,670.0,104.0,2.8,27.0,418.0,518.47,400.76
2017,9,30,16,15,634.0,97.5,2.55,26.5,366.0,454.45,351.71
2017,9,30,16,30,598.0,91.0,2.3,26.0,314.0,392.92,303.15
2017,9,30,16,45,550.5,82.0,2.05,25.5,261.5,326.97,249.87
2017,9,30,17,0,503.0,73.0,1.8,25.0,209.0,265.66,198.89
2017,9,30,17,15,427.5,61.5,1.6,24.0,158.0,198.69,143.57
2017,9,30,17,30,352.0,50.0,1.4,23.0,107.0,140.6,95.33
2017,9,30,17,45,243.0,34.0,1.25,22.5,66.0,80.41,47.45
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,33.51,0.0
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,10.73,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,166.0,17.5,0.65,17.5,37.0,41.14,9.82
2017,10,1,7,0,332.0,35.0,0.7,18.0,74.0,103.7,64.45
2017,10,1,7,15,425.0,46.0,0.7,18.5,124.0,160.69,111.79
2017,10,1,7,30,518.0,57.0,0.7,19.0,174.0,229.09,169.19
2017,10,1,7,45,577.0,64.0,0.75,19.5,228.0,291.74,222.54
2017,10,1,8,0,636.0,71.0,0.8,20.0,282.0,360.59,279.38
2017,10,1,8,15,675.0,76.5,0.95,21.0,335.5,423.86,330.1
2017,10,1,8,30,714.0,82.0,1.1,22.0,389.0,489.27,380.6
2017,10,1,8,45,742.5,86.0,1.3,23.0,440.0,550.16,426.27
2017,10,1,9,0,771.0,90.0,1.5,24.0,491.0,612.08,471.16
2017,10,1,9,15,791.0,93.0,1.45,24.5,538.0,667.63,509.32
2017,10,1,9,30,811.0,96.0,1.4,25.0,585.0,722.66,544.98
2017,10,1,9,45,825.0,98.5,1.4,25.5,625.5,771.57,575.2
2017,10,1,10,0,839.0,101.0,1.4,26.0,666.0,818.83,603.77
2017,10,1,10,15,849.5,103.0,1.4,26.0,700.5,852.05,623.88
2017,10,1,10,30,860.0,105.0,1.4,26.0,735.0,890.69,647.52
2017,10,1,10,45,866.5,107.0,1.45,26.5,761.5,923.02,666.24
2017,10,1,11,0,873.0,109.0,1.5,27.0,788.0,952.32,682.98
2017,10,1,11,15,877.5,110.0,1.55,27.0,807.0,975.43,697.2
2017,10,1,11,30,882.0,111.0,1.6,27.0,826.0,995.13,709.42
2017,10,1,11,45,884.5,111.5,1.7,27.5,836.0,1008.81,717.3
2017,10,1,12,0,887.0,112.0,1.8,28.0,846.0,1018.86,723.06
2017,10,1,12,15,887.0,112.0,1.85,28.0,847.5,1022.17,725.55
2017,10,1,12,30,887.0,112.0,1.9,28.0,849.0,1021.75,725.92
2017,10,1,12,45,884.0,112.5,1.95,28.5,841.5,1015.13,721.15
2017,10,1,13,0,881.0,113.0,2.0,29.0,834.0,1004.84,714.29
2017,10,1,13,15,877.0,112.0,2.05,29.0,818.0,988.4,705.11
2017,10,1,13,30,873.0,111.0,2.1,29.0,802.0,968.47,693.83
2017,10,1,13,45,865.0,110.5,2.2,29.0,777.5,941.92,678.86
2017,10,1,14,0,857.0,110.0,2.3,29.0,753.0,912.32,661.82
2017,10,1,14,15,847.5,108.0,2.35,29.0,721.5,876.91,640.39
2017,10,1,14,30,838.0,106.0,2.4,29.0,690.0,847.47,622.79
2017,10,1,14,45,824.0,104.0,2.45,29.0,651.5,802.65,594.64
2017,10,1,15,0,810.0,102.0,2.5,29.0,613.0,755.99,564.96
2017,10,1,15,15,569.0,164.5,2.5,28.5,511.0,611.22,463.15
2017,10,1,15,30,328.0,227.0,2.5,28.0,409.0,460.8,352.54
2017,10,1,15,45,525.0,158.0,2.5,28.0,417.0,511.68,393.48
2017,10,1,16,0,722.0,89.0,2.5,28.0,425.0,533.45,410.31
2017,10,1,16,15,687.5,83.5,2.3,27.5,372.0,468.65,360.59
2017,10,1,16,30,653.0,78.0,2.1,27.0,319.0,406.11,311.48
2017,10,1,16,45,601.5,71.5,1.95,26.5,265.0,338.04,256.79
2017,10,1,17,0,550.0,65.0,1.8,26.0,211.0,274.96,204.49
2017,10,1,17,15,473.0,55.5,1.65,25.0,159.5,206.73,148.07
2017,10,1,17,30,396.0,46.0,1.5,24.0,108.0,147.47,98.7
2017,10,1,17,45,271.5,31.5,1.35,23.5,66.0,84.98,49.16
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,34.9,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,7.26,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.5,1.2,19.5,34.0,37.42,7.12
2017,10,2,7,0,252.0,39.0,1.3,20.0,68.0,92.18,57.94
2017,10,2,7,15,345.5,52.5,1.5,20.5,116.5,146.06,102.24
2017,10,2,7,30,439.0,66.0,1.7,21.0,165.0,214.88,159.63
2017,10,2,7,45,505.0,74.5,1.95,22.0,218.0,277.35,212.32
2017,10,2,8,0,571.0,83.0,2.2,23.0,271.0,346.89,269.53
2017,10,2,8,15,613.0,90.0,2.45,23.5,324.0,409.81,320.86
2017,10,2,8,30,655.0,97.0,2.7,24.0,377.0,476.19,373.37
2017,10,2,8,45,333.0,137.5,2.95,24.5,280.5,354.93,279.72
2017,10,2,9,0,11.0,178.0,3.2,25.0,184.0,161.23,123.96
2017,10,2,9,15,32.5,216.0,3.25,25.5,235.5,222.82,172.37
2017,10,2,9,30,54.0,254.0,3.3,26.0,287.0,278.23,214.63
2017,10,2,9,45,157.0,281.0,3.35,26.5,385.0,403.1,310.4
2017,10,2,10,0,260.0,308.0,3.4,27.0,483.0,538.26,410.11
2017,10,2,10,15,252.0,327.5,3.4,27.0,503.5,562.12,425.69
2017,10,2,10,30,244.0,347.0,3.4,27.0,524.0,567.38,428.62
2017,10,2,10,45,555.5,228.0,3.45,27.5,652.0,774.48,581.18
2017,10,2,11,0,867.0,109.0,3.5,28.0,780.0,948.48,697.72
2017,10,2,11,15,871.5,110.0,3.55,28.0,798.5,971.4,711.08
2017,10,2,11,30,876.0,111.0,3.6,28.0,817.0,990.94,723.48
2017,10,2,11,45,590.5,252.0,3.65,28.5,730.5,885.08,650.12
2017,10,2,12,0,305.0,393.0,3.7,29.0,644.0,726.02,533.61
2017,10,2,12,15,265.5,402.0,3.75,29.0,620.5,697.1,513.59
2017,10,2,12,30,226.0,411.0,3.8,29.0,597.0,646.58,477.99
2017,10,2,12,45,546.0,264.5,3.85,29.5,709.5,851.95,627.69
2017,10,2,13,0,866.0,118.0,3.9,30.0,822.0,996.47,723.83
2017,10,2,13,15,704.0,201.5,3.9,30.0,767.0,935.22,682.96
2017,10,2,13,30,542.0,285.0,3.9,30.0,712.0,844.81,620.18
2017,10,2,13,45,313.5,318.0,3.95,30.0,563.5,632.94,470.95
2017,10,2,14,0,85.0,351.0,4.0,30.0,415.0,413.95,309.45
2017,10,2,14,15,113.5,341.0,3.95,29.5,422.5,426.62,321.39
2017,10,2,14,30,142.0,331.0,3.9,29.0,430.0,453.26,342.62
2017,10,2,14,45,447.5,226.5,3.9,29.0,512.0,620.36,471.66
2017,10,2,15,0,753.0,122.0,3.9,29.0,594.0,733.63,557.17
2017,10,2,15,15,463.5,184.0,3.8,28.5,468.0,547.64,420.14
2017,10,2,15,30,174.0,246.0,3.7,28.0,342.0,362.81,279.42
2017,10,2,15,45,416.0,175.0,3.6,28.0,375.0,459.85,356.75
2017,10,2,16,0,658.0,104.0,3.5,28.0,408.0,512.58,397.27
2017,10,2,16,15,619.5,98.0,3.2,27.5,356.0,448.29,347.27
2017,10,2,16,30,581.0,92.0,2.9,27.0,304.0,386.78,298.55
2017,10,2,16,45,523.5,84.0,2.65,27.0,251.0,318.51,243.0
2017,10,2,17,0,466.0,76.0,2.4,27.0,198.0,256.0,190.97
2017,10,2,17,15,381.5,64.0,2.2,26.5,148.0,185.19,132.9
2017,10,2,17,30,297.0,52.0,2.0,26.0,98.0,128.34,86.29
2017,10,2,17,45,148.5,35.5,1.85,25.5,58.5,66.8,39.26
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,15.97,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,0.0,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,0.0,18.0,1.15,22.5,18.0,14.93,0.0
2017,10,3,7,0,0.0,36.0,1.3,23.0,36.0,30.64,18.61
2017,10,3,7,15,17.5,58.0,1.45,23.0,62.0,56.87,40.27
2017,10,3,7,30,35.0,80.0,1.6,23.0,88.0,83.72,62.57
2017,10,3,7,45,47.0,103.5,1.75,23.5,117.5,112.25,86.12
2017,10,3,8,0,59.0,127.0,1.9,24.0,147.0,142.3,110.55
2017,10,3,8,15,91.5,153.5,2.0,24.5,189.5,187.01,146.26
2017,10,3,8,30,124.0,180.0,2.1,25.0,232.0,244.68,191.54
2017,10,3,8,45,77.0,189.5,2.25,25.5,223.5,222.03,172.8
2017,10,3,9,0,30.0,199.0,2.4,26.0,215.0,203.78,157.19
2017,10,3,9,15,15.0,117.0,2.5,26.5,125.0,108.94,82.03
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,28.99,17.7
2017,10,3,9,45,7.0,132.5,2.75,27.5,137.5,117.4,87.91
2017,10,3,10,0,14.0,230.0,2.9,28.0,240.0,212.12,160.75
2017,10,3,10,15,88.0,291.0,2.95,28.0,354.5,350.82,266.92
2017,10,3,10,30,162.0,352.0,3.0,28.0,469.0,500.47,376.97
2017,10,3,10,45,99.0,335.5,3.1,28.5,408.0,411.84,309.63
2017,10,3,11,0,36.0,319.0,3.2,29.0,347.0,337.13,252.36
2017,10,3,11,15,65.0,353.0,3.3,29.0,405.0,401.28,300.33
2017,10,3,11,30,94.0,387.0,3.4,29.0,463.0,466.74,348.12
2017,10,3,11,45,478.0,248.0,3.5,29.5,639.5,764.46,567.55
2017,10,3,12,0,862.0,109.0,3.6,30.0,816.0,993.61,720.54
2017,10,3,12,15,455.5,237.0,3.6,30.0,610.5,736.19,543.86
2017,10,3,12,30,49.0,365.0,3.6,30.0,405.0,400.16,296.1
2017,10,3,12,45,47.5,360.0,3.65,30.0,399.0,393.18,292.29
2017,10,3,13,0,46.0,355.0,3.7,30.0,393.0,386.05,287.26
2017,10,3,13,15,23.0,198.0,3.7,30.0,217.0,204.38,152.56
2017,10,3,13,30,0.0,41.0,3.7,30.0,41.0,34.12,21.14
2017,10,3,13,45,3.5,121.0,3.75,30.0,123.5,105.09,76.67
2017,10,3,14,0,7.0,201.0,3.8,30.0,206.0,179.52,133.97
2017,10,3,14,15,8.0,207.5,3.8,29.5,213.5,186.28,139.54
2017,10,3,14,30,9.0,214.0,3.8,29.0,221.0,193.08,145.31
2017,10,3,14,45,206.5,230.5,3.85,29.0,359.5,411.92,316.28
2017,10,3,15,0,404.0,247.0,3.9,29.0,498.0,573.31,437.66
2017,10,3,15,15,218.5,230.5,3.9,28.5,365.0,401.7,308.89
2017,10,3,15,30,33.0,214.0,3.9,28.0,232.0,221.55,169.61
2017,10,3,15,45,16.5,114.5,3.95,28.0,123.5,112.34,84.65
2017,10,3,16,0,0.0,15.0,4.0,28.0,15.0,12.37,4.39
2017,10,3,16,15,0.0,13.0,3.9,27.5,13.0,10.71,3.09
2017,10,3,16,30,0.0,11.0,3.8,27.0,11.0,9.05,1.77
2017,10,3,16,45,0.0,9.0,3.75,27.0,9.0,7.4,0.42
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,5.75,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.1,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.46,0.0
2017,10,3,17,45,0.0,1.5,3.4,25.5,1.5,1.23,0.0
2017,10,3,18,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,45,79.5,21.0,3.0,22.5,29.5,31.77,1.47
2017,10,4,7,0,159.0,42.0,3.1,23.0,59.0,75.77,47.78
2017,10,4,7,15,257.0,57.0,3.25,23.0,104.5,130.79,92.23
2017,10,4,7,30,355.0,72.0,3.4,23.0,150.0,194.3,144.83
2017,10,4,7,45,441.5,78.5,3.6,23.5,203.0,256.65,197.12
2017,10,4,8,0,528.0,85.0,3.8,24.0,256.0,333.88,260.74
2017,10,4,8,15,573.0,91.5,3.8,24.0,307.5,395.53,311.66
2017,10,4,8,30,618.0,98.0,3.8,24.0,359.0,461.01,364.23
2017,10,4,8,45,426.5,159.0,3.85,24.5,350.0,436.0,343.72
2017,10,4,9,0,235.0,220.0,3.9,25.0,341.0,371.78,291.74
2017,10,4,9,15,487.5,165.5,3.8,25.5,446.0,531.76,416.03
2017,10,4,9,30,740.0,111.0,3.7,26.0,551.0,692.07,535.1
2017,10,4,9,45,763.0,111.0,3.65,26.5,592.0,742.53,567.5
2017,10,4,10,0,786.0,111.0,3.6,27.0,633.0,792.14,599.31
2017,10,4,10,15,797.5,113.0,3.5,27.0,666.5,832.81,625.39
2017,10,4,10,30,809.0,115.0,3.4,27.0,700.0,871.28,649.7
2017,10,4,10,45,548.0,238.0,3.35,27.5,641.0,781.23,583.2
2017,10,4,11,0,287.0,361.0,3.3,28.0,582.0,657.83,489.13
2017,10,4,11,15,221.5,379.0,3.25,28.0,552.0,600.75,447.65
2017,10,4,11,30,156.0,397.0,3.2,28.0,522.0,559.27,416.11
2017,10,4,11,45,172.5,402.5,3.2,28.5,542.0,583.75,432.98
2017,10,4,12,0,189.0,408.0,3.2,29.0,562.0,607.75,449.05
2017,10,4,12,15,252.5,397.0,3.2,29.0,603.5,681.21,501.43
2017,10,4,12,30,316.0,386.0,3.2,29.0,645.0,733.34,538.48
2017,10,4,12,45,341.5,376.0,3.2,29.0,654.0,746.47,547.97
2017,10,4,13,0,367.0,366.0,3.2,29.0,663.0,757.59,556.41
2017,10,4,13,15,583.0,251.5,3.15,29.0,711.0,863.2,633.86
2017,10,4,13,30,799.0,137.0,3.1,29.0,759.0,940.11,685.89
2017,10,4,13,45,796.0,133.0,3.1,29.5,736.5,915.27,668.33
2017,10,4,14,0,793.0,129.0,3.1,30.0,714.0,887.33,649.64
2017,10,4,14,15,782.0,127.0,3.1,29.5,683.0,851.47,628.23
2017,10,4,14,30,771.0,125.0,3.1,29.0,652.0,813.29,605.07
2017,10,4,14,45,753.0,123.5,3.15,29.0,614.0,767.8,575.68
2017,10,4,15,0,735.0,122.0,3.2,29.0,576.0,724.43,547.43
2017,10,4,15,15,714.5,118.0,3.15,29.0,532.0,671.88,511.04
2017,10,4,15,30,694.0,114.0,3.1,29.0,488.0,618.89,473.17
2017,10,4,15,45,668.0,108.5,3.1,29.0,440.5,560.67,430.75
2017,10,4,16,0,642.0,103.0,3.1,29.0,393.0,503.24,387.76
2017,10,4,16,15,602.5,97.0,2.9,28.5,341.5,439.22,338.88
2017,10,4,16,30,563.0,91.0,2.7,28.0,290.0,378.12,290.82
2017,10,4,16,45,509.0,81.5,2.55,27.5,238.5,310.82,236.77
2017,10,4,17,0,455.0,72.0,2.4,27.0,187.0,248.99,185.69
2017,10,4,17,15,368.0,60.5,2.15,26.5,138.0,178.55,127.85
2017,10,4,17,30,281.0,49.0,1.9,26.0,89.0,122.51,81.91
2017,10,4,17,45,161.5,31.5,1.7,25.5,52.0,65.9,36.63
2017,10,4,18,0,42.0,14.0,1.5,25.0,15.0,16.45,0.0
2017,10,4,18,15,21.0,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,143.5,17.0,0.5,20.5,32.5,39.85,0.0
2017,10,5,7,0,287.0,34.0,0.5,21.0,65.0,99.13,61.3
2017,10,5,7,15,388.0,45.0,0.75,21.5,113.5,156.38,108.62
2017,10,5,7,30,489.0,56.0,1.0,22.0,162.0,226.03,166.59
2017,10,5,7,45,552.0,63.0,1.25,22.5,215.0,289.0,220.12
2017,10,5,8,0,615.0,70.0,1.5,23.0,268.0,358.63,277.83
2017,10,5,8,15,656.0,75.5,1.55,23.5,320.5,421.92,328.76
2017,10,5,8,30,697.0,81.0,1.6,24.0,373.0,488.47,380.34
2017,10,5,8,45,726.0,85.0,1.7,24.5,423.5,547.71,425.02
2017,10,5,9,0,755.0,89.0,1.8,25.0,474.0,609.17,469.86
2017,10,5,9,15,775.5,92.0,1.7,25.5,520.0,664.25,507.55
2017,10,5,9,30,796.0,95.0,1.6,26.0,566.0,718.87,542.46
2017,10,5,9,45,403.0,154.5,1.55,26.5,393.5,500.14,381.86
2017,10,5,10,0,10.0,214.0,1.5,27.0,221.0,194.26,145.94
2017,10,5,10,15,427.0,160.0,1.45,27.0,467.0,559.05,426.34
2017,10,5,10,30,844.0,106.0,1.4,27.0,713.0,884.96,645.22
2017,10,5,10,45,536.0,238.5,1.4,27.5,629.5,772.19,563.26
2017,10,5,11,0,228.0,371.0,1.4,28.0,546.0,594.79,435.37
2017,10,5,11,15,549.5,240.5,1.4,28.0,674.0,813.54,591.63
2017,10,5,11,30,871.0,110.0,1.4,28.0,802.0,989.72,702.9
2017,10,5,11,45,467.5,242.5,1.45,28.5,614.5,750.67,543.81
2017,10,5,12,0,64.0,375.0,1.5,29.0,427.0,427.16,312.58
2017,10,5,12,15,193.0,379.0,1.55,29.0,536.0,582.62,426.97
2017,10,5,12,30,322.0,383.0,1.6,29.0,645.0,737.42,533.17
2017,10,5,12,45,217.5,388.5,1.65,29.0,565.0,616.09,448.57
2017,10,5,13,0,113.0,394.0,1.7,29.0,485.0,495.64,363.88
2017,10,5,13,15,489.5,250.5,1.75,29.0,631.5,771.48,564.36
2017,10,5,13,30,866.0,107.0,1.8,29.0,778.0,961.5,689.01
2017,10,5,13,45,462.5,217.5,1.85,29.0,575.0,689.69,507.3
2017,10,5,14,0,59.0,328.0,1.9,29.0,372.0,368.09,273.29
2017,10,5,14,15,154.0,322.0,1.9,29.0,428.5,461.94,345.7
2017,10,5,14,30,249.0,316.0,1.9,29.0,485.0,531.4,397.38
2017,10,5,14,45,213.5,300.0,1.95,29.0,439.0,476.25,357.78
2017,10,5,15,0,178.0,284.0,2.0,29.0,393.0,423.25,319.83
2017,10,5,15,15,464.5,190.0,2.0,28.5,445.5,556.54,423.41
2017,10,5,15,30,751.0,96.0,2.0,28.0,498.0,637.04,485.31
2017,10,5,15,45,721.5,93.0,2.05,28.0,448.5,578.5,442.41
2017,10,5,16,0,692.0,90.0,2.1,28.0,399.0,519.19,398.71
2017,10,5,16,15,654.5,84.5,1.95,27.5,347.0,454.26,349.52
2017,10,5,16,30,617.0,79.0,1.8,27.0,295.0,391.99,300.76
2017,10,5,16,45,559.0,72.0,1.65,27.0,242.0,322.61,244.65
2017,10,5,17,0,501.0,65.0,1.5,27.0,189.0,259.05,191.85
2017,10,5,17,15,414.5,54.5,1.4,26.0,139.5,189.85,135.27
2017,10,5,17,30,328.0,44.0,1.3,25.0,90.0,130.87,86.85
2017,10,5,17,45,196.0,28.0,1.2,24.5,52.0,68.46,36.25
2017,10,5,18,0,64.0,12.0,1.1,24.0,14.0,17.14,0.0
2017,10,5,18,15,32.0,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,137.5,17.5,1.4,19.5,32.0,38.77,0.0
2017,10,6,7,0,275.0,35.0,1.6,20.0,64.0,98.74,61.59
2017,10,6,7,15,376.5,46.5,1.7,20.5,112.0,156.21,109.67
2017,10,6,7,30,478.0,58.0,1.8,21.0,160.0,226.11,168.34
2017,10,6,7,45,543.0,65.5,1.95,22.0,213.5,289.93,222.5
2017,10,6,8,0,608.0,73.0,2.1,23.0,267.0,360.65,280.73
2017,10,6,8,15,650.0,79.0,2.1,23.5,320.0,424.72,332.5
2017,10,6,8,30,692.0,85.0,2.1,24.0,373.0,492.16,384.94
2017,10,6,8,45,710.5,93.0,2.1,24.5,421.5,550.45,428.62
2017,10,6,9,0,729.0,101.0,2.1,25.0,470.0,608.9,470.84
2017,10,6,9,15,750.5,104.5,2.0,25.5,516.0,661.93,507.45
2017,10,6,9,30,772.0,108.0,1.9,26.0,562.0,716.87,543.46
2017,10,6,9,45,783.0,113.5,1.85,26.5,601.5,764.93,573.17
2017,10,6,10,0,794.0,119.0,1.8,27.0,641.0,811.21,601.07
2017,10,6,10,15,805.5,121.0,1.8,27.0,674.5,852.15,626.6
2017,10,6,10,30,817.0,123.0,1.8,27.0,708.0,890.83,650.45
2017,10,6,10,45,552.0,241.0,1.85,27.5,642.5,791.16,580.37
2017,10,6,11,0,287.0,359.0,1.9,28.0,577.0,658.39,483.28
2017,10,6,11,15,567.5,243.0,1.95,28.0,687.5,835.11,610.65
2017,10,6,11,30,848.0,127.0,2.0,28.0,798.0,999.26,716.65
2017,10,6,11,45,563.5,258.5,2.05,28.5,707.0,864.86,625.46
2017,10,6,12,0,279.0,390.0,2.1,29.0,616.0,701.84,509.55
2017,10,6,12,15,206.5,397.0,2.15,29.0,564.5,616.56,451.36
2017,10,6,12,30,134.0,404.0,2.2,29.0,513.0,550.67,404.36
2017,10,6,12,45,218.0,391.0,2.25,29.0,566.5,620.3,455.95
2017,10,6,13,0,302.0,378.0,2.3,29.0,620.0,707.97,517.75
2017,10,6,13,15,585.0,244.0,2.35,29.0,699.5,865.31,630.73
2017,10,6,13,30,868.0,110.0,2.4,29.0,779.0,967.57,698.38
2017,10,6,13,45,863.0,107.5,2.45,29.0,755.0,941.47,681.82
2017,10,6,14,0,858.0,105.0,2.5,29.0,731.0,912.18,664.37
2017,10,6,14,15,848.0,103.5,2.5,29.0,699.0,876.51,642.24
2017,10,6,14,30,838.0,102.0,2.5,29.0,667.0,846.85,624.05
2017,10,6,14,45,823.5,100.0,2.55,29.0,628.5,801.37,595.37
2017,10,6,15,0,809.0,98.0,2.6,29.0,590.0,754.12,565.17
2017,10,6,15,15,790.0,94.5,2.6,28.5,545.0,700.42,530.78
2017,10,6,15,30,771.0,91.0,2.6,28.0,500.0,645.94,493.89
2017,10,6,15,45,746.0,87.0,2.65,28.0,451.0,586.62,451.08
2017,10,6,16,0,721.0,83.0,2.7,28.0,402.0,527.75,407.26
2017,10,6,16,15,684.5,78.0,2.55,27.5,349.5,463.67,358.3
2017,10,6,16,30,648.0,73.0,2.4,27.0,297.0,400.84,308.69
2017,10,6,16,45,593.0,66.5,2.25,27.0,243.5,331.54,252.11
2017,10,6,17,0,538.0,60.0,2.1,27.0,190.0,267.68,198.46
2017,10,6,17,15,451.0,50.0,1.95,26.0,139.5,196.65,139.83
2017,10,6,17,30,364.0,40.0,1.8,25.0,89.0,135.94,89.46
2017,10,6,17,45,222.5,25.5,1.7,24.5,51.0,71.78,36.16
2017,10,6,18,0,81.0,11.0,1.6,24.0,13.0,18.17,0.0
2017,10,6,18,15,40.5,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,109.0,18.0,2.3,19.5,29.0,35.81,0.0
2017,10,7,7,0,218.0,36.0,2.5,20.0,58.0,88.06,55.22
2017,10,7,7,15,317.5,49.5,2.55,20.5,104.5,142.49,100.71
2017,10,7,7,30,417.0,63.0,2.6,21.0,151.0,212.59,159.41
2017,10,7,7,45,478.0,73.0,2.7,22.0,202.0,274.03,211.62
2017,10,7,8,0,539.0,83.0,2.8,23.0,253.0,342.01,267.78
2017,10,7,8,15,583.0,90.0,2.85,23.5,304.5,404.52,318.66
2017,10,7,8,30,627.0,97.0,2.9,24.0,356.0,470.72,370.75
2017,10,7,8,45,650.5,104.5,2.95,25.0,404.0,528.19,413.76
2017,10,7,9,0,674.0,112.0,3.0,26.0,452.0,586.44,455.8
2017,10,7,9,15,697.5,116.5,3.0,26.0,497.5,641.9,496.24
2017,10,7,9,30,721.0,121.0,3.0,26.0,543.0,697.42,535.76
2017,10,7,9,45,514.5,206.0,3.05,26.5,517.5,646.07,493.31
2017,10,7,10,0,308.0,291.0,3.1,27.0,492.0,567.2,430.89
2017,10,7,10,15,321.5,299.0,3.0,27.0,518.5,599.25,453.63
2017,10,7,10,30,335.0,307.0,2.9,27.0,545.0,631.04,475.3
2017,10,7,10,45,556.0,227.0,2.85,27.5,640.5,781.65,583.54
2017,10,7,11,0,777.0,147.0,2.8,28.0,736.0,923.44,677.06
2017,10,7,11,15,413.0,247.5,2.7,28.0,561.5,690.85,513.49
2017,10,7,11,30,49.0,348.0,2.6,28.0,387.0,384.01,286.05
2017,10,7,11,45,200.5,358.5,2.55,28.5,520.0,567.85,422.73
2017,10,7,12,0,352.0,369.0,2.5,29.0,653.0,754.24,551.68
2017,10,7,12,15,189.0,341.5,2.4,29.0,494.0,540.46,399.81
2017,10,7,12,30,26.0,314.0,2.3,29.0,335.0,326.0,241.92
2017,10,7,12,45,118.5,354.0,2.25,29.5,448.0,481.61,357.24
2017,10,7,13,0,211.0,394.0,2.2,30.0,561.0,615.35,451.01
2017,10,7,13,15,113.0,327.0,2.2,30.0,416.5,444.3,328.86
2017,10,7,13,30,15.0,260.0,2.2,30.0,272.0,242.73,180.2
2017,10,7,13,45,8.0,207.5,2.2,30.0,214.0,186.97,138.95
2017,10,7,14,0,1.0,155.0,2.2,30.0,156.0,132.78,97.76
2017,10,7,14,15,7.0,190.5,2.25,30.0,195.5,170.31,126.96
2017,10,7,14,30,13.0,226.0,2.3,30.0,235.0,208.5,156.32
2017,10,7,14,45,12.0,214.0,2.35,30.0,222.0,196.38,147.37
2017,10,7,15,0,11.0,202.0,2.4,30.0,209.0,184.39,138.6
2017,10,7,15,15,5.5,176.0,2.4,29.5,179.5,156.13,117.36
2017,10,7,15,30,0.0,150.0,2.4,29.0,150.0,128.58,96.4
2017,10,7,15,45,6.5,152.5,2.4,29.0,155.5,135.7,102.5
2017,10,7,16,0,13.0,155.0,2.4,29.0,161.0,142.53,108.27
2017,10,7,16,15,7.5,135.5,2.2,28.5,139.0,121.58,92.12
2017,10,7,16,30,2.0,116.0,2.0,28.0,117.0,101.33,76.34
2017,10,7,16,45,191.5,98.5,1.8,27.5,144.0,183.76,140.86
2017,10,7,17,0,381.0,81.0,1.6,27.0,171.0,229.36,171.29
2017,10,7,17,15,294.5,65.0,1.45,26.5,123.5,162.77,116.74
2017,10,7,17,30,208.0,49.0,1.3,26.0,76.0,106.87,71.47
2017,10,7,17,45,104.0,29.0,1.2,25.5,42.5,49.99,23.72
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,7.68,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,158.0,16.5,1.15,17.5,32.0,42.68,0.0
2017,10,8,7,0,316.0,33.0,1.2,18.0,64.0,107.44,66.78
2017,10,8,7,15,423.0,43.5,1.3,18.5,114.5,168.4,118.85
2017,10,8,7,30,530.0,54.0,1.4,19.0,165.0,242.41,181.48
2017,10,8,7,45,598.0,60.5,1.5,20.0,220.5,309.64,238.79
2017,10,8,8,0,666.0,67.0,1.6,21.0,276.0,384.01,300.06
2017,10,8,8,15,707.5,72.5,1.35,21.5,331.0,450.59,352.82
2017,10,8,8,30,749.0,78.0,1.1,22.0,386.0,519.21,404.26
2017,10,8,8,45,780.5,81.0,0.9,23.0,438.5,582.79,448.54
2017,10,8,9,0,812.0,84.0,0.7,24.0,491.0,647.53,490.8
2017,10,8,9,15,832.5,87.0,0.9,25.0,539.0,705.22,530.45
2017,10,8,9,30,853.0,90.0,1.1,26.0,587.0,762.27,567.09
2017,10,8,9,45,869.5,92.0,1.3,27.0,629.0,806.77,594.69
2017,10,8,10,0,886.0,94.0,1.5,28.0,671.0,856.23,625.23
2017,10,8,10,15,896.5,95.5,1.5,28.5,706.0,897.99,649.19
2017,10,8,10,30,907.0,97.0,1.5,29.0,741.0,937.18,671.23
2017,10,8,10,45,915.5,98.0,1.55,29.5,768.5,971.14,690.44
2017,10,8,11,0,924.0,99.0,1.6,30.0,796.0,1001.98,707.65
2017,10,8,11,15,928.5,100.0,1.6,30.0,814.5,1025.61,721.12
2017,10,8,11,30,933.0,101.0,1.6,30.0,833.0,1045.64,732.52
2017,10,8,11,45,936.5,100.5,1.6,30.5,843.0,1059.3,738.68
2017,10,8,12,0,940.0,100.0,1.6,31.0,853.0,1069.13,742.7
2017,10,8,12,15,940.0,100.0,1.65,31.0,853.5,1072.08,745.02
2017,10,8,12,30,940.0,100.0,1.7,31.0,854.0,1071.07,745.18
2017,10,8,12,45,936.5,100.5,1.75,31.0,845.5,1063.16,741.34
2017,10,8,13,0,933.0,101.0,1.8,31.0,837.0,1051.39,735.34
2017,10,8,13,15,928.0,100.0,1.85,31.0,820.0,1032.72,725.23
2017,10,8,13,30,923.0,99.0,1.9,31.0,803.0,1010.42,712.97
2017,10,8,13,45,914.0,98.5,2.0,31.5,777.0,981.38,695.69
2017,10,8,14,0,905.0,98.0,2.1,32.0,751.0,949.17,676.36
2017,10,8,14,15,894.5,96.5,2.15,31.5,717.5,911.56,655.61
2017,10,8,14,30,884.0,95.0,2.2,31.0,684.0,871.28,632.83
2017,10,8,14,45,867.5,93.5,2.3,31.0,643.0,823.66,603.94
2017,10,8,15,0,851.0,92.0,2.4,31.0,602.0,781.27,578.09
2017,10,8,15,15,831.0,89.0,2.45,31.0,555.5,725.55,542.24
2017,10,8,15,30,811.0,86.0,2.5,31.0,509.0,669.02,504.31
2017,10,8,15,45,781.0,83.5,2.55,31.0,457.5,606.17,459.72
2017,10,8,16,0,751.0,81.0,2.6,31.0,406.0,544.15,414.3
2017,10,8,16,15,712.5,76.0,2.4,30.0,352.0,477.39,364.68
2017,10,8,16,30,674.0,71.0,2.2,29.0,298.0,412.03,314.24
2017,10,8,16,45,612.5,64.5,2.05,28.5,242.5,338.5,255.43
2017,10,8,17,0,551.0,58.0,1.9,28.0,187.0,271.15,199.79
2017,10,8,17,15,457.5,48.5,1.9,27.0,135.5,197.86,139.73
2017,10,8,17,30,364.0,39.0,1.9,26.0,84.0,135.63,88.32
2017,10,8,17,45,182.0,19.5,1.9,25.0,42.0,58.29,24.41
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,17.0,2.3,21.5,28.5,36.57,0.0
2017,10,9,7,0,233.0,34.0,2.6,22.0,57.0,91.13,56.0
2017,10,9,7,15,338.5,47.0,2.8,22.5,104.5,150.36,105.63
2017,10,9,7,30,444.0,60.0,3.0,23.0,152.0,221.49,165.01
2017,10,9,7,45,514.5,68.0,3.25,23.5,205.0,286.5,220.42
2017,10,9,8,0,585.0,76.0,3.5,24.0,258.0,359.01,280.79
2017,10,9,8,15,628.5,82.0,3.6,24.5,310.5,422.81,332.91
2017,10,9,8,30,672.0,88.0,3.7,25.0,363.0,490.13,386.08
2017,10,9,8,45,704.0,92.5,3.8,26.0,413.5,551.84,432.52
2017,10,9,9,0,736.0,97.0,3.9,27.0,464.0,615.02,478.44
2017,10,9,9,15,758.0,100.5,4.0,27.5,509.5,668.7,517.03
2017,10,9,9,30,780.0,104.0,4.1,28.0,555.0,724.25,555.0
2017,10,9,9,45,794.5,107.5,4.2,28.5,595.0,773.15,587.05
2017,10,9,10,0,809.0,111.0,4.3,29.0,635.0,820.49,617.59
2017,10,9,10,15,820.5,113.0,4.3,29.5,668.5,861.74,643.14
2017,10,9,10,30,832.0,115.0,4.3,30.0,702.0,900.68,666.86
2017,10,9,10,45,839.0,117.0,4.35,30.5,728.0,932.88,686.08
2017,10,9,11,0,846.0,119.0,4.4,31.0,754.0,962.12,703.27
2017,10,9,11,15,851.5,120.0,4.4,31.0,772.0,973.56,709.9
2017,10,9,11,30,857.0,121.0,4.4,31.0,790.0,993.29,722.22
2017,10,9,11,45,863.0,119.5,4.4,31.5,800.0,1007.49,729.48
2017,10,9,12,0,869.0,118.0,4.4,32.0,810.0,1018.2,734.59
2017,10,9,12,15,869.0,118.0,4.4,32.0,811.0,1020.85,736.12
2017,10,9,12,30,869.0,118.0,4.4,32.0,812.0,1019.86,735.51
2017,10,9,12,45,865.5,118.0,4.4,32.0,803.5,1011.7,730.42
2017,10,9,13,0,862.0,118.0,4.4,32.0,795.0,999.98,723.2
2017,10,9,13,15,857.0,117.0,4.35,32.0,778.5,982.24,711.93
2017,10,9,13,30,852.0,116.0,4.3,32.0,762.0,961.14,698.6
2017,10,9,13,45,843.5,115.0,4.3,32.5,737.5,944.57,687.23
2017,10,9,14,0,835.0,114.0,4.3,33.0,713.0,913.42,666.31
2017,10,9,14,15,824.5,112.0,4.25,32.5,681.0,876.59,644.1
2017,10,9,14,30,814.0,110.0,4.2,32.0,649.0,837.29,620.05
2017,10,9,14,45,797.5,108.0,4.2,32.0,610.0,790.83,589.82
2017,10,9,15,0,781.0,106.0,4.2,32.0,571.0,742.84,558.21
2017,10,9,15,15,760.5,102.5,4.15,31.5,526.0,689.05,523.0
2017,10,9,15,30,740.0,99.0,4.1,31.0,481.0,634.68,485.18
2017,10,9,15,45,710.0,95.0,4.05,31.0,432.0,575.61,441.75
2017,10,9,16,0,680.0,91.0,4.0,31.0,383.0,515.36,396.38
2017,10,9,16,15,639.5,85.5,3.7,30.5,331.0,449.35,345.78
2017,10,9,16,30,599.0,80.0,3.4,30.0,279.0,386.34,295.96
2017,10,9,16,45,536.5,72.0,3.15,29.5,226.0,314.93,238.47
2017,10,9,17,0,474.0,64.0,2.9,29.0,173.0,249.92,184.67
2017,10,9,17,15,379.5,52.5,2.65,28.0,124.0,178.85,126.57
2017,10,9,17,30,285.0,41.0,2.4,27.0,75.0,117.7,76.56
2017,10,9,17,45,142.5,20.5,2.15,26.5,37.5,50.53,18.12
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,17.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,16.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
