Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,70.5,13.0,2.15,17.0,18.0,23.12,0.0
2017,10,20,7,0,141.0,26.0,2.3,17.0,36.0,69.11,33.73
2017,10,20,7,15,254.5,41.5,2.35,17.5,79.0,130.62,93.56
2017,10,20,7,30,368.0,57.0,2.4,18.0,122.0,203.27,155.33
2017,10,20,7,45,462.5,63.5,2.45,18.5,173.5,275.95,217.55
2017,10,20,8,0,557.0,70.0,2.5,19.0,225.0,356.41,285.03
2017,10,20,8,15,605.0,76.0,2.55,19.5,276.0,421.38,338.69
2017,10,20,8,30,653.0,82.0,2.6,20.0,327.0,490.33,393.63
2017,10,20,8,45,326.5,75.5,2.7,21.0,198.0,302.14,244.78
2017,10,20,9,0,0.0,69.0,2.8,22.0,69.0,57.22,41.52
2017,10,20,9,15,0.0,97.5,2.9,22.5,97.5,81.63,61.37
2017,10,20,9,30,0.0,126.0,3.0,23.0,126.0,107.08,81.57
2017,10,20,9,45,0.0,141.0,3.15,24.0,141.0,120.48,91.7
2017,10,20,10,0,0.0,156.0,3.3,25.0,156.0,133.99,101.78
2017,10,20,10,15,1.5,166.0,3.3,25.5,167.0,144.29,109.48
2017,10,20,10,30,3.0,176.0,3.3,26.0,178.0,154.74,117.27
2017,10,20,10,45,18.5,233.0,3.35,26.5,246.5,223.15,170.29
2017,10,20,11,0,34.0,290.0,3.4,27.0,315.0,314.45,239.25
2017,10,20,11,15,40.5,306.0,3.4,27.0,336.0,338.45,256.89
2017,10,20,11,30,47.0,322.0,3.4,27.0,357.0,362.71,274.84
2017,10,20,11,45,148.5,343.5,3.45,27.0,455.0,510.7,386.46
2017,10,20,12,0,250.0,365.0,3.5,27.0,553.0,638.92,480.1
2017,10,20,12,15,235.0,367.0,3.55,27.0,544.5,626.47,470.24
2017,10,20,12,30,220.0,369.0,3.6,27.0,536.0,613.02,460.48
2017,10,20,12,45,235.0,362.5,3.7,27.5,538.5,619.6,465.23
2017,10,20,13,0,250.0,356.0,3.8,28.0,541.0,624.98,469.07
2017,10,20,13,15,296.5,337.0,3.8,28.0,551.5,666.98,500.19
2017,10,20,13,30,343.0,318.0,3.8,28.0,562.0,685.11,514.58
2017,10,20,13,45,464.0,264.5,3.85,28.0,582.0,751.88,565.19
2017,10,20,14,0,585.0,211.0,3.9,28.0,602.0,792.95,597.53
2017,10,20,14,15,699.0,154.0,3.9,28.0,598.5,822.94,620.2
2017,10,20,14,30,813.0,97.0,3.9,28.0,595.0,827.61,624.52
2017,10,20,14,45,761.5,107.5,3.95,28.0,550.5,766.36,583.29
2017,10,20,15,0,710.0,118.0,4.0,28.0,506.0,710.05,545.27
2017,10,20,15,15,594.5,136.5,4.0,27.5,442.5,612.21,474.92
2017,10,20,15,30,479.0,155.0,4.0,27.0,379.0,515.7,403.34
2017,10,20,15,45,450.0,142.5,4.0,27.0,334.5,458.7,360.44
2017,10,20,16,0,421.0,130.0,4.0,27.0,290.0,403.55,317.77
2017,10,20,16,15,385.5,115.0,3.65,26.5,245.0,344.5,271.22
2017,10,20,16,30,350.0,100.0,3.3,26.0,200.0,288.7,226.03
2017,10,20,16,45,287.5,84.0,3.0,25.5,155.0,224.06,172.95
2017,10,20,17,0,225.0,68.0,2.7,25.0,110.0,159.41,119.29
2017,10,20,17,15,148.0,48.0,2.55,24.5,72.0,101.77,71.55
2017,10,20,17,30,71.0,28.0,2.4,24.0,34.0,51.81,26.81
2017,10,20,17,45,35.5,14.0,2.25,23.5,17.0,18.29,0.0
2017,10,20,18,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,21,6,45,81.5,12.5,3.05,20.5,17.5,24.75,0.0
2017,10,21,7,0,163.0,25.0,3.2,21.0,35.0,73.29,32.65
2017,10,21,7,15,281.5,38.5,3.4,21.5,78.0,136.06,95.61
2017,10,21,7,30,400.0,52.0,3.6,22.0,121.0,213.11,160.55
2017,10,21,7,45,479.5,60.0,3.85,22.5,171.5,280.57,218.58
2017,10,21,8,0,559.0,68.0,4.1,23.0,222.0,356.46,282.37
2017,10,21,8,15,607.0,74.0,4.3,23.5,273.0,421.52,336.17
2017,10,21,8,30,655.0,80.0,4.5,24.0,324.0,490.55,391.55
2017,10,21,8,45,418.0,140.0,4.75,24.5,303.5,433.43,345.59
2017,10,21,9,0,181.0,200.0,5.0,25.0,283.0,330.87,262.11
2017,10,21,9,15,480.0,146.0,5.1,25.5,397.5,528.3,419.03
2017,10,21,9,30,779.0,92.0,5.2,26.0,512.0,727.85,568.69
2017,10,21,9,45,444.0,186.0,5.3,26.5,429.0,585.63,457.22
2017,10,21,10,0,109.0,280.0,5.4,27.0,346.0,368.07,284.66
2017,10,21,10,15,476.0,188.5,5.4,27.5,501.0,651.2,504.78
2017,10,21,10,30,843.0,97.0,5.4,28.0,656.0,895.63,678.3
2017,10,21,10,45,535.0,218.0,5.45,28.5,577.5,768.71,584.03
2017,10,21,11,0,227.0,339.0,5.5,29.0,499.0,575.91,436.37
2017,10,21,11,15,235.0,346.5,5.5,29.0,516.0,596.37,451.61
2017,10,21,11,30,243.0,354.0,5.5,29.0,533.0,616.21,465.65
2017,10,21,11,45,265.5,354.5,5.5,29.5,552.0,663.57,498.55
2017,10,21,12,0,288.0,355.0,5.5,30.0,571.0,688.99,515.8
2017,10,21,12,15,398.0,317.0,5.45,30.0,615.0,759.77,568.73
2017,10,21,12,30,508.0,279.0,5.4,30.0,659.0,850.45,633.88
2017,10,21,12,45,357.5,319.5,5.35,30.5,585.5,718.17,536.56
2017,10,21,13,0,207.0,360.0,5.3,31.0,512.0,587.25,439.11
2017,10,21,13,15,239.5,346.0,5.2,31.0,518.5,600.74,450.39
2017,10,21,13,30,272.0,332.0,5.1,31.0,525.0,632.57,473.85
2017,10,21,13,45,547.0,219.5,5.1,31.0,589.0,783.31,588.16
2017,10,21,14,0,822.0,107.0,5.1,31.0,653.0,900.5,670.8
2017,10,21,14,15,470.5,195.0,5.05,31.0,504.5,655.3,496.96
2017,10,21,14,30,119.0,283.0,5.0,31.0,356.0,397.3,301.33
2017,10,21,14,45,78.5,251.0,5.0,31.0,298.0,308.8,235.41
2017,10,21,15,0,38.0,219.0,5.0,31.0,240.0,240.56,183.09
2017,10,21,15,15,369.0,157.0,4.95,30.5,330.0,461.09,358.84
2017,10,21,15,30,700.0,95.0,4.9,30.0,420.0,611.26,475.14
2017,10,21,15,45,665.0,91.0,4.85,30.0,372.0,548.62,427.22
2017,10,21,16,0,630.0,87.0,4.8,30.0,324.0,487.71,380.3
2017,10,21,16,15,581.5,80.0,4.45,29.5,273.5,418.41,325.89
2017,10,21,16,30,533.0,73.0,4.1,29.0,223.0,353.15,273.3
2017,10,21,16,45,455.0,64.5,3.75,28.5,173.0,278.3,212.04
2017,10,21,17,0,377.0,56.0,3.4,28.0,123.0,209.19,154.36
2017,10,21,17,15,263.0,41.5,3.1,27.0,80.0,136.01,94.37
2017,10,21,17,30,149.0,27.0,2.8,26.0,37.0,74.27,36.61
2017,10,21,17,45,74.5,13.5,2.5,25.5,18.5,24.9,0.0
2017,10,21,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,9.0,4.25,19.0,9.0,7.68,0.0
2017,10,22,7,0,0.0,18.0,4.5,19.0,18.0,14.86,2.33
2017,10,22,7,15,17.5,41.0,4.7,18.5,44.0,44.71,30.08
2017,10,22,7,30,35.0,64.0,4.9,18.0,70.0,74.6,55.9
2017,10,22,7,45,58.0,87.5,5.1,18.0,101.5,109.12,85.56
2017,10,22,8,0,81.0,111.0,5.3,18.0,133.0,146.21,117.31
2017,10,22,8,15,94.5,134.5,5.35,18.0,165.5,190.04,154.24
2017,10,22,8,30,108.0,158.0,5.4,18.0,198.0,227.26,185.17
2017,10,22,8,45,124.5,178.5,5.5,18.5,231.0,264.4,215.27
2017,10,22,9,0,141.0,199.0,5.6,19.0,264.0,303.15,246.14
2017,10,22,9,15,95.0,211.0,5.6,19.5,256.5,274.26,221.06
2017,10,22,9,30,49.0,223.0,5.6,20.0,249.0,253.93,202.64
2017,10,22,9,45,410.5,173.0,5.65,20.5,418.5,545.1,439.48
2017,10,22,10,0,772.0,123.0,5.7,21.0,588.0,824.53,650.77
2017,10,22,10,15,476.0,218.5,5.7,21.5,510.5,684.53,540.12
2017,10,22,10,30,180.0,314.0,5.7,22.0,433.0,494.96,388.45
2017,10,22,10,45,512.0,217.5,5.7,22.5,573.5,747.29,585.19
2017,10,22,11,0,844.0,121.0,5.7,23.0,714.0,977.39,749.15
2017,10,22,11,15,851.0,122.0,5.65,23.0,731.5,1001.61,763.61
2017,10,22,11,30,858.0,123.0,5.6,23.0,749.0,1022.55,777.01
2017,10,22,11,45,889.0,109.5,5.6,23.5,765.5,1035.14,783.55
2017,10,22,12,0,920.0,96.0,5.6,24.0,782.0,1057.07,796.63
2017,10,22,12,15,922.0,96.0,5.5,24.0,783.0,1061.18,798.43
2017,10,22,12,30,924.0,96.0,5.4,24.0,784.0,1061.48,797.89
2017,10,22,12,45,926.0,94.5,5.35,24.5,777.5,1056.22,792.58
2017,10,22,13,0,928.0,93.0,5.3,25.0,771.0,1047.12,784.9
2017,10,22,13,15,925.5,92.0,5.2,25.0,755.5,1030.33,773.38
2017,10,22,13,30,923.0,91.0,5.1,25.0,740.0,1009.9,759.6
2017,10,22,13,45,923.0,87.5,5.1,25.5,717.0,985.41,742.45
2017,10,22,14,0,923.0,84.0,5.1,26.0,694.0,957.35,722.99
2017,10,22,14,15,915.0,82.5,5.0,25.5,662.0,921.04,700.07
2017,10,22,14,30,907.0,81.0,4.9,25.0,630.0,881.93,675.1
2017,10,22,14,45,901.0,77.0,4.8,25.0,592.5,838.94,645.88
2017,10,22,15,0,895.0,73.0,4.7,25.0,555.0,793.4,614.68
2017,10,22,15,15,876.5,70.5,4.5,24.5,509.0,738.1,576.75
2017,10,22,15,30,858.0,68.0,4.3,24.0,463.0,681.86,537.8
2017,10,22,15,45,836.0,64.0,4.15,24.0,413.0,625.85,495.34
2017,10,22,16,0,814.0,60.0,4.0,24.0,363.0,564.36,447.29
2017,10,22,16,15,773.0,55.5,3.5,23.0,308.5,492.5,390.59
2017,10,22,16,30,732.0,51.0,3.0,22.0,254.0,423.47,333.96
2017,10,22,16,45,668.0,45.0,2.55,21.0,199.0,346.29,269.03
2017,10,22,17,0,604.0,39.0,2.1,20.0,144.0,275.45,207.17
2017,10,22,17,15,480.0,30.0,1.95,19.0,94.5,190.25,134.15
2017,10,22,17,30,356.0,21.0,1.8,18.0,45.0,117.04,54.59
2017,10,22,17,45,178.0,10.5,1.7,17.0,22.5,41.14,0.0
2017,10,22,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,45,171.0,9.5,0.9,11.5,20.0,38.43,0.0
2017,10,23,7,0,342.0,19.0,0.9,12.0,40.0,109.56,41.28
2017,10,23,7,15,467.5,28.0,1.2,12.5,88.5,182.59,130.7
2017,10,23,7,30,593.0,37.0,1.5,13.0,137.0,267.01,205.41
2017,10,23,7,45,659.5,43.0,1.85,14.0,191.0,337.98,268.79
2017,10,23,8,0,726.0,49.0,2.2,15.0,245.0,415.64,335.65
2017,10,23,8,15,768.0,53.0,2.3,15.5,299.0,484.18,393.19
2017,10,23,8,30,810.0,57.0,2.4,16.0,353.0,555.7,450.77
2017,10,23,8,45,836.5,60.0,2.5,17.0,404.0,613.85,495.27
2017,10,23,9,0,863.0,63.0,2.6,18.0,455.0,676.74,541.12
2017,10,23,9,15,882.0,65.5,2.75,19.0,501.5,733.69,579.55
2017,10,23,9,30,901.0,68.0,2.9,20.0,548.0,789.76,616.48
2017,10,23,9,45,914.0,70.0,3.05,21.0,588.0,839.1,647.88
2017,10,23,10,0,927.0,72.0,3.2,22.0,628.0,886.43,677.38
2017,10,23,10,15,936.0,73.5,3.2,22.5,661.0,927.33,702.37
2017,10,23,10,30,945.0,75.0,3.2,23.0,694.0,965.43,725.22
2017,10,23,10,45,950.5,76.5,3.25,23.5,719.5,997.21,744.03
2017,10,23,11,0,956.0,78.0,3.3,24.0,745.0,1025.62,760.58
2017,10,23,11,15,959.5,79.0,3.15,24.0,762.0,1047.94,772.95
2017,10,23,11,30,963.0,80.0,3.0,24.0,779.0,1066.54,782.87
2017,10,23,11,45,961.0,82.5,2.95,24.5,787.0,1077.53,787.33
2017,10,23,12,0,959.0,85.0,2.9,25.0,795.0,1084.53,789.41
2017,10,23,12,15,958.0,85.0,2.75,25.5,794.5,1085.63,786.86
2017,10,23,12,30,957.0,85.0,2.6,26.0,794.0,1082.77,781.95
2017,10,23,12,45,953.0,85.0,2.5,26.5,784.5,1072.94,773.35
2017,10,23,13,0,949.0,85.0,2.4,27.0,775.0,1059.26,762.57
2017,10,23,13,15,944.0,84.5,2.2,27.0,757.5,1040.25,748.94
2017,10,23,13,30,939.0,84.0,2.0,27.0,740.0,1017.63,733.14
2017,10,23,13,45,929.5,83.5,1.85,27.0,713.5,987.26,713.12
2017,10,23,14,0,920.0,83.0,1.7,27.0,687.0,953.78,691.22
2017,10,23,14,15,909.5,81.5,1.5,27.0,653.5,915.33,665.5
2017,10,23,14,30,899.0,80.0,1.3,27.0,620.0,874.27,638.03
2017,10,23,14,45,882.5,78.5,1.15,27.0,579.5,825.9,606.33
2017,10,23,15,0,866.0,77.0,1.0,27.0,539.0,775.88,573.35
2017,10,23,15,15,845.5,74.0,0.85,26.5,493.5,726.09,541.25
2017,10,23,15,30,825.0,71.0,0.7,26.0,448.0,668.64,503.28
2017,10,23,15,45,795.0,68.0,0.55,26.0,397.5,604.72,457.08
2017,10,23,16,0,765.0,65.0,0.4,26.0,347.0,541.71,410.3
2017,10,23,16,15,721.5,60.0,0.45,25.5,293.5,470.48,358.62
2017,10,23,16,30,678.0,55.0,0.5,25.0,240.0,402.43,306.64
2017,10,23,16,45,608.0,48.5,0.55,24.5,187.0,325.12,245.22
2017,10,23,17,0,538.0,42.0,0.6,24.0,134.0,257.13,188.56
2017,10,23,17,15,412.0,31.5,0.7,23.0,87.0,173.87,119.9
2017,10,23,17,30,286.0,21.0,0.8,22.0,40.0,101.8,40.97
2017,10,23,17,45,143.0,10.5,0.95,21.0,20.0,34.96,0.0
2017,10,23,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,24,6,45,157.5,9.5,3.15,11.5,18.5,36.37,0.0
2017,10,24,7,0,315.0,19.0,3.4,12.0,37.0,103.36,32.61
2017,10,24,7,15,443.0,28.5,3.45,12.5,84.5,176.66,126.85
2017,10,24,7,30,571.0,38.0,3.5,13.0,132.0,261.22,202.41
2017,10,24,7,45,640.5,44.0,3.6,13.5,186.0,332.31,266.84
2017,10,24,8,0,710.0,50.0,3.7,14.0,240.0,410.39,335.22
2017,10,24,8,15,753.0,54.0,3.85,15.0,293.5,478.61,392.91
2017,10,24,8,30,796.0,58.0,4.0,16.0,347.0,549.92,450.68
2017,10,24,8,45,824.5,61.5,4.2,17.0,398.0,614.03,500.7
2017,10,24,9,0,853.0,65.0,4.4,18.0,449.0,673.39,545.44
2017,10,24,9,15,872.5,67.0,4.55,18.5,495.0,729.59,585.48
2017,10,24,9,30,892.0,69.0,4.7,19.0,541.0,784.98,624.25
2017,10,24,9,45,905.0,71.5,4.85,20.0,581.0,834.49,656.88
2017,10,24,10,0,918.0,74.0,5.0,21.0,621.0,882.02,687.6
2017,10,24,10,15,928.0,75.5,5.05,21.0,654.5,923.44,715.71
2017,10,24,10,30,938.0,77.0,5.1,21.0,688.0,962.16,741.81
2017,10,24,10,45,944.5,78.0,5.15,21.5,713.5,994.05,761.59
2017,10,24,11,0,951.0,79.0,5.2,22.0,739.0,1022.64,779.05
2017,10,24,11,15,955.5,80.0,5.25,22.0,756.5,1045.8,794.38
2017,10,24,11,30,960.0,81.0,5.3,22.0,774.0,1065.29,807.35
2017,10,24,11,45,959.0,83.0,5.35,22.5,782.5,1076.62,813.29
2017,10,24,12,0,958.0,85.0,5.4,23.0,791.0,1084.01,816.75
2017,10,24,12,15,959.0,85.0,5.45,23.0,791.5,1087.11,819.13
2017,10,24,12,30,960.0,85.0,5.5,23.0,792.0,1086.26,819.04
2017,10,24,12,45,960.0,83.5,5.6,23.5,784.0,1078.66,813.32
2017,10,24,13,0,960.0,82.0,5.7,24.0,776.0,1067.12,805.11
2017,10,24,13,15,957.0,81.5,5.7,24.0,759.5,1049.91,794.05
2017,10,24,13,30,954.0,81.0,5.7,24.0,743.0,1028.98,780.57
2017,10,24,13,45,950.5,79.0,5.75,24.0,718.5,1002.17,763.48
2017,10,24,14,0,947.0,77.0,5.8,24.0,694.0,971.89,743.99
2017,10,24,14,15,938.0,75.5,5.8,23.5,661.5,933.97,720.21
2017,10,24,14,30,929.0,74.0,5.8,23.0,629.0,893.25,694.22
2017,10,24,14,45,918.0,71.5,5.85,23.0,589.5,847.11,662.93
2017,10,24,15,0,907.0,69.0,5.9,23.0,550.0,798.78,629.69
2017,10,24,15,15,888.5,67.0,5.8,22.5,504.0,743.6,591.48
2017,10,24,15,30,870.0,65.0,5.7,22.0,458.0,687.45,551.88
2017,10,24,15,45,842.5,61.5,5.65,22.0,406.5,623.1,502.38
2017,10,24,16,0,815.0,58.0,5.6,22.0,355.0,563.62,454.61
2017,10,24,16,15,773.0,54.0,5.2,21.0,301.0,491.82,396.59
2017,10,24,16,30,731.0,50.0,4.8,20.0,247.0,422.95,338.79
2017,10,24,16,45,661.0,44.5,4.4,19.5,192.0,343.85,270.39
2017,10,24,17,0,591.0,39.0,4.0,19.0,137.0,271.68,206.07
2017,10,24,17,15,461.0,29.5,3.6,18.0,88.5,184.84,130.42
2017,10,24,17,30,331.0,20.0,3.2,17.0,40.0,109.54,37.6
2017,10,24,17,45,165.5,10.0,2.8,16.0,20.0,38.82,0.0
2017,10,24,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,10,25,6,45,166.5,9.5,2.15,8.5,18.5,38.34,0.0
2017,10,25,7,0,333.0,19.0,2.3,9.0,37.0,107.87,26.58
2017,10,25,7,15,464.0,28.0,2.6,10.0,85.5,183.42,132.38
2017,10,25,7,30,595.0,37.0,2.9,11.0,134.0,269.97,210.27
2017,10,25,7,45,664.0,43.0,3.2,12.0,188.0,342.26,275.86
2017,10,25,8,0,733.0,49.0,3.5,13.0,242.0,421.48,345.1
2017,10,25,8,15,775.5,53.0,3.3,14.0,296.5,490.68,403.07
2017,10,25,8,30,818.0,57.0,3.1,15.0,351.0,562.87,460.5
2017,10,25,8,45,846.0,60.0,2.95,16.0,402.5,622.23,505.59
2017,10,25,9,0,874.0,63.0,2.8,17.0,454.0,686.52,551.61
2017,10,25,9,15,893.5,65.5,2.85,18.0,500.5,744.24,590.22
2017,10,25,9,30,913.0,68.0,2.9,19.0,547.0,801.09,627.2
2017,10,25,9,45,927.0,69.5,2.95,20.0,587.5,851.01,658.39
2017,10,25,10,0,941.0,71.0,3.0,21.0,628.0,898.96,687.6
2017,10,25,10,15,950.5,72.5,3.0,21.5,662.0,940.65,713.01
2017,10,25,10,30,960.0,74.0,3.0,22.0,696.0,979.53,736.25
2017,10,25,10,45,966.5,75.0,3.05,22.5,721.5,1011.94,755.39
2017,10,25,11,0,973.0,76.0,3.1,23.0,747.0,1040.98,772.28
2017,10,25,11,15,977.5,77.0,3.1,23.5,765.0,1064.5,785.1
2017,10,25,11,30,982.0,78.0,3.1,24.0,783.0,1084.28,795.56
2017,10,25,11,45,976.0,82.0,3.15,24.5,790.0,1093.13,799.55
2017,10,25,12,0,970.0,86.0,3.2,25.0,797.0,1097.86,801.14
2017,10,25,12,15,970.0,86.0,3.15,25.0,797.0,1099.94,801.87
2017,10,25,12,30,970.0,86.0,3.1,25.0,797.0,1098.02,800.23
2017,10,25,12,45,967.5,85.5,3.05,25.5,788.0,1088.98,792.66
2017,10,25,13,0,965.0,85.0,3.0,26.0,779.0,1076.03,782.85
2017,10,25,13,15,960.5,84.5,2.9,26.0,761.0,1057.26,770.56
2017,10,25,13,30,956.0,84.0,2.8,26.0,743.0,1034.8,756.07
2017,10,25,13,45,949.0,82.5,2.7,26.0,717.0,1005.23,737.09
2017,10,25,14,0,942.0,81.0,2.6,26.0,691.0,972.37,716.06
2017,10,25,14,15,931.0,79.5,2.5,26.0,657.5,932.83,690.65
2017,10,25,14,30,920.0,78.0,2.4,26.0,624.0,890.64,663.42
2017,10,25,14,45,890.5,81.0,2.3,26.0,580.5,836.16,627.7
2017,10,25,15,0,861.0,84.0,2.2,26.0,537.0,788.12,596.1
2017,10,25,15,15,838.5,81.0,2.0,25.5,490.5,730.07,557.45
2017,10,25,15,30,816.0,78.0,1.8,25.0,444.0,671.48,517.45
2017,10,25,15,45,784.5,74.0,1.6,25.0,392.5,605.8,468.74
2017,10,25,16,0,753.0,70.0,1.4,25.0,341.0,541.18,419.52
2017,10,25,16,15,706.0,64.5,1.2,24.0,287.5,468.05,363.88
2017,10,25,16,30,659.0,59.0,1.0,23.0,234.0,400.75,310.38
2017,10,25,16,45,583.5,51.5,0.85,22.5,180.5,321.17,245.24
2017,10,25,17,0,508.0,44.0,0.7,22.0,127.0,249.51,184.54
2017,10,25,17,15,373.5,32.5,0.8,21.0,80.5,164.3,113.55
2017,10,25,17,30,239.0,21.0,0.9,20.0,34.0,89.75,21.79
2017,10,25,17,45,119.5,10.5,1.05,19.0,17.0,30.97,0.0
2017,10,25,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,26,6,45,111.0,10.0,3.5,10.5,16.0,28.91,0.0
2017,10,26,7,0,222.0,20.0,3.7,11.0,32.0,83.9,11.73
2017,10,26,7,15,360.5,32.0,3.85,11.5,78.0,159.54,114.86
2017,10,26,7,30,499.0,44.0,4.0,12.0,124.0,245.76,191.74
2017,10,26,7,45,577.0,52.0,4.15,13.0,177.0,318.46,256.99
2017,10,26,8,0,655.0,60.0,4.3,14.0,230.0,399.38,327.29
2017,10,26,8,15,703.0,65.0,4.55,15.0,284.0,466.28,384.4
2017,10,26,8,30,751.0,70.0,4.8,16.0,338.0,539.31,444.29
2017,10,26,8,45,783.0,74.0,5.05,17.0,389.0,604.16,495.7
2017,10,26,9,0,815.0,78.0,5.3,18.0,440.0,670.14,546.32
2017,10,26,9,15,837.0,81.0,5.65,19.0,486.0,728.35,588.39
2017,10,26,9,30,859.0,84.0,6.0,20.0,532.0,785.99,628.91
2017,10,26,9,45,874.5,86.5,6.35,21.0,572.5,836.82,663.72
2017,10,26,10,0,890.0,89.0,6.7,22.0,613.0,877.32,690.54
2017,10,26,10,15,901.0,91.0,6.65,22.5,646.5,919.16,717.74
2017,10,26,10,30,912.0,93.0,6.6,23.0,680.0,958.45,742.79
2017,10,26,10,45,918.5,94.5,6.6,24.0,705.0,990.12,760.95
2017,10,26,11,0,925.0,96.0,6.6,25.0,730.0,1018.6,776.73
2017,10,26,11,15,929.5,97.0,6.55,25.0,747.5,1041.17,791.19
2017,10,26,11,30,934.0,98.0,6.5,25.0,765.0,1060.18,803.28
2017,10,26,11,45,946.0,93.0,6.5,25.5,775.5,1076.16,812.1
2017,10,26,12,0,958.0,88.0,6.5,26.0,786.0,1088.41,818.48
2017,10,26,12,15,957.0,88.0,6.45,26.0,785.5,1089.41,818.67
2017,10,26,12,30,956.0,88.0,6.4,26.0,785.0,1086.47,816.42
2017,10,26,12,45,950.5,89.0,6.4,26.5,775.0,1076.23,808.08
2017,10,26,13,0,945.0,90.0,6.4,27.0,765.0,1062.2,797.37
2017,10,26,13,15,939.5,89.0,6.35,27.0,747.0,1042.13,784.03
2017,10,26,13,30,934.0,88.0,6.3,27.0,729.0,1018.49,768.39
2017,10,26,13,45,923.5,88.0,6.3,27.5,702.5,987.87,746.78
2017,10,26,14,0,913.0,88.0,6.3,28.0,676.0,954.22,723.19
2017,10,26,14,15,901.5,86.0,6.2,27.5,642.0,914.53,697.75
2017,10,26,14,30,890.0,84.0,6.1,27.0,608.0,872.33,670.35
2017,10,26,14,45,872.5,82.5,6.05,27.0,567.5,823.52,636.88
2017,10,26,15,0,855.0,81.0,6.0,27.0,527.0,780.33,607.2
2017,10,26,15,15,832.5,78.0,5.8,26.5,480.5,722.59,567.1
2017,10,26,15,30,810.0,75.0,5.6,26.0,434.0,664.36,525.77
2017,10,26,15,45,777.0,71.0,5.45,26.0,383.5,598.07,474.77
2017,10,26,16,0,744.0,67.0,5.3,26.0,333.0,533.05,423.41
2017,10,26,16,15,697.0,62.0,4.85,25.0,280.0,461.03,366.07
2017,10,26,16,30,650.0,57.0,4.4,24.0,227.0,394.75,311.24
2017,10,26,16,45,570.5,50.0,4.0,23.5,174.0,314.6,243.61
2017,10,26,17,0,491.0,43.0,3.6,23.0,121.0,242.83,181.37
2017,10,26,17,15,357.0,31.0,3.45,22.0,76.0,158.29,109.22
2017,10,26,17,30,223.0,19.0,3.3,21.0,31.0,83.71,10.24
2017,10,26,17,45,111.5,9.5,3.15,20.5,15.5,28.77,0.0
2017,10,26,18,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2017,10,27,6,45,80.5,9.5,6.9,10.0,13.5,23.04,0.0
2017,10,27,7,0,161.0,19.0,7.1,10.0,27.0,68.11,0.49
2017,10,27,7,15,287.5,33.0,7.25,10.0,69.5,139.02,100.53
2017,10,27,7,30,414.0,47.0,7.4,10.0,112.0,218.62,172.89
2017,10,27,7,45,488.0,57.0,7.6,10.5,162.0,287.01,235.81
2017,10,27,8,0,562.0,67.0,7.8,11.0,212.0,363.3,304.45
2017,10,27,8,15,612.0,74.0,7.8,11.0,263.5,430.86,364.87
2017,10,27,8,30,662.0,81.0,7.8,11.0,315.0,502.57,427.17
2017,10,27,8,45,692.5,87.5,7.8,11.5,363.5,564.91,479.24
2017,10,27,9,0,723.0,94.0,7.8,12.0,412.0,628.55,530.87
2017,10,27,9,15,747.5,98.0,7.75,12.5,457.0,685.79,575.67
2017,10,27,9,30,772.0,102.0,7.7,13.0,502.0,739.23,615.16
2017,10,27,9,45,783.0,108.0,7.7,13.5,540.0,786.93,649.63
2017,10,27,10,0,794.0,114.0,7.7,14.0,578.0,832.84,682.26
2017,10,27,10,15,807.0,116.5,7.6,14.0,610.5,874.66,712.39
2017,10,27,10,30,820.0,119.0,7.5,14.0,643.0,914.3,740.64
2017,10,27,10,45,821.0,124.5,7.45,14.5,666.5,943.47,759.64
2017,10,27,11,0,822.0,130.0,7.4,15.0,690.0,969.45,776.21
2017,10,27,11,15,828.0,131.0,7.35,15.0,707.5,992.14,791.84
2017,10,27,11,30,834.0,132.0,7.3,15.0,725.0,1011.59,805.17
2017,10,27,11,45,600.5,226.5,7.25,15.5,656.0,893.91,715.07
2017,10,27,12,0,367.0,321.0,7.2,16.0,587.0,736.39,588.67
2017,10,27,12,15,186.0,256.0,7.15,16.0,391.0,457.85,370.52
2017,10,27,12,30,5.0,191.0,7.1,16.0,195.0,171.05,135.04
2017,10,27,12,45,90.5,269.0,7.05,16.0,333.5,353.04,285.14
2017,10,27,13,0,176.0,347.0,7.0,16.0,472.0,546.47,438.86
2017,10,27,13,15,116.5,324.5,6.9,16.0,407.0,459.7,369.12
2017,10,27,13,30,57.0,302.0,6.8,16.0,342.0,354.29,284.41
2017,10,27,13,45,132.5,301.5,6.7,16.0,388.5,444.55,358.96
2017,10,27,14,0,208.0,301.0,6.6,16.0,435.0,510.53,413.28
2017,10,27,14,15,344.5,255.5,6.55,15.5,463.5,593.67,483.5
2017,10,27,14,30,481.0,210.0,6.5,15.0,492.0,666.45,544.79
2017,10,27,14,45,376.5,216.0,6.45,15.0,427.5,550.97,452.91
2017,10,27,15,0,272.0,222.0,6.4,15.0,363.0,460.88,379.69
2017,10,27,15,15,454.5,170.5,6.3,14.5,381.5,541.8,449.6
2017,10,27,15,30,637.0,119.0,6.2,14.0,400.0,596.87,497.16
2017,10,27,15,45,616.5,108.0,6.15,14.0,353.5,538.8,449.83
2017,10,27,16,0,596.0,97.0,6.1,14.0,307.0,481.21,402.04
2017,10,27,16,15,544.5,88.0,5.9,13.5,256.5,409.69,341.79
2017,10,27,16,30,493.0,79.0,5.7,13.0,206.0,342.52,283.5
2017,10,27,16,45,435.0,65.0,5.55,12.5,157.5,272.76,221.67
2017,10,27,17,0,377.0,51.0,5.4,12.0,109.0,209.21,163.87
2017,10,27,17,15,256.0,35.0,5.0,11.5,67.5,130.34,93.42
2017,10,27,17,30,135.0,19.0,4.6,11.0,26.0,60.66,0.0
2017,10,27,17,45,67.5,9.5,4.25,10.5,13.0,20.72,0.0
2017,10,27,18,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,136.5,8.5,3.05,2.5,15.0,32.86,0.0
2017,10,28,7,0,273.0,17.0,3.2,3.0,30.0,93.73,0.0
2017,10,28,7,15,414.5,27.5,3.25,3.5,76.5,170.25,124.43
2017,10,28,7,30,556.0,38.0,3.3,4.0,123.0,259.58,207.57
2017,10,28,7,45,626.0,45.0,3.35,5.0,176.5,331.4,274.36
2017,10,28,8,0,696.0,52.0,3.4,6.0,230.0,410.24,344.89
2017,10,28,8,15,742.0,57.0,3.65,7.0,284.0,480.54,406.18
2017,10,28,8,30,788.0,62.0,3.9,8.0,338.0,554.23,467.8
2017,10,28,8,45,814.0,66.5,4.15,9.0,388.0,617.45,518.93
2017,10,28,9,0,840.0,71.0,4.4,10.0,438.0,681.18,568.83
2017,10,28,9,15,861.0,74.0,4.4,10.5,484.5,739.59,611.07
2017,10,28,9,30,882.0,77.0,4.4,11.0,531.0,790.21,646.45
2017,10,28,9,45,633.0,156.0,4.4,11.5,494.5,721.46,590.5
2017,10,28,10,0,384.0,235.0,4.4,12.0,458.0,593.27,485.11
2017,10,28,10,15,247.5,266.0,4.3,12.0,413.0,519.52,423.69
2017,10,28,10,30,111.0,297.0,4.2,12.0,368.0,398.38,323.93
2017,10,28,10,45,210.5,302.0,4.15,12.5,443.0,519.64,421.09
2017,10,28,11,0,310.0,307.0,4.1,13.0,518.0,646.81,518.54
2017,10,28,11,15,417.5,279.0,4.05,13.0,569.5,747.27,595.12
2017,10,28,11,30,525.0,251.0,4.0,13.0,621.0,832.31,659.17
2017,10,28,11,45,735.0,173.5,4.0,13.5,698.5,975.21,761.98
2017,10,28,12,0,945.0,96.0,4.0,14.0,776.0,1085.27,835.62
2017,10,28,12,15,944.5,96.0,4.0,14.0,776.0,1086.7,835.54
2017,10,28,12,30,944.0,96.0,4.0,14.0,776.0,1084.26,833.95
2017,10,28,12,45,940.5,95.5,4.0,14.5,766.5,1074.33,825.9
2017,10,28,13,0,937.0,95.0,4.0,15.0,757.0,1060.62,815.51
2017,10,28,13,15,932.0,94.0,4.0,15.0,739.5,1041.16,802.88
2017,10,28,13,30,927.0,93.0,4.0,15.0,722.0,1018.16,787.94
2017,10,28,13,45,920.0,91.5,4.0,15.0,696.0,989.26,768.97
2017,10,28,14,0,913.0,90.0,4.0,15.0,670.0,957.19,747.81
2017,10,28,14,15,902.0,88.0,3.95,15.0,636.5,917.98,721.24
2017,10,28,14,30,891.0,86.0,3.9,15.0,603.0,876.24,692.75
2017,10,28,14,45,876.5,83.0,3.9,15.5,563.0,828.15,658.45
2017,10,28,15,0,862.0,80.0,3.9,16.0,523.0,785.46,627.88
2017,10,28,15,15,839.5,77.0,3.8,15.5,477.0,727.49,587.39
2017,10,28,15,30,817.0,74.0,3.7,15.0,431.0,669.0,545.6
2017,10,28,15,45,785.0,70.0,3.65,15.0,380.0,603.08,494.16
2017,10,28,16,0,753.0,66.0,3.6,15.0,329.0,538.3,442.02
2017,10,28,16,15,705.0,61.0,3.1,14.0,275.5,465.3,382.13
2017,10,28,16,30,657.0,56.0,2.6,13.0,222.0,398.27,324.85
2017,10,28,16,45,580.0,48.5,2.15,12.5,169.5,318.24,254.87
2017,10,28,17,0,503.0,41.0,1.7,12.0,117.0,246.32,190.12
2017,10,28,17,15,362.5,29.0,1.55,11.0,72.5,159.06,112.4
2017,10,28,17,30,222.0,17.0,1.4,10.0,28.0,81.13,0.0
2017,10,28,17,45,111.0,8.5,1.3,9.0,14.0,28.15,0.0
2017,10,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,10,29,6,45,131.5,8.5,2.2,4.5,14.0,32.16,0.0
2017,10,29,7,0,263.0,17.0,2.4,5.0,28.0,91.33,0.0
2017,10,29,7,15,406.5,27.0,2.7,6.0,74.0,170.95,123.13
2017,10,29,7,30,550.0,37.0,3.0,7.0,120.0,257.24,203.22
2017,10,29,7,45,626.5,43.5,3.4,8.0,173.5,330.95,271.06
2017,10,29,8,0,703.0,50.0,3.8,9.0,227.0,412.38,343.46
2017,10,29,8,15,749.5,55.0,3.75,10.0,281.0,483.25,404.28
2017,10,29,8,30,796.0,60.0,3.7,11.0,335.0,557.58,465.15
2017,10,29,8,45,826.5,63.0,3.7,12.5,386.5,622.25,515.01
2017,10,29,9,0,857.0,66.0,3.7,14.0,438.0,682.11,558.59
2017,10,29,9,15,878.0,68.5,3.75,15.0,484.5,739.92,598.44
2017,10,29,9,30,899.0,71.0,3.8,16.0,531.0,797.04,636.73
2017,10,29,9,45,914.0,73.0,3.85,17.0,571.5,847.58,669.32
2017,10,29,10,0,929.0,75.0,3.9,18.0,612.0,896.28,699.96
2017,10,29,10,15,939.0,76.5,3.75,18.5,645.5,937.78,725.18
2017,10,29,10,30,949.0,78.0,3.6,19.0,679.0,976.56,748.07
2017,10,29,10,45,955.5,79.5,3.45,19.5,704.0,1009.08,766.28
2017,10,29,11,0,962.0,81.0,3.3,20.0,729.0,1038.28,782.02
2017,10,29,11,15,966.0,81.5,3.25,20.5,746.5,1060.32,793.69
2017,10,29,11,30,970.0,82.0,3.2,21.0,764.0,1078.67,802.98
2017,10,29,11,45,970.5,83.0,3.15,21.5,772.0,1090.26,807.93
2017,10,29,12,0,971.0,84.0,3.1,22.0,780.0,1097.91,810.49
2017,10,29,12,15,970.5,84.0,3.05,22.0,779.5,1099.38,810.79
2017,10,29,12,30,970.0,84.0,3.0,22.0,779.0,1096.87,808.74
2017,10,29,12,45,967.5,83.5,3.0,22.0,770.0,1087.77,803.12
2017,10,29,13,0,965.0,83.0,3.0,22.0,761.0,1074.78,795.2
2017,10,29,13,15,960.0,82.5,2.95,22.0,743.0,1055.5,782.86
2017,10,29,13,30,955.0,82.0,2.9,22.0,725.0,1032.57,768.3
2017,10,29,13,45,947.5,80.5,2.9,22.5,699.0,1002.57,748.16
2017,10,29,14,0,940.0,79.0,2.9,23.0,673.0,969.32,725.97
2017,10,29,14,15,929.5,77.5,2.85,23.0,639.5,930.36,700.91
2017,10,29,14,30,919.0,76.0,2.8,23.0,606.0,888.74,673.95
2017,10,29,14,45,898.0,76.0,2.8,23.0,565.0,837.88,640.72
2017,10,29,15,0,877.0,76.0,2.8,23.0,524.0,785.68,606.13
2017,10,29,15,15,855.5,73.0,2.65,22.5,477.5,734.99,572.31
2017,10,29,15,30,834.0,70.0,2.5,22.0,431.0,676.56,532.21
2017,10,29,15,45,803.0,66.5,2.45,22.0,380.0,611.13,483.39
2017,10,29,16,0,772.0,63.0,2.4,22.0,329.0,546.71,433.65
2017,10,29,16,15,724.5,58.0,2.1,20.5,276.0,473.07,376.47
2017,10,29,16,30,677.0,53.0,1.8,19.0,223.0,402.97,319.53
2017,10,29,16,45,600.0,46.0,1.55,18.0,170.0,322.16,251.53
2017,10,29,17,0,523.0,39.0,1.3,17.0,117.0,252.15,190.16
2017,10,29,17,15,379.5,28.0,1.4,16.0,72.0,163.83,112.43
2017,10,29,17,30,236.0,17.0,1.5,15.0,27.0,84.36,0.0
2017,10,29,17,45,118.0,8.5,1.6,14.0,13.5,7.26,0.0
2017,10,29,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
