Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,29,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,10,30,6,45,115.0,8.0,2.6,6.5,13.0,6.83,0.0
2017,10,30,7,0,230.0,16.0,2.7,7.0,26.0,82.19,0.0
2017,10,30,7,15,376.0,27.0,2.9,8.0,70.5,162.38,115.26
2017,10,30,7,30,522.0,38.0,3.1,9.0,115.0,251.54,197.39
2017,10,30,7,45,598.5,45.5,3.3,10.0,168.0,321.86,261.75
2017,10,30,8,0,675.0,53.0,3.5,11.0,221.0,402.92,333.03
2017,10,30,8,15,722.5,58.0,3.45,12.0,274.0,472.93,392.59
2017,10,30,8,30,770.0,63.0,3.4,13.0,327.0,546.48,452.32
2017,10,30,8,45,800.0,67.0,3.4,14.0,377.5,610.73,502.33
2017,10,30,9,0,830.0,71.0,3.4,15.0,428.0,675.89,550.92
2017,10,30,9,15,852.0,74.0,3.7,16.0,474.0,734.49,592.14
2017,10,30,9,30,874.0,77.0,4.0,17.0,520.0,785.35,626.8
2017,10,30,9,45,888.0,79.5,4.35,18.5,559.5,834.61,658.73
2017,10,30,10,0,902.0,82.0,4.7,20.0,599.0,882.03,689.45
2017,10,30,10,15,912.5,83.5,4.65,20.5,632.5,923.02,715.11
2017,10,30,10,30,923.0,85.0,4.6,21.0,666.0,961.42,738.62
2017,10,30,10,45,928.5,87.0,4.55,21.5,691.0,992.85,757.05
2017,10,30,11,0,934.0,89.0,4.5,22.0,716.0,1021.02,773.12
2017,10,30,11,15,938.5,90.0,4.35,22.5,733.0,1043.6,784.9
2017,10,30,11,30,943.0,91.0,4.2,23.0,750.0,1062.61,794.34
2017,10,30,11,45,943.0,92.0,4.1,23.5,757.5,1073.38,798.66
2017,10,30,12,0,943.0,93.0,4.0,24.0,765.0,1080.31,800.62
2017,10,30,12,15,942.5,93.0,3.85,24.0,764.5,1081.71,800.28
2017,10,30,12,30,942.0,93.0,3.7,24.0,764.0,1079.24,797.58
2017,10,30,12,45,937.0,93.5,3.55,24.5,754.5,1068.96,788.39
2017,10,30,13,0,932.0,94.0,3.4,25.0,745.0,1054.96,777.01
2017,10,30,13,15,926.0,93.5,3.25,25.0,727.0,1035.17,763.55
2017,10,30,13,30,920.0,93.0,3.1,25.0,709.0,1011.9,747.98
2017,10,30,13,45,909.5,92.5,3.0,25.5,682.5,981.04,726.5
2017,10,30,14,0,899.0,92.0,2.9,26.0,656.0,947.23,703.22
2017,10,30,14,15,886.5,90.0,2.8,25.5,622.5,907.15,678.5
2017,10,30,14,30,874.0,88.0,2.7,25.0,589.0,873.34,657.89
2017,10,30,14,45,854.0,86.5,2.65,25.0,548.0,822.51,624.43
2017,10,30,15,0,834.0,85.0,2.6,25.0,507.0,770.33,589.74
2017,10,30,15,15,810.0,81.5,2.5,24.5,461.0,711.86,550.82
2017,10,30,15,30,786.0,78.0,2.4,24.0,415.0,653.09,510.49
2017,10,30,15,45,749.5,74.5,2.35,24.0,364.5,586.29,460.78
2017,10,30,16,0,713.0,71.0,2.3,24.0,314.0,523.72,412.62
2017,10,30,16,15,662.0,65.0,2.05,23.0,262.0,450.13,355.29
2017,10,30,16,30,611.0,59.0,1.8,22.0,210.0,380.73,299.0
2017,10,30,16,45,526.0,50.5,1.55,21.0,158.5,298.68,230.99
2017,10,30,17,0,441.0,42.0,1.3,20.0,107.0,225.71,168.53
2017,10,30,17,15,299.0,29.0,1.3,19.0,64.5,140.6,94.44
2017,10,30,17,30,157.0,16.0,1.3,18.0,22.0,63.61,0.0
2017,10,30,17,45,78.5,8.0,1.35,17.5,11.0,6.83,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,17.0,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,34.0,15.0,3.4,9.0,16.0,21.26,0.0
2017,10,31,7,15,126.0,36.5,3.5,9.0,53.0,88.34,61.56
2017,10,31,7,30,218.0,58.0,3.6,9.0,90.0,152.8,120.4
2017,10,31,7,45,293.5,75.0,3.75,9.5,136.0,223.46,183.13
2017,10,31,8,0,369.0,92.0,3.9,10.0,182.0,295.98,246.89
2017,10,31,8,15,184.5,88.0,3.95,10.0,133.0,200.68,168.61
2017,10,31,8,30,0.0,84.0,4.0,10.0,84.0,71.3,56.25
2017,10,31,8,45,0.0,98.0,4.05,10.5,98.0,83.66,66.71
2017,10,31,9,0,0.0,112.0,4.1,11.0,112.0,96.09,76.98
2017,10,31,9,15,0.0,125.0,4.05,11.5,125.0,107.64,86.37
2017,10,31,9,30,0.0,138.0,4.0,12.0,138.0,119.28,95.72
2017,10,31,9,45,3.5,162.5,4.0,12.5,165.0,144.94,116.79
2017,10,31,10,0,7.0,187.0,4.0,13.0,192.0,171.15,138.03
2017,10,31,10,15,8.5,197.5,3.9,13.5,203.0,182.23,146.56
2017,10,31,10,30,10.0,208.0,3.8,14.0,214.0,193.49,155.21
2017,10,31,10,45,5.0,139.5,3.7,14.5,142.5,123.72,97.53
2017,10,31,11,0,0.0,71.0,3.6,15.0,71.0,59.04,43.69
2017,10,31,11,15,0.0,72.5,3.45,15.0,72.5,60.31,44.73
2017,10,31,11,30,0.0,74.0,3.3,15.0,74.0,61.58,45.74
2017,10,31,11,45,0.0,97.5,3.2,15.5,97.5,81.39,61.96
2017,10,31,12,0,0.0,121.0,3.1,16.0,121.0,102.12,78.78
2017,10,31,12,15,0.0,108.0,3.0,16.5,108.0,90.6,72.44
2017,10,31,12,30,0.0,95.0,2.9,17.0,95.0,79.21,59.76
2017,10,31,12,45,117.0,214.0,2.8,17.5,295.0,341.88,273.74
2017,10,31,13,0,234.0,333.0,2.7,18.0,495.0,591.63,462.75
2017,10,31,13,15,117.0,226.5,2.65,18.0,307.5,352.69,279.51
2017,10,31,13,30,0.0,120.0,2.6,18.0,120.0,101.27,77.36
2017,10,31,13,45,0.0,98.5,2.55,18.0,98.5,82.22,62.23
2017,10,31,14,0,0.0,77.0,2.5,18.0,77.0,64.01,47.41
2017,10,31,14,15,0.0,80.0,2.4,17.5,80.0,66.5,49.67
2017,10,31,14,30,0.0,83.0,2.3,17.0,83.0,68.98,51.95
2017,10,31,14,45,0.0,51.0,2.25,17.0,51.0,42.26,29.83
2017,10,31,15,0,0.0,19.0,2.2,17.0,19.0,15.69,7.6
2017,10,31,15,15,0.0,42.0,2.1,16.5,42.0,34.74,23.78
2017,10,31,15,30,0.0,65.0,2.0,16.0,65.0,53.87,40.08
2017,10,31,15,45,0.0,56.5,1.95,16.0,56.5,46.77,34.18
2017,10,31,16,0,0.0,48.0,1.9,16.0,48.0,39.69,28.25
2017,10,31,16,15,0.0,39.5,1.9,15.5,39.5,32.62,22.31
2017,10,31,16,30,0.0,31.0,1.9,15.0,31.0,25.57,16.27
2017,10,31,16,45,0.0,23.0,1.9,14.5,23.0,18.94,10.51
2017,10,31,17,0,0.0,15.0,1.9,14.0,15.0,12.33,4.71
2017,10,31,17,15,0.0,8.5,1.8,13.5,8.5,6.98,0.0
2017,10,31,17,30,0.0,2.0,1.7,13.0,2.0,1.71,0.0
2017,10,31,17,45,0.0,1.0,1.65,13.0,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.0,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,10.0,19.0,16.22,0.0
2017,11,1,7,15,172.5,33.5,1.65,10.5,57.5,106.39,73.3
2017,11,1,7,30,345.0,48.0,1.8,11.0,96.0,195.97,152.57
2017,11,1,7,45,442.0,56.5,1.95,11.5,146.0,270.49,218.46
2017,11,1,8,0,539.0,65.0,2.1,12.0,196.0,354.07,290.76
2017,11,1,8,15,296.5,99.0,2.1,12.5,174.0,274.71,227.95
2017,11,1,8,30,54.0,133.0,2.1,13.0,152.0,162.55,133.17
2017,11,1,8,45,46.5,150.5,2.1,14.0,168.5,177.21,144.89
2017,11,1,9,0,39.0,168.0,2.1,15.0,185.0,191.28,155.41
2017,11,1,9,15,40.5,186.5,2.2,16.0,205.5,212.57,171.81
2017,11,1,9,30,42.0,205.0,2.3,17.0,226.0,234.11,188.08
2017,11,1,9,45,76.5,232.0,2.4,18.0,274.0,292.73,234.44
2017,11,1,10,0,111.0,259.0,2.5,19.0,322.0,354.11,281.74
2017,11,1,10,15,72.5,255.5,2.65,19.5,297.5,317.6,251.19
2017,11,1,10,30,34.0,252.0,2.8,20.0,273.0,279.0,219.19
2017,11,1,10,45,53.5,277.5,2.95,21.0,312.0,326.01,255.21
2017,11,1,11,0,73.0,303.0,3.1,22.0,351.0,374.2,291.2
2017,11,1,11,15,482.0,201.0,3.25,22.5,533.0,728.25,563.4
2017,11,1,11,30,891.0,99.0,3.4,23.0,715.0,1020.38,763.55
2017,11,1,11,45,889.5,101.5,3.55,24.0,722.5,1030.79,765.63
2017,11,1,12,0,888.0,104.0,3.7,25.0,730.0,1037.56,767.87
2017,11,1,12,15,888.0,104.0,3.7,25.5,730.0,1039.33,767.39
2017,11,1,12,30,888.0,104.0,3.7,26.0,730.0,1037.48,764.74
2017,11,1,12,45,887.0,103.0,3.75,26.5,721.5,1029.83,758.85
2017,11,1,13,0,886.0,102.0,3.8,27.0,713.0,1018.61,750.8
2017,11,1,13,15,880.0,101.0,3.75,27.5,695.5,998.92,736.68
2017,11,1,13,30,874.0,100.0,3.7,28.0,678.0,975.95,720.6
2017,11,1,13,45,866.0,98.0,3.7,28.5,653.0,946.77,700.85
2017,11,1,14,0,858.0,96.0,3.7,29.0,628.0,924.77,686.04
2017,11,1,14,15,845.5,94.0,3.65,29.0,595.5,885.34,660.53
2017,11,1,14,30,833.0,92.0,3.6,29.0,563.0,843.63,633.43
2017,11,1,14,45,808.5,91.5,3.55,29.0,522.5,791.77,599.05
2017,11,1,15,0,784.0,91.0,3.5,29.0,482.0,738.98,563.64
2017,11,1,15,15,758.5,87.5,3.3,28.5,437.5,681.51,524.8
2017,11,1,15,30,733.0,84.0,3.1,28.0,393.0,627.08,486.58
2017,11,1,15,45,695.0,79.5,2.95,27.5,344.0,560.73,437.77
2017,11,1,16,0,657.0,75.0,2.8,27.0,295.0,496.38,388.92
2017,11,1,16,15,604.0,68.5,2.75,26.0,244.5,424.05,333.11
2017,11,1,16,30,551.0,62.0,2.7,25.0,194.0,356.18,278.45
2017,11,1,16,45,463.5,53.0,2.7,24.0,145.0,275.75,212.17
2017,11,1,17,0,376.0,44.0,2.7,23.0,96.0,204.6,151.67
2017,11,1,17,15,240.5,29.0,2.9,22.0,57.0,123.42,79.83
2017,11,1,17,30,105.0,14.0,3.1,21.0,18.0,38.12,0.0
2017,11,1,17,45,52.5,7.0,3.35,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,2,6,45,34.5,7.5,2.85,17.5,8.5,0.0,0.0
2017,11,2,7,0,69.0,15.0,3.0,18.0,17.0,30.15,0.0
2017,11,2,7,15,197.5,31.5,3.25,18.5,55.0,112.42,73.85
2017,11,2,7,30,326.0,48.0,3.5,19.0,93.0,189.68,143.53
2017,11,2,7,45,412.5,59.0,3.8,20.0,141.5,260.68,204.97
2017,11,2,8,0,499.0,70.0,4.1,21.0,190.0,340.23,272.2
2017,11,2,8,15,554.5,78.0,4.2,21.5,239.5,408.7,329.43
2017,11,2,8,30,610.0,86.0,4.3,22.0,289.0,481.89,388.52
2017,11,2,8,45,646.0,92.5,4.45,22.5,337.0,545.16,438.27
2017,11,2,9,0,682.0,99.0,4.6,23.0,385.0,610.31,488.01
2017,11,2,9,15,426.5,160.0,4.6,23.5,345.5,513.47,409.25
2017,11,2,9,30,171.0,221.0,4.6,24.0,306.0,369.29,292.34
2017,11,2,9,45,477.0,166.0,4.7,25.0,429.0,599.6,472.83
2017,11,2,10,0,783.0,111.0,4.8,26.0,552.0,823.3,634.34
2017,11,2,10,15,796.5,113.5,4.7,26.5,584.0,864.97,659.14
2017,11,2,10,30,810.0,116.0,4.6,27.0,616.0,904.53,683.08
2017,11,2,10,45,824.0,115.5,4.6,27.5,641.5,938.84,703.83
2017,11,2,11,0,838.0,115.0,4.6,28.0,667.0,970.54,722.67
2017,11,2,11,15,843.5,116.0,4.5,28.0,683.5,992.75,736.11
2017,11,2,11,30,849.0,117.0,4.4,28.0,700.0,1011.71,747.44
2017,11,2,11,45,854.5,116.0,4.35,28.5,709.0,1024.96,753.87
2017,11,2,12,0,860.0,115.0,4.3,29.0,718.0,1034.73,758.14
2017,11,2,12,15,859.5,115.0,4.2,29.0,717.5,1035.98,758.19
2017,11,2,12,30,859.0,115.0,4.1,29.0,717.0,1033.62,756.09
2017,11,2,12,45,855.0,114.5,4.05,29.5,707.5,1023.54,747.94
2017,11,2,13,0,851.0,114.0,4.0,30.0,698.0,1009.96,737.75
2017,11,2,13,15,844.5,113.0,3.95,30.0,681.0,989.92,724.97
2017,11,2,13,30,838.0,112.0,3.9,30.0,664.0,966.66,710.22
2017,11,2,13,45,827.5,110.5,3.85,30.0,638.5,935.95,690.59
2017,11,2,14,0,817.0,109.0,3.8,30.0,613.0,902.53,669.18
2017,11,2,14,15,803.0,107.0,3.8,30.0,580.5,862.89,643.77
2017,11,2,14,30,789.0,105.0,3.8,30.0,548.0,821.17,616.76
2017,11,2,14,45,768.5,102.0,3.8,30.0,509.0,771.17,583.7
2017,11,2,15,0,748.0,99.0,3.8,30.0,470.0,724.12,552.32
2017,11,2,15,15,721.5,95.0,3.7,29.5,426.0,666.73,513.71
2017,11,2,15,30,695.0,91.0,3.6,29.0,382.0,609.54,473.18
2017,11,2,15,45,654.5,86.5,3.55,29.0,333.5,543.28,423.62
2017,11,2,16,0,614.0,82.0,3.5,29.0,285.0,479.28,374.35
2017,11,2,16,15,559.0,74.5,3.25,28.0,235.5,406.85,318.14
2017,11,2,16,30,504.0,67.0,3.0,27.0,186.0,339.1,263.56
2017,11,2,16,45,415.5,56.5,2.75,26.0,138.0,259.12,197.91
2017,11,2,17,0,327.0,46.0,2.5,25.0,90.0,187.51,137.68
2017,11,2,17,15,199.5,29.5,2.5,24.5,53.0,110.28,69.05
2017,11,2,17,30,72.0,13.0,2.5,24.0,16.0,29.12,0.0
2017,11,2,17,45,36.0,6.5,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,20.0,10.0,10.81,0.0
2017,11,3,7,15,80.5,33.5,0.65,20.5,44.0,72.08,45.17
2017,11,3,7,30,152.0,57.0,0.8,21.0,78.0,129.57,96.53
2017,11,3,7,45,242.0,74.0,0.95,21.5,123.5,194.27,150.66
2017,11,3,8,0,332.0,91.0,1.1,22.0,169.0,278.88,220.02
2017,11,3,8,15,390.5,103.5,1.25,22.5,216.5,343.45,272.43
2017,11,3,8,30,449.0,116.0,1.4,23.0,264.0,413.73,327.83
2017,11,3,8,45,509.5,120.0,1.55,24.0,312.5,481.16,378.93
2017,11,3,9,0,570.0,124.0,1.7,25.0,361.0,559.2,436.07
2017,11,3,9,15,600.5,130.0,1.75,25.5,404.0,616.7,476.7
2017,11,3,9,30,631.0,136.0,1.8,26.0,447.0,674.93,516.86
2017,11,3,9,45,665.5,135.5,1.85,26.5,487.0,729.91,553.44
2017,11,3,10,0,700.0,135.0,1.9,27.0,527.0,784.91,588.7
2017,11,3,10,15,484.0,207.0,1.85,27.0,485.0,687.3,516.93
2017,11,3,10,30,268.0,279.0,1.8,27.0,443.0,565.03,425.67
2017,11,3,10,45,522.5,207.0,1.8,27.5,543.5,753.1,562.01
2017,11,3,11,0,777.0,135.0,1.8,28.0,644.0,940.9,684.08
2017,11,3,11,15,783.5,136.5,1.75,28.5,660.5,956.6,689.38
2017,11,3,11,30,790.0,138.0,1.7,29.0,677.0,976.33,699.14
2017,11,3,11,45,556.5,228.0,1.7,29.5,610.0,847.7,613.58
2017,11,3,12,0,323.0,318.0,1.7,30.0,543.0,692.87,504.87
2017,11,3,12,15,534.0,241.0,1.7,30.0,613.0,844.09,611.92
2017,11,3,12,30,745.0,164.0,1.7,30.0,683.0,981.61,700.29
2017,11,3,12,45,748.5,160.0,1.7,30.0,676.0,975.69,695.27
2017,11,3,13,0,752.0,156.0,1.7,30.0,669.0,966.49,689.96
2017,11,3,13,15,745.0,154.0,1.7,30.0,652.0,945.93,677.63
2017,11,3,13,30,738.0,152.0,1.7,30.0,635.0,922.49,663.65
2017,11,3,13,45,733.0,147.0,1.75,30.5,611.5,894.81,646.26
2017,11,3,14,0,728.0,142.0,1.8,31.0,588.0,864.47,627.15
2017,11,3,14,15,712.5,139.0,1.8,30.5,556.5,824.52,603.62
2017,11,3,14,30,697.0,136.0,1.8,30.0,525.0,782.87,578.7
2017,11,3,14,45,683.0,129.0,1.85,30.0,488.0,736.61,549.5
2017,11,3,15,0,669.0,122.0,1.9,30.0,451.0,689.13,518.94
2017,11,3,15,15,640.5,116.5,1.9,29.5,408.0,631.58,480.32
2017,11,3,15,30,612.0,111.0,1.9,29.0,365.0,574.55,440.82
2017,11,3,15,45,572.0,104.0,1.95,29.0,318.0,509.39,393.37
2017,11,3,16,0,532.0,97.0,2.0,29.0,271.0,446.56,346.1
2017,11,3,16,15,474.5,87.0,1.75,28.0,223.0,370.26,287.58
2017,11,3,16,30,417.0,77.0,1.5,27.0,175.0,304.52,235.18
2017,11,3,16,45,334.0,63.5,1.3,26.5,129.0,229.86,174.21
2017,11,3,17,0,251.0,50.0,1.1,26.0,83.0,164.77,119.89
2017,11,3,17,15,143.0,31.0,1.15,25.5,48.0,94.53,57.31
2017,11,3,17,30,35.0,12.0,1.2,25.0,13.0,19.05,0.0
2017,11,3,17,45,17.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,8.0,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,16.0,11.0,2.8,20.0,11.0,13.45,0.0
2017,11,4,7,15,108.0,32.0,2.9,20.5,45.5,78.61,48.1
2017,11,4,7,30,200.0,53.0,3.0,21.0,80.0,142.89,106.63
2017,11,4,7,45,284.0,68.5,3.15,21.5,125.0,214.82,167.68
2017,11,4,8,0,368.0,84.0,3.3,22.0,170.0,289.44,230.43
2017,11,4,8,15,184.0,73.0,3.35,22.0,116.0,184.73,148.19
2017,11,4,8,30,0.0,62.0,3.4,22.0,62.0,51.36,37.13
2017,11,4,8,45,0.0,80.5,3.5,22.5,80.5,67.55,50.41
2017,11,4,9,0,0.0,99.0,3.6,23.0,99.0,84.18,63.77
2017,11,4,9,15,0.0,110.5,3.6,23.5,110.5,94.32,71.68
2017,11,4,9,30,0.0,122.0,3.6,24.0,122.0,104.54,79.56
2017,11,4,9,45,0.0,132.0,3.6,24.5,132.0,113.42,86.29
2017,11,4,10,0,0.0,142.0,3.6,25.0,142.0,122.36,93.01
2017,11,4,10,15,1.0,159.5,3.6,25.0,160.5,139.4,106.33
2017,11,4,10,30,2.0,177.0,3.6,25.0,179.0,156.66,119.75
2017,11,4,10,45,3.5,183.5,3.65,25.5,186.0,163.96,125.08
2017,11,4,11,0,5.0,190.0,3.7,26.0,193.0,171.41,130.53
2017,11,4,11,15,13.5,224.0,3.7,26.5,233.0,212.74,162.45
2017,11,4,11,30,22.0,258.0,3.7,27.0,273.0,255.13,194.67
2017,11,4,11,45,33.0,277.5,3.7,27.5,300.5,307.88,234.36
2017,11,4,12,0,44.0,297.0,3.7,28.0,328.0,341.1,258.89
2017,11,4,12,15,191.0,304.5,3.7,28.0,437.0,521.64,396.67
2017,11,4,12,30,338.0,312.0,3.7,28.0,546.0,701.85,527.79
2017,11,4,12,45,222.5,317.5,3.7,28.5,471.0,567.07,427.76
2017,11,4,13,0,107.0,323.0,3.7,29.0,396.0,434.26,328.11
2017,11,4,13,15,117.0,316.5,3.7,29.0,394.5,435.81,330.39
2017,11,4,13,30,127.0,310.0,3.7,29.0,393.0,457.21,346.55
2017,11,4,13,45,98.0,291.0,3.7,29.0,353.5,385.65,293.53
2017,11,4,14,0,69.0,272.0,3.7,29.0,314.0,335.82,256.11
2017,11,4,14,15,399.0,196.5,3.65,29.0,419.5,600.14,460.65
2017,11,4,14,30,729.0,121.0,3.6,29.0,525.0,793.73,601.36
2017,11,4,14,45,713.5,115.5,3.6,29.0,487.5,746.89,568.61
2017,11,4,15,0,698.0,110.0,3.6,29.0,450.0,698.86,536.21
2017,11,4,15,15,461.0,140.5,3.55,28.5,357.0,518.23,403.54
2017,11,4,15,30,224.0,171.0,3.5,28.0,264.0,351.56,275.36
2017,11,4,15,45,401.5,128.0,3.5,28.0,268.5,420.35,331.11
2017,11,4,16,0,579.0,85.0,3.5,28.0,273.0,462.84,363.86
2017,11,4,16,15,522.5,76.5,3.2,27.5,224.5,390.29,306.04
2017,11,4,16,30,466.0,68.0,2.9,27.0,176.0,322.65,250.81
2017,11,4,16,45,391.5,55.5,2.65,26.5,130.5,248.8,189.46
2017,11,4,17,0,317.0,43.0,2.4,26.0,85.0,181.63,132.3
2017,11,4,17,15,158.5,28.0,2.35,25.0,49.0,95.37,56.19
2017,11,4,17,30,0.0,13.0,2.3,24.0,13.0,11.1,0.0
2017,11,4,17,45,0.0,6.5,2.25,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,5,7,0,0.0,11.0,2.7,20.0,11.0,9.39,0.0
2017,11,5,7,15,112.5,30.0,2.95,20.5,44.5,77.2,45.56
2017,11,5,7,30,225.0,49.0,3.2,21.0,78.0,155.27,115.91
2017,11,5,7,45,311.5,63.0,3.5,21.5,123.0,221.06,172.51
2017,11,5,8,0,398.0,77.0,3.8,22.0,168.0,296.85,236.6
2017,11,5,8,15,199.0,53.0,3.85,22.5,98.5,181.13,145.33
2017,11,5,8,30,0.0,29.0,3.9,23.0,29.0,23.92,14.25
2017,11,5,8,45,0.0,21.5,4.0,23.5,21.5,17.72,9.07
2017,11,5,9,0,0.0,14.0,4.1,24.0,14.0,11.54,3.89
2017,11,5,9,15,0.0,36.5,4.1,24.0,36.5,30.17,19.22
2017,11,5,9,30,0.0,59.0,4.1,24.0,59.0,48.89,34.47
2017,11,5,9,45,0.0,64.0,4.1,24.5,64.0,53.08,37.69
2017,11,5,10,0,0.0,69.0,4.1,25.0,69.0,57.27,40.89
2017,11,5,10,15,0.0,73.0,4.05,25.5,73.0,60.63,43.41
2017,11,5,10,30,0.0,77.0,4.0,26.0,77.0,64.0,45.91
2017,11,5,10,45,0.0,114.5,3.95,26.5,114.5,96.49,71.56
2017,11,5,11,0,0.0,152.0,3.9,27.0,152.0,130.68,98.17
2017,11,5,11,15,6.5,191.0,3.85,27.0,195.5,173.81,131.91
2017,11,5,11,30,13.0,230.0,3.8,27.0,239.0,218.27,166.28
2017,11,5,11,45,13.0,231.5,3.8,27.5,240.5,219.66,166.82
2017,11,5,12,0,13.0,233.0,3.8,28.0,242.0,221.09,167.52
2017,11,5,12,15,70.5,283.5,3.75,28.0,332.0,353.38,269.6
2017,11,5,12,30,128.0,334.0,3.7,28.0,422.0,492.0,372.68
2017,11,5,12,45,64.0,216.5,3.7,28.5,260.5,272.9,208.22
2017,11,5,13,0,0.0,99.0,3.7,29.0,99.0,82.68,59.59
2017,11,5,13,15,198.0,184.5,3.65,29.0,313.0,406.96,314.55
2017,11,5,13,30,396.0,270.0,3.6,29.0,527.0,693.19,523.53
2017,11,5,13,45,351.0,269.0,3.6,29.5,490.0,640.47,483.22
2017,11,5,14,0,306.0,268.0,3.6,30.0,453.0,588.63,445.2
2017,11,5,14,15,514.0,195.5,3.55,30.0,487.0,702.04,531.73
2017,11,5,14,30,722.0,123.0,3.5,30.0,521.0,790.45,595.71
2017,11,5,14,45,393.5,164.5,3.5,30.0,379.5,530.34,407.44
2017,11,5,15,0,65.0,206.0,3.5,30.0,238.0,255.68,195.97
2017,11,5,15,15,362.5,150.5,3.35,29.5,301.5,456.97,356.53
2017,11,5,15,30,660.0,95.0,3.2,29.0,365.0,591.5,460.01
2017,11,5,15,45,629.0,87.5,3.05,29.0,319.0,529.68,412.54
2017,11,5,16,0,598.0,80.0,2.9,29.0,273.0,469.35,365.97
2017,11,5,16,15,542.5,72.5,2.6,28.0,224.5,397.54,310.15
2017,11,5,16,30,487.0,65.0,2.3,27.0,176.0,330.47,256.06
2017,11,5,16,45,407.5,53.5,2.0,26.5,130.0,254.29,192.99
2017,11,5,17,0,328.0,42.0,1.7,26.0,84.0,186.7,135.47
2017,11,5,17,15,197.0,26.5,1.75,25.5,48.0,105.39,59.93
2017,11,5,17,30,66.0,11.0,1.8,25.0,12.0,26.16,0.0
2017,11,5,17,45,33.0,5.5,1.9,24.5,6.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.5,5.0,2.3,19.0,5.5,0.0,0.0
2017,11,6,7,0,33.0,10.0,2.4,19.0,11.0,16.98,0.0
2017,11,6,7,15,150.5,27.5,2.7,19.5,45.0,92.4,53.36
2017,11,6,7,30,268.0,45.0,3.0,20.0,79.0,167.22,124.96
2017,11,6,7,45,364.5,56.5,3.35,21.0,125.5,236.95,185.03
2017,11,6,8,0,461.0,68.0,3.7,22.0,172.0,321.49,256.0
2017,11,6,8,15,235.0,91.5,3.75,22.5,145.0,235.36,188.98
2017,11,6,8,30,9.0,115.0,3.8,23.0,118.0,108.92,84.35
2017,11,6,8,45,37.5,141.5,3.85,23.5,156.5,163.55,129.13
2017,11,6,9,0,66.0,168.0,3.9,24.0,195.0,212.8,168.66
2017,11,6,9,15,60.0,184.5,3.85,24.5,211.5,227.45,179.35
2017,11,6,9,30,54.0,201.0,3.8,25.0,228.0,241.7,189.55
2017,11,6,9,45,94.5,226.0,3.75,25.5,276.5,303.7,238.04
2017,11,6,10,0,135.0,251.0,3.7,26.0,325.0,386.04,300.68
2017,11,6,10,15,476.0,177.0,3.6,26.5,460.0,648.1,501.81
2017,11,6,10,30,817.0,103.0,3.5,27.0,595.0,897.01,674.63
2017,11,6,10,45,830.0,103.0,3.45,27.5,620.0,930.82,692.86
2017,11,6,11,0,843.0,103.0,3.4,28.0,645.0,962.01,710.79
2017,11,6,11,15,848.5,103.5,3.35,28.0,661.5,983.58,723.69
2017,11,6,11,30,854.0,104.0,3.3,28.0,678.0,1001.91,734.58
2017,11,6,11,45,859.5,103.5,3.25,28.5,687.0,1003.44,733.15
2017,11,6,12,0,865.0,103.0,3.2,29.0,696.0,1013.66,737.67
2017,11,6,12,15,865.0,103.0,3.15,29.0,696.0,1015.39,738.21
2017,11,6,12,30,865.0,103.0,3.1,29.0,696.0,1013.61,736.73
2017,11,6,12,45,665.0,181.5,3.1,29.5,634.0,915.8,671.53
2017,11,6,13,0,465.0,260.0,3.1,30.0,572.0,785.68,580.39
2017,11,6,13,15,655.5,180.0,3.1,30.0,608.5,887.08,653.89
2017,11,6,13,30,846.0,100.0,3.1,30.0,645.0,961.08,702.79
2017,11,6,13,45,835.0,99.5,3.1,30.0,619.5,931.12,683.37
2017,11,6,14,0,824.0,99.0,3.1,30.0,594.0,898.45,662.98
2017,11,6,14,15,810.5,97.0,3.05,29.5,562.5,859.29,639.12
2017,11,6,14,30,797.0,95.0,3.0,29.0,531.0,818.03,613.61
2017,11,6,14,45,772.0,94.0,3.0,29.0,492.0,766.59,579.79
2017,11,6,15,0,747.0,93.0,3.0,29.0,453.0,714.38,544.96
2017,11,6,15,15,721.0,89.0,2.85,28.5,409.5,661.36,509.33
2017,11,6,15,30,695.0,85.0,2.7,28.0,366.0,604.8,469.4
2017,11,6,15,45,659.5,79.5,2.55,27.5,319.5,540.86,422.28
2017,11,6,16,0,624.0,74.0,2.4,27.0,273.0,478.76,375.0
2017,11,6,16,15,568.5,67.0,2.2,26.0,224.0,406.32,318.65
2017,11,6,16,30,513.0,60.0,2.0,25.0,175.0,338.63,263.87
2017,11,6,16,45,429.0,49.5,1.8,24.5,128.5,260.19,198.64
2017,11,6,17,0,345.0,39.0,1.6,24.0,82.0,190.87,139.2
2017,11,6,17,15,172.5,25.5,1.55,23.5,47.0,96.35,52.71
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,10.24,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,17.5,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.27,0.0
2017,11,7,7,15,13.0,24.0,1.3,18.5,26.0,27.39,11.78
2017,11,7,7,30,26.0,43.0,1.6,19.0,47.0,53.03,37.07
2017,11,7,7,45,47.5,65.0,1.95,20.0,75.0,86.22,65.37
2017,11,7,8,0,69.0,87.0,2.3,21.0,103.0,121.37,95.1
2017,11,7,8,15,87.0,107.5,2.4,21.5,132.5,164.5,131.02
2017,11,7,8,30,105.0,128.0,2.5,22.0,162.0,201.14,161.04
2017,11,7,8,45,60.0,137.5,2.65,22.5,157.5,173.94,138.17
2017,11,7,9,0,15.0,147.0,2.8,23.0,153.0,142.79,111.64
2017,11,7,9,15,21.0,166.0,2.65,23.0,176.0,165.53,129.81
2017,11,7,9,30,27.0,185.0,2.5,23.0,199.0,188.88,148.18
2017,11,7,9,45,16.0,181.0,2.4,23.5,189.5,175.08,136.19
2017,11,7,10,0,5.0,177.0,2.3,24.0,180.0,161.02,124.1
2017,11,7,10,15,6.5,186.5,2.05,24.5,191.0,171.06,131.48
2017,11,7,10,30,8.0,196.0,1.8,25.0,202.0,181.29,138.89
2017,11,7,10,45,9.0,204.0,1.6,25.5,210.0,189.72,144.83
2017,11,7,11,0,10.0,212.0,1.4,26.0,218.0,198.28,150.81
2017,11,7,11,15,5.0,162.5,1.3,26.0,165.5,145.43,109.65
2017,11,7,11,30,0.0,113.0,1.2,26.0,113.0,95.08,70.11
2017,11,7,11,45,0.0,114.0,1.1,26.5,114.0,95.97,70.69
2017,11,7,12,0,0.0,115.0,1.0,27.0,115.0,96.86,71.19
2017,11,7,12,15,2.0,150.5,1.15,27.0,152.0,131.13,97.99
2017,11,7,12,30,4.0,186.0,1.3,27.0,189.0,166.52,125.35
2017,11,7,12,45,2.0,171.5,1.45,27.0,173.0,150.77,113.15
2017,11,7,13,0,0.0,157.0,1.6,27.0,157.0,135.24,101.19
2017,11,7,13,15,0.0,136.0,1.75,27.0,136.0,115.92,86.29
2017,11,7,13,30,0.0,115.0,1.9,27.0,115.0,96.93,71.54
2017,11,7,13,45,38.5,192.0,2.1,27.0,215.5,220.14,169.11
2017,11,7,14,0,77.0,269.0,2.3,27.0,316.0,341.59,262.22
2017,11,7,14,15,47.0,234.5,2.45,26.5,263.0,274.32,211.08
2017,11,7,14,30,17.0,200.0,2.6,26.0,210.0,194.58,149.65
2017,11,7,14,45,39.0,201.0,2.8,26.0,220.5,229.84,178.47
2017,11,7,15,0,61.0,202.0,3.0,26.0,231.0,249.04,194.46
2017,11,7,15,15,61.0,183.5,3.15,25.5,210.5,227.73,178.62
2017,11,7,15,30,61.0,165.0,3.3,25.0,190.0,206.5,162.65
2017,11,7,15,45,49.5,145.5,3.45,25.0,164.0,176.74,138.97
2017,11,7,16,0,38.0,126.0,3.6,25.0,138.0,148.22,115.96
2017,11,7,16,15,164.0,107.0,3.7,24.0,145.5,205.95,164.0
2017,11,7,16,30,290.0,88.0,3.8,23.0,153.0,248.38,196.97
2017,11,7,16,45,213.5,69.0,3.95,22.5,109.5,178.76,138.27
2017,11,7,17,0,137.0,50.0,4.1,22.0,66.0,117.95,86.51
2017,11,7,17,15,68.5,25.0,4.2,21.0,33.0,56.16,27.91
2017,11,7,17,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,16.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,5.0,4.5,9.0,5.0,4.1,0.0
2017,11,8,7,30,0.0,10.0,4.5,9.0,10.0,8.21,1.24
2017,11,8,7,45,0.0,16.0,4.5,9.0,16.0,13.16,5.71
2017,11,8,8,0,0.0,22.0,4.5,9.0,22.0,18.11,10.16
2017,11,8,8,15,0.0,29.0,4.5,9.0,29.0,23.91,15.3
2017,11,8,8,30,0.0,36.0,4.5,9.0,36.0,29.72,20.4
2017,11,8,8,45,0.0,50.5,4.5,9.0,50.5,41.77,30.88
2017,11,8,9,0,0.0,65.0,4.5,9.0,65.0,53.86,41.29
2017,11,8,9,15,0.0,100.5,4.55,9.0,100.5,85.25,68.24
2017,11,8,9,30,0.0,136.0,4.6,9.0,136.0,118.44,96.38
2017,11,8,9,45,0.0,120.5,4.7,9.5,120.5,102.95,82.76
2017,11,8,10,0,0.0,105.0,4.8,10.0,105.0,88.35,70.02
2017,11,8,10,15,0.0,79.0,4.9,10.0,79.0,65.64,50.57
2017,11,8,10,30,0.0,53.0,5.0,10.0,53.0,43.96,32.02
2017,11,8,10,45,0.0,90.0,5.15,10.0,90.0,74.88,58.24
2017,11,8,11,0,0.0,127.0,5.3,10.0,127.0,107.81,85.93
2017,11,8,11,15,0.0,81.5,5.2,10.0,81.5,67.8,52.07
2017,11,8,11,30,0.0,36.0,5.1,10.0,36.0,29.86,19.84
2017,11,8,11,45,0.0,25.5,5.1,10.5,25.5,21.14,12.37
2017,11,8,12,0,0.0,15.0,5.1,11.0,15.0,12.43,4.92
2017,11,8,12,15,4.0,111.5,4.95,11.0,114.5,97.82,77.22
2017,11,8,12,30,8.0,208.0,4.8,11.0,214.0,191.97,155.44
2017,11,8,12,45,13.5,226.5,4.7,11.0,236.0,215.84,175.18
2017,11,8,13,0,19.0,245.0,4.6,11.0,258.0,240.09,195.25
2017,11,8,13,15,16.5,234.5,4.5,11.0,246.0,227.16,184.66
2017,11,8,13,30,14.0,224.0,4.4,11.0,234.0,214.39,174.29
2017,11,8,13,45,7.0,192.5,4.35,11.0,197.5,176.69,143.17
2017,11,8,14,0,0.0,161.0,4.3,11.0,161.0,139.99,112.65
2017,11,8,14,15,0.0,132.0,4.2,11.0,132.0,112.95,90.26
2017,11,8,14,30,0.0,103.0,4.1,11.0,103.0,86.54,68.2
2017,11,8,14,45,0.0,95.5,4.1,11.0,95.5,79.95,62.8
2017,11,8,15,0,0.0,88.0,4.1,11.0,88.0,73.4,57.4
2017,11,8,15,15,156.5,121.0,4.05,11.0,183.5,255.21,215.52
2017,11,8,15,30,313.0,154.0,4.0,11.0,279.0,396.14,333.77
2017,11,8,15,45,263.0,145.0,3.95,11.0,241.0,339.39,285.66
2017,11,8,16,0,213.0,136.0,3.9,11.0,203.0,287.39,241.44
2017,11,8,16,15,180.0,115.0,3.8,10.5,164.5,225.38,188.79
2017,11,8,16,30,147.0,94.0,3.7,10.0,126.0,177.91,147.29
2017,11,8,16,45,104.5,70.0,3.65,10.0,90.0,125.83,101.1
2017,11,8,17,0,62.0,46.0,3.6,10.0,54.0,77.92,58.44
2017,11,8,17,15,31.0,23.0,3.55,9.5,27.0,36.44,16.15
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
