Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,143.0,21.0,2.75,6.5,38.0,80.72,39.36
2017,11,9,7,30,286.0,42.0,2.9,7.0,76.0,172.16,134.0
2017,11,9,7,45,380.5,54.5,3.1,7.5,123.0,244.97,200.59
2017,11,9,8,0,475.0,67.0,3.3,8.0,170.0,328.19,274.68
2017,11,9,8,15,534.0,75.5,3.3,8.5,219.0,397.84,335.78
2017,11,9,8,30,593.0,84.0,3.3,9.0,268.0,472.53,398.94
2017,11,9,8,45,632.0,91.0,3.35,9.5,315.5,537.3,452.0
2017,11,9,9,0,671.0,98.0,3.4,10.0,363.0,604.25,505.04
2017,11,9,9,15,335.5,124.0,3.35,10.5,256.5,408.78,343.41
2017,11,9,9,30,0.0,150.0,3.3,11.0,150.0,132.44,106.94
2017,11,9,9,45,0.0,137.0,3.25,11.5,137.0,118.72,95.34
2017,11,9,10,0,0.0,124.0,3.2,12.0,124.0,105.88,84.19
2017,11,9,10,15,3.5,158.0,3.15,12.5,160.5,140.82,113.08
2017,11,9,10,30,7.0,192.0,3.1,13.0,197.0,176.8,142.33
2017,11,9,10,45,9.5,205.0,3.05,13.5,211.5,191.61,153.92
2017,11,9,11,0,12.0,218.0,3.0,14.0,226.0,206.64,165.66
2017,11,9,11,15,17.5,236.0,2.95,14.0,247.5,229.9,184.39
2017,11,9,11,30,23.0,254.0,2.9,14.0,269.0,253.54,203.31
2017,11,9,11,45,23.5,257.5,2.85,14.5,273.5,257.52,205.89
2017,11,9,12,0,24.0,261.0,2.8,15.0,278.0,261.55,208.61
2017,11,9,12,15,85.0,293.5,2.75,15.0,351.5,381.65,305.12
2017,11,9,12,30,146.0,326.0,2.7,15.0,425.0,503.65,399.62
2017,11,9,12,45,90.0,298.0,2.7,15.5,358.5,391.63,311.39
2017,11,9,13,0,34.0,270.0,2.7,16.0,292.0,302.91,240.42
2017,11,9,13,15,20.0,232.5,2.65,16.0,246.0,228.84,181.9
2017,11,9,13,30,6.0,195.0,2.6,16.0,200.0,178.03,140.95
2017,11,9,13,45,7.5,197.0,2.55,16.0,202.5,181.78,144.33
2017,11,9,14,0,9.0,199.0,2.5,16.0,205.0,185.64,147.72
2017,11,9,14,15,65.0,221.5,2.45,16.0,257.0,276.53,223.0
2017,11,9,14,30,121.0,244.0,2.4,16.0,309.0,367.83,296.6
2017,11,9,14,45,62.0,200.5,2.35,16.0,233.5,249.14,201.16
2017,11,9,15,0,3.0,157.0,2.3,16.0,158.0,141.87,112.84
2017,11,9,15,15,1.5,110.5,2.25,15.5,111.0,95.93,75.38
2017,11,9,15,30,0.0,64.0,2.2,15.0,64.0,53.03,39.58
2017,11,9,15,45,0.0,55.5,2.15,15.0,55.5,45.94,33.67
2017,11,9,16,0,0.0,47.0,2.1,15.0,47.0,38.86,27.68
2017,11,9,16,15,212.0,60.5,1.9,14.5,106.5,199.51,165.22
2017,11,9,16,30,424.0,74.0,1.7,14.0,166.0,308.77,251.54
2017,11,9,16,45,336.5,59.5,1.55,13.5,120.0,230.51,183.3
2017,11,9,17,0,249.0,45.0,1.4,13.0,74.0,162.35,122.87
2017,11,9,17,15,124.5,22.5,1.3,12.5,37.0,77.11,35.88
2017,11,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,7,15,114.5,22.0,2.05,7.5,35.0,72.89,30.95
2017,11,10,7,30,229.0,44.0,2.0,8.0,70.0,153.76,118.66
2017,11,10,7,45,325.5,58.5,2.0,8.5,116.0,224.57,182.61
2017,11,10,8,0,422.0,73.0,2.0,9.0,162.0,306.55,254.53
2017,11,10,8,15,482.0,83.0,2.0,9.5,210.5,373.78,312.73
2017,11,10,8,30,542.0,93.0,2.0,10.0,259.0,451.25,377.09
2017,11,10,8,45,271.0,112.0,2.05,11.0,195.0,306.19,256.92
2017,11,10,9,0,0.0,131.0,2.1,12.0,131.0,116.58,93.76
2017,11,10,9,15,22.0,161.0,2.1,12.5,171.0,161.99,132.31
2017,11,10,9,30,44.0,191.0,2.1,13.0,211.0,224.37,183.62
2017,11,10,9,45,57.0,212.0,2.1,13.5,240.5,258.77,210.93
2017,11,10,10,0,70.0,233.0,2.1,14.0,270.0,294.25,238.76
2017,11,10,10,15,118.5,253.5,2.05,14.0,321.0,379.92,307.07
2017,11,10,10,30,167.0,274.0,2.0,14.0,372.0,451.14,362.47
2017,11,10,10,45,119.0,278.5,1.95,14.5,350.0,414.43,331.03
2017,11,10,11,0,71.0,283.0,1.9,15.0,328.0,354.75,282.52
2017,11,10,11,15,130.0,299.0,1.85,15.5,384.0,452.99,358.93
2017,11,10,11,30,189.0,315.0,1.8,16.0,440.0,532.33,418.24
2017,11,10,11,45,200.5,318.5,1.8,16.5,452.0,549.73,429.8
2017,11,10,12,0,212.0,322.0,1.8,17.0,464.0,566.63,441.41
2017,11,10,12,15,224.5,320.5,1.75,17.0,471.0,577.98,449.68
2017,11,10,12,30,237.0,319.0,1.7,17.0,478.0,588.53,457.43
2017,11,10,12,45,142.0,300.5,1.7,17.5,395.5,469.48,366.55
2017,11,10,13,0,47.0,282.0,1.7,18.0,313.0,330.2,258.5
2017,11,10,13,15,24.0,226.0,1.65,18.0,242.0,226.46,178.11
2017,11,10,13,30,1.0,170.0,1.6,18.0,171.0,149.09,116.19
2017,11,10,13,45,3.0,178.0,1.55,18.0,180.0,159.04,124.61
2017,11,10,14,0,5.0,186.0,1.5,18.0,189.0,169.21,133.0
2017,11,10,14,15,3.0,175.5,1.45,18.0,177.5,157.63,123.82
2017,11,10,14,30,1.0,165.0,1.4,18.0,166.0,146.27,114.86
2017,11,10,14,45,0.5,147.0,1.4,18.0,147.5,128.99,101.14
2017,11,10,15,0,0.0,129.0,1.4,18.0,129.0,111.91,87.47
2017,11,10,15,15,0.0,121.5,1.4,18.0,121.5,105.58,82.54
2017,11,10,15,30,0.0,114.0,1.4,18.0,114.0,99.4,77.67
2017,11,10,15,45,289.5,99.0,1.4,18.0,188.0,318.38,261.08
2017,11,10,16,0,579.0,84.0,1.4,18.0,262.0,465.35,375.83
2017,11,10,16,15,520.0,75.5,1.25,17.0,213.5,391.37,315.32
2017,11,10,16,30,461.0,67.0,1.1,16.0,165.0,322.38,258.21
2017,11,10,16,45,373.0,54.0,0.95,15.5,119.0,240.57,188.82
2017,11,10,17,0,285.0,41.0,0.8,15.0,73.0,171.76,128.14
2017,11,10,17,15,142.5,20.5,0.8,14.5,36.5,80.1,33.5
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,7,15,155.0,18.0,2.05,11.5,35.5,82.72,29.08
2017,11,11,7,30,310.0,36.0,2.3,12.0,71.0,176.44,133.53
2017,11,11,7,45,404.0,46.5,2.6,13.0,116.5,248.06,198.33
2017,11,11,8,0,498.0,57.0,2.9,14.0,162.0,329.96,269.63
2017,11,11,8,15,556.0,64.0,3.05,14.5,210.0,398.09,328.52
2017,11,11,8,30,614.0,71.0,3.2,15.0,258.0,471.22,389.48
2017,11,11,8,45,654.5,76.0,3.35,15.5,304.5,535.27,441.27
2017,11,11,9,0,695.0,81.0,3.5,16.0,351.0,601.64,493.22
2017,11,11,9,15,496.5,136.0,3.6,16.5,340.0,542.29,443.17
2017,11,11,9,30,298.0,191.0,3.7,17.0,329.0,454.79,370.31
2017,11,11,9,45,299.5,209.0,3.8,18.0,357.5,488.28,394.73
2017,11,11,10,0,301.0,227.0,3.9,19.0,386.0,521.07,417.59
2017,11,11,10,15,258.5,248.0,3.95,19.0,391.0,517.38,412.74
2017,11,11,10,30,216.0,269.0,4.0,19.0,396.0,490.9,390.92
2017,11,11,10,45,217.0,280.0,4.05,19.5,412.0,509.48,403.89
2017,11,11,11,0,218.0,291.0,4.1,20.0,428.0,527.48,416.16
2017,11,11,11,15,188.0,302.5,4.1,20.5,422.5,514.89,404.38
2017,11,11,11,30,158.0,314.0,4.1,21.0,417.0,500.76,391.65
2017,11,11,11,45,97.0,295.5,4.2,21.5,359.5,396.88,310.73
2017,11,11,12,0,36.0,277.0,4.3,22.0,302.0,313.77,244.47
2017,11,11,12,15,20.5,233.5,4.35,22.0,248.0,230.52,179.53
2017,11,11,12,30,5.0,190.0,4.4,22.0,194.0,171.86,132.86
2017,11,11,12,45,3.5,181.0,4.45,22.0,183.5,161.73,124.9
2017,11,11,13,0,2.0,172.0,4.5,22.0,173.0,151.72,116.97
2017,11,11,13,15,1.0,141.0,4.5,22.0,141.5,121.69,93.06
2017,11,11,13,30,0.0,110.0,4.5,22.0,110.0,92.51,69.67
2017,11,11,13,45,0.0,120.5,4.55,22.0,120.5,102.09,77.53
2017,11,11,14,0,0.0,131.0,4.6,22.0,131.0,111.93,85.6
2017,11,11,14,15,379.5,117.5,4.55,22.0,319.0,493.74,398.41
2017,11,11,14,30,759.0,104.0,4.5,22.0,507.0,797.44,626.27
2017,11,11,14,45,387.5,137.5,4.5,22.0,343.0,497.32,398.69
2017,11,11,15,0,16.0,171.0,4.5,22.0,179.0,166.93,130.95
2017,11,11,15,15,12.5,155.0,4.35,22.0,161.0,148.97,117.06
2017,11,11,15,30,9.0,139.0,4.2,22.0,143.0,131.43,102.98
2017,11,11,15,45,287.5,109.5,4.05,22.0,198.0,314.93,256.63
2017,11,11,16,0,566.0,80.0,3.9,22.0,253.0,453.98,367.02
2017,11,11,16,15,505.5,72.0,3.45,21.5,205.5,380.51,306.04
2017,11,11,16,30,445.0,64.0,3.0,21.0,158.0,312.27,248.41
2017,11,11,16,45,352.0,52.0,2.55,20.5,113.5,229.72,178.36
2017,11,11,17,0,259.0,40.0,2.1,20.0,69.0,161.42,118.42
2017,11,11,17,15,129.5,20.0,1.95,19.5,34.5,75.28,26.96
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,7,15,123.5,19.0,1.35,15.0,32.0,71.18,17.74
2017,11,12,7,30,247.0,38.0,1.5,15.0,64.0,154.13,114.51
2017,11,12,7,45,342.5,49.5,1.7,15.5,108.0,221.94,175.19
2017,11,12,8,0,438.0,61.0,1.9,16.0,152.0,304.77,246.35
2017,11,12,8,15,499.5,69.5,1.8,16.5,199.0,373.43,304.2
2017,11,12,8,30,561.0,78.0,1.7,17.0,246.0,447.54,364.12
2017,11,12,8,45,280.5,84.5,1.65,17.5,168.5,295.29,241.96
2017,11,12,9,0,0.0,91.0,1.6,18.0,91.0,77.28,59.1
2017,11,12,9,15,0.0,119.0,1.55,18.5,119.0,103.41,80.71
2017,11,12,9,30,0.0,147.0,1.5,19.0,147.0,130.04,102.03
2017,11,12,9,45,0.0,114.0,1.45,19.5,114.0,97.15,74.74
2017,11,12,10,0,0.0,81.0,1.4,20.0,81.0,67.28,50.05
2017,11,12,10,15,0.0,86.0,1.4,20.5,86.0,71.48,53.29
2017,11,12,10,30,0.0,91.0,1.4,21.0,91.0,75.69,56.49
2017,11,12,10,45,18.5,173.5,1.4,21.5,185.5,169.59,132.18
2017,11,12,11,0,37.0,256.0,1.4,22.0,280.0,291.53,226.47
2017,11,12,11,15,62.0,278.5,1.45,22.0,319.0,342.0,264.83
2017,11,12,11,30,87.0,301.0,1.5,22.0,358.0,393.53,303.78
2017,11,12,11,45,49.0,261.0,1.55,22.5,293.0,309.1,238.49
2017,11,12,12,0,11.0,221.0,1.6,23.0,228.0,208.56,160.12
2017,11,12,12,15,9.5,214.0,1.7,23.0,220.0,200.05,153.84
2017,11,12,12,30,8.0,207.0,1.8,23.0,212.0,191.63,147.34
2017,11,12,12,45,9.5,212.5,1.9,23.0,218.5,198.67,153.0
2017,11,12,13,0,11.0,218.0,2.0,23.0,225.0,205.8,158.73
2017,11,12,13,15,42.0,249.5,2.05,23.0,276.0,288.94,224.24
2017,11,12,13,30,73.0,281.0,2.1,23.0,327.0,355.57,275.83
2017,11,12,13,45,47.5,251.0,2.15,23.5,280.5,296.02,229.43
2017,11,12,14,0,22.0,221.0,2.2,24.0,234.0,220.77,170.78
2017,11,12,14,15,11.0,181.5,2.25,24.0,188.0,171.1,132.08
2017,11,12,14,30,0.0,142.0,2.3,24.0,142.0,123.22,94.07
2017,11,12,14,45,1.0,147.5,2.35,24.0,148.5,130.18,99.99
2017,11,12,15,0,2.0,153.0,2.4,24.0,155.0,137.64,106.25
2017,11,12,15,15,1.0,138.0,2.35,23.5,139.0,123.12,95.02
2017,11,12,15,30,0.0,123.0,2.3,23.0,123.0,108.79,83.83
2017,11,12,15,45,242.5,109.0,2.3,23.0,182.0,285.63,230.73
2017,11,12,16,0,485.0,95.0,2.3,23.0,241.0,417.26,334.12
2017,11,12,16,15,424.0,84.0,2.0,22.5,195.0,345.55,275.25
2017,11,12,16,30,363.0,73.0,1.7,22.0,149.0,279.77,220.56
2017,11,12,16,45,279.5,57.5,1.45,21.5,106.5,205.41,158.15
2017,11,12,17,0,196.0,42.0,1.2,21.0,64.0,140.74,102.18
2017,11,12,17,15,98.0,21.0,1.15,20.5,32.0,66.58,19.69
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,7,15,43.5,18.5,1.35,13.5,23.0,39.07,3.17
2017,11,13,7,30,87.0,37.0,1.6,14.0,46.0,84.45,61.27
2017,11,13,7,45,122.0,57.5,1.9,14.5,78.0,127.45,100.1
2017,11,13,8,0,157.0,78.0,2.2,15.0,110.0,173.95,140.87
2017,11,13,8,15,184.5,96.5,2.15,15.5,144.0,217.48,178.4
2017,11,13,8,30,212.0,115.0,2.1,16.0,178.0,263.8,217.22
2017,11,13,8,45,251.0,132.0,2.1,16.5,219.0,318.31,261.79
2017,11,13,9,0,290.0,149.0,2.1,17.0,260.0,376.26,307.88
2017,11,13,9,15,198.0,174.5,2.05,17.5,254.0,335.65,272.96
2017,11,13,9,30,106.0,200.0,2.0,18.0,248.0,285.19,229.95
2017,11,13,9,45,149.0,218.0,2.0,18.5,292.0,359.38,288.45
2017,11,13,10,0,192.0,236.0,2.0,19.0,336.0,421.38,335.74
2017,11,13,10,15,215.0,249.0,1.95,19.5,368.0,462.17,365.47
2017,11,13,10,30,238.0,262.0,1.9,20.0,400.0,503.87,395.42
2017,11,13,10,45,300.5,262.5,1.85,21.0,443.5,588.98,456.46
2017,11,13,11,0,363.0,263.0,1.8,22.0,487.0,656.62,503.06
2017,11,13,11,15,377.5,267.0,1.8,22.0,506.0,682.23,520.35
2017,11,13,11,30,392.0,271.0,1.8,22.0,525.0,706.85,537.23
2017,11,13,11,45,359.5,283.5,1.85,22.5,518.5,692.76,525.23
2017,11,13,12,0,327.0,296.0,1.9,23.0,512.0,676.68,512.23
2017,11,13,12,15,329.5,295.5,1.9,23.0,513.0,679.38,514.28
2017,11,13,12,30,332.0,295.0,1.9,23.0,514.0,680.7,515.3
2017,11,13,12,45,358.0,284.5,1.95,23.5,518.0,692.66,523.96
2017,11,13,13,0,384.0,274.0,2.0,24.0,522.0,702.76,531.27
2017,11,13,13,15,345.5,275.0,1.95,24.0,494.0,660.55,500.81
2017,11,13,13,30,307.0,276.0,1.9,24.0,466.0,618.22,470.46
2017,11,13,13,45,273.0,269.5,1.9,24.0,434.0,571.75,437.4
2017,11,13,14,0,239.0,263.0,1.9,24.0,402.0,506.49,390.55
2017,11,13,14,15,295.5,238.5,1.9,23.5,400.5,540.87,418.89
2017,11,13,14,30,352.0,214.0,1.9,23.0,399.0,551.39,429.42
2017,11,13,14,45,265.5,208.0,1.9,23.0,341.5,460.86,361.26
2017,11,13,15,0,179.0,202.0,1.9,23.0,284.0,360.4,284.56
2017,11,13,15,15,167.5,184.0,1.85,23.0,255.5,325.05,258.01
2017,11,13,15,30,156.0,166.0,1.8,23.0,227.0,290.5,231.3
2017,11,13,15,45,322.5,130.0,1.8,23.0,233.5,363.4,290.91
2017,11,13,16,0,489.0,94.0,1.8,23.0,240.0,419.22,334.14
2017,11,13,16,15,429.0,83.0,1.6,22.0,194.0,347.85,276.8
2017,11,13,16,30,369.0,72.0,1.4,21.0,148.0,282.29,222.9
2017,11,13,16,45,289.0,56.5,1.2,20.5,105.5,209.07,161.27
2017,11,13,17,0,209.0,41.0,1.0,20.0,63.0,145.13,105.4
2017,11,13,17,15,104.5,20.5,1.0,19.5,31.5,68.02,16.23
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,14,7,15,138.5,17.0,2.2,13.5,31.0,72.76,0.36
2017,11,14,7,30,277.0,34.0,2.6,14.0,62.0,162.58,119.99
2017,11,14,7,45,377.5,45.0,3.0,15.0,107.0,235.49,186.39
2017,11,14,8,0,478.0,56.0,3.4,16.0,152.0,319.52,259.25
2017,11,14,8,15,538.5,63.5,3.55,16.5,199.5,388.41,318.73
2017,11,14,8,30,599.0,71.0,3.7,17.0,247.0,462.61,380.56
2017,11,14,8,45,642.5,76.0,3.85,18.0,293.5,527.77,432.46
2017,11,14,9,0,686.0,81.0,4.0,19.0,340.0,595.54,484.52
2017,11,14,9,15,713.5,85.0,4.05,19.5,382.5,652.47,526.62
2017,11,14,9,30,741.0,89.0,4.1,20.0,425.0,709.75,567.13
2017,11,14,9,45,762.5,91.0,4.2,21.0,463.0,755.78,597.52
2017,11,14,10,0,784.0,93.0,4.3,22.0,501.0,804.78,629.51
2017,11,14,10,15,798.0,95.5,4.35,22.5,532.5,846.45,656.71
2017,11,14,10,30,812.0,98.0,4.4,23.0,564.0,886.14,682.24
2017,11,14,10,45,823.5,99.0,4.5,23.5,588.5,919.44,703.37
2017,11,14,11,0,835.0,100.0,4.6,24.0,613.0,950.15,722.83
2017,11,14,11,15,841.0,101.0,4.6,24.0,629.5,972.65,737.3
2017,11,14,11,30,847.0,102.0,4.6,24.0,646.0,992.01,749.75
2017,11,14,11,45,562.5,203.5,4.7,24.5,567.0,828.42,634.53
2017,11,14,12,0,278.0,305.0,4.8,25.0,488.0,637.92,489.89
2017,11,14,12,15,260.0,308.0,4.8,25.0,479.0,623.77,479.85
2017,11,14,12,30,242.0,311.0,4.8,25.0,470.0,586.4,452.43
2017,11,14,12,45,182.0,308.5,4.85,25.5,427.5,521.62,402.48
2017,11,14,13,0,122.0,306.0,4.9,26.0,385.0,457.2,352.37
2017,11,14,13,15,91.5,289.0,4.9,26.0,347.5,384.63,297.52
2017,11,14,13,30,61.0,272.0,4.9,26.0,310.0,334.45,258.82
2017,11,14,13,45,431.5,187.0,4.9,26.0,437.0,648.23,505.62
2017,11,14,14,0,802.0,102.0,4.9,26.0,564.0,883.89,676.89
2017,11,14,14,15,788.0,100.0,4.85,25.5,533.0,845.3,650.48
2017,11,14,14,30,774.0,98.0,4.8,25.0,502.0,804.71,624.05
2017,11,14,14,45,745.0,97.5,4.75,25.0,463.0,756.18,590.36
2017,11,14,15,0,716.0,97.0,4.7,25.0,424.0,702.98,552.85
2017,11,14,15,15,687.5,92.5,4.6,24.5,382.0,645.4,512.34
2017,11,14,15,30,659.0,88.0,4.5,24.0,340.0,588.27,470.15
2017,11,14,15,45,615.5,83.0,4.4,24.0,294.0,521.58,418.14
2017,11,14,16,0,572.0,78.0,4.3,24.0,248.0,457.42,366.77
2017,11,14,16,15,512.0,69.5,3.85,23.5,201.0,383.43,306.45
2017,11,14,16,30,452.0,61.0,3.4,23.0,154.0,314.63,248.57
2017,11,14,16,45,360.5,49.0,3.0,22.5,109.5,234.33,180.48
2017,11,14,17,0,269.0,37.0,2.6,22.0,65.0,163.63,118.12
2017,11,14,17,15,134.5,18.5,2.45,21.5,32.5,75.01,13.17
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,7,15,116.0,18.0,3.05,16.5,29.5,66.76,0.0
2017,11,15,7,30,232.0,36.0,3.2,17.0,59.0,147.5,106.72
2017,11,15,7,45,334.0,48.0,3.35,17.5,102.5,217.56,170.43
2017,11,15,8,0,436.0,60.0,3.5,18.0,146.0,302.91,243.94
2017,11,15,8,15,499.5,69.0,3.55,18.5,193.5,373.05,303.87
2017,11,15,8,30,563.0,78.0,3.6,19.0,241.0,448.83,366.4
2017,11,15,8,45,281.5,79.0,3.7,19.5,160.5,289.85,238.1
2017,11,15,9,0,0.0,80.0,3.8,20.0,80.0,67.11,50.41
2017,11,15,9,15,0.0,79.5,3.75,20.5,79.5,66.18,49.54
2017,11,15,9,30,0.0,79.0,3.7,21.0,79.0,65.57,48.8
2017,11,15,9,45,0.0,81.0,3.7,21.5,81.0,67.26,49.95
2017,11,15,10,0,0.0,83.0,3.7,22.0,83.0,68.95,51.09
2017,11,15,10,15,0.0,101.5,3.6,22.5,101.5,85.21,64.08
2017,11,15,10,30,0.0,120.0,3.5,23.0,120.0,101.96,77.3
2017,11,15,10,45,0.0,103.0,3.45,23.5,103.0,86.35,64.46
2017,11,15,11,0,0.0,86.0,3.4,24.0,86.0,71.53,52.33
2017,11,15,11,15,0.0,79.0,3.25,24.0,79.0,65.69,47.58
2017,11,15,11,30,0.0,72.0,3.1,24.0,72.0,59.85,42.84
2017,11,15,11,45,0.0,89.0,3.0,24.5,89.0,74.08,54.13
2017,11,15,12,0,0.0,106.0,2.9,25.0,106.0,88.91,65.8
2017,11,15,12,15,0.0,114.0,2.7,25.0,114.0,96.06,71.45
2017,11,15,12,30,0.0,122.0,2.5,25.0,122.0,103.29,77.18
2017,11,15,12,45,7.5,175.5,2.35,25.5,180.5,160.91,122.62
2017,11,15,13,0,15.0,229.0,2.2,26.0,239.0,221.55,169.43
2017,11,15,13,15,11.5,213.5,2.0,26.0,221.0,202.6,154.6
2017,11,15,13,30,8.0,198.0,1.8,26.0,203.0,183.95,140.18
2017,11,15,13,45,9.5,198.0,1.65,26.5,203.5,185.8,141.56
2017,11,15,14,0,11.0,198.0,1.5,27.0,204.0,187.75,142.98
2017,11,15,14,15,13.0,193.5,1.3,26.5,200.0,185.67,141.88
2017,11,15,14,30,15.0,189.0,1.1,26.0,196.0,183.64,140.83
2017,11,15,14,45,11.5,174.0,0.95,26.0,179.0,166.21,127.37
2017,11,15,15,0,8.0,159.0,0.8,26.0,162.0,149.15,114.17
2017,11,15,15,15,4.5,144.0,0.65,25.5,146.0,132.5,101.4
2017,11,15,15,30,1.0,129.0,0.5,25.0,130.0,116.28,88.82
2017,11,15,15,45,0.5,111.5,0.4,25.0,112.0,99.84,75.82
2017,11,15,16,0,0.0,94.0,0.3,25.0,94.0,83.52,62.75
2017,11,15,16,15,0.0,76.0,0.3,24.5,76.0,67.05,49.47
2017,11,15,16,30,0.0,58.0,0.3,24.0,58.0,50.56,35.89
2017,11,15,16,45,0.0,41.0,0.3,23.5,41.0,35.03,22.87
2017,11,15,17,0,0.0,24.0,0.3,23.0,24.0,19.82,9.86
2017,11,15,17,15,0.0,12.0,0.35,22.5,12.0,9.88,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,107.0,17.5,0.5,18.0,27.5,62.96,0.0
2017,11,16,7,30,214.0,35.0,0.5,18.0,55.0,139.93,99.28
2017,11,16,7,45,317.5,47.5,0.5,18.5,98.0,210.13,161.95
2017,11,16,8,0,421.0,60.0,0.5,19.0,141.0,295.5,232.99
2017,11,16,8,15,484.5,68.5,0.6,19.5,187.5,364.34,289.75
2017,11,16,8,30,548.0,77.0,0.7,20.0,234.0,438.77,348.93
2017,11,16,8,45,592.0,83.0,0.85,20.5,279.5,503.07,398.75
2017,11,16,9,0,636.0,89.0,1.0,21.0,325.0,570.09,449.06
2017,11,16,9,15,666.0,93.5,1.15,21.5,367.5,627.36,490.76
2017,11,16,9,30,696.0,98.0,1.3,22.0,410.0,685.28,530.77
2017,11,16,9,45,429.0,165.0,1.45,22.5,363.0,562.85,438.2
2017,11,16,10,0,162.0,232.0,1.6,23.0,316.0,392.42,306.13
2017,11,16,10,15,184.0,246.5,1.7,23.0,346.5,433.1,337.84
2017,11,16,10,30,206.0,261.0,1.8,23.0,377.0,474.74,368.71
2017,11,16,10,45,176.0,274.0,1.9,23.5,376.5,466.22,360.3
2017,11,16,11,0,146.0,287.0,2.0,24.0,376.0,455.84,350.82
2017,11,16,11,15,94.0,277.5,2.05,24.5,335.5,374.41,288.3
2017,11,16,11,30,42.0,268.0,2.1,25.0,295.0,311.91,239.21
2017,11,16,11,45,177.5,281.0,2.2,25.5,396.5,485.28,372.14
2017,11,16,12,0,313.0,294.0,2.3,26.0,498.0,661.35,499.46
2017,11,16,12,15,556.5,209.0,2.3,26.0,571.5,833.98,623.65
2017,11,16,12,30,800.0,124.0,2.3,26.0,645.0,984.73,722.8
2017,11,16,12,45,800.5,122.0,2.35,26.5,637.5,978.22,716.37
2017,11,16,13,0,801.0,120.0,2.4,27.0,630.0,968.39,709.54
2017,11,16,13,15,795.0,119.0,2.35,27.0,614.5,950.02,697.73
2017,11,16,13,30,789.0,118.0,2.3,27.0,599.0,928.64,684.12
2017,11,16,13,45,522.5,187.5,2.3,27.5,501.0,735.63,552.75
2017,11,16,14,0,256.0,257.0,2.3,28.0,403.0,536.25,406.76
2017,11,16,14,15,253.5,243.0,2.3,27.5,380.5,510.38,390.77
2017,11,16,14,30,251.0,229.0,2.3,27.0,358.0,483.9,373.04
2017,11,16,14,45,481.0,163.0,2.3,27.0,388.5,606.09,468.16
2017,11,16,15,0,711.0,97.0,2.3,27.0,419.0,700.21,538.03
2017,11,16,15,15,682.0,92.5,2.15,26.5,376.5,642.57,497.56
2017,11,16,15,30,653.0,88.0,2.0,26.0,334.0,585.42,456.66
2017,11,16,15,45,610.5,82.5,1.95,26.0,288.5,519.14,406.99
2017,11,16,16,0,568.0,77.0,1.9,26.0,243.0,455.33,357.66
2017,11,16,16,15,507.0,68.5,1.7,25.0,196.5,381.0,299.42
2017,11,16,16,30,446.0,60.0,1.5,24.0,150.0,311.95,243.2
2017,11,16,16,45,354.5,48.0,1.3,23.5,106.0,231.87,176.47
2017,11,16,17,0,263.0,36.0,1.1,23.0,62.0,161.55,114.78
2017,11,16,17,15,131.5,18.0,1.2,22.5,31.0,73.56,1.68
2017,11,16,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,17,7,15,116.0,17.0,3.75,18.5,27.5,64.9,0.0
2017,11,17,7,30,232.0,34.0,3.9,19.0,55.0,145.89,102.57
2017,11,17,7,45,334.0,46.5,4.05,19.5,98.5,216.33,167.8
2017,11,17,8,0,436.0,59.0,4.2,20.0,142.0,301.79,241.23
2017,11,17,8,15,500.0,67.5,4.5,20.5,189.0,371.66,301.23
2017,11,17,8,30,564.0,76.0,4.8,21.0,236.0,447.13,364.1
2017,11,17,8,45,612.5,81.0,5.1,21.5,282.5,513.95,418.48
2017,11,17,9,0,661.0,86.0,5.4,22.0,329.0,583.83,473.77
2017,11,17,9,15,330.5,89.5,5.55,22.5,211.0,365.2,298.25
2017,11,17,9,30,0.0,93.0,5.7,23.0,93.0,78.3,58.72
2017,11,17,9,45,1.5,129.5,5.85,24.0,130.5,113.66,87.18
2017,11,17,10,0,3.0,166.0,6.0,25.0,168.0,150.31,116.0
2017,11,17,10,15,5.0,175.5,6.0,25.0,178.5,160.72,124.08
2017,11,17,10,30,7.0,185.0,6.0,25.0,189.0,171.37,132.36
2017,11,17,10,45,106.0,234.5,6.05,25.5,298.5,353.81,277.97
2017,11,17,11,0,205.0,284.0,6.1,26.0,408.0,509.66,397.97
2017,11,17,11,15,524.0,194.0,6.05,26.5,522.5,765.02,593.7
2017,11,17,11,30,843.0,104.0,6.0,27.0,637.0,989.81,750.99
2017,11,17,11,45,834.0,110.0,6.0,27.5,643.5,996.84,752.64
2017,11,17,12,0,825.0,116.0,6.0,28.0,650.0,1000.23,753.12
2017,11,17,12,15,825.0,116.0,5.95,28.0,650.0,1002.22,754.05
2017,11,17,12,30,825.0,116.0,5.9,28.0,650.0,1000.81,752.83
2017,11,17,12,45,828.0,112.5,5.9,28.5,643.0,994.93,747.53
2017,11,17,13,0,831.0,109.0,5.9,29.0,636.0,985.59,740.07
2017,11,17,13,15,825.0,108.0,5.85,29.0,620.0,966.93,727.59
2017,11,17,13,30,819.0,107.0,5.8,29.0,604.0,945.16,713.14
2017,11,17,13,45,813.5,103.5,5.75,29.0,581.0,917.96,695.02
2017,11,17,14,0,808.0,100.0,5.7,29.0,558.0,887.92,674.98
2017,11,17,14,15,794.0,97.5,5.65,29.0,527.0,848.79,648.51
2017,11,17,14,30,780.0,95.0,5.6,29.0,496.0,807.65,620.52
2017,11,17,14,45,756.5,93.0,5.6,29.0,458.5,757.47,585.98
2017,11,17,15,0,733.0,91.0,5.6,29.0,421.0,710.83,553.61
2017,11,17,15,15,705.5,87.0,5.45,28.5,379.0,654.14,513.83
2017,11,17,15,30,678.0,83.0,5.3,28.0,337.0,597.77,472.73
2017,11,17,15,45,643.0,76.5,5.2,28.0,291.5,534.2,423.57
2017,11,17,16,0,608.0,70.0,5.1,28.0,246.0,472.44,374.41
2017,11,17,16,15,548.5,62.5,4.8,27.0,199.0,398.18,314.97
2017,11,17,16,30,489.0,55.0,4.5,26.0,152.0,329.04,257.57
2017,11,17,16,45,399.5,44.0,4.2,25.5,108.0,248.61,189.46
2017,11,17,17,0,310.0,33.0,3.9,25.0,64.0,178.01,126.01
2017,11,17,17,15,155.0,16.5,3.9,24.5,32.0,81.58,0.0
2017,11,17,17,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,7,15,105.5,17.0,3.9,18.5,26.5,47.98,0.0
2017,11,18,7,30,211.0,34.0,3.9,19.0,53.0,138.52,95.98
2017,11,18,7,45,316.0,47.5,3.95,19.5,96.5,210.13,162.65
2017,11,18,8,0,421.0,61.0,4.0,20.0,140.0,296.07,236.37
2017,11,18,8,15,486.5,70.0,4.2,20.5,187.0,366.67,296.72
2017,11,18,8,30,552.0,79.0,4.4,21.0,234.0,442.96,359.97
2017,11,18,8,45,612.0,82.0,4.65,22.0,282.0,514.58,417.17
2017,11,18,9,0,672.0,85.0,4.9,23.0,330.0,590.1,475.57
2017,11,18,9,15,703.5,89.5,5.55,23.5,374.0,649.94,522.08
2017,11,18,9,30,735.0,94.0,6.2,24.0,418.0,710.49,567.32
2017,11,18,9,45,772.0,92.5,6.85,24.5,459.0,764.18,606.85
2017,11,18,10,0,809.0,91.0,7.5,25.0,500.0,822.69,649.59
2017,11,18,10,15,824.5,93.0,7.8,25.0,532.5,865.87,680.88
2017,11,18,10,30,840.0,95.0,8.1,25.0,565.0,907.08,710.7
2017,11,18,10,45,858.5,93.5,8.4,25.0,592.0,944.63,737.85
2017,11,18,11,0,877.0,92.0,8.7,25.0,619.0,968.84,755.36
2017,11,18,11,15,884.0,93.0,8.65,24.5,637.0,992.73,773.09
2017,11,18,11,30,891.0,94.0,8.6,24.0,655.0,1013.46,788.67
2017,11,18,11,45,904.0,90.5,8.6,24.0,666.5,1031.47,801.08
2017,11,18,12,0,917.0,87.0,8.6,24.0,678.0,1046.1,811.21
2017,11,18,12,15,917.5,87.5,8.55,23.5,678.5,1049.41,814.82
2017,11,18,12,30,918.0,88.0,8.5,23.0,679.0,1049.07,816.05
2017,11,18,12,45,920.0,85.5,8.5,23.0,672.5,1042.91,811.89
2017,11,18,13,0,922.0,83.0,8.5,23.0,666.0,1033.09,805.3
2017,11,18,13,15,917.0,82.5,8.45,22.5,649.5,1015.19,794.42
2017,11,18,13,30,912.0,82.0,8.4,22.0,633.0,993.92,781.21
2017,11,18,13,45,906.0,80.0,8.35,22.0,609.0,966.6,762.12
2017,11,18,14,0,900.0,78.0,8.3,22.0,585.0,936.21,740.84
2017,11,18,14,15,888.0,76.0,8.2,21.5,553.5,897.56,714.68
2017,11,18,14,30,876.0,74.0,8.1,21.0,522.0,856.57,686.58
2017,11,18,14,45,861.0,71.5,8.0,21.0,484.5,810.38,652.98
2017,11,18,15,0,846.0,69.0,7.9,21.0,447.0,769.98,623.55
2017,11,18,15,15,821.5,66.0,7.75,20.5,403.5,712.45,581.53
2017,11,18,15,30,797.0,63.0,7.6,20.0,360.0,654.65,538.51
2017,11,18,15,45,765.5,58.5,7.45,19.5,313.0,590.52,488.09
2017,11,18,16,0,734.0,54.0,7.3,19.0,266.0,527.51,436.15
2017,11,18,16,15,679.5,49.0,7.0,18.5,216.0,452.67,372.49
2017,11,18,16,30,625.0,44.0,6.7,18.0,166.0,382.01,310.14
2017,11,18,16,45,537.5,35.5,6.45,17.5,119.0,297.74,235.09
2017,11,18,17,0,450.0,27.0,6.2,17.0,72.0,222.62,162.72
2017,11,18,17,15,225.0,13.5,6.0,16.5,36.0,99.71,0.0
2017,11,18,17,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
