Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,230.5,12.5,1.75,5.5,32.5,83.81,0.0
2017,11,19,7,30,461.0,25.0,2.0,6.0,65.0,218.93,156.84
2017,11,19,7,45,561.5,33.0,2.3,7.0,114.0,298.82,240.31
2017,11,19,8,0,662.0,41.0,2.6,8.0,163.0,389.32,321.85
2017,11,19,8,15,720.5,46.0,2.65,8.5,215.0,463.67,387.89
2017,11,19,8,30,779.0,51.0,2.7,9.0,267.0,542.65,454.89
2017,11,19,8,45,817.0,54.5,2.75,10.0,317.0,610.82,509.65
2017,11,19,9,0,855.0,58.0,2.8,11.0,367.0,674.73,557.97
2017,11,19,9,15,879.0,60.5,2.85,11.5,412.5,733.57,600.33
2017,11,19,9,30,903.0,63.0,2.9,12.0,458.0,792.09,641.36
2017,11,19,9,45,921.0,64.5,2.95,13.0,498.0,843.72,675.15
2017,11,19,10,0,939.0,66.0,3.0,14.0,538.0,893.83,707.11
2017,11,19,10,15,950.5,67.5,2.95,14.0,571.0,936.35,735.0
2017,11,19,10,30,962.0,69.0,2.9,14.0,604.0,976.32,760.82
2017,11,19,10,45,969.0,70.0,2.9,14.5,629.5,1008.65,780.15
2017,11,19,11,0,976.0,71.0,2.9,15.0,655.0,1037.77,797.22
2017,11,19,11,15,980.5,72.0,2.85,15.0,672.5,1061.05,811.32
2017,11,19,11,30,985.0,73.0,2.8,15.0,690.0,1080.73,823.09
2017,11,19,11,45,828.0,123.0,2.8,15.5,646.0,1005.4,769.9
2017,11,19,12,0,671.0,173.0,2.8,16.0,602.0,917.23,708.2
2017,11,19,12,15,821.5,127.5,2.75,16.0,653.5,1011.52,773.39
2017,11,19,12,30,972.0,82.0,2.7,16.0,705.0,1096.24,828.89
2017,11,19,12,45,849.5,115.0,2.65,16.5,654.5,1019.46,774.8
2017,11,19,13,0,727.0,148.0,2.6,17.0,604.0,934.8,716.45
2017,11,19,13,15,740.0,138.0,2.55,17.0,593.0,925.57,711.06
2017,11,19,13,30,753.0,128.0,2.5,17.0,582.0,912.78,702.63
2017,11,19,13,45,845.0,102.5,2.45,17.0,593.0,947.05,726.87
2017,11,19,14,0,937.0,77.0,2.4,17.0,604.0,969.36,742.45
2017,11,19,14,15,829.5,91.5,2.35,16.5,539.0,874.13,678.52
2017,11,19,14,30,722.0,106.0,2.3,16.0,474.0,776.51,612.17
2017,11,19,14,45,800.0,87.5,2.25,16.0,467.0,788.09,622.45
2017,11,19,15,0,878.0,69.0,2.2,16.0,460.0,788.41,623.68
2017,11,19,15,15,853.0,66.0,2.0,15.5,415.0,736.67,587.15
2017,11,19,15,30,828.0,63.0,1.8,15.0,370.0,677.19,544.62
2017,11,19,15,45,790.5,59.5,1.6,15.0,321.0,608.92,492.28
2017,11,19,16,0,753.0,56.0,1.4,15.0,272.0,542.21,438.63
2017,11,19,16,15,695.5,50.5,1.25,14.0,220.5,464.09,375.91
2017,11,19,16,30,638.0,45.0,1.1,13.0,169.0,390.4,313.94
2017,11,19,16,45,537.5,37.0,0.95,12.5,120.0,299.94,235.85
2017,11,19,17,0,437.0,29.0,0.8,12.0,71.0,224.87,164.23
2017,11,19,17,15,218.5,14.5,0.8,11.5,35.5,100.53,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,7,15,151.5,14.0,0.7,6.5,26.5,60.0,0.0
2017,11,20,7,30,303.0,28.0,0.7,7.0,53.0,166.76,116.3
2017,11,20,7,45,402.5,39.5,0.7,7.5,97.5,240.82,191.94
2017,11,20,8,0,502.0,51.0,0.7,8.0,142.0,325.74,266.6
2017,11,20,8,15,567.0,59.0,0.95,9.0,190.5,398.53,329.64
2017,11,20,8,30,632.0,67.0,1.2,10.0,239.0,477.08,395.06
2017,11,20,8,45,668.0,73.5,1.5,11.0,285.5,540.5,446.51
2017,11,20,9,0,704.0,80.0,1.8,12.0,332.0,605.83,497.66
2017,11,20,9,15,733.5,84.5,2.1,12.5,376.0,665.46,543.19
2017,11,20,9,30,763.0,89.0,2.4,13.0,420.0,725.58,587.28
2017,11,20,9,45,783.5,92.0,2.75,14.0,458.5,772.2,619.78
2017,11,20,10,0,804.0,95.0,3.1,15.0,497.0,822.23,654.3
2017,11,20,10,15,819.0,97.5,3.15,15.0,529.0,865.46,684.06
2017,11,20,10,30,834.0,100.0,3.2,15.0,561.0,906.7,712.21
2017,11,20,10,45,844.5,101.5,3.3,15.5,586.0,940.3,733.79
2017,11,20,11,0,855.0,103.0,3.4,16.0,611.0,971.21,753.46
2017,11,20,11,15,861.5,104.0,3.5,16.5,628.5,994.71,767.97
2017,11,20,11,30,868.0,105.0,3.6,17.0,646.0,1015.04,780.41
2017,11,20,11,45,886.5,99.0,3.7,17.5,658.0,1035.58,793.1
2017,11,20,12,0,905.0,93.0,3.8,18.0,670.0,1040.78,795.4
2017,11,20,12,15,905.5,93.0,3.85,18.0,671.0,1043.55,797.5
2017,11,20,12,30,906.0,93.0,3.9,18.0,672.0,1042.74,797.35
2017,11,20,12,45,904.0,92.5,3.95,18.5,664.0,1035.21,791.31
2017,11,20,13,0,902.0,92.0,4.0,19.0,656.0,1024.15,783.1
2017,11,20,13,15,897.0,91.0,4.0,19.0,640.0,1006.06,771.38
2017,11,20,13,30,892.0,90.0,4.0,19.0,624.0,984.68,757.56
2017,11,20,13,45,884.0,88.5,4.0,19.0,600.0,956.68,739.21
2017,11,20,14,0,876.0,87.0,4.0,19.0,576.0,935.78,725.92
2017,11,20,14,15,863.0,85.0,3.95,19.0,545.0,896.53,699.34
2017,11,20,14,30,850.0,83.0,3.9,19.0,514.0,855.03,671.1
2017,11,20,14,45,831.5,80.5,3.9,19.0,476.0,806.34,637.63
2017,11,20,15,0,813.0,78.0,3.9,19.0,438.0,756.29,602.71
2017,11,20,15,15,786.5,74.5,3.75,18.5,394.5,698.01,561.54
2017,11,20,15,30,760.0,71.0,3.6,18.0,351.0,639.67,519.41
2017,11,20,15,45,721.0,66.5,3.5,18.0,303.5,572.26,466.72
2017,11,20,16,0,682.0,62.0,3.4,18.0,256.0,510.3,416.26
2017,11,20,16,15,622.0,55.5,2.95,17.0,207.0,433.34,352.92
2017,11,20,16,30,562.0,49.0,2.5,16.0,158.0,361.47,291.39
2017,11,20,16,45,462.0,39.5,2.1,15.0,111.5,273.96,215.63
2017,11,20,17,0,362.0,30.0,1.7,14.0,65.0,197.41,143.53
2017,11,20,17,15,181.0,15.0,1.7,13.5,32.5,88.82,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,15.5,14.0,3.4,9.5,15.0,16.86,0.0
2017,11,21,7,30,31.0,28.0,3.6,10.0,30.0,46.74,28.52
2017,11,21,7,45,63.0,48.0,3.8,10.5,57.5,85.14,65.53
2017,11,21,8,0,95.0,68.0,4.0,11.0,85.0,125.45,101.62
2017,11,21,8,15,112.0,89.0,4.0,11.5,115.0,162.15,134.23
2017,11,21,8,30,129.0,110.0,4.0,12.0,145.0,200.4,167.48
2017,11,21,8,45,145.0,129.0,4.05,13.0,175.0,237.02,198.27
2017,11,21,9,0,161.0,148.0,4.1,14.0,205.0,275.09,229.45
2017,11,21,9,15,253.5,157.5,4.1,14.5,260.5,373.75,311.13
2017,11,21,9,30,346.0,167.0,4.1,15.0,316.0,466.58,385.98
2017,11,21,9,45,329.0,187.0,4.15,16.0,339.0,489.38,401.1
2017,11,21,10,0,312.0,207.0,4.2,17.0,362.0,510.0,414.39
2017,11,21,10,15,277.5,227.5,4.1,17.5,372.0,513.64,414.4
2017,11,21,10,30,243.0,248.0,4.0,18.0,382.0,495.0,397.64
2017,11,21,10,45,350.0,237.0,3.9,18.5,439.0,607.82,484.54
2017,11,21,11,0,457.0,226.0,3.8,19.0,496.0,726.0,571.8
2017,11,21,11,15,427.0,242.0,3.6,19.0,500.0,723.45,566.91
2017,11,21,11,30,397.0,258.0,3.4,19.0,504.0,698.54,547.04
2017,11,21,11,45,386.0,265.0,3.2,19.5,506.5,699.99,545.72
2017,11,21,12,0,375.0,272.0,3.0,20.0,509.0,699.73,543.04
2017,11,21,12,15,319.0,284.0,2.75,20.0,486.0,658.17,510.25
2017,11,21,12,30,263.0,296.0,2.5,20.0,463.0,615.26,476.68
2017,11,21,12,45,397.5,255.0,2.3,20.5,504.0,700.65,540.91
2017,11,21,13,0,532.0,214.0,2.1,21.0,545.0,805.88,615.09
2017,11,21,13,15,701.0,155.0,2.1,21.0,580.0,907.09,685.18
2017,11,21,13,30,870.0,96.0,2.1,21.0,615.0,981.93,734.99
2017,11,21,13,45,613.0,164.0,2.1,21.0,522.5,804.71,614.81
2017,11,21,14,0,356.0,232.0,2.1,21.0,430.0,601.38,467.61
2017,11,21,14,15,589.0,160.5,2.3,21.0,467.0,736.28,573.46
2017,11,21,14,30,822.0,89.0,2.5,21.0,504.0,838.61,647.36
2017,11,21,14,45,797.0,87.5,2.7,21.0,465.5,786.69,612.54
2017,11,21,15,0,772.0,86.0,2.9,21.0,427.0,733.89,577.48
2017,11,21,15,15,743.5,82.5,2.95,20.5,384.0,679.81,540.8
2017,11,21,15,30,715.0,79.0,3.0,20.0,341.0,621.97,499.88
2017,11,21,15,45,674.5,73.5,3.1,20.0,294.0,554.47,448.06
2017,11,21,16,0,634.0,68.0,3.2,20.0,247.0,489.17,396.07
2017,11,21,16,15,571.5,60.5,3.2,19.0,199.0,411.94,333.77
2017,11,21,16,30,509.0,53.0,3.2,18.0,151.0,340.06,273.21
2017,11,21,16,45,407.5,42.5,3.2,17.5,106.0,253.46,198.47
2017,11,21,17,0,306.0,32.0,3.2,17.0,61.0,177.91,127.85
2017,11,21,17,15,153.0,16.0,3.45,16.5,30.5,80.67,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,11,22,7,15,161.0,12.5,4.2,6.5,25.0,61.65,0.0
2017,11,22,7,30,322.0,25.0,4.4,7.0,50.0,169.01,112.1
2017,11,22,7,45,439.0,34.5,4.6,7.5,96.0,251.1,201.81
2017,11,22,8,0,556.0,44.0,4.8,8.0,142.0,343.97,286.56
2017,11,22,8,15,622.0,50.5,4.9,8.5,191.5,417.92,353.72
2017,11,22,8,30,688.0,57.0,5.0,9.0,241.0,494.38,420.83
2017,11,22,8,45,735.0,61.0,5.1,9.5,290.5,564.61,480.48
2017,11,22,9,0,782.0,65.0,5.2,10.0,340.0,637.46,540.17
2017,11,22,9,15,811.0,68.0,5.1,10.5,385.0,698.13,585.68
2017,11,22,9,30,840.0,71.0,5.0,11.0,430.0,758.97,630.02
2017,11,22,9,45,863.5,73.0,4.95,11.5,471.0,813.9,668.9
2017,11,22,10,0,887.0,75.0,4.9,12.0,512.0,859.31,699.79
2017,11,22,10,15,902.0,76.5,4.8,12.5,545.5,903.2,728.69
2017,11,22,10,30,917.0,78.0,4.7,13.0,579.0,944.95,755.48
2017,11,22,10,45,930.0,78.5,4.6,13.5,606.0,981.17,777.82
2017,11,22,11,0,943.0,79.0,4.5,14.0,633.0,1014.63,797.9
2017,11,22,11,15,949.5,79.5,4.4,14.5,651.5,1038.74,811.16
2017,11,22,11,30,956.0,80.0,4.3,15.0,670.0,1059.44,822.03
2017,11,22,11,45,746.0,147.5,4.25,15.5,612.0,958.64,748.89
2017,11,22,12,0,536.0,215.0,4.2,16.0,554.0,818.9,646.2
2017,11,22,12,15,750.5,148.0,4.15,16.0,623.0,971.1,757.15
2017,11,22,12,30,965.0,81.0,4.1,16.0,692.0,1087.35,836.5
2017,11,22,12,45,965.0,80.0,4.1,16.5,684.5,1081.02,829.85
2017,11,22,13,0,965.0,79.0,4.1,17.0,677.0,1070.91,821.89
2017,11,22,13,15,959.5,78.0,4.1,17.0,660.0,1051.63,809.39
2017,11,22,13,30,954.0,77.0,4.1,17.0,643.0,1028.84,794.65
2017,11,22,13,45,946.5,75.5,4.1,17.0,618.5,1000.16,775.9
2017,11,22,14,0,939.0,74.0,4.1,17.0,594.0,968.35,755.0
2017,11,22,14,15,926.0,72.5,4.1,17.0,561.5,928.68,728.46
2017,11,22,14,30,913.0,71.0,4.1,17.0,529.0,886.59,700.03
2017,11,22,14,45,802.5,82.0,4.1,17.0,463.0,785.3,627.81
2017,11,22,15,0,692.0,93.0,4.1,17.0,397.0,684.13,554.04
2017,11,22,15,15,755.5,77.5,4.0,16.5,379.0,679.72,553.31
2017,11,22,15,30,819.0,62.0,3.9,16.0,361.0,672.09,549.38
2017,11,22,15,45,781.5,58.0,3.8,16.0,312.0,603.83,496.1
2017,11,22,16,0,744.0,54.0,3.7,16.0,263.0,537.17,441.61
2017,11,22,16,15,684.5,48.5,3.2,15.0,213.0,458.49,376.23
2017,11,22,16,30,625.0,43.0,2.7,14.0,163.0,384.51,312.18
2017,11,22,16,45,523.5,35.0,2.2,13.0,115.0,294.24,233.03
2017,11,22,17,0,422.0,27.0,1.7,12.0,67.0,214.42,155.7
2017,11,22,17,15,211.0,13.5,1.6,11.0,33.5,97.48,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.5,11.5,1.25,4.0,25.0,68.5,0.0
2017,11,23,7,30,371.0,23.0,1.4,5.0,50.0,179.84,115.07
2017,11,23,7,45,482.0,32.0,1.55,6.0,96.0,262.44,209.57
2017,11,23,8,0,593.0,41.0,1.7,7.0,142.0,354.36,292.2
2017,11,23,8,15,656.5,46.5,1.65,7.5,192.0,428.21,357.46
2017,11,23,8,30,720.0,52.0,1.6,8.0,242.0,507.26,424.0
2017,11,23,8,45,753.5,57.0,1.55,9.0,289.5,571.32,474.79
2017,11,23,9,0,787.0,62.0,1.5,10.0,337.0,636.8,523.95
2017,11,23,9,15,814.0,65.5,1.4,10.5,381.0,696.73,565.52
2017,11,23,9,30,841.0,69.0,1.3,11.0,425.0,756.7,605.49
2017,11,23,9,45,859.5,71.0,1.2,12.0,464.0,807.55,636.26
2017,11,23,10,0,878.0,73.0,1.1,13.0,503.0,848.56,659.08
2017,11,23,10,15,891.0,75.0,1.1,13.5,535.5,891.02,685.05
2017,11,23,10,30,904.0,77.0,1.1,14.0,568.0,931.27,709.08
2017,11,23,10,45,912.5,78.0,1.15,15.0,593.0,963.58,727.08
2017,11,23,11,0,921.0,79.0,1.2,16.0,618.0,992.98,743.12
2017,11,23,11,15,926.0,80.0,1.2,16.5,635.0,1015.88,755.35
2017,11,23,11,30,931.0,81.0,1.2,17.0,652.0,1035.42,765.52
2017,11,23,11,45,936.5,80.0,1.2,17.5,661.5,1049.5,772.3
2017,11,23,12,0,942.0,79.0,1.2,18.0,671.0,1060.01,777.01
2017,11,23,12,15,942.0,79.0,1.2,18.5,671.5,1062.55,776.87
2017,11,23,12,30,942.0,79.0,1.2,19.0,672.0,1061.38,774.69
2017,11,23,12,45,939.5,78.0,1.2,19.5,664.0,1052.72,768.03
2017,11,23,13,0,937.0,77.0,1.2,20.0,656.0,1040.42,759.35
2017,11,23,13,15,931.5,76.5,1.2,20.0,639.5,1022.23,748.57
2017,11,23,13,30,926.0,76.0,1.2,20.0,623.0,1000.64,735.8
2017,11,23,13,45,917.5,74.5,1.2,20.5,599.0,971.68,717.01
2017,11,23,14,0,909.0,73.0,1.2,21.0,575.0,939.74,696.4
2017,11,23,14,15,896.5,71.5,1.15,21.0,543.5,901.45,672.1
2017,11,23,14,30,884.0,70.0,1.1,21.0,512.0,860.81,646.17
2017,11,23,14,45,865.0,68.0,1.05,21.0,474.0,812.08,614.53
2017,11,23,15,0,846.0,66.0,1.0,21.0,436.0,762.01,581.61
2017,11,23,15,15,820.5,63.5,0.85,20.5,392.5,712.24,548.1
2017,11,23,15,30,795.0,61.0,0.7,20.0,349.0,654.78,508.41
2017,11,23,15,45,757.5,57.0,0.6,20.0,302.0,587.71,459.48
2017,11,23,16,0,720.0,53.0,0.5,20.0,255.0,522.3,409.22
2017,11,23,16,15,662.0,47.5,0.5,19.0,206.0,445.73,350.79
2017,11,23,16,30,604.0,42.0,0.5,18.0,157.0,373.77,292.81
2017,11,23,16,45,503.5,34.5,0.5,17.5,110.5,285.58,219.14
2017,11,23,17,0,403.0,27.0,0.5,17.0,64.0,212.73,149.74
2017,11,23,17,15,201.5,13.5,0.65,16.0,32.0,94.52,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,178.5,11.0,2.3,7.0,23.5,65.78,0.0
2017,11,24,7,30,357.0,22.0,2.6,8.0,47.0,172.83,104.2
2017,11,24,7,45,468.5,30.5,2.95,9.0,92.0,254.93,201.79
2017,11,24,8,0,580.0,39.0,3.3,10.0,137.0,345.63,283.86
2017,11,24,8,15,643.5,44.5,3.15,10.5,185.5,418.53,348.91
2017,11,24,8,30,707.0,50.0,3.0,11.0,234.0,496.75,415.53
2017,11,24,8,45,747.0,54.0,2.9,12.0,281.5,563.01,469.02
2017,11,24,9,0,787.0,58.0,2.8,13.0,329.0,631.33,521.24
2017,11,24,9,15,813.5,60.5,3.0,14.0,373.0,689.52,563.19
2017,11,24,9,30,840.0,63.0,3.2,15.0,417.0,740.48,598.64
2017,11,24,9,45,858.5,65.5,3.45,16.5,455.5,791.24,632.22
2017,11,24,10,0,877.0,68.0,3.7,18.0,494.0,840.75,664.09
2017,11,24,10,15,889.5,69.5,3.75,18.5,526.5,882.12,691.01
2017,11,24,10,30,902.0,71.0,3.8,19.0,559.0,921.26,716.09
2017,11,24,10,45,910.0,72.5,3.9,20.0,583.5,953.71,735.17
2017,11,24,11,0,918.0,74.0,4.0,21.0,608.0,983.25,752.12
2017,11,24,11,15,923.5,75.0,4.05,21.5,625.5,1006.63,765.92
2017,11,24,11,30,929.0,76.0,4.1,22.0,643.0,1026.7,777.55
2017,11,24,11,45,926.5,78.0,4.15,22.5,651.0,1036.56,782.38
2017,11,24,12,0,924.0,80.0,4.2,23.0,659.0,1042.76,784.98
2017,11,24,12,15,924.0,80.0,4.25,23.0,659.5,1045.32,786.85
2017,11,24,12,30,924.0,80.0,4.3,23.0,660.0,1044.24,786.48
2017,11,24,12,45,919.5,80.5,4.35,23.5,651.5,1035.63,779.71
2017,11,24,13,0,915.0,81.0,4.4,24.0,643.0,1023.49,770.78
2017,11,24,13,15,776.5,122.0,4.45,24.0,591.0,942.83,716.56
2017,11,24,13,30,638.0,163.0,4.5,24.0,539.0,842.54,648.0
2017,11,24,13,45,761.0,120.5,4.55,24.0,551.5,896.19,687.66
2017,11,24,14,0,884.0,78.0,4.6,24.0,564.0,923.33,707.75
2017,11,24,14,15,871.0,76.0,4.6,23.5,533.0,884.76,683.11
2017,11,24,14,30,858.0,74.0,4.6,23.0,502.0,843.96,657.01
2017,11,24,14,45,827.0,75.5,4.65,23.0,462.5,798.82,626.44
2017,11,24,15,0,796.0,77.0,4.7,23.0,423.0,744.3,588.5
2017,11,24,15,15,768.5,73.5,4.45,22.5,380.5,686.25,546.95
2017,11,24,15,30,741.0,70.0,4.2,22.0,338.0,628.25,504.88
2017,11,24,15,45,702.0,65.0,4.0,22.0,291.5,561.34,452.79
2017,11,24,16,0,663.0,60.0,3.8,22.0,245.0,499.94,402.99
2017,11,24,16,15,602.5,54.0,3.4,20.5,197.0,424.34,342.11
2017,11,24,16,30,542.0,48.0,3.0,19.0,149.0,353.83,282.81
2017,11,24,16,45,442.0,38.5,2.65,18.0,104.5,267.13,208.22
2017,11,24,17,0,342.0,29.0,2.3,17.0,60.0,191.4,135.77
2017,11,24,17,15,171.0,14.5,2.4,16.5,30.0,85.6,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,25,7,15,109.0,12.5,1.35,8.0,20.0,45.06,0.0
2017,11,25,7,30,218.0,25.0,1.5,9.0,40.0,126.92,70.79
2017,11,25,7,45,332.5,37.5,1.7,10.0,82.0,207.84,163.0
2017,11,25,8,0,447.0,50.0,1.9,11.0,124.0,296.64,241.69
2017,11,25,8,15,517.5,58.5,1.7,11.5,171.5,369.8,305.33
2017,11,25,8,30,588.0,67.0,1.5,12.0,219.0,449.34,371.33
2017,11,25,8,45,637.5,72.5,1.35,13.0,266.0,517.93,425.03
2017,11,25,9,0,687.0,78.0,1.2,14.0,313.0,589.71,478.24
2017,11,25,9,15,718.5,82.5,1.1,15.0,356.5,649.88,519.81
2017,11,25,9,30,750.0,87.0,1.0,16.0,400.0,710.77,559.04
2017,11,25,9,45,773.5,89.5,0.95,17.0,439.0,758.53,587.99
2017,11,25,10,0,797.0,92.0,0.9,18.0,478.0,810.14,618.72
2017,11,25,10,15,812.5,94.5,0.9,18.5,510.0,853.59,644.94
2017,11,25,10,30,828.0,97.0,0.9,19.0,542.0,895.14,669.52
2017,11,25,10,45,838.5,99.0,0.9,20.0,567.0,929.27,687.6
2017,11,25,11,0,849.0,101.0,0.9,21.0,592.0,960.77,703.81
2017,11,25,11,15,855.5,102.0,1.0,21.5,609.5,984.34,718.15
2017,11,25,11,30,862.0,103.0,1.1,22.0,627.0,1004.79,730.65
2017,11,25,11,45,887.0,94.5,1.25,22.5,640.5,1017.02,738.97
2017,11,25,12,0,912.0,86.0,1.4,23.0,654.0,1037.82,752.83
2017,11,25,12,15,912.0,86.0,1.5,23.5,655.0,1040.42,754.28
2017,11,25,12,30,912.0,86.0,1.6,24.0,656.0,1039.43,753.82
2017,11,25,12,45,907.5,86.0,1.7,24.5,648.0,1030.33,748.36
2017,11,25,13,0,903.0,86.0,1.8,25.0,640.0,1017.75,740.84
2017,11,25,13,15,897.0,85.5,1.85,25.0,623.5,999.68,730.66
2017,11,25,13,30,891.0,85.0,1.9,25.0,607.0,978.37,718.48
2017,11,25,13,45,880.0,84.0,2.0,25.5,583.0,948.59,700.0
2017,11,25,14,0,869.0,83.0,2.1,26.0,559.0,926.02,686.25
2017,11,25,14,15,855.5,81.0,2.1,26.0,528.0,886.98,661.7
2017,11,25,14,30,842.0,79.0,2.1,26.0,497.0,845.74,635.59
2017,11,25,14,45,821.0,77.0,2.15,26.0,459.5,796.32,603.93
2017,11,25,15,0,800.0,75.0,2.2,26.0,422.0,745.75,570.89
2017,11,25,15,15,772.5,72.0,2.05,25.5,379.5,688.23,531.96
2017,11,25,15,30,745.0,69.0,1.9,25.0,337.0,630.73,492.16
2017,11,25,15,45,703.0,64.5,1.75,24.5,290.5,562.29,441.84
2017,11,25,16,0,661.0,60.0,1.6,24.0,244.0,499.66,393.57
2017,11,25,16,15,599.5,54.0,1.55,22.5,196.0,423.59,334.86
2017,11,25,16,30,538.0,48.0,1.5,21.0,148.0,352.7,277.31
2017,11,25,16,45,434.0,38.5,1.45,20.0,103.5,264.32,203.24
2017,11,25,17,0,330.0,29.0,1.4,19.0,59.0,187.33,130.93
2017,11,25,17,15,165.0,14.5,1.5,18.5,29.5,83.76,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,124.0,11.5,1.9,9.5,19.5,48.87,0.0
2017,11,26,7,30,248.0,23.0,2.2,10.0,39.0,135.34,69.26
2017,11,26,7,45,363.5,34.5,2.5,10.5,81.5,218.02,170.39
2017,11,26,8,0,479.0,46.0,2.8,11.0,124.0,307.73,251.2
2017,11,26,8,15,548.5,53.5,2.65,11.5,171.0,380.58,315.6
2017,11,26,8,30,618.0,61.0,2.5,12.0,218.0,459.72,382.6
2017,11,26,8,45,663.0,66.0,2.4,13.0,264.5,526.0,435.93
2017,11,26,9,0,708.0,71.0,2.3,14.0,311.0,595.07,488.91
2017,11,26,9,15,738.5,75.0,2.15,15.0,354.5,650.91,528.21
2017,11,26,9,30,769.0,79.0,2.0,16.0,398.0,711.15,568.42
2017,11,26,9,45,790.0,82.0,1.9,17.0,436.5,762.64,601.0
2017,11,26,10,0,811.0,85.0,1.8,18.0,475.0,813.17,631.8
2017,11,26,10,15,826.0,87.0,1.65,19.0,507.0,855.94,655.63
2017,11,26,10,30,841.0,89.0,1.5,20.0,539.0,896.77,677.29
2017,11,26,10,45,851.5,91.0,1.4,21.0,564.0,931.2,694.58
2017,11,26,11,0,862.0,93.0,1.3,22.0,589.0,962.98,709.72
2017,11,26,11,15,868.5,94.0,1.3,22.0,606.5,986.78,723.81
2017,11,26,11,30,875.0,95.0,1.3,22.0,624.0,1007.44,736.05
2017,11,26,11,45,874.0,97.0,1.35,22.5,632.5,1018.55,741.79
2017,11,26,12,0,873.0,99.0,1.4,23.0,641.0,1026.16,745.57
2017,11,26,12,15,873.0,99.0,1.45,23.0,642.0,1028.78,747.83
2017,11,26,12,30,873.0,99.0,1.5,23.0,643.0,1027.88,748.1
2017,11,26,12,45,870.5,98.5,1.55,23.5,635.5,1020.34,742.89
2017,11,26,13,0,868.0,98.0,1.6,24.0,628.0,1009.35,735.71
2017,11,26,13,15,862.0,97.5,1.6,24.0,612.5,991.52,725.0
2017,11,26,13,30,856.0,97.0,1.6,24.0,597.0,970.49,712.41
2017,11,26,13,45,846.5,95.0,1.6,24.0,573.5,941.24,694.55
2017,11,26,14,0,837.0,93.0,1.6,24.0,550.0,909.24,674.93
2017,11,26,14,15,823.5,91.0,1.55,24.0,520.0,871.09,650.53
2017,11,26,14,30,810.0,89.0,1.5,24.0,490.0,830.81,624.58
2017,11,26,14,45,771.5,91.5,1.45,24.0,450.0,773.04,586.42
2017,11,26,15,0,733.0,94.0,1.4,24.0,410.0,720.47,551.39
2017,11,26,15,15,704.0,89.5,1.3,23.5,368.5,662.51,512.37
2017,11,26,15,30,675.0,85.0,1.2,23.0,327.0,604.92,472.07
2017,11,26,15,45,636.0,78.5,1.15,22.5,282.0,539.13,423.96
2017,11,26,16,0,597.0,72.0,1.1,22.0,237.0,475.41,375.54
2017,11,26,16,15,534.0,63.5,1.05,21.0,190.0,398.46,315.54
2017,11,26,16,30,471.0,55.0,1.0,20.0,143.0,326.86,257.16
2017,11,26,16,45,375.0,43.0,1.0,19.0,99.5,242.78,186.94
2017,11,26,17,0,279.0,31.0,1.0,18.0,56.0,169.32,118.13
2017,11,26,17,15,139.5,15.5,1.05,17.5,28.0,60.91,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,98.5,12.0,1.6,9.5,18.0,41.21,0.0
2017,11,27,7,30,197.0,24.0,1.9,10.0,36.0,116.11,52.47
2017,11,27,7,45,309.0,37.5,2.2,11.0,77.0,197.15,153.03
2017,11,27,8,0,421.0,51.0,2.5,12.0,118.0,284.16,230.76
2017,11,27,8,15,492.5,60.0,2.65,13.0,164.5,357.08,294.59
2017,11,27,8,30,564.0,69.0,2.8,14.0,211.0,436.43,361.46
2017,11,27,8,45,612.0,75.5,2.95,15.0,257.5,504.07,416.56
2017,11,27,9,0,660.0,82.0,3.1,16.0,304.0,574.81,472.0
2017,11,27,9,15,692.5,86.5,3.35,16.5,347.0,634.59,518.21
2017,11,27,9,30,725.0,91.0,3.6,17.0,390.0,695.21,562.65
2017,11,27,9,45,747.5,94.5,3.9,18.0,428.0,746.96,598.65
2017,11,27,10,0,770.0,98.0,4.2,19.0,466.0,798.04,633.5
2017,11,27,10,15,786.5,101.0,4.2,19.5,498.5,836.91,658.89
2017,11,27,10,30,803.0,104.0,4.2,20.0,531.0,879.3,686.55
2017,11,27,10,45,814.0,106.0,4.25,20.5,556.0,913.4,708.21
2017,11,27,11,0,825.0,108.0,4.3,21.0,581.0,944.97,728.01
2017,11,27,11,15,832.5,109.0,4.35,21.5,598.5,969.23,742.68
2017,11,27,11,30,840.0,110.0,4.4,22.0,616.0,990.48,755.33
2017,11,27,11,45,864.0,102.0,4.45,22.5,629.5,1014.32,769.83
2017,11,27,12,0,888.0,94.0,4.5,23.0,643.0,1022.83,773.93
2017,11,27,12,15,888.5,94.0,4.5,23.0,644.0,1026.01,775.88
2017,11,27,12,30,889.0,94.0,4.5,23.0,645.0,1025.71,775.69
2017,11,27,12,45,635.0,174.5,4.55,23.5,566.0,879.2,673.68
2017,11,27,13,0,381.0,255.0,4.6,24.0,487.0,682.33,528.43
2017,11,27,13,15,626.0,173.5,4.6,24.0,543.0,854.11,658.12
2017,11,27,13,30,871.0,92.0,4.6,24.0,599.0,979.03,744.92
2017,11,27,13,45,549.0,169.5,4.6,24.0,484.5,743.42,578.47
2017,11,27,14,0,227.0,247.0,4.6,24.0,370.0,483.59,380.07
2017,11,27,14,15,525.5,166.0,4.55,24.0,431.0,688.55,541.99
2017,11,27,14,30,824.0,85.0,4.5,24.0,492.0,838.67,651.5
2017,11,27,14,45,804.5,82.5,4.45,24.0,455.0,790.58,617.09
2017,11,27,15,0,785.0,80.0,4.4,24.0,418.0,741.25,582.69
2017,11,27,15,15,757.5,76.5,4.2,23.5,376.0,683.77,542.31
2017,11,27,15,30,730.0,73.0,4.0,23.0,334.0,626.31,501.06
2017,11,27,15,45,690.5,68.0,3.85,22.5,288.0,563.63,453.25
2017,11,27,16,0,651.0,63.0,3.7,22.0,242.0,499.09,402.13
2017,11,27,16,15,589.5,56.5,3.25,21.0,194.5,422.81,340.03
2017,11,27,16,30,528.0,50.0,2.8,20.0,147.0,351.64,279.78
2017,11,27,16,45,428.5,39.5,2.4,19.0,102.5,264.49,205.14
2017,11,27,17,0,329.0,29.0,2.0,18.0,58.0,188.3,131.65
2017,11,27,17,15,164.5,14.5,2.0,17.5,29.0,68.88,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,119.0,11.0,2.5,10.5,18.0,46.73,0.0
2017,11,28,7,30,238.0,22.0,2.8,11.0,36.0,128.64,49.63
2017,11,28,7,45,364.5,33.0,3.15,12.0,78.5,216.43,166.96
2017,11,28,8,0,491.0,44.0,3.5,13.0,121.0,310.61,251.52
2017,11,28,8,15,563.0,51.0,3.7,13.5,168.5,384.62,317.41
2017,11,28,8,30,635.0,58.0,3.9,14.0,216.0,465.14,386.52
2017,11,28,8,45,685.0,62.0,4.15,15.0,263.5,530.27,440.47
2017,11,28,9,0,735.0,66.0,4.4,16.0,311.0,602.68,498.27
2017,11,28,9,15,765.0,69.5,4.7,17.0,354.5,662.51,543.17
2017,11,28,9,30,795.0,73.0,5.0,18.0,398.0,722.75,586.93
2017,11,28,9,45,537.0,137.0,5.3,19.0,365.5,617.0,502.31
2017,11,28,10,0,279.0,201.0,5.6,20.0,333.0,475.74,385.48
2017,11,28,10,15,277.0,217.0,5.6,20.5,356.0,501.81,404.61
2017,11,28,10,30,275.0,233.0,5.6,21.0,379.0,526.95,422.27
2017,11,28,10,45,313.0,237.0,5.7,21.5,410.5,574.04,457.97
2017,11,28,11,0,351.0,241.0,5.8,22.0,442.0,621.96,493.79
2017,11,28,11,15,629.0,162.0,5.8,22.5,534.5,838.62,658.08
2017,11,28,11,30,907.0,83.0,5.8,23.0,627.0,1011.85,778.79
2017,11,28,11,45,906.0,85.5,5.8,23.5,635.5,1023.83,784.07
2017,11,28,12,0,905.0,88.0,5.8,24.0,644.0,1032.27,787.95
2017,11,28,12,15,905.0,88.0,5.7,24.0,645.5,1035.07,788.98
2017,11,28,12,30,905.0,88.0,5.6,24.0,647.0,1034.33,787.76
2017,11,28,12,45,900.5,88.5,5.55,24.5,639.0,1026.14,780.4
2017,11,28,13,0,896.0,89.0,5.5,25.0,631.0,1014.5,770.9
2017,11,28,13,15,890.0,88.0,5.4,25.0,615.5,996.17,758.18
2017,11,28,13,30,884.0,87.0,5.3,25.0,600.0,974.63,743.42
2017,11,28,13,45,871.5,86.5,5.2,25.0,576.0,954.96,730.1
2017,11,28,14,0,859.0,86.0,5.1,25.0,552.0,921.71,707.36
2017,11,28,14,15,845.0,84.5,5.0,25.0,521.5,883.37,681.1
2017,11,28,14,30,831.0,83.0,4.9,25.0,491.0,842.86,653.21
2017,11,28,14,45,804.0,82.0,4.8,25.0,452.5,790.21,616.4
2017,11,28,15,0,777.0,81.0,4.7,25.0,414.0,736.79,578.63
2017,11,28,15,15,748.5,77.5,4.4,24.5,372.0,678.92,537.25
2017,11,28,15,30,720.0,74.0,4.1,24.0,330.0,625.25,498.64
2017,11,28,15,45,675.5,69.5,3.8,24.0,284.0,556.45,444.99
2017,11,28,16,0,631.0,65.0,3.5,24.0,238.0,490.12,391.72
2017,11,28,16,15,567.5,58.0,3.0,22.5,191.0,413.05,330.09
2017,11,28,16,30,504.0,51.0,2.5,21.0,144.0,341.32,270.33
2017,11,28,16,45,397.5,40.5,2.05,20.0,100.0,252.11,194.57
2017,11,28,17,0,291.0,30.0,1.6,19.0,56.0,174.54,120.98
2017,11,28,17,15,145.5,15.0,1.55,18.5,28.0,63.03,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
