Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,11.0,3.4,9.5,16.0,37.89,0.0
2017,11,29,7,30,182.0,22.0,3.6,10.0,32.0,106.89,31.89
2017,11,29,7,45,310.5,34.5,3.8,10.5,73.0,194.56,150.19
2017,11,29,8,0,439.0,47.0,4.0,11.0,114.0,288.2,235.18
2017,11,29,8,15,514.0,55.0,4.1,11.5,161.0,362.43,301.76
2017,11,29,8,30,589.0,63.0,4.2,12.0,208.0,443.47,372.0
2017,11,29,8,45,641.5,68.0,4.3,13.0,255.0,513.09,429.97
2017,11,29,9,0,694.0,73.0,4.4,14.0,302.0,586.2,488.52
2017,11,29,9,15,726.5,77.0,4.35,14.5,346.0,646.58,534.69
2017,11,29,9,30,759.0,81.0,4.3,15.0,390.0,703.63,575.98
2017,11,29,9,45,784.5,83.5,4.25,15.5,429.0,757.86,614.03
2017,11,29,10,0,810.0,86.0,4.2,16.0,468.0,811.45,650.84
2017,11,29,10,15,826.0,88.5,4.15,16.5,500.5,855.76,680.15
2017,11,29,10,30,842.0,91.0,4.1,17.0,533.0,898.2,707.68
2017,11,29,10,45,855.0,91.5,4.1,17.5,559.0,933.28,729.86
2017,11,29,11,0,868.0,92.0,4.1,18.0,585.0,965.81,750.11
2017,11,29,11,15,875.0,93.5,4.0,18.5,603.0,990.98,764.5
2017,11,29,11,30,882.0,95.0,3.9,19.0,621.0,1013.02,776.7
2017,11,29,11,45,889.0,94.0,3.85,19.5,631.5,1016.92,776.83
2017,11,29,12,0,896.0,93.0,3.8,20.0,642.0,1029.04,782.9
2017,11,29,12,15,897.0,93.0,3.75,20.0,643.5,1032.91,784.91
2017,11,29,12,30,898.0,93.0,3.7,20.0,645.0,1033.26,784.78
2017,11,29,12,45,897.5,92.0,3.65,20.5,638.5,1027.37,779.13
2017,11,29,13,0,897.0,91.0,3.6,21.0,632.0,1017.98,771.37
2017,11,29,13,15,892.0,90.0,3.5,21.0,617.0,1000.72,759.59
2017,11,29,13,30,887.0,89.0,3.4,21.0,602.0,980.21,745.79
2017,11,29,13,45,881.0,86.5,3.35,21.0,579.5,964.27,735.64
2017,11,29,14,0,875.0,84.0,3.3,21.0,557.0,934.38,715.93
2017,11,29,14,15,862.0,82.5,3.15,21.0,527.0,896.61,690.16
2017,11,29,14,30,849.0,81.0,3.0,21.0,497.0,856.57,662.76
2017,11,29,14,45,833.5,77.5,2.9,21.0,460.5,809.94,630.84
2017,11,29,15,0,818.0,74.0,2.8,21.0,424.0,761.74,597.46
2017,11,29,15,15,791.0,71.0,2.55,20.5,381.5,704.16,556.97
2017,11,29,15,30,764.0,68.0,2.3,20.0,339.0,646.49,515.61
2017,11,29,15,45,728.5,63.0,2.05,20.0,293.0,581.09,465.43
2017,11,29,16,0,693.0,58.0,1.8,20.0,247.0,517.13,414.1
2017,11,29,16,15,631.5,52.0,1.6,19.0,198.5,443.09,354.68
2017,11,29,16,30,570.0,46.0,1.4,18.0,150.0,370.55,294.07
2017,11,29,16,45,468.5,37.0,1.2,17.0,105.0,281.82,218.54
2017,11,29,17,0,367.0,28.0,1.0,16.0,60.0,204.14,142.48
2017,11,29,17,15,183.5,14.0,1.0,16.0,30.0,75.62,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,30,7,15,103.0,10.0,1.1,8.5,15.5,40.73,0.0
2017,11,30,7,30,206.0,20.0,1.2,9.0,31.0,113.08,22.73
2017,11,30,7,45,328.5,32.5,1.35,10.0,72.0,200.05,153.05
2017,11,30,8,0,451.0,45.0,1.5,11.0,113.0,291.52,235.52
2017,11,30,8,15,524.5,53.0,1.55,11.5,159.5,365.35,300.47
2017,11,30,8,30,598.0,61.0,1.6,12.0,206.0,445.89,368.53
2017,11,30,8,45,643.5,67.0,1.7,13.0,252.0,512.57,422.51
2017,11,30,9,0,689.0,73.0,1.8,14.0,298.0,582.14,476.52
2017,11,30,9,15,721.0,77.0,1.6,15.0,341.5,641.92,518.47
2017,11,30,9,30,753.0,81.0,1.4,16.0,385.0,698.26,554.75
2017,11,30,9,45,773.5,84.5,1.2,17.0,423.0,749.38,585.39
2017,11,30,10,0,794.0,88.0,1.0,18.0,461.0,799.56,613.7
2017,11,30,10,15,810.0,90.5,1.0,18.5,493.0,843.4,640.48
2017,11,30,10,30,826.0,93.0,1.0,19.0,525.0,885.42,665.62
2017,11,30,10,45,433.5,164.5,1.0,20.0,392.0,621.86,478.88
2017,11,30,11,0,41.0,236.0,1.0,21.0,259.0,279.32,216.09
2017,11,30,11,15,54.5,251.0,0.95,21.5,283.0,310.0,240.96
2017,11,30,11,30,68.0,266.0,0.9,22.0,307.0,341.28,263.92
2017,11,30,11,45,290.0,241.0,0.9,22.5,418.0,576.59,441.18
2017,11,30,12,0,512.0,216.0,0.9,23.0,529.0,795.52,592.5
2017,11,30,12,15,311.0,252.0,0.9,23.0,442.5,614.05,461.88
2017,11,30,12,30,110.0,288.0,0.9,23.0,356.0,410.46,312.76
2017,11,30,12,45,96.5,281.5,0.9,23.0,340.5,388.76,298.05
2017,11,30,13,0,83.0,275.0,0.9,23.0,325.0,367.18,281.98
2017,11,30,13,15,59.5,255.5,0.95,23.0,291.0,320.22,246.75
2017,11,30,13,30,36.0,236.0,1.0,23.0,257.0,274.2,211.77
2017,11,30,13,45,27.5,219.0,1.05,23.5,235.0,227.63,176.05
2017,11,30,14,0,19.0,202.0,1.1,24.0,213.0,202.23,156.26
2017,11,30,14,15,132.0,207.5,1.2,23.5,273.0,346.66,271.86
2017,11,30,14,30,245.0,213.0,1.3,23.0,333.0,466.85,364.92
2017,11,30,14,45,500.5,149.5,1.4,23.0,371.0,614.32,478.64
2017,11,30,15,0,756.0,86.0,1.5,23.0,409.0,727.28,561.07
2017,11,30,15,15,727.0,82.0,1.45,22.5,367.0,673.92,523.88
2017,11,30,15,30,698.0,78.0,1.4,22.0,325.0,616.33,484.24
2017,11,30,15,45,657.0,72.5,1.4,22.0,280.0,549.61,434.53
2017,11,30,16,0,616.0,67.0,1.4,22.0,235.0,485.08,384.66
2017,11,30,16,15,553.0,59.5,1.3,20.5,188.5,408.36,324.92
2017,11,30,16,30,490.0,52.0,1.2,19.0,142.0,336.92,266.59
2017,11,30,16,45,390.5,41.0,1.2,18.0,98.5,250.91,194.21
2017,11,30,17,0,291.0,30.0,1.2,17.0,55.0,175.78,122.13
2017,11,30,17,15,145.5,15.0,1.3,16.5,27.5,63.54,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.5,10.5,0.95,9.5,14.0,30.01,0.0
2017,12,1,7,30,135.0,21.0,1.1,10.0,28.0,86.42,5.41
2017,12,1,7,45,250.0,36.0,1.3,10.5,66.5,169.48,128.43
2017,12,1,8,0,365.0,51.0,1.5,11.0,105.0,254.74,205.82
2017,12,1,8,15,440.0,61.5,1.55,11.5,150.5,328.37,270.47
2017,12,1,8,30,515.0,72.0,1.6,12.0,196.0,408.5,338.36
2017,12,1,8,45,568.0,79.0,1.65,13.0,242.0,477.56,394.38
2017,12,1,9,0,621.0,86.0,1.7,14.0,288.0,550.2,450.89
2017,12,1,9,15,655.0,91.5,1.85,15.0,330.5,610.59,496.36
2017,12,1,9,30,689.0,97.0,2.0,16.0,373.0,672.03,540.35
2017,12,1,9,45,715.5,100.0,2.2,17.0,411.0,725.17,576.97
2017,12,1,10,0,742.0,103.0,2.4,18.0,449.0,777.99,612.63
2017,12,1,10,15,759.0,106.0,2.4,18.5,481.0,821.84,640.99
2017,12,1,10,30,776.0,109.0,2.4,19.0,513.0,864.13,667.85
2017,12,1,10,45,789.5,110.5,2.45,20.0,538.5,893.2,684.34
2017,12,1,11,0,803.0,112.0,2.5,21.0,564.0,926.27,703.51
2017,12,1,11,15,810.5,113.5,2.5,21.5,581.5,950.96,717.7
2017,12,1,11,30,818.0,115.0,2.5,22.0,599.0,972.73,730.0
2017,12,1,11,45,840.0,107.5,2.55,22.5,612.0,995.41,743.45
2017,12,1,12,0,862.0,100.0,2.6,23.0,625.0,1014.76,754.73
2017,12,1,12,15,862.5,100.0,2.55,23.0,626.5,1018.25,756.16
2017,12,1,12,30,863.0,100.0,2.5,23.0,628.0,1018.28,755.65
2017,12,1,12,45,860.5,99.5,2.5,23.5,621.0,1011.21,749.76
2017,12,1,13,0,858.0,99.0,2.5,24.0,614.0,1000.75,741.89
2017,12,1,13,15,852.0,98.0,2.45,24.0,599.0,982.89,730.28
2017,12,1,13,30,846.0,97.0,2.4,24.0,584.0,961.87,716.77
2017,12,1,13,45,835.5,95.5,2.4,24.0,561.0,932.94,698.58
2017,12,1,14,0,825.0,94.0,2.4,24.0,538.0,901.34,678.62
2017,12,1,14,15,751.0,104.0,2.35,23.5,490.5,829.28,631.62
2017,12,1,14,30,677.0,114.0,2.3,23.0,443.0,753.52,581.27
2017,12,1,14,45,714.0,100.0,2.25,23.0,424.0,743.69,575.86
2017,12,1,15,0,751.0,86.0,2.2,23.0,405.0,728.63,566.16
2017,12,1,15,15,722.5,82.0,1.9,22.5,364.0,671.36,525.39
2017,12,1,15,30,694.0,78.0,1.6,22.0,323.0,614.38,484.26
2017,12,1,15,45,653.5,72.5,1.3,22.0,278.0,548.2,432.92
2017,12,1,16,0,613.0,67.0,1.0,22.0,233.0,484.16,381.85
2017,12,1,16,15,550.5,59.5,1.0,21.0,187.0,407.85,322.72
2017,12,1,16,30,488.0,52.0,1.0,20.0,141.0,336.76,264.91
2017,12,1,16,45,388.0,41.0,1.05,19.0,98.0,250.51,192.96
2017,12,1,17,0,288.0,30.0,1.1,18.0,55.0,175.19,121.03
2017,12,1,17,15,144.0,15.0,1.15,17.5,27.5,63.27,0.0
2017,12,1,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,10.0,1.75,11.5,10.0,8.54,0.0
2017,12,2,7,30,0.0,20.0,2.0,12.0,20.0,18.48,0.0
2017,12,2,7,45,88.0,37.0,2.3,12.5,50.0,93.4,68.27
2017,12,2,8,0,176.0,54.0,2.6,13.0,80.0,158.36,126.61
2017,12,2,8,15,209.0,73.0,2.6,13.5,114.5,206.47,169.48
2017,12,2,8,30,242.0,92.0,2.6,14.0,149.0,257.7,213.93
2017,12,2,8,45,274.5,105.5,2.65,15.0,183.5,304.5,253.24
2017,12,2,9,0,307.0,119.0,2.7,16.0,218.0,354.25,293.68
2017,12,2,9,15,512.5,104.0,2.9,17.0,296.0,513.73,422.25
2017,12,2,9,30,718.0,89.0,3.1,18.0,374.0,684.1,551.59
2017,12,2,9,45,744.5,92.0,3.35,19.0,413.0,738.17,588.29
2017,12,2,10,0,771.0,95.0,3.6,20.0,452.0,791.88,624.73
2017,12,2,10,15,788.0,97.5,3.55,20.5,484.5,830.79,649.62
2017,12,2,10,30,805.0,100.0,3.5,21.0,517.0,873.23,676.7
2017,12,2,10,45,818.0,101.5,3.5,21.5,542.5,908.82,698.85
2017,12,2,11,0,831.0,103.0,3.5,22.0,568.0,941.99,719.17
2017,12,2,11,15,838.5,104.0,3.45,22.0,586.0,966.61,734.58
2017,12,2,11,30,846.0,105.0,3.4,22.0,604.0,988.23,748.03
2017,12,2,11,45,864.0,100.0,3.35,22.5,617.0,1009.92,760.14
2017,12,2,12,0,882.0,95.0,3.3,23.0,630.0,1028.34,770.05
2017,12,2,12,15,655.5,169.5,3.25,23.0,567.5,897.83,680.94
2017,12,2,12,30,429.0,244.0,3.2,23.0,505.0,744.57,570.61
2017,12,2,12,45,652.0,170.0,3.2,23.5,562.0,891.38,677.38
2017,12,2,13,0,875.0,96.0,3.2,24.0,619.0,1014.01,758.24
2017,12,2,13,15,546.5,181.0,3.15,24.0,504.5,776.85,594.76
2017,12,2,13,30,218.0,266.0,3.1,24.0,390.0,507.94,393.93
2017,12,2,13,45,262.0,248.5,3.1,24.0,392.5,545.22,424.45
2017,12,2,14,0,306.0,231.0,3.1,24.0,395.0,558.93,436.29
2017,12,2,14,15,299.0,220.0,3.05,24.0,373.0,531.52,416.36
2017,12,2,14,30,292.0,209.0,3.0,24.0,351.0,503.64,396.14
2017,12,2,14,45,495.0,148.5,3.0,24.0,367.5,609.7,480.58
2017,12,2,15,0,698.0,88.0,3.0,24.0,384.0,689.71,541.19
2017,12,2,15,15,652.5,90.5,2.8,23.5,345.5,629.56,497.74
2017,12,2,15,30,607.0,93.0,2.6,23.0,307.0,570.52,454.03
2017,12,2,15,45,576.5,83.5,2.45,23.0,264.5,510.2,407.45
2017,12,2,16,0,546.0,74.0,2.3,23.0,222.0,451.31,360.55
2017,12,2,16,15,490.0,64.5,2.0,22.0,178.0,379.62,302.92
2017,12,2,16,30,434.0,55.0,1.7,21.0,134.0,312.63,247.0
2017,12,2,16,45,347.0,42.5,1.4,20.0,93.0,233.63,179.91
2017,12,2,17,0,260.0,30.0,1.1,19.0,52.0,164.36,112.96
2017,12,2,17,15,130.0,15.0,1.1,18.5,26.0,58.6,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.05,14.5,2.0,1.71,0.0
2017,12,3,7,30,0.0,4.0,1.3,15.0,4.0,3.28,0.0
2017,12,3,7,45,0.0,10.5,1.6,15.5,10.5,8.63,1.13
2017,12,3,8,0,0.0,17.0,1.9,16.0,17.0,13.99,6.02
2017,12,3,8,15,0.0,25.0,1.95,16.5,25.0,20.6,11.78
2017,12,3,8,30,0.0,33.0,2.0,17.0,33.0,27.23,17.5
2017,12,3,8,45,0.0,41.5,2.15,17.5,41.5,34.28,23.51
2017,12,3,9,0,0.0,50.0,2.3,18.0,50.0,41.35,29.43
2017,12,3,9,15,0.0,57.5,2.4,18.5,57.5,47.6,34.57
2017,12,3,9,30,0.0,65.0,2.5,19.0,65.0,53.86,39.65
2017,12,3,9,45,0.0,72.0,2.65,19.5,72.0,59.71,44.33
2017,12,3,10,0,0.0,79.0,2.8,20.0,79.0,65.58,48.97
2017,12,3,10,15,0.0,116.0,2.9,20.5,116.0,99.49,76.57
2017,12,3,10,30,0.0,153.0,3.0,21.0,153.0,135.17,105.15
2017,12,3,10,45,0.5,160.5,3.1,21.5,160.5,142.42,110.56
2017,12,3,11,0,1.0,168.0,3.2,22.0,168.0,149.81,116.1
2017,12,3,11,15,7.5,189.0,3.2,22.0,193.0,176.84,137.76
2017,12,3,11,30,14.0,210.0,3.2,22.0,218.0,204.5,159.72
2017,12,3,11,45,7.0,187.5,3.2,22.5,191.5,174.19,135.04
2017,12,3,12,0,0.0,165.0,3.2,23.0,165.0,144.68,111.06
2017,12,3,12,15,8.0,192.5,3.2,23.0,197.5,180.02,139.42
2017,12,3,12,30,16.0,220.0,3.2,23.0,230.0,216.36,168.25
2017,12,3,12,45,45.5,245.0,3.25,23.0,272.5,294.36,230.07
2017,12,3,13,0,75.0,270.0,3.3,23.0,315.0,354.11,276.9
2017,12,3,13,15,158.0,266.0,3.35,23.0,357.5,451.92,354.0
2017,12,3,13,30,241.0,262.0,3.4,23.0,400.0,525.63,411.7
2017,12,3,13,45,292.0,242.5,3.5,23.0,403.5,566.77,443.91
2017,12,3,14,0,343.0,223.0,3.6,23.0,407.0,583.86,458.74
2017,12,3,14,15,342.5,210.0,3.65,23.0,385.0,558.88,440.98
2017,12,3,14,30,342.0,197.0,3.7,23.0,363.0,532.87,422.49
2017,12,3,14,45,397.0,171.0,3.75,23.0,349.5,554.12,440.55
2017,12,3,15,0,452.0,145.0,3.8,23.0,336.0,552.86,441.57
2017,12,3,15,15,429.5,134.5,3.7,22.5,301.5,504.89,405.71
2017,12,3,15,30,407.0,124.0,3.6,22.0,267.0,457.62,369.77
2017,12,3,15,45,477.5,98.5,3.5,22.0,244.5,456.09,369.24
2017,12,3,16,0,548.0,73.0,3.4,22.0,222.0,452.35,365.35
2017,12,3,16,15,484.5,64.5,3.0,21.5,177.5,377.32,303.42
2017,12,3,16,30,421.0,56.0,2.6,21.0,133.0,307.61,244.29
2017,12,3,16,45,325.5,43.5,2.2,20.5,92.0,225.19,173.77
2017,12,3,17,0,230.0,31.0,1.8,20.0,51.0,153.22,105.03
2017,12,3,17,15,115.0,15.5,1.85,19.5,25.5,53.95,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,52.5,9.0,3.8,18.0,11.0,23.91,0.0
2017,12,4,7,30,105.0,18.0,3.9,18.0,22.0,69.77,0.0
2017,12,4,7,45,230.5,32.0,4.05,18.5,59.0,156.06,111.9
2017,12,4,8,0,356.0,46.0,4.2,19.0,96.0,245.0,192.58
2017,12,4,8,15,435.0,55.5,4.35,19.5,140.0,318.25,256.68
2017,12,4,8,30,514.0,65.0,4.5,20.0,184.0,398.88,325.14
2017,12,4,8,45,257.0,56.0,4.65,20.5,115.5,244.55,200.95
2017,12,4,9,0,0.0,47.0,4.8,21.0,47.0,38.86,26.87
2017,12,4,9,15,0.0,54.0,5.05,21.5,54.0,44.69,31.68
2017,12,4,9,30,0.0,61.0,5.3,22.0,61.0,50.53,36.38
2017,12,4,9,45,0.0,67.5,5.6,22.5,67.5,55.96,40.68
2017,12,4,10,0,0.0,74.0,5.9,23.0,74.0,61.39,44.95
2017,12,4,10,15,4.0,125.5,5.9,23.5,127.5,112.23,86.26
2017,12,4,10,30,8.0,177.0,5.9,24.0,181.0,167.13,130.1
2017,12,4,10,45,4.0,99.5,5.95,24.5,101.5,87.24,65.42
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,18.19,9.17
2017,12,4,11,15,150.0,141.5,5.9,25.0,229.5,313.84,250.59
2017,12,4,11,30,300.0,261.0,5.8,25.0,437.0,607.74,476.31
2017,12,4,11,45,567.5,181.0,5.7,25.5,520.5,805.75,625.77
2017,12,4,12,0,835.0,101.0,5.6,26.0,604.0,987.91,751.61
2017,12,4,12,15,532.5,192.5,5.45,26.0,513.5,790.8,609.94
2017,12,4,12,30,230.0,284.0,5.3,26.0,423.0,549.63,425.93
2017,12,4,12,45,202.5,283.0,5.2,26.5,404.5,520.04,403.02
2017,12,4,13,0,175.0,282.0,5.1,27.0,386.0,490.2,379.23
2017,12,4,13,15,336.0,243.5,4.95,27.0,437.0,621.56,481.21
2017,12,4,13,30,497.0,205.0,4.8,27.0,488.0,747.86,575.76
2017,12,4,13,45,493.0,198.0,4.7,27.5,469.5,725.6,558.19
2017,12,4,14,0,489.0,191.0,4.6,28.0,451.0,701.6,540.22
2017,12,4,14,15,637.5,139.0,4.45,27.5,459.0,769.78,592.56
2017,12,4,14,30,786.0,87.0,4.3,27.0,467.0,812.32,624.27
2017,12,4,14,45,765.5,84.0,4.15,27.0,431.5,764.62,590.73
2017,12,4,15,0,745.0,81.0,4.0,27.0,396.0,715.83,556.6
2017,12,4,15,15,717.0,77.5,3.75,26.5,356.0,664.1,520.52
2017,12,4,15,30,689.0,74.0,3.5,26.0,316.0,608.59,480.87
2017,12,4,15,45,648.5,69.0,3.25,26.0,272.0,543.42,430.69
2017,12,4,16,0,608.0,64.0,3.0,26.0,228.0,480.4,380.57
2017,12,4,16,15,545.0,57.0,2.6,25.0,182.5,404.66,320.08
2017,12,4,16,30,482.0,50.0,2.2,24.0,137.0,334.18,261.64
2017,12,4,16,45,383.0,39.5,1.85,23.5,95.5,248.99,189.67
2017,12,4,17,0,284.0,29.0,1.5,23.0,54.0,174.62,118.47
2017,12,4,17,15,142.0,14.5,1.55,22.5,27.0,62.9,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,10.5,5.5,4.69,0.0
2017,12,5,7,30,0.0,11.0,5.3,10.0,11.0,9.06,0.0
2017,12,5,7,45,7.0,29.5,5.4,10.0,30.5,30.06,17.88
2017,12,5,8,0,14.0,48.0,5.5,10.0,50.0,56.8,42.45
2017,12,5,8,15,27.5,68.0,5.65,10.0,74.0,85.54,68.16
2017,12,5,8,30,41.0,88.0,5.8,10.0,98.0,115.31,94.71
2017,12,5,8,45,53.0,107.0,6.0,10.5,122.5,144.04,119.91
2017,12,5,9,0,65.0,126.0,6.2,11.0,147.0,173.95,145.73
2017,12,5,9,15,81.0,146.0,6.15,11.0,175.5,209.17,176.01
2017,12,5,9,30,97.0,166.0,6.1,11.0,204.0,245.79,207.09
2017,12,5,9,45,48.5,137.0,6.1,11.5,156.0,172.69,143.57
2017,12,5,10,0,0.0,108.0,6.1,12.0,108.0,92.47,73.45
2017,12,5,10,15,26.0,162.0,6.05,12.5,175.5,181.8,149.38
2017,12,5,10,30,52.0,216.0,6.0,13.0,243.0,268.16,221.04
2017,12,5,10,45,31.5,205.0,5.95,13.5,222.0,235.45,192.52
2017,12,5,11,0,11.0,194.0,5.9,14.0,201.0,186.18,150.55
2017,12,5,11,15,11.5,200.5,5.85,14.0,207.5,192.87,155.93
2017,12,5,11,30,12.0,207.0,5.8,14.0,214.0,199.68,161.37
2017,12,5,11,45,6.0,172.5,5.8,14.5,176.0,158.35,126.76
2017,12,5,12,0,0.0,138.0,5.8,15.0,138.0,118.78,93.57
2017,12,5,12,15,0.0,138.5,5.8,15.0,138.5,119.21,93.93
2017,12,5,12,30,0.0,139.0,5.8,15.0,139.0,119.69,94.33
2017,12,5,12,45,0.0,130.5,5.85,15.5,130.5,111.71,87.59
2017,12,5,13,0,0.0,122.0,5.9,16.0,122.0,103.84,80.97
2017,12,5,13,15,0.0,85.5,5.9,16.0,85.5,71.08,53.85
2017,12,5,13,30,0.0,49.0,5.9,16.0,49.0,40.61,28.47
2017,12,5,13,45,0.0,29.0,5.95,16.5,29.0,23.99,14.52
2017,12,5,14,0,0.0,9.0,6.0,17.0,9.0,7.43,0.59
2017,12,5,14,15,27.0,106.5,6.0,16.5,119.5,122.64,98.27
2017,12,5,14,30,54.0,204.0,6.0,16.0,230.0,256.19,209.4
2017,12,5,14,45,51.5,189.5,6.0,16.0,213.0,237.29,194.05
2017,12,5,15,0,49.0,175.0,6.0,16.0,196.0,218.72,179.08
2017,12,5,15,15,46.0,158.0,5.95,15.5,176.0,197.0,161.66
2017,12,5,15,30,43.0,141.0,5.9,15.0,156.0,175.67,144.3
2017,12,5,15,45,37.5,122.5,5.85,15.0,134.0,151.16,123.65
2017,12,5,16,0,32.0,104.0,5.8,15.0,112.0,127.25,103.24
2017,12,5,16,15,23.0,84.5,5.55,14.5,90.0,100.59,80.31
2017,12,5,16,30,14.0,65.0,5.3,14.0,68.0,68.43,52.46
2017,12,5,16,45,7.0,45.5,5.05,13.5,47.0,45.69,32.47
2017,12,5,17,0,0.0,26.0,4.8,13.0,26.0,22.85,11.76
2017,12,5,17,15,0.0,13.0,4.7,12.5,13.0,11.1,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.0,3.1,4.5,1.0,0.82,0.0
2017,12,6,8,0,0.0,2.0,3.1,5.0,2.0,1.64,0.0
2017,12,6,8,15,0.0,3.0,3.05,5.0,3.0,2.46,0.0
2017,12,6,8,30,0.0,4.0,3.0,5.0,4.0,3.28,0.0
2017,12,6,8,45,0.0,5.0,2.95,5.0,5.0,4.11,0.0
2017,12,6,9,0,0.0,6.0,2.9,5.0,6.0,4.93,0.0
2017,12,6,9,15,0.0,6.0,2.9,5.0,6.0,4.93,0.0
2017,12,6,9,30,0.0,6.0,2.9,5.0,6.0,4.94,0.0
2017,12,6,9,45,0.0,54.5,2.95,5.0,54.5,45.12,34.24
2017,12,6,10,0,0.0,103.0,3.0,5.0,103.0,87.74,71.35
2017,12,6,10,15,0.0,105.5,3.05,5.0,105.5,89.65,72.8
2017,12,6,10,30,0.0,108.0,3.1,5.0,108.0,91.66,74.39
2017,12,6,10,45,0.0,120.5,3.2,5.0,120.5,103.13,84.14
2017,12,6,11,0,0.0,133.0,3.3,5.0,133.0,114.74,93.96
2017,12,6,11,15,4.5,165.5,3.4,5.0,168.5,150.5,124.57
2017,12,6,11,30,9.0,198.0,3.5,5.0,204.0,187.51,155.92
2017,12,6,11,45,4.5,179.5,3.6,5.5,182.5,163.93,135.38
2017,12,6,12,0,0.0,161.0,3.7,6.0,161.0,140.95,115.48
2017,12,6,12,15,0.0,144.0,3.8,6.0,144.0,124.47,101.51
2017,12,6,12,30,0.0,127.0,3.9,6.0,127.0,108.43,87.88
2017,12,6,12,45,0.0,93.0,4.0,6.0,93.0,77.43,61.37
2017,12,6,13,0,0.0,59.0,4.1,6.0,59.0,48.96,36.88
2017,12,6,13,15,0.0,52.0,4.1,6.0,52.0,43.12,31.87
2017,12,6,13,30,0.0,45.0,4.1,6.0,45.0,37.29,26.85
2017,12,6,13,45,5.0,116.0,4.15,6.5,119.0,103.4,84.12
2017,12,6,14,0,10.0,187.0,4.2,7.0,193.0,178.83,148.35
2017,12,6,14,15,5.0,122.5,4.15,6.5,125.5,109.93,89.85
2017,12,6,14,30,0.0,58.0,4.1,6.0,58.0,48.06,36.43
2017,12,6,14,45,0.0,36.5,4.05,6.0,36.5,30.17,20.88
2017,12,6,15,0,0.0,15.0,4.0,6.0,15.0,12.37,5.26
2017,12,6,15,15,0.0,13.0,3.9,6.0,13.0,10.71,3.82
2017,12,6,15,30,0.0,11.0,3.8,6.0,11.0,9.05,2.37
2017,12,6,15,45,0.0,9.5,3.75,6.0,9.5,7.81,1.28
2017,12,6,16,0,0.0,8.0,3.7,6.0,8.0,6.57,0.17
2017,12,6,16,15,0.0,6.5,3.45,5.5,6.5,5.34,0.0
2017,12,6,16,30,0.0,5.0,3.2,5.0,5.0,4.1,0.0
2017,12,6,16,45,0.0,3.5,2.95,5.0,3.5,2.87,0.0
2017,12,6,17,0,0.0,2.0,2.7,5.0,2.0,1.64,0.0
2017,12,6,17,15,0.0,1.0,2.45,5.0,1.0,0.85,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,2.5,2.65,5.0,2.5,0.0,0.0
2017,12,7,7,30,0.0,5.0,2.6,5.0,5.0,4.27,0.0
2017,12,7,7,45,0.0,14.5,2.6,5.5,14.5,11.94,3.62
2017,12,7,8,0,0.0,24.0,2.6,6.0,24.0,19.79,11.34
2017,12,7,8,15,0.0,35.5,2.7,6.0,35.5,29.33,20.01
2017,12,7,8,30,0.0,47.0,2.8,6.0,47.0,38.89,28.65
2017,12,7,8,45,0.0,59.0,2.9,6.0,59.0,49.25,37.89
2017,12,7,9,0,0.0,71.0,3.0,6.0,71.0,59.94,47.31
2017,12,7,9,15,0.0,74.0,3.15,6.0,74.0,61.99,49.04
2017,12,7,9,30,0.0,77.0,3.3,6.0,77.0,64.24,50.91
2017,12,7,9,45,0.0,80.5,3.5,6.0,80.5,67.08,53.27
2017,12,7,10,0,0.0,84.0,3.7,6.0,84.0,69.99,55.68
2017,12,7,10,15,0.0,107.5,3.9,6.0,107.5,91.58,74.25
2017,12,7,10,30,0.0,131.0,4.1,6.0,131.0,113.71,93.13
2017,12,7,10,45,0.0,135.0,4.35,6.5,135.0,117.1,95.68
2017,12,7,11,0,0.0,139.0,4.6,7.0,139.0,120.57,98.32
2017,12,7,11,15,0.0,135.5,4.75,7.0,135.5,116.9,95.08
2017,12,7,11,30,0.0,132.0,4.9,7.0,132.0,113.38,91.98
2017,12,7,11,45,2.5,160.0,5.05,7.0,162.0,142.67,116.93
2017,12,7,12,0,5.0,188.0,5.2,7.0,192.0,172.9,142.52
2017,12,7,12,15,7.0,195.0,5.3,7.0,200.0,181.92,150.17
2017,12,7,12,30,9.0,202.0,5.4,7.0,208.0,191.11,157.99
2017,12,7,12,45,4.5,153.5,5.5,7.0,156.5,138.22,113.18
2017,12,7,13,0,0.0,105.0,5.6,7.0,105.0,88.25,70.46
2017,12,7,13,15,6.5,154.0,5.65,6.5,158.0,140.92,116.03
2017,12,7,13,30,13.0,203.0,5.7,6.0,211.0,197.18,164.4
2017,12,7,13,45,6.5,175.5,5.8,6.0,179.5,163.02,135.26
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,129.83,106.82
2017,12,7,14,15,0.0,127.5,5.85,6.0,127.5,110.28,90.23
2017,12,7,14,30,0.0,107.0,5.8,6.0,107.0,91.09,73.83
2017,12,7,14,45,0.0,119.5,5.75,6.0,119.5,103.78,85.01
2017,12,7,15,0,0.0,132.0,5.7,6.0,132.0,117.6,97.18
2017,12,7,15,15,0.0,118.5,5.5,5.5,118.5,105.19,86.77
2017,12,7,15,30,0.0,105.0,5.3,5.0,105.0,92.9,76.35
2017,12,7,15,45,0.0,90.5,5.15,4.5,90.5,79.65,64.93
2017,12,7,16,0,0.0,76.0,5.0,4.0,76.0,66.48,53.4
2017,12,7,16,15,0.0,61.0,4.8,3.5,61.0,52.8,41.23
2017,12,7,16,30,0.0,46.0,4.6,3.0,46.0,39.1,28.86
2017,12,7,16,45,0.0,32.0,4.4,2.5,32.0,26.45,17.32
2017,12,7,17,0,0.0,18.0,4.2,2.0,18.0,14.84,6.14
2017,12,7,17,15,0.0,9.0,3.95,1.5,9.0,7.68,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.5,1.7,-0.5,10.5,0.0,0.0
2017,12,8,7,30,0.0,21.0,1.8,0.0,21.0,17.92,0.0
2017,12,8,7,45,264.0,28.5,1.9,0.0,62.5,165.48,119.92
2017,12,8,8,0,528.0,36.0,2.0,0.0,104.0,308.22,256.02
2017,12,8,8,15,608.0,42.5,1.95,0.5,153.0,387.57,329.8
2017,12,8,8,30,688.0,49.0,1.9,1.0,202.0,473.76,406.22
2017,12,8,8,45,739.0,53.5,1.85,1.5,251.0,546.19,468.14
2017,12,8,9,0,790.0,58.0,1.8,2.0,300.0,621.72,529.66
2017,12,8,9,15,823.0,61.5,1.75,2.5,346.0,685.85,577.84
2017,12,8,9,30,856.0,65.0,1.7,3.0,392.0,750.61,624.34
2017,12,8,9,45,879.5,67.0,1.7,4.0,433.5,806.13,661.7
2017,12,8,10,0,903.0,69.0,1.7,5.0,475.0,852.47,691.29
2017,12,8,10,15,919.0,71.0,1.8,5.5,509.5,898.75,722.7
2017,12,8,10,30,935.0,73.0,1.9,6.0,544.0,943.04,752.28
2017,12,8,10,45,946.5,74.0,2.05,6.5,572.0,979.61,776.8
2017,12,8,11,0,958.0,75.0,2.2,7.0,600.0,1013.42,799.34
2017,12,8,11,15,965.0,76.0,2.3,7.0,619.5,1039.9,817.61
2017,12,8,11,30,972.0,77.0,2.4,7.0,639.0,1063.05,833.76
2017,12,8,11,45,973.5,78.5,2.5,7.5,649.5,1077.9,842.84
2017,12,8,12,0,975.0,80.0,2.6,8.0,660.0,1089.05,849.6
2017,12,8,12,15,975.5,80.0,2.65,8.0,662.5,1093.54,852.94
2017,12,8,12,30,976.0,80.0,2.7,8.0,665.0,1094.25,853.97
2017,12,8,12,45,973.0,80.0,2.8,8.5,658.5,1087.66,849.26
2017,12,8,13,0,970.0,80.0,2.9,9.0,652.0,1077.36,842.2
2017,12,8,13,15,964.5,79.5,2.95,9.0,636.5,1060.3,831.63
2017,12,8,13,30,959.0,79.0,3.0,9.0,621.0,1039.75,818.78
2017,12,8,13,45,948.5,78.0,3.1,9.5,597.5,1010.43,798.84
2017,12,8,14,0,938.0,77.0,3.2,10.0,574.0,978.12,776.77
2017,12,8,14,15,924.0,75.5,3.2,10.0,543.0,939.21,750.48
2017,12,8,14,30,910.0,74.0,3.2,10.0,512.0,897.93,722.3
2017,12,8,14,45,887.0,73.0,3.25,10.0,473.5,855.95,693.64
2017,12,8,15,0,864.0,72.0,3.3,10.0,435.0,803.71,656.83
2017,12,8,15,15,836.0,68.5,3.1,9.5,391.5,743.61,613.17
2017,12,8,15,30,808.0,65.0,2.9,9.0,348.0,683.34,568.45
2017,12,8,15,45,767.5,61.0,2.7,9.0,300.5,614.2,514.23
2017,12,8,16,0,727.0,57.0,2.5,9.0,253.0,546.72,458.08
2017,12,8,16,15,664.0,51.0,2.1,8.0,203.5,466.07,390.15
2017,12,8,16,30,601.0,45.0,1.7,7.0,154.0,390.13,323.55
2017,12,8,16,45,498.0,36.0,1.35,6.5,108.0,302.85,244.96
2017,12,8,17,0,395.0,27.0,1.0,6.0,62.0,221.91,161.64
2017,12,8,17,15,197.5,13.5,0.95,6.0,31.0,83.28,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,0.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.5,4.0,0.5,10.0,0.0,0.0
2017,12,9,7,30,259.0,13.0,4.1,1.0,20.0,103.3,0.0
2017,12,9,7,45,402.5,22.0,4.2,1.5,60.5,210.32,149.12
2017,12,9,8,0,546.0,31.0,4.3,2.0,101.0,311.46,258.07
2017,12,9,8,15,623.5,37.0,4.15,3.0,149.0,388.95,331.1
2017,12,9,8,30,701.0,43.0,4.0,4.0,197.0,473.43,406.49
2017,12,9,8,45,739.5,48.5,3.9,5.0,244.0,539.54,463.41
2017,12,9,9,0,778.0,54.0,3.8,6.0,291.0,607.76,519.41
2017,12,9,9,15,810.0,57.5,3.85,7.0,336.0,670.5,567.32
2017,12,9,9,30,842.0,61.0,3.9,8.0,381.0,733.88,613.77
2017,12,9,9,45,864.5,63.0,3.95,9.5,421.0,780.33,644.63
2017,12,9,10,0,887.0,65.0,4.0,11.0,461.0,832.95,679.31
2017,12,9,10,15,902.5,66.5,4.3,12.0,495.0,877.67,710.03
2017,12,9,10,30,918.0,68.0,4.6,13.0,529.0,920.43,739.41
2017,12,9,10,45,930.0,69.0,4.9,14.0,556.0,957.08,764.05
2017,12,9,11,0,942.0,70.0,5.2,15.0,583.0,991.07,786.63
2017,12,9,11,15,948.0,70.5,5.2,15.0,602.0,1015.71,803.16
2017,12,9,11,30,954.0,71.0,5.2,15.0,621.0,1037.07,817.46
2017,12,9,11,45,959.5,70.5,5.25,15.5,632.0,1053.2,827.01
2017,12,9,12,0,965.0,70.0,5.3,16.0,643.0,1065.78,834.21
2017,12,9,12,15,965.5,70.5,5.25,16.0,645.5,1070.99,837.14
2017,12,9,12,30,966.0,71.0,5.2,16.0,648.0,1072.46,837.69
2017,12,9,12,45,965.0,70.0,5.2,16.5,641.5,1066.73,832.21
