Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,13,0,964.0,69.0,5.2,17.0,635.0,1057.29,824.38
2017,12,9,13,15,958.5,68.5,5.15,17.0,620.5,1040.41,812.7
2017,12,9,13,30,953.0,68.0,5.1,17.0,606.0,1020.06,798.76
2017,12,9,13,45,946.0,66.5,5.05,17.0,584.0,993.62,780.63
2017,12,9,14,0,939.0,65.0,5.0,17.0,562.0,964.05,760.35
2017,12,9,14,15,927.5,63.5,4.85,17.0,532.0,927.44,734.28
2017,12,9,14,30,916.0,62.0,4.7,17.0,502.0,888.3,706.37
2017,12,9,14,45,893.0,62.0,4.6,17.0,465.5,839.22,671.38
2017,12,9,15,0,870.0,62.0,4.5,17.0,429.0,788.94,635.18
2017,12,9,15,15,845.5,59.5,4.1,16.5,387.0,733.36,594.26
2017,12,9,15,30,821.0,57.0,3.7,16.0,345.0,683.87,557.74
2017,12,9,15,45,784.5,53.5,3.35,15.5,298.5,617.73,507.57
2017,12,9,16,0,748.0,50.0,3.0,15.0,252.0,552.95,454.97
2017,12,9,16,15,690.5,45.5,2.65,13.5,204.0,476.49,392.45
2017,12,9,16,30,633.0,41.0,2.3,12.0,156.0,404.19,330.48
2017,12,9,16,45,533.0,33.5,1.95,11.0,109.5,313.13,250.26
2017,12,9,17,0,433.0,26.0,1.6,10.0,63.0,231.93,167.55
2017,12,9,17,15,216.5,13.0,1.6,9.5,31.5,90.14,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,10,7,15,132.0,6.5,1.45,2.0,10.0,0.0,0.0
2017,12,10,7,30,264.0,13.0,1.5,3.0,20.0,104.72,0.0
2017,12,10,7,45,418.5,22.5,1.55,4.0,61.5,215.85,147.15
2017,12,10,8,0,573.0,32.0,1.6,5.0,103.0,324.04,262.19
2017,12,10,8,15,651.5,38.0,1.85,6.0,152.5,403.63,335.51
2017,12,10,8,30,730.0,44.0,2.1,7.0,202.0,490.12,411.09
2017,12,10,8,45,775.5,48.0,2.35,8.0,251.0,560.21,470.58
2017,12,10,9,0,821.0,52.0,2.6,9.0,300.0,632.91,529.62
2017,12,10,9,15,851.5,55.0,2.45,10.0,346.0,689.47,569.86
2017,12,10,9,30,882.0,58.0,2.3,11.0,392.0,752.12,612.71
2017,12,10,9,45,903.0,60.0,2.15,12.0,432.5,805.98,647.16
2017,12,10,10,0,924.0,62.0,2.0,13.0,473.0,858.8,679.48
2017,12,10,10,15,938.0,64.0,1.95,13.5,507.5,904.18,707.7
2017,12,10,10,30,952.0,66.0,1.9,14.0,542.0,947.39,733.88
2017,12,10,10,45,962.5,66.5,1.9,15.0,569.0,982.99,753.63
2017,12,10,11,0,973.0,67.0,1.9,16.0,596.0,1015.73,771.25
2017,12,10,11,15,979.5,68.0,1.9,16.0,615.5,1042.21,787.48
2017,12,10,11,30,986.0,69.0,1.9,16.0,635.0,1065.31,801.58
2017,12,10,11,45,986.0,71.0,1.9,16.5,646.0,1079.72,808.61
2017,12,10,12,0,986.0,73.0,1.9,17.0,657.0,1090.36,813.41
2017,12,10,12,15,987.0,73.0,1.9,17.5,659.5,1095.62,814.93
2017,12,10,12,30,988.0,73.0,1.9,18.0,662.0,1097.06,814.24
2017,12,10,12,45,987.0,72.0,1.9,18.5,656.0,1091.38,809.19
2017,12,10,13,0,986.0,71.0,1.9,19.0,650.0,1081.91,801.99
2017,12,10,13,15,981.5,70.5,1.9,19.0,635.5,1065.88,792.29
2017,12,10,13,30,977.0,70.0,1.9,19.0,621.0,1046.27,780.47
2017,12,10,13,45,970.0,69.0,1.9,19.0,598.5,1020.16,764.5
2017,12,10,14,0,963.0,68.0,1.9,19.0,576.0,990.82,746.48
2017,12,10,14,15,832.5,86.5,1.85,19.0,509.0,881.36,673.49
2017,12,10,14,30,702.0,105.0,1.8,19.0,442.0,770.02,597.84
2017,12,10,14,45,641.0,110.5,1.8,19.0,401.0,701.28,550.96
2017,12,10,15,0,580.0,116.0,1.8,19.0,360.0,633.65,503.32
2017,12,10,15,15,713.0,87.5,1.55,18.5,357.5,678.86,537.41
2017,12,10,15,30,846.0,59.0,1.3,18.0,355.0,705.6,556.11
2017,12,10,15,45,809.5,55.5,1.05,17.5,308.0,638.33,506.08
2017,12,10,16,0,773.0,52.0,0.8,17.0,261.0,572.31,454.44
2017,12,10,16,15,715.5,47.0,0.75,16.0,211.5,493.92,393.72
2017,12,10,16,30,658.0,42.0,0.7,15.0,162.0,419.62,333.04
2017,12,10,16,45,557.5,34.0,0.7,14.5,114.5,326.32,254.26
2017,12,10,17,0,457.0,26.0,0.7,14.0,67.0,242.99,172.22
2017,12,10,17,15,228.5,13.0,0.8,13.5,33.5,94.93,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,7.5,2.9,5.5,7.5,0.0,0.0
2017,12,11,7,30,0.0,15.0,3.1,6.0,15.0,12.8,0.0
2017,12,11,7,45,192.0,27.0,3.3,7.0,50.5,129.99,84.46
2017,12,11,8,0,384.0,39.0,3.5,8.0,86.0,247.58,199.68
2017,12,11,8,15,462.5,47.0,3.45,8.5,128.5,319.25,265.94
2017,12,11,8,30,541.0,55.0,3.4,9.0,171.0,398.3,335.98
2017,12,11,8,45,591.0,59.5,3.4,9.5,213.5,462.47,391.63
2017,12,11,9,0,641.0,64.0,3.4,10.0,256.0,530.07,447.97
2017,12,11,9,15,632.5,77.5,3.2,10.5,290.5,570.35,479.22
2017,12,11,9,30,624.0,91.0,3.0,11.0,325.0,607.99,506.81
2017,12,11,9,45,760.0,80.5,2.9,12.0,396.0,724.42,592.73
2017,12,11,10,0,896.0,70.0,2.8,13.0,467.0,844.94,677.01
2017,12,11,10,15,829.5,82.0,2.6,14.0,471.0,841.2,667.85
2017,12,11,10,30,763.0,94.0,2.4,15.0,475.0,821.81,648.67
2017,12,11,10,45,627.0,143.5,2.25,16.5,467.0,781.58,614.19
2017,12,11,11,0,491.0,193.0,2.1,18.0,459.0,717.11,561.27
2017,12,11,11,15,451.5,211.0,2.15,19.0,462.0,709.88,553.11
2017,12,11,11,30,412.0,229.0,2.2,20.0,465.0,678.9,527.99
2017,12,11,11,45,451.0,223.0,2.25,21.0,486.0,736.97,567.99
2017,12,11,12,0,490.0,217.0,2.3,22.0,507.0,773.48,591.91
2017,12,11,12,15,571.5,189.5,2.4,22.0,529.0,826.11,630.82
2017,12,11,12,30,653.0,162.0,2.5,22.0,551.0,886.15,672.46
2017,12,11,12,45,811.0,120.0,2.7,22.5,598.5,985.47,739.61
2017,12,11,13,0,969.0,78.0,2.9,23.0,646.0,1074.12,798.11
2017,12,11,13,15,744.5,135.5,2.95,23.0,566.5,930.78,702.54
2017,12,11,13,30,520.0,193.0,3.0,23.0,487.0,758.37,583.87
2017,12,11,13,45,495.0,192.5,3.1,23.0,463.5,723.61,560.93
2017,12,11,14,0,470.0,192.0,3.2,23.0,440.0,687.88,535.99
2017,12,11,14,15,431.0,188.5,3.1,22.5,406.5,635.5,498.62
2017,12,11,14,30,392.0,185.0,3.0,22.0,373.0,565.35,447.92
2017,12,11,14,45,331.5,179.5,2.95,22.0,330.0,495.73,395.15
2017,12,11,15,0,271.0,174.0,2.9,22.0,287.0,429.49,343.95
2017,12,11,15,15,267.0,156.5,2.55,21.0,259.5,395.6,319.13
2017,12,11,15,30,263.0,139.0,2.2,20.0,232.0,361.44,293.31
2017,12,11,15,45,255.5,121.0,1.85,19.0,201.0,324.07,264.17
2017,12,11,16,0,248.0,103.0,1.5,18.0,170.0,286.91,234.27
2017,12,11,16,15,228.5,85.0,1.5,16.5,138.0,243.05,198.61
2017,12,11,16,30,209.0,67.0,1.5,15.0,106.0,200.8,162.79
2017,12,11,16,45,173.5,49.0,1.55,14.0,75.0,152.55,120.36
2017,12,11,17,0,138.0,31.0,1.6,13.0,44.0,117.97,84.03
2017,12,11,17,15,69.0,15.5,1.6,12.5,22.0,47.91,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,116.5,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,233.0,11.0,3.4,6.0,17.0,91.35,0.0
2017,12,12,7,45,389.0,21.0,3.7,6.5,57.0,199.87,127.18
2017,12,12,8,0,545.0,31.0,4.0,7.0,97.0,308.23,248.8
2017,12,12,8,15,625.0,37.5,4.25,7.5,145.5,387.36,323.56
2017,12,12,8,30,705.0,44.0,4.5,8.0,194.0,473.72,401.24
2017,12,12,8,45,753.5,48.0,4.8,8.5,242.5,544.38,463.71
2017,12,12,9,0,802.0,52.0,5.1,9.0,291.0,617.98,526.41
2017,12,12,9,15,833.0,55.0,5.15,9.5,336.0,680.4,575.49
2017,12,12,9,30,864.0,58.0,5.2,10.0,381.0,736.35,617.69
2017,12,12,9,45,887.0,59.5,5.3,10.5,421.5,790.47,657.69
2017,12,12,10,0,910.0,61.0,5.4,11.0,462.0,843.77,696.3
2017,12,12,10,15,925.0,62.5,5.3,11.5,496.5,889.0,726.97
2017,12,12,10,30,940.0,64.0,5.2,12.0,531.0,932.19,755.55
2017,12,12,10,45,952.5,64.5,5.1,12.5,558.5,969.45,779.26
2017,12,12,11,0,965.0,65.0,5.0,13.0,586.0,1004.01,800.7
2017,12,12,11,15,972.0,66.0,4.9,13.0,606.0,1031.01,818.01
2017,12,12,11,30,979.0,67.0,4.8,13.0,626.0,1054.68,832.93
2017,12,12,11,45,970.0,73.0,4.75,13.5,636.0,1065.51,837.68
2017,12,12,12,0,961.0,79.0,4.7,14.0,646.0,1072.36,839.86
2017,12,12,12,15,962.5,79.0,4.6,14.0,649.5,1078.23,842.65
2017,12,12,12,30,964.0,79.0,4.5,14.0,653.0,1080.4,843.01
2017,12,12,12,45,965.5,78.0,4.45,14.5,648.0,1077.56,839.01
2017,12,12,13,0,967.0,77.0,4.4,15.0,643.0,1070.98,832.67
2017,12,12,13,15,962.5,76.5,4.35,15.0,629.0,1055.42,821.92
2017,12,12,13,30,958.0,76.0,4.3,15.0,615.0,1036.33,808.94
2017,12,12,13,45,952.0,74.0,4.25,15.5,593.5,1010.49,790.1
2017,12,12,14,0,946.0,72.0,4.2,16.0,572.0,981.43,769.12
2017,12,12,14,15,934.5,71.0,4.1,15.5,542.5,945.63,745.96
2017,12,12,14,30,923.0,70.0,4.0,15.0,513.0,907.27,720.81
2017,12,12,14,45,890.0,72.0,3.9,15.0,474.0,860.75,688.14
2017,12,12,15,0,857.0,74.0,3.8,15.0,435.0,804.41,647.89
2017,12,12,15,15,831.0,71.0,3.5,14.5,392.5,746.95,606.44
2017,12,12,15,30,805.0,68.0,3.2,14.0,350.0,689.09,563.83
2017,12,12,15,45,767.0,63.5,2.9,14.0,303.5,621.25,511.27
2017,12,12,16,0,729.0,59.0,2.6,14.0,257.0,554.78,456.64
2017,12,12,16,15,668.5,53.0,2.25,12.5,208.0,475.28,391.9
2017,12,12,16,30,608.0,47.0,1.9,11.0,159.0,405.36,331.92
2017,12,12,16,45,503.5,38.0,1.6,10.0,112.0,311.61,249.94
2017,12,12,17,0,399.0,29.0,1.3,9.0,65.0,228.85,167.74
2017,12,12,17,15,199.5,14.5,1.3,8.5,32.5,103.29,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.7,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.8,4.0,6.0,5.12,0.0
2017,12,13,7,45,5.5,23.5,1.95,4.5,24.0,23.34,9.87
2017,12,13,8,0,11.0,41.0,2.1,5.0,42.0,43.84,31.64
2017,12,13,8,15,21.5,60.0,2.3,5.5,64.0,74.26,59.08
2017,12,13,8,30,32.0,79.0,2.5,6.0,86.0,100.72,82.91
2017,12,13,8,45,39.5,97.5,2.75,7.0,108.0,125.58,104.82
2017,12,13,9,0,47.0,116.0,3.0,8.0,130.0,151.19,126.9
2017,12,13,9,15,83.0,137.0,3.0,8.0,166.5,201.01,170.35
2017,12,13,9,30,119.0,158.0,3.0,8.0,203.0,268.29,227.7
2017,12,13,9,45,107.5,174.5,3.0,8.5,218.5,281.79,237.65
2017,12,13,10,0,96.0,191.0,3.0,9.0,234.0,277.97,233.33
2017,12,13,10,15,232.0,194.0,3.15,9.5,307.0,434.49,364.02
2017,12,13,10,30,368.0,197.0,3.3,10.0,380.0,565.91,469.87
2017,12,13,10,45,428.0,195.0,3.45,11.0,418.0,648.15,531.78
2017,12,13,11,0,488.0,193.0,3.6,12.0,456.0,713.57,580.17
2017,12,13,11,15,485.5,201.5,3.7,12.0,471.0,731.38,592.69
2017,12,13,11,30,483.0,210.0,3.8,12.0,486.0,747.16,604.03
2017,12,13,11,45,594.5,176.5,3.9,12.5,522.5,825.35,663.08
2017,12,13,12,0,706.0,143.0,4.0,13.0,559.0,913.65,725.9
2017,12,13,12,15,824.0,113.5,4.0,13.0,601.0,993.08,781.88
2017,12,13,12,30,942.0,84.0,4.0,13.0,643.0,1064.53,831.45
2017,12,13,12,45,688.5,157.0,4.0,13.5,564.0,913.92,722.79
2017,12,13,13,0,435.0,230.0,4.0,14.0,485.0,730.54,584.79
2017,12,13,13,15,450.0,220.5,3.95,14.0,479.0,729.45,585.86
2017,12,13,13,30,465.0,211.0,3.9,14.0,473.0,726.05,584.13
2017,12,13,13,45,442.5,207.5,3.9,14.0,449.0,691.27,558.2
2017,12,13,14,0,420.0,204.0,3.9,14.0,425.0,655.62,531.63
2017,12,13,14,15,415.0,194.0,3.9,14.0,403.0,628.03,511.54
2017,12,13,14,30,410.0,184.0,3.9,14.0,381.0,599.2,490.27
2017,12,13,14,45,440.5,162.0,3.9,14.0,360.0,585.69,481.66
2017,12,13,15,0,471.0,140.0,3.9,14.0,339.0,568.38,469.77
2017,12,13,15,15,456.0,129.0,3.55,13.5,306.0,525.09,436.14
2017,12,13,15,30,441.0,118.0,3.2,13.0,273.0,481.79,401.92
2017,12,13,15,45,425.5,103.5,2.85,12.5,237.0,434.22,363.48
2017,12,13,16,0,410.0,89.0,2.5,12.0,201.0,387.1,324.29
2017,12,13,16,15,373.5,75.5,2.35,11.0,163.0,329.56,275.87
2017,12,13,16,30,337.0,62.0,2.2,10.0,125.0,275.18,228.34
2017,12,13,16,45,281.5,46.5,2.05,9.5,88.5,212.63,172.01
2017,12,13,17,0,226.0,31.0,1.9,9.0,52.0,156.13,114.98
2017,12,13,17,15,113.0,15.5,1.95,8.5,26.0,70.59,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,2.4,4.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,2.7,5.0,8.0,6.83,0.0
2017,12,14,7,45,77.0,25.5,3.05,5.5,34.5,70.71,38.68
2017,12,14,8,0,154.0,43.0,3.4,6.0,61.0,134.15,106.88
2017,12,14,8,15,195.5,61.5,3.3,6.5,95.0,184.4,153.68
2017,12,14,8,30,237.0,80.0,3.2,7.0,129.0,238.65,202.62
2017,12,14,8,45,281.0,92.5,3.15,8.0,164.5,290.35,247.99
2017,12,14,9,0,325.0,105.0,3.1,9.0,200.0,360.56,307.08
2017,12,14,9,15,428.5,106.0,3.15,10.0,252.0,449.97,381.28
2017,12,14,9,30,532.0,107.0,3.2,11.0,304.0,553.95,464.39
2017,12,14,9,45,527.0,122.0,3.25,12.0,334.5,583.05,484.75
2017,12,14,10,0,522.0,137.0,3.3,13.0,365.0,616.82,508.31
2017,12,14,10,15,663.0,117.0,3.4,13.5,429.5,742.22,602.82
2017,12,14,10,30,804.0,97.0,3.5,14.0,494.0,859.52,686.82
2017,12,14,10,45,817.0,99.0,3.65,14.5,520.5,896.37,710.96
2017,12,14,11,0,830.0,101.0,3.8,15.0,547.0,930.89,733.9
2017,12,14,11,15,591.5,171.5,3.85,15.5,495.0,798.29,635.63
2017,12,14,11,30,353.0,242.0,3.9,16.0,443.0,636.58,509.54
2017,12,14,11,45,231.0,258.5,4.0,16.5,391.0,518.29,416.42
2017,12,14,12,0,109.0,275.0,4.1,17.0,339.0,396.82,318.15
2017,12,14,12,15,159.0,277.0,4.1,17.0,371.0,471.31,377.83
2017,12,14,12,30,209.0,279.0,4.1,17.0,403.0,524.19,419.7
2017,12,14,12,45,218.0,275.5,4.2,17.0,404.0,528.4,423.27
2017,12,14,13,0,227.0,272.0,4.3,17.0,405.0,531.89,426.67
2017,12,14,13,15,297.0,253.5,4.35,17.0,423.0,597.64,479.15
2017,12,14,13,30,367.0,235.0,4.4,17.0,441.0,638.92,512.79
2017,12,14,13,45,325.0,233.0,4.45,17.0,410.5,590.02,475.11
2017,12,14,14,0,283.0,231.0,4.5,17.0,380.0,541.75,437.91
2017,12,14,14,15,263.5,220.5,4.45,17.0,353.5,504.57,409.41
2017,12,14,14,30,244.0,210.0,4.4,17.0,327.0,467.7,380.85
2017,12,14,14,45,256.0,192.5,4.35,17.0,307.5,449.32,367.54
2017,12,14,15,0,268.0,175.0,4.3,17.0,288.0,429.46,352.79
2017,12,14,15,15,254.5,160.5,4.0,16.5,259.5,392.19,323.55
2017,12,14,15,30,241.0,146.0,3.7,16.0,231.0,355.51,294.42
2017,12,14,15,45,228.0,127.5,3.4,15.5,199.5,314.84,261.49
2017,12,14,16,0,215.0,109.0,3.1,15.0,168.0,274.95,228.41
2017,12,14,16,15,193.5,90.0,2.95,14.0,135.5,230.32,190.82
2017,12,14,16,30,172.0,71.0,2.8,13.0,103.0,187.54,153.66
2017,12,14,16,45,133.5,52.0,2.65,12.5,72.0,138.42,109.96
2017,12,14,17,0,95.0,33.0,2.5,12.0,41.0,92.84,66.42
2017,12,14,17,15,47.5,16.5,2.7,11.5,20.5,41.92,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,22.0,20.0,3.35,5.5,22.5,33.02,14.11
2017,12,15,8,0,44.0,40.0,3.5,6.0,45.0,70.48,53.68
2017,12,15,8,15,60.5,60.5,3.6,6.5,70.5,104.39,84.86
2017,12,15,8,30,77.0,81.0,3.7,7.0,96.0,139.31,116.38
2017,12,15,8,45,91.0,99.5,3.85,7.5,122.5,171.33,144.91
2017,12,15,9,0,105.0,118.0,4.0,8.0,149.0,204.69,174.02
2017,12,15,9,15,143.5,136.5,4.15,8.5,185.5,256.6,218.83
2017,12,15,9,30,182.0,155.0,4.3,9.0,222.0,311.75,265.55
2017,12,15,9,45,261.0,163.0,4.45,9.5,270.5,404.59,343.42
2017,12,15,10,0,340.0,171.0,4.6,10.0,319.0,488.17,412.14
2017,12,15,10,15,591.5,128.0,4.55,10.5,409.5,692.2,576.64
2017,12,15,10,30,843.0,85.0,4.5,11.0,500.0,879.21,715.53
2017,12,15,10,45,601.5,153.0,4.45,11.5,457.0,765.8,626.1
2017,12,15,11,0,360.0,221.0,4.4,12.0,414.0,605.04,496.45
2017,12,15,11,15,325.5,237.0,4.3,12.0,416.0,598.34,490.0
2017,12,15,11,30,291.0,253.0,4.2,12.0,418.0,589.24,480.96
2017,12,15,11,45,383.0,237.0,4.1,12.5,459.0,664.46,539.8
2017,12,15,12,0,475.0,221.0,4.0,13.0,500.0,762.49,613.44
2017,12,15,12,15,512.5,208.5,3.85,13.0,510.5,788.58,632.47
2017,12,15,12,30,550.0,196.0,3.7,13.0,521.0,812.43,650.23
2017,12,15,12,45,721.5,144.5,3.55,13.5,567.5,932.88,735.75
2017,12,15,13,0,893.0,93.0,3.4,14.0,614.0,1029.54,800.55
2017,12,15,13,15,888.5,92.0,3.2,14.0,601.0,1014.26,787.88
2017,12,15,13,30,884.0,91.0,3.0,14.0,588.0,995.66,774.08
2017,12,15,13,45,876.0,89.5,2.9,14.0,567.0,969.87,756.3
2017,12,15,14,0,868.0,88.0,2.8,14.0,546.0,941.14,736.6
2017,12,15,14,15,855.0,86.0,2.65,14.0,517.5,904.47,710.9
2017,12,15,14,30,842.0,84.0,2.5,14.0,489.0,865.49,683.54
2017,12,15,14,45,825.5,81.0,2.35,14.0,454.0,820.25,651.53
2017,12,15,15,0,809.0,78.0,2.2,14.0,419.0,773.41,618.1
2017,12,15,15,15,782.5,74.5,1.95,13.5,378.0,716.93,577.43
2017,12,15,15,30,756.0,71.0,1.7,13.0,337.0,660.19,535.82
2017,12,15,15,45,719.5,66.0,1.45,12.5,292.0,594.98,486.39
2017,12,15,16,0,683.0,61.0,1.2,12.0,247.0,535.56,438.36
2017,12,15,16,15,624.5,54.5,1.05,11.5,200.5,459.09,375.87
2017,12,15,16,30,566.0,48.0,0.9,11.0,154.0,387.2,314.7
2017,12,15,16,45,471.5,38.5,0.8,10.5,109.0,299.52,238.89
2017,12,15,17,0,377.0,29.0,0.7,10.0,64.0,221.81,163.5
2017,12,15,17,15,188.5,14.5,0.6,10.0,32.0,101.06,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,7.5,1.3,6.5,7.5,6.16,0.0
2017,12,16,8,0,0.0,15.0,1.4,7.0,15.0,12.34,4.73
2017,12,16,8,15,0.0,23.5,1.45,7.5,23.5,19.36,11.13
2017,12,16,8,30,0.0,32.0,1.5,8.0,32.0,26.4,17.46
2017,12,16,8,45,0.0,40.5,1.6,8.5,40.5,33.46,23.72
2017,12,16,9,0,0.0,49.0,1.7,9.0,49.0,40.53,29.88
2017,12,16,9,15,0.0,47.5,1.9,9.5,47.5,39.27,28.71
2017,12,16,9,30,0.0,46.0,2.1,10.0,46.0,38.03,27.52
2017,12,16,9,45,0.0,69.5,2.35,10.5,69.5,57.62,44.3
2017,12,16,10,0,0.0,93.0,2.6,11.0,93.0,78.59,62.03
2017,12,16,10,15,0.0,120.5,2.75,10.5,120.5,104.55,84.06
2017,12,16,10,30,0.0,148.0,2.9,10.0,148.0,131.25,106.59
2017,12,16,10,45,0.0,118.5,3.05,10.0,118.5,101.55,81.3
2017,12,16,11,0,0.0,89.0,3.2,10.0,89.0,74.02,57.84
2017,12,16,11,15,0.0,81.5,3.2,9.5,81.5,67.71,52.52
2017,12,16,11,30,0.0,74.0,3.2,9.0,74.0,61.46,47.22
2017,12,16,11,45,0.0,49.5,3.2,9.0,49.5,41.04,29.7
2017,12,16,12,0,0.0,25.0,3.2,9.0,25.0,20.69,12.2
2017,12,16,12,15,0.0,25.0,3.2,9.0,25.0,20.69,12.2
2017,12,16,12,30,0.0,25.0,3.2,9.0,25.0,20.69,12.2
2017,12,16,12,45,0.0,34.5,3.2,9.0,34.5,28.57,18.99
2017,12,16,13,0,0.0,44.0,3.2,9.0,44.0,36.46,25.78
2017,12,16,13,15,0.0,28.0,3.05,9.0,28.0,23.17,14.36
2017,12,16,13,30,0.0,12.0,2.9,9.0,12.0,9.92,2.93
2017,12,16,13,45,0.0,39.0,2.8,9.0,39.0,32.29,22.28
2017,12,16,14,0,0.0,66.0,2.7,9.0,66.0,54.75,41.65
2017,12,16,14,15,0.0,39.0,2.6,8.5,39.0,32.27,22.38
2017,12,16,14,30,0.0,12.0,2.5,8.0,12.0,9.9,3.0
2017,12,16,14,45,0.0,66.5,2.4,8.0,66.5,55.13,42.44
2017,12,16,15,0,0.0,121.0,2.3,8.0,121.0,106.38,86.72
2017,12,16,15,15,0.0,108.5,2.15,8.0,108.5,94.94,76.99
2017,12,16,15,30,0.0,96.0,2.0,8.0,96.0,83.59,67.35
2017,12,16,15,45,0.0,83.0,1.95,8.0,83.0,71.81,57.24
2017,12,16,16,0,0.0,70.0,1.9,8.0,70.0,60.1,47.05
2017,12,16,16,15,0.0,56.0,1.75,7.5,56.0,47.4,35.93
2017,12,16,16,30,0.0,42.0,1.6,7.0,42.0,34.75,24.7
2017,12,16,16,45,0.0,29.5,1.5,7.0,29.5,24.36,15.3
2017,12,16,17,0,0.0,17.0,1.4,7.0,17.0,14.0,5.65
2017,12,16,17,15,0.0,8.5,1.4,7.0,8.5,6.99,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,1.0,0.6,4.5,1.0,0.82,0.0
2017,12,17,8,0,0.0,2.0,0.6,5.0,2.0,1.64,0.0
2017,12,17,8,15,0.0,3.0,0.65,5.0,3.0,2.46,0.0
2017,12,17,8,30,0.0,4.0,0.7,5.0,4.0,3.28,0.0
2017,12,17,8,45,0.0,5.0,0.8,5.0,5.0,4.1,0.0
2017,12,17,9,0,0.0,6.0,0.9,5.0,6.0,4.93,0.0
2017,12,17,9,15,0.0,7.5,1.0,5.5,7.5,6.17,0.0
2017,12,17,9,30,0.0,9.0,1.1,6.0,9.0,7.41,0.93
2017,12,17,9,45,0.0,48.0,1.2,6.5,48.0,39.7,29.39
2017,12,17,10,0,0.0,87.0,1.3,7.0,87.0,72.98,58.16
2017,12,17,10,15,3.5,128.0,1.3,7.5,130.0,115.04,94.06
2017,12,17,10,30,7.0,169.0,1.3,8.0,173.0,159.32,131.06
2017,12,17,10,45,8.5,178.5,1.3,9.0,183.5,169.64,138.84
2017,12,17,11,0,10.0,188.0,1.3,10.0,194.0,180.17,146.82
2017,12,17,11,15,43.5,221.5,1.25,10.5,246.5,267.22,218.45
2017,12,17,11,30,77.0,255.0,1.2,11.0,299.0,340.41,276.55
2017,12,17,11,45,181.5,259.5,1.15,12.0,365.5,470.55,378.63
2017,12,17,12,0,286.0,264.0,1.1,13.0,432.0,603.64,477.18
2017,12,17,12,15,364.0,248.0,1.1,13.5,463.0,663.92,520.74
2017,12,17,12,30,442.0,232.0,1.1,14.0,494.0,744.79,578.11
2017,12,17,12,45,408.0,238.5,1.1,14.5,478.5,696.04,541.39
2017,12,17,13,0,374.0,245.0,1.1,15.0,463.0,667.49,519.88
2017,12,17,13,15,367.5,242.5,1.1,15.0,453.0,654.27,510.91
2017,12,17,13,30,361.0,240.0,1.1,15.0,443.0,639.88,500.96
2017,12,17,13,45,336.0,233.5,1.15,15.5,417.0,601.89,473.15
2017,12,17,14,0,311.0,227.0,1.2,16.0,391.0,563.76,445.16
2017,12,17,14,15,225.5,222.0,1.3,15.5,337.5,453.53,363.15
2017,12,17,14,30,140.0,217.0,1.4,15.0,284.0,367.56,296.77
2017,12,17,14,45,93.0,195.0,1.5,15.0,238.0,280.85,228.4
2017,12,17,15,0,46.0,173.0,1.6,15.0,192.0,215.16,174.87
2017,12,17,15,15,42.0,157.0,1.5,14.5,173.5,193.85,158.14
2017,12,17,15,30,38.0,141.0,1.4,14.0,155.0,173.03,141.39
2017,12,17,15,45,33.0,123.5,1.35,14.0,134.0,150.11,122.37
2017,12,17,16,0,28.0,106.0,1.3,14.0,113.0,127.78,103.54
2017,12,17,16,15,20.5,87.0,1.25,13.0,92.0,102.54,82.22
2017,12,17,16,30,13.0,68.0,1.2,12.0,71.0,71.27,55.35
2017,12,17,16,45,6.5,49.0,1.2,11.0,50.5,49.25,36.04
2017,12,17,17,0,0.0,30.0,1.2,10.0,30.0,27.21,16.14
2017,12,17,17,15,0.0,15.0,1.2,9.5,15.0,12.39,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.5,1.15,7.0,7.5,6.16,0.0
2017,12,18,8,0,0.0,15.0,1.3,7.0,15.0,12.34,4.67
2017,12,18,8,15,0.0,24.5,1.35,7.0,24.5,20.2,11.86
2017,12,18,8,30,0.0,34.0,1.4,7.0,34.0,28.07,18.98
2017,12,18,8,45,0.0,43.5,1.45,7.5,43.5,35.96,26.01
2017,12,18,9,0,0.0,53.0,1.5,8.0,53.0,43.86,32.93
2017,12,18,9,15,0.0,62.0,1.55,8.0,62.0,51.36,39.47
2017,12,18,9,30,0.0,71.0,1.6,8.0,71.0,58.93,45.98
2017,12,18,9,45,7.5,115.5,1.7,8.5,119.0,107.57,87.96
2017,12,18,10,0,15.0,160.0,1.8,9.0,167.0,159.42,131.71
2017,12,18,10,15,7.5,133.0,1.85,9.5,136.5,123.54,100.62
2017,12,18,10,30,0.0,106.0,1.9,10.0,106.0,90.09,71.69
2017,12,18,10,45,0.0,109.5,1.95,10.5,109.5,93.06,73.98
2017,12,18,11,0,0.0,113.0,2.0,11.0,113.0,96.1,76.27
2017,12,18,11,15,0.0,61.5,2.0,11.0,61.5,51.01,38.01
2017,12,18,11,30,0.0,10.0,2.0,11.0,10.0,8.26,1.44
2017,12,18,11,45,0.0,76.0,2.0,11.5,76.0,63.13,48.2
2017,12,18,12,0,0.0,142.0,2.0,12.0,142.0,122.92,98.07
2017,12,18,12,15,0.0,113.0,2.0,12.0,113.0,95.59,75.17
2017,12,18,12,30,0.0,84.0,2.0,12.0,84.0,69.84,53.6
2017,12,18,12,45,0.0,106.0,2.05,12.5,106.0,89.18,69.75
2017,12,18,13,0,0.0,128.0,2.1,13.0,128.0,109.62,86.64
2017,12,18,13,15,0.0,92.5,2.1,13.0,92.5,77.03,59.48
2017,12,18,13,30,0.0,57.0,2.1,13.0,57.0,47.27,34.52
2017,12,18,13,45,9.5,128.0,2.15,13.5,133.0,119.19,95.22
2017,12,18,14,0,19.0,199.0,2.2,14.0,209.0,200.58,162.28
2017,12,18,14,15,9.5,176.0,2.2,14.0,181.0,168.23,135.47
2017,12,18,14,30,0.0,153.0,2.2,14.0,153.0,136.77,109.44
2017,12,18,14,45,0.0,102.0,2.25,14.0,102.0,86.83,68.04
2017,12,18,15,0,0.0,51.0,2.3,14.0,51.0,42.2,30.46
2017,12,18,15,15,0.0,46.0,2.2,13.5,46.0,38.04,27.06
2017,12,18,15,30,0.0,41.0,2.1,13.0,41.0,33.87,23.6
2017,12,18,15,45,0.0,35.5,2.05,13.0,35.5,29.3,19.7
2017,12,18,16,0,0.0,30.0,2.0,13.0,30.0,24.74,15.76
2017,12,18,16,15,0.0,24.0,1.75,12.5,24.0,19.77,11.45
2017,12,18,16,30,0.0,18.0,1.5,12.0,18.0,14.81,7.1
2017,12,18,16,45,0.0,12.5,1.3,12.0,12.5,10.27,3.05
2017,12,18,17,0,0.0,7.0,1.1,12.0,7.0,5.74,0.0
2017,12,18,17,15,0.0,3.5,1.1,11.5,3.5,2.87,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,2.7,13.5,0.5,0.41,0.0
2017,12,19,8,0,0.0,1.0,2.9,14.0,1.0,0.82,0.0
2017,12,19,8,15,0.0,1.5,2.95,14.5,1.5,1.23,0.0
2017,12,19,8,30,0.0,2.0,3.0,15.0,2.0,1.64,0.0
2017,12,19,8,45,0.0,2.5,3.1,15.5,2.5,2.05,0.0
2017,12,19,9,0,0.0,3.0,3.2,16.0,3.0,2.46,0.0
2017,12,19,9,15,0.0,4.0,3.2,16.0,4.0,3.29,0.0
2017,12,19,9,30,0.0,5.0,3.2,16.0,5.0,4.11,0.0
2017,12,19,9,45,0.0,25.5,3.25,16.5,25.5,21.04,12.27
2017,12,19,10,0,0.0,46.0,3.3,17.0,46.0,38.05,26.57
2017,12,19,10,15,1.5,103.5,3.35,17.5,104.5,89.44,69.44
2017,12,19,10,30,3.0,161.0,3.4,18.0,163.0,147.49,116.89
2017,12,19,10,45,1.5,131.0,3.45,18.5,132.0,115.07,89.84
2017,12,19,11,0,0.0,101.0,3.5,19.0,101.0,84.96,64.81
2017,12,19,11,15,0.0,123.5,3.6,19.0,123.5,105.78,81.81
2017,12,19,11,30,0.0,146.0,3.7,19.0,146.0,127.16,99.11
2017,12,19,11,45,0.0,147.5,3.8,19.5,147.5,128.39,99.81
2017,12,19,12,0,0.0,149.0,3.9,20.0,149.0,129.69,100.6
2017,12,19,12,15,0.0,109.5,4.0,20.0,109.5,92.38,70.31
2017,12,19,12,30,0.0,70.0,4.1,20.0,70.0,58.13,42.33
2017,12,19,12,45,0.0,69.0,4.25,20.5,69.0,57.3,41.58
2017,12,19,13,0,0.0,68.0,4.4,21.0,68.0,56.46,40.82
2017,12,19,13,15,0.0,76.5,4.35,21.0,76.5,63.55,46.66
2017,12,19,13,30,0.0,85.0,4.3,21.0,85.0,70.65,52.51
2017,12,19,13,45,0.0,78.0,4.3,21.0,78.0,64.78,47.77
2017,12,19,14,0,0.0,71.0,4.3,21.0,71.0,58.92,43.03
2017,12,19,14,15,0.0,78.5,4.2,20.5,78.5,65.18,48.36
2017,12,19,14,30,0.0,86.0,4.1,20.0,86.0,71.59,53.85
2017,12,19,14,45,0.0,111.0,4.0,20.0,111.0,95.49,73.68
2017,12,19,15,0,0.0,136.0,3.9,20.0,136.0,121.81,95.45
2017,12,19,15,15,0.0,122.0,3.8,19.5,122.0,108.8,85.11
2017,12,19,15,30,0.0,108.0,3.7,19.0,108.0,95.91,74.77
2017,12,19,15,45,0.0,93.0,3.6,19.0,93.0,82.07,63.35
2017,12,19,16,0,0.0,78.0,3.5,19.0,78.0,68.3,51.85
2017,12,19,16,15,0.0,62.5,3.45,18.5,62.5,54.03,39.87
2017,12,19,16,30,0.0,47.0,3.4,18.0,47.0,39.74,27.7
2017,12,19,16,45,0.0,33.0,3.35,18.0,33.0,27.28,16.9
2017,12,19,17,0,0.0,19.0,3.3,18.0,19.0,15.66,6.62
2017,12,19,17,15,0.0,9.5,3.3,17.5,9.5,7.81,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
