Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,20,7,45,240.0,15.0,3.9,7.5,40.0,128.03,40.57
2017,12,20,8,0,480.0,30.0,4.1,8.0,80.0,269.69,211.83
2017,12,20,8,15,569.5,37.0,4.0,8.5,127.0,350.12,289.11
2017,12,20,8,30,659.0,44.0,3.9,9.0,174.0,438.75,368.23
2017,12,20,8,45,711.5,48.5,3.85,9.5,222.0,510.0,430.48
2017,12,20,9,0,764.0,53.0,3.8,10.0,270.0,584.68,492.84
2017,12,20,9,15,798.0,56.5,3.8,11.0,315.0,648.27,542.03
2017,12,20,9,30,832.0,60.0,3.8,12.0,360.0,712.77,589.02
2017,12,20,9,45,856.5,62.0,3.85,13.0,401.0,761.02,622.29
2017,12,20,10,0,881.0,64.0,3.9,14.0,442.0,815.44,659.33
2017,12,20,10,15,897.0,66.0,3.85,14.5,477.0,861.69,690.18
2017,12,20,10,30,913.0,68.0,3.8,15.0,512.0,906.13,719.18
2017,12,20,10,45,925.0,69.0,3.75,16.0,540.0,943.51,741.26
2017,12,20,11,0,937.0,70.0,3.7,17.0,568.0,978.32,761.19
2017,12,20,11,15,944.5,70.5,3.55,17.5,588.0,1005.38,776.18
2017,12,20,11,30,952.0,71.0,3.4,18.0,608.0,1029.27,788.88
2017,12,20,11,45,956.0,71.5,3.3,18.5,620.5,1046.38,797.29
2017,12,20,12,0,960.0,72.0,3.2,19.0,633.0,1059.97,803.42
2017,12,20,12,15,961.5,72.5,3.1,19.5,637.0,1067.43,805.55
2017,12,20,12,30,963.0,73.0,3.0,20.0,641.0,1071.21,805.4
2017,12,20,12,45,960.5,73.0,2.9,20.5,636.5,1066.62,799.89
2017,12,20,13,0,958.0,73.0,2.8,21.0,632.0,1058.35,792.22
2017,12,20,13,15,953.5,72.5,2.65,21.0,619.0,1043.84,781.63
2017,12,20,13,30,949.0,72.0,2.5,21.0,606.0,1025.83,768.93
2017,12,20,13,45,940.0,71.5,2.4,21.0,584.5,1000.14,751.81
2017,12,20,14,0,931.0,71.0,2.3,21.0,563.0,971.37,732.78
2017,12,20,14,15,919.5,69.5,2.15,21.0,534.5,936.14,708.91
2017,12,20,14,30,908.0,68.0,2.0,21.0,506.0,898.35,683.32
2017,12,20,14,45,891.0,66.0,1.85,21.0,471.0,852.91,652.37
2017,12,20,15,0,874.0,64.0,1.7,21.0,436.0,805.78,620.03
2017,12,20,15,15,850.0,61.5,1.5,20.5,395.0,758.5,587.81
2017,12,20,15,30,826.0,59.0,1.3,20.0,354.0,702.65,548.81
2017,12,20,15,45,790.0,56.0,1.1,19.5,308.0,637.56,502.2
2017,12,20,16,0,754.0,53.0,0.9,19.0,262.0,573.6,453.72
2017,12,20,16,15,699.0,48.0,0.95,18.0,214.0,497.4,396.1
2017,12,20,16,30,644.0,43.0,1.0,17.0,166.0,424.99,338.11
2017,12,20,16,45,549.0,35.5,1.05,16.5,119.5,334.39,262.3
2017,12,20,17,0,454.0,28.0,1.1,16.0,73.0,252.9,187.1
2017,12,20,17,15,227.0,14.0,1.15,15.0,36.5,116.63,5.69
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,225.5,15.0,3.15,11.0,38.0,121.53,30.53
2017,12,21,8,0,451.0,30.0,3.4,12.0,76.0,255.67,196.86
2017,12,21,8,15,541.0,37.0,3.45,12.5,122.0,334.76,271.88
2017,12,21,8,30,631.0,44.0,3.5,13.0,168.0,422.09,348.8
2017,12,21,8,45,682.0,49.5,3.55,14.0,215.0,492.16,408.5
2017,12,21,9,0,733.0,55.0,3.6,15.0,262.0,565.66,468.26
2017,12,21,9,15,767.0,58.5,3.55,15.5,306.0,627.93,516.74
2017,12,21,9,30,801.0,62.0,3.5,16.0,350.0,691.17,563.02
2017,12,21,9,45,648.5,100.5,3.5,17.0,350.5,655.97,532.76
2017,12,21,10,0,496.0,139.0,3.5,18.0,351.0,593.56,481.11
2017,12,21,10,15,491.5,154.0,3.75,18.5,378.5,625.14,504.29
2017,12,21,10,30,487.0,169.0,4.0,19.0,406.0,654.77,525.11
2017,12,21,10,45,685.5,124.0,4.25,19.5,476.5,807.18,638.28
2017,12,21,11,0,884.0,79.0,4.5,20.0,547.0,939.57,731.44
2017,12,21,11,15,889.5,80.0,4.6,20.5,566.0,964.35,746.32
2017,12,21,11,30,895.0,81.0,4.7,21.0,585.0,986.09,759.88
2017,12,21,11,45,880.0,88.5,4.85,21.5,593.0,1003.96,771.27
2017,12,21,12,0,865.0,96.0,5.0,22.0,601.0,1007.01,772.5
2017,12,21,12,15,865.0,96.5,5.0,22.0,604.0,1012.67,776.12
2017,12,21,12,30,865.0,97.0,5.0,22.0,607.0,1014.9,777.55
2017,12,21,12,45,848.5,102.0,5.0,22.5,599.5,1002.68,767.62
2017,12,21,13,0,832.0,107.0,5.0,23.0,592.0,987.05,755.62
2017,12,21,13,15,825.0,106.0,4.9,23.0,578.5,970.56,743.93
2017,12,21,13,30,818.0,105.0,4.8,23.0,565.0,950.99,730.26
2017,12,21,13,45,790.0,109.5,4.7,23.0,541.5,914.71,704.99
2017,12,21,14,0,762.0,114.0,4.6,23.0,518.0,883.37,683.33
2017,12,21,14,15,746.5,111.5,4.35,22.5,490.0,846.72,658.35
2017,12,21,14,30,731.0,109.0,4.1,22.0,462.0,808.19,632.27
2017,12,21,14,45,691.5,105.0,3.95,22.0,420.5,745.79,587.78
2017,12,21,15,0,652.0,101.0,3.8,22.0,379.0,683.7,543.03
2017,12,21,15,15,630.0,99.0,3.45,21.5,346.5,638.28,510.41
2017,12,21,15,30,608.0,97.0,3.1,21.0,314.0,592.39,476.21
2017,12,21,15,45,544.0,94.0,2.8,20.5,269.5,515.91,416.93
2017,12,21,16,0,480.0,91.0,2.5,20.0,225.0,440.25,356.94
2017,12,21,16,15,420.0,80.0,2.3,19.5,182.0,368.02,298.27
2017,12,21,16,30,360.0,69.0,2.1,19.0,139.0,301.16,242.12
2017,12,21,16,45,260.5,54.5,1.95,19.0,98.0,216.33,169.98
2017,12,21,17,0,161.0,40.0,1.8,19.0,57.0,133.36,97.61
2017,12,21,17,15,80.5,20.0,1.8,18.5,28.5,61.27,4.9
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.0,17.5,8.5,6.98,0.0
2017,12,22,8,0,0.0,17.0,1.1,18.0,17.0,14.0,5.47
2017,12,22,8,15,0.0,30.5,1.25,18.0,30.5,25.19,15.26
2017,12,22,8,30,0.0,44.0,1.4,18.0,44.0,36.47,25.03
2017,12,22,8,45,0.0,58.5,1.55,18.5,58.5,49.69,36.28
2017,12,22,9,0,0.0,73.0,1.7,19.0,73.0,62.91,47.37
2017,12,22,9,15,0.0,87.0,1.6,19.0,87.0,75.66,58.0
2017,12,22,9,30,0.0,101.0,1.5,19.0,101.0,88.48,68.54
2017,12,22,9,45,0.0,82.5,1.45,19.5,82.5,69.3,52.36
2017,12,22,10,0,0.0,64.0,1.4,20.0,64.0,53.03,38.69
2017,12,22,10,15,0.0,69.5,1.25,20.0,69.5,57.63,42.42
2017,12,22,10,30,0.0,75.0,1.1,20.0,75.0,62.24,46.12
2017,12,22,10,45,0.0,50.5,1.0,20.0,50.5,41.83,29.17
2017,12,22,11,0,0.0,26.0,0.9,20.0,26.0,21.5,12.28
2017,12,22,11,15,0.0,48.0,1.05,20.0,48.0,39.77,27.41
2017,12,22,11,30,0.0,70.0,1.2,20.0,70.0,58.11,42.45
2017,12,22,11,45,0.0,50.5,1.4,20.5,50.5,41.87,28.97
2017,12,22,12,0,0.0,31.0,1.6,21.0,31.0,25.67,15.56
2017,12,22,12,15,0.0,33.5,2.05,20.5,33.5,27.74,17.31
2017,12,22,12,30,0.0,36.0,2.5,20.0,36.0,29.82,19.06
2017,12,22,12,45,0.0,32.5,3.0,20.0,32.5,26.91,16.65
2017,12,22,13,0,0.0,29.0,3.5,20.0,29.0,24.01,14.25
2017,12,22,13,15,0.0,28.0,3.95,19.5,28.0,23.17,13.61
2017,12,22,13,30,0.0,27.0,4.4,19.0,27.0,22.34,12.96
2017,12,22,13,45,53.5,134.5,4.85,18.5,163.5,178.41,143.93
2017,12,22,14,0,107.0,242.0,5.3,18.0,300.0,352.94,286.11
2017,12,22,14,15,62.5,212.0,5.45,17.0,245.5,274.56,222.9
2017,12,22,14,30,18.0,182.0,5.6,16.0,191.0,183.24,147.98
2017,12,22,14,45,9.0,109.0,5.85,15.0,113.5,101.16,80.26
2017,12,22,15,0,0.0,36.0,6.1,14.0,36.0,29.74,19.8
2017,12,22,15,15,0.0,32.5,6.2,13.0,32.5,26.83,17.45
2017,12,22,15,30,0.0,29.0,6.3,12.0,29.0,23.92,15.06
2017,12,22,15,45,0.0,25.0,6.4,11.0,25.0,20.61,12.28
2017,12,22,16,0,0.0,21.0,6.5,10.0,21.0,17.29,9.45
2017,12,22,16,15,0.0,17.0,6.55,9.0,17.0,13.98,6.57
2017,12,22,16,30,0.0,13.0,6.6,8.0,13.0,10.68,3.65
2017,12,22,16,45,0.0,9.0,6.65,7.5,9.0,7.39,0.7
2017,12,22,17,0,0.0,5.0,6.7,7.0,5.0,4.1,0.0
2017,12,22,17,15,0.0,2.5,6.7,6.5,2.5,2.05,0.0
2017,12,22,17,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,5.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,220.5,15.5,2.85,1.5,37.5,118.78,15.97
2017,12,23,8,0,441.0,31.0,3.0,2.0,75.0,256.51,203.08
2017,12,23,8,15,536.0,39.0,2.95,2.5,121.5,337.25,282.77
2017,12,23,8,30,631.0,47.0,2.9,3.0,168.0,422.8,360.77
2017,12,23,8,45,688.0,52.0,2.9,4.0,216.5,496.19,425.12
2017,12,23,9,0,745.0,57.0,2.9,5.0,265.0,573.39,489.63
2017,12,23,9,15,781.5,60.5,2.8,5.5,311.0,638.09,541.27
2017,12,23,9,30,818.0,64.0,2.7,6.0,357.0,703.92,590.31
2017,12,23,9,45,844.0,66.5,2.65,6.5,398.5,761.09,631.26
2017,12,23,10,0,870.0,69.0,2.6,7.0,440.0,817.78,670.7
2017,12,23,10,15,887.0,71.0,2.4,7.5,475.5,856.78,694.79
2017,12,23,10,30,904.0,73.0,2.2,8.0,511.0,902.01,722.7
2017,12,23,10,45,917.0,74.5,2.0,8.5,539.5,940.97,745.08
2017,12,23,11,0,930.0,76.0,1.8,9.0,568.0,977.46,764.96
2017,12,23,11,15,938.0,77.0,1.6,9.0,589.0,1005.81,779.92
2017,12,23,11,30,946.0,78.0,1.4,9.0,610.0,1031.05,792.31
2017,12,23,11,45,944.5,81.0,1.25,9.5,622.0,1046.19,797.04
2017,12,23,12,0,943.0,84.0,1.1,10.0,634.0,1057.7,799.33
2017,12,23,12,15,944.5,84.0,1.05,10.0,638.5,1064.79,802.36
2017,12,23,12,30,946.0,84.0,1.0,10.0,643.0,1068.25,803.26
2017,12,23,12,45,946.0,83.5,0.95,10.5,639.0,1065.93,799.19
2017,12,23,13,0,946.0,83.0,0.9,11.0,635.0,1059.97,793.04
2017,12,23,13,15,941.5,82.5,0.95,11.0,622.5,1045.94,785.68
2017,12,23,13,30,937.0,82.0,1.0,11.0,610.0,1028.45,776.27
2017,12,23,13,45,833.0,98.5,1.1,11.5,556.0,944.12,721.98
2017,12,23,14,0,729.0,115.0,1.2,12.0,502.0,854.9,663.51
2017,12,23,14,15,690.0,118.5,1.2,12.0,470.0,804.98,630.78
2017,12,23,14,30,651.0,122.0,1.2,12.0,438.0,754.22,596.41
2017,12,23,14,45,438.5,152.5,1.25,12.0,359.0,578.29,467.14
2017,12,23,15,0,226.0,183.0,1.3,12.0,280.0,391.01,320.93
2017,12,23,15,15,218.0,167.5,1.15,12.0,254.0,359.43,297.04
2017,12,23,15,30,210.0,152.0,1.0,12.0,228.0,328.14,271.91
2017,12,23,15,45,203.0,133.0,0.9,12.0,199.0,307.04,254.6
2017,12,23,16,0,196.0,114.0,0.8,12.0,170.0,271.51,225.21
2017,12,23,16,15,180.0,95.0,0.8,11.0,139.5,230.89,191.74
2017,12,23,16,30,164.0,76.0,0.8,10.0,109.0,191.58,158.15
2017,12,23,16,45,139.0,56.5,0.85,9.5,79.0,148.38,119.89
2017,12,23,17,0,114.0,37.0,0.9,9.0,49.0,107.2,81.39
2017,12,23,17,15,57.0,18.5,0.95,8.5,24.5,50.03,10.68
2017,12,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,212.5,14.5,3.4,4.5,35.5,113.58,6.46
2017,12,24,8,0,425.0,29.0,3.7,5.0,71.0,246.5,192.54
2017,12,24,8,15,520.0,36.5,3.8,5.5,116.5,320.74,266.75
2017,12,24,8,30,615.0,44.0,3.9,6.0,162.0,409.89,347.62
2017,12,24,8,45,672.0,49.0,4.0,7.0,209.5,482.12,411.29
2017,12,24,9,0,729.0,54.0,4.1,8.0,257.0,558.36,475.6
2017,12,24,9,15,602.5,82.5,4.7,9.0,269.0,543.11,463.05
2017,12,24,9,30,476.0,111.0,5.3,10.0,281.0,503.66,429.39
2017,12,24,9,45,443.5,132.5,5.9,11.0,305.0,523.78,444.54
2017,12,24,10,0,411.0,154.0,6.5,12.0,329.0,539.75,455.47
2017,12,24,10,15,277.0,186.0,6.65,12.0,308.0,460.81,387.78
2017,12,24,10,30,143.0,218.0,6.8,12.0,287.0,371.71,310.63
2017,12,24,10,45,322.0,201.5,7.0,12.5,368.5,535.96,448.68
2017,12,24,11,0,501.0,185.0,7.2,13.0,450.0,712.33,591.32
2017,12,24,11,15,537.5,180.0,7.2,13.0,474.0,752.79,622.68
2017,12,24,11,30,574.0,175.0,7.2,13.0,498.0,792.4,653.11
2017,12,24,11,45,383.0,225.0,7.25,13.0,442.5,648.68,536.07
2017,12,24,12,0,192.0,275.0,7.3,13.0,387.0,501.3,413.11
2017,12,24,12,15,323.0,251.5,7.25,12.5,442.0,626.76,517.95
2017,12,24,12,30,454.0,228.0,7.2,12.0,497.0,752.42,620.38
2017,12,24,12,45,523.5,203.0,7.15,12.0,511.0,792.98,653.55
2017,12,24,13,0,593.0,178.0,7.1,12.0,525.0,829.92,683.17
2017,12,24,13,15,621.5,164.5,6.95,11.5,522.0,845.49,696.21
2017,12,24,13,30,650.0,151.0,6.8,11.0,519.0,849.54,700.59
2017,12,24,13,45,753.5,120.5,6.7,11.0,532.5,901.41,740.78
2017,12,24,14,0,857.0,90.0,6.6,11.0,546.0,939.23,769.89
2017,12,24,14,15,462.0,150.0,6.45,10.5,394.5,624.42,524.6
2017,12,24,14,30,67.0,210.0,6.3,10.0,243.0,276.61,230.98
2017,12,24,14,45,337.5,161.5,6.2,10.0,309.0,483.51,411.41
2017,12,24,15,0,608.0,113.0,6.1,10.0,375.0,663.84,561.95
2017,12,24,15,15,573.0,111.5,5.85,9.5,340.0,610.05,518.93
2017,12,24,15,30,538.0,110.0,5.6,9.0,305.0,551.29,471.29
2017,12,24,15,45,512.5,99.0,5.45,9.0,265.5,496.77,425.74
2017,12,24,16,0,487.0,88.0,5.3,9.0,226.0,443.35,379.97
2017,12,24,16,15,443.5,76.5,4.95,8.5,185.5,379.88,324.73
2017,12,24,16,30,400.0,65.0,4.6,8.0,145.0,320.04,271.03
2017,12,24,16,45,333.5,51.0,4.35,7.5,105.0,249.57,207.07
2017,12,24,17,0,267.0,37.0,4.1,7.0,65.0,186.24,146.4
2017,12,24,17,15,133.5,18.5,3.85,6.5,32.5,87.97,28.51
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,187.5,15.5,2.6,0.0,34.0,104.58,0.0
2017,12,25,8,0,375.0,31.0,2.9,0.0,68.0,225.74,178.51
2017,12,25,8,15,470.5,40.0,3.05,0.5,112.5,304.06,256.71
2017,12,25,8,30,566.0,49.0,3.2,1.0,157.0,392.21,337.69
2017,12,25,8,45,617.5,56.0,3.4,1.5,203.0,460.75,399.87
2017,12,25,9,0,669.0,63.0,3.6,2.0,249.0,533.17,463.05
2017,12,25,9,15,707.5,68.0,3.55,2.5,293.5,597.49,516.71
2017,12,25,9,30,746.0,73.0,3.5,3.0,338.0,659.23,564.99
2017,12,25,9,45,768.0,77.5,3.45,4.0,377.5,713.11,604.11
2017,12,25,10,0,790.0,82.0,3.4,5.0,417.0,766.39,641.58
2017,12,25,10,15,808.5,84.5,3.35,5.5,451.5,813.47,674.45
2017,12,25,10,30,827.0,87.0,3.3,6.0,486.0,859.08,705.59
2017,12,25,10,45,834.5,91.0,3.25,6.5,513.0,894.75,728.82
2017,12,25,11,0,842.0,95.0,3.2,7.0,540.0,927.87,749.95
2017,12,25,11,15,851.0,96.5,3.2,7.0,560.5,956.67,769.54
2017,12,25,11,30,860.0,98.0,3.2,7.0,581.0,982.62,787.1
2017,12,25,11,45,867.5,97.5,3.2,7.5,594.5,1001.62,798.32
2017,12,25,12,0,875.0,97.0,3.2,8.0,608.0,1017.41,807.4
2017,12,25,12,15,512.5,188.5,3.25,8.5,488.5,764.66,620.96
2017,12,25,12,30,150.0,280.0,3.3,9.0,369.0,466.38,381.84
2017,12,25,12,45,147.0,279.5,3.4,9.5,366.5,462.59,379.72
2017,12,25,13,0,144.0,279.0,3.5,10.0,364.0,458.48,375.98
2017,12,25,13,15,362.0,229.0,3.55,10.0,435.5,633.5,519.96
2017,12,25,13,30,580.0,179.0,3.6,10.0,507.0,804.6,653.89
2017,12,25,13,45,584.0,168.5,3.65,10.5,489.5,785.71,638.22
2017,12,25,14,0,588.0,158.0,3.7,11.0,472.0,764.39,622.25
2017,12,25,14,15,459.5,179.5,3.65,11.0,417.5,657.2,539.42
2017,12,25,14,30,331.0,201.0,3.6,11.0,363.0,536.33,443.73
2017,12,25,14,45,319.5,187.5,3.6,11.0,335.0,500.4,416.51
2017,12,25,15,0,308.0,174.0,3.6,11.0,307.0,464.34,388.37
2017,12,25,15,15,289.5,162.5,3.4,10.5,278.0,425.37,357.59
2017,12,25,15,30,271.0,151.0,3.2,10.0,249.0,387.27,326.98
2017,12,25,15,45,443.5,113.0,3.05,10.0,250.0,465.88,393.71
2017,12,25,16,0,616.0,75.0,2.9,10.0,251.0,519.25,436.94
2017,12,25,16,15,557.0,67.5,2.45,9.0,205.5,443.68,373.1
2017,12,25,16,30,498.0,60.0,2.0,8.0,160.0,372.5,311.46
2017,12,25,16,45,399.0,49.5,1.6,7.5,115.5,283.1,232.66
2017,12,25,17,0,300.0,39.0,1.2,7.0,71.0,203.39,159.24
2017,12,25,17,15,150.0,19.5,1.2,6.5,35.5,96.59,37.01
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,85.5,19.5,2.15,4.0,28.0,61.73,0.0
2017,12,26,8,0,171.0,39.0,2.3,4.0,56.0,144.88,111.63
2017,12,26,8,15,260.5,54.5,2.25,4.0,96.5,214.9,178.65
2017,12,26,8,30,350.0,70.0,2.2,4.0,137.0,294.9,250.91
2017,12,26,8,45,390.5,85.5,2.2,4.5,178.5,354.75,304.03
2017,12,26,9,0,431.0,101.0,2.2,5.0,220.0,418.03,358.19
2017,12,26,9,15,475.5,110.0,2.2,5.0,262.0,479.56,409.95
2017,12,26,9,30,520.0,119.0,2.2,5.0,304.0,544.03,462.58
2017,12,26,9,45,538.0,130.0,2.25,5.5,340.5,592.8,500.28
2017,12,26,10,0,556.0,141.0,2.3,6.0,377.0,641.51,537.05
2017,12,26,10,15,278.0,119.5,2.35,6.0,237.5,399.91,339.84
2017,12,26,10,30,0.0,98.0,2.4,6.0,98.0,82.65,66.11
2017,12,26,10,45,0.0,104.0,2.45,6.5,104.0,87.97,70.8
2017,12,26,11,0,0.0,110.0,2.5,7.0,110.0,93.33,75.13
2017,12,26,11,15,0.0,114.5,2.55,7.0,114.5,97.34,78.44
2017,12,26,11,30,0.0,119.0,2.6,7.0,119.0,101.39,81.79
2017,12,26,11,45,0.0,111.0,2.65,7.0,111.0,93.85,75.28
2017,12,26,12,0,0.0,103.0,2.7,7.0,103.0,86.47,68.94
2017,12,26,12,15,0.0,104.0,2.75,7.0,104.0,87.36,69.68
2017,12,26,12,30,0.0,105.0,2.8,7.0,105.0,88.26,70.43
2017,12,26,12,45,0.0,80.0,2.85,7.5,80.0,66.49,51.71
2017,12,26,13,0,0.0,55.0,2.9,8.0,55.0,45.62,33.75
2017,12,26,13,15,0.0,54.0,2.95,8.0,54.0,44.78,33.07
2017,12,26,13,30,0.0,53.0,3.0,8.0,53.0,43.94,32.37
2017,12,26,13,45,0.0,39.0,3.05,8.0,39.0,32.29,22.35
2017,12,26,14,0,0.0,25.0,3.1,8.0,25.0,20.67,12.32
2017,12,26,14,15,0.0,23.5,3.15,8.0,23.5,19.42,11.26
2017,12,26,14,30,0.0,22.0,3.2,8.0,22.0,18.17,10.2
2017,12,26,14,45,0.0,28.0,3.25,8.0,28.0,23.13,14.56
2017,12,26,15,0,0.0,34.0,3.3,8.0,34.0,28.09,18.94
2017,12,26,15,15,0.0,30.5,3.3,7.5,30.5,25.18,16.48
2017,12,26,15,30,0.0,27.0,3.3,7.0,27.0,22.27,14.0
2017,12,26,15,45,189.5,72.5,3.35,7.0,127.0,221.71,192.25
2017,12,26,16,0,379.0,118.0,3.4,7.0,227.0,408.84,350.27
2017,12,26,16,15,323.0,103.0,3.45,7.0,184.5,328.84,280.79
2017,12,26,16,30,267.0,88.0,3.5,7.0,142.0,265.9,225.0
2017,12,26,16,45,196.5,67.5,3.55,7.0,101.5,193.59,160.27
2017,12,26,17,0,126.0,47.0,3.6,7.0,61.0,128.46,100.56
2017,12,26,17,15,63.0,23.5,3.7,6.5,30.5,61.05,24.69
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,10.5,5.15,3.0,10.5,8.64,0.0
2017,12,27,8,0,0.0,21.0,5.2,3.0,21.0,17.33,8.57
2017,12,27,8,15,0.0,36.5,5.25,3.0,36.5,30.87,21.22
2017,12,27,8,30,0.0,52.0,5.3,3.0,52.0,45.25,34.35
2017,12,27,8,45,0.0,68.5,5.35,3.0,68.5,60.59,48.25
2017,12,27,9,0,0.0,85.0,5.4,3.0,85.0,75.89,61.97
2017,12,27,9,15,0.0,101.5,5.3,3.0,101.5,91.22,75.54
2017,12,27,9,30,0.0,118.0,5.2,3.0,118.0,106.63,89.0
2017,12,27,9,45,0.0,108.5,5.15,3.5,108.5,94.88,78.34
2017,12,27,10,0,0.0,99.0,5.1,4.0,99.0,84.52,68.96
2017,12,27,10,15,0.0,100.0,5.0,4.0,100.0,84.92,69.15
2017,12,27,10,30,0.0,101.0,4.9,4.0,101.0,85.46,69.47
2017,12,27,10,45,2.5,138.5,4.85,4.0,140.0,123.44,102.4
2017,12,27,11,0,5.0,176.0,4.8,4.0,179.0,163.12,136.42
2017,12,27,11,15,4.0,177.0,4.7,4.0,179.5,162.49,135.58
2017,12,27,11,30,3.0,178.0,4.6,4.0,180.0,162.01,134.94
2017,12,27,11,45,1.5,147.5,4.55,4.5,148.5,129.87,107.04
2017,12,27,12,0,0.0,117.0,4.5,5.0,117.0,99.32,80.53
2017,12,27,12,15,0.0,117.5,4.45,5.0,117.5,99.74,80.88
2017,12,27,12,30,0.0,118.0,4.4,5.0,118.0,100.18,81.25
2017,12,27,12,45,3.5,155.5,4.35,5.0,157.5,139.37,114.98
2017,12,27,13,0,7.0,193.0,4.3,5.0,197.0,180.54,150.09
2017,12,27,13,15,3.5,172.0,4.2,5.0,174.0,155.96,129.08
2017,12,27,13,30,0.0,151.0,4.1,5.0,151.0,131.96,108.58
2017,12,27,13,45,0.0,135.5,4.1,5.0,135.5,117.19,96.08
2017,12,27,14,0,0.0,120.0,4.1,5.0,120.0,102.66,83.72
2017,12,27,14,15,0.0,92.5,4.0,4.5,92.5,77.3,62.04
2017,12,27,14,30,0.0,65.0,3.9,4.0,65.0,53.89,41.83
2017,12,27,14,45,0.0,54.0,3.85,4.0,54.0,44.72,33.87
2017,12,27,15,0,0.0,43.0,3.8,4.0,43.0,35.56,25.87
2017,12,27,15,15,0.0,39.0,3.75,4.0,39.0,32.22,22.99
2017,12,27,15,30,0.0,35.0,3.7,4.0,35.0,28.9,20.09
2017,12,27,15,45,0.0,30.5,3.65,4.0,30.5,25.16,16.8
2017,12,27,16,0,0.0,26.0,3.6,4.0,26.0,21.43,13.48
2017,12,27,16,15,0.0,21.0,3.45,3.5,21.0,17.29,9.79
2017,12,27,16,30,0.0,16.0,3.3,3.0,16.0,13.16,6.06
2017,12,27,16,45,0.0,11.5,3.2,3.0,11.5,9.45,2.65
2017,12,27,17,0,0.0,7.0,3.1,3.0,7.0,5.74,0.0
2017,12,27,17,15,0.0,3.5,3.0,3.0,3.5,2.87,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,7,45,126.5,18.0,1.6,1.5,29.5,80.62,0.0
2017,12,28,8,0,253.0,36.0,1.9,2.0,59.0,175.82,135.81
2017,12,28,8,15,348.0,48.5,1.9,2.5,101.5,248.93,207.58
2017,12,28,8,30,443.0,61.0,1.9,3.0,144.0,334.6,284.71
2017,12,28,8,45,504.5,70.0,1.95,3.5,189.5,405.84,347.71
2017,12,28,9,0,566.0,79.0,2.0,4.0,235.0,481.89,412.45
2017,12,28,9,15,608.5,85.5,1.95,4.0,278.5,546.66,466.09
2017,12,28,9,30,651.0,92.0,1.9,4.0,322.0,613.54,519.57
2017,12,28,9,45,682.5,96.5,1.85,4.5,362.5,671.41,562.25
2017,12,28,10,0,714.0,101.0,1.8,5.0,403.0,729.67,603.66
2017,12,28,10,15,379.0,152.0,1.7,5.5,313.5,523.63,437.83
2017,12,28,10,30,44.0,203.0,1.6,6.0,224.0,247.55,205.82
2017,12,28,10,45,47.0,214.0,1.55,6.5,238.0,262.68,218.79
2017,12,28,11,0,50.0,225.0,1.5,7.0,252.0,278.13,230.65
2017,12,28,11,15,49.5,234.5,1.4,7.0,262.0,288.68,238.63
2017,12,28,11,30,49.0,244.0,1.3,7.0,272.0,299.33,246.67
2017,12,28,11,45,185.0,250.5,1.25,7.5,358.5,462.08,379.44
2017,12,28,12,0,321.0,257.0,1.2,8.0,445.0,629.02,506.82
2017,12,28,12,15,349.0,253.0,1.1,8.0,459.0,654.31,523.36
2017,12,28,12,30,377.0,249.0,1.0,8.0,473.0,678.54,540.43
2017,12,28,12,45,380.0,247.0,0.95,8.5,471.5,678.7,538.87
2017,12,28,13,0,383.0,245.0,0.9,9.0,470.0,677.38,536.61
2017,12,28,13,15,601.0,179.5,0.9,9.0,525.0,834.73,653.35
2017,12,28,13,30,819.0,114.0,0.9,9.0,580.0,965.61,741.11
2017,12,28,13,45,813.5,111.0,0.95,9.5,561.0,942.85,724.17
2017,12,28,14,0,808.0,108.0,1.0,10.0,542.0,917.16,707.69
2017,12,28,14,15,794.5,106.0,1.05,10.0,515.5,882.46,686.22
2017,12,28,14,30,781.0,104.0,1.1,10.0,489.0,851.82,667.43
2017,12,28,14,45,737.0,108.5,1.15,10.0,452.0,794.6,629.41
2017,12,28,15,0,693.0,113.0,1.2,10.0,415.0,737.08,590.56
2017,12,28,15,15,664.5,108.0,1.2,9.5,376.0,681.58,552.64
2017,12,28,15,30,636.0,103.0,1.2,9.0,337.0,626.12,513.3
2017,12,28,15,45,596.0,96.0,1.3,9.0,294.0,560.82,464.02
2017,12,28,16,0,556.0,89.0,1.4,9.0,251.0,497.26,414.15
2017,12,28,16,15,498.5,79.5,1.25,8.0,206.0,422.69,353.51
2017,12,28,16,30,441.0,70.0,1.1,7.0,161.0,351.55,293.46
2017,12,28,16,45,356.0,57.0,1.0,6.5,118.0,270.47,222.82
2017,12,28,17,0,271.0,44.0,0.9,6.0,75.0,198.55,157.31
2017,12,28,17,15,135.5,22.0,0.95,5.5,37.5,96.42,50.01
2017,12,28,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,139.5,17.5,1.15,2.5,30.5,84.35,0.0
2017,12,29,8,0,279.0,35.0,1.3,3.0,61.0,183.91,140.83
2017,12,29,8,15,377.0,47.0,1.25,3.5,104.5,261.46,216.3
2017,12,29,8,30,475.0,59.0,1.2,4.0,148.0,349.17,294.15
2017,12,29,8,45,542.0,66.5,1.2,4.5,194.5,423.53,358.6
2017,12,29,9,0,609.0,74.0,1.2,5.0,241.0,503.11,424.69
2017,12,29,9,15,651.0,80.0,1.2,5.5,285.5,568.72,476.98
2017,12,29,9,30,693.0,86.0,1.2,6.0,330.0,636.39,528.66
2017,12,29,9,45,723.0,90.0,1.2,6.5,371.0,694.08,569.69
2017,12,29,10,0,753.0,94.0,1.2,7.0,412.0,751.99,609.73
2017,12,29,10,15,773.5,97.0,1.2,7.5,447.5,800.49,641.88
2017,12,29,10,30,794.0,100.0,1.2,8.0,483.0,847.83,672.61
2017,12,29,10,45,397.0,103.5,1.25,8.5,295.0,503.7,414.81
2017,12,29,11,0,0.0,107.0,1.3,9.0,107.0,90.53,71.36
2017,12,29,11,15,0.0,109.5,1.4,9.0,109.5,92.67,73.83
2017,12,29,11,30,0.0,112.0,1.5,9.0,112.0,94.85,75.58
2017,12,29,11,45,0.0,107.0,1.65,9.5,107.0,90.16,71.41
2017,12,29,12,0,0.0,102.0,1.8,10.0,102.0,85.56,67.35
2017,12,29,12,15,0.0,109.5,1.95,10.0,109.5,92.36,73.07
2017,12,29,12,30,0.0,117.0,2.1,10.0,117.0,99.24,78.84
2017,12,29,12,45,10.0,170.0,2.25,10.5,176.0,160.12,129.97
2017,12,29,13,0,20.0,223.0,2.4,11.0,235.0,224.79,183.17
2017,12,29,13,15,437.0,164.0,2.55,11.5,413.0,653.82,533.74
2017,12,29,13,30,854.0,105.0,2.7,12.0,591.0,989.94,776.35
2017,12,29,13,45,458.0,170.0,2.85,12.5,430.0,667.78,538.78
2017,12,29,14,0,62.0,235.0,3.0,13.0,269.0,301.3,244.64
2017,12,29,14,15,440.0,165.5,3.05,13.0,384.5,624.64,511.54
2017,12,29,14,30,818.0,96.0,3.1,13.0,500.0,870.3,695.82
2017,12,29,14,45,801.5,92.5,3.2,13.0,466.5,826.13,663.4
2017,12,29,15,0,785.0,89.0,3.3,13.0,433.0,780.3,631.73
2017,12,29,15,15,759.5,85.5,3.2,12.5,393.5,731.06,597.01
2017,12,29,15,30,734.0,82.0,3.1,12.0,354.0,676.46,557.47
2017,12,29,15,45,698.5,77.0,3.05,12.0,310.0,612.97,509.01
2017,12,29,16,0,663.0,72.0,3.0,12.0,266.0,550.74,458.77
2017,12,29,16,15,608.0,65.0,2.7,11.0,219.5,475.87,397.47
2017,12,29,16,30,553.0,58.0,2.4,10.0,173.0,404.96,337.1
2017,12,29,16,45,467.0,48.5,2.1,9.5,128.0,320.01,262.58
2017,12,29,17,0,381.0,39.0,1.8,9.0,83.0,243.3,192.21
2017,12,29,17,15,236.0,25.0,1.9,8.5,47.5,142.74,80.17
2017,12,29,17,30,91.0,11.0,2.0,8.0,12.0,40.99,0.0
2017,12,29,17,45,45.5,5.5,2.1,7.5,6.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,150.5,16.5,0.95,7.5,30.5,88.41,0.0
2017,12,30,8,0,301.0,33.0,1.1,8.0,61.0,191.38,143.25
2017,12,30,8,15,401.0,44.0,1.25,8.0,105.0,269.68,219.25
2017,12,30,8,30,501.0,55.0,1.4,8.0,149.0,358.39,297.86
2017,12,30,8,45,560.0,63.0,1.6,8.5,195.0,429.45,359.69
2017,12,30,9,0,619.0,71.0,1.8,9.0,241.0,505.14,423.16
2017,12,30,9,15,661.0,77.0,1.85,9.5,285.5,571.09,476.06
2017,12,30,9,30,703.0,83.0,1.9,10.0,330.0,639.14,528.35
2017,12,30,9,45,733.5,86.5,2.0,10.5,371.5,696.97,570.42
2017,12,30,10,0,764.0,90.0,2.1,11.0,413.0,755.05,611.74
2017,12,30,10,15,521.5,148.0,2.1,11.5,376.5,638.24,520.4
2017,12,30,10,30,279.0,206.0,2.1,12.0,340.0,493.17,403.0
2017,12,30,10,45,239.0,224.0,2.15,13.0,344.0,467.29,381.08
2017,12,30,11,0,199.0,242.0,2.2,14.0,348.0,457.06,370.17
2017,12,30,11,15,210.0,251.5,2.25,14.5,367.0,482.45,389.0
2017,12,30,11,30,221.0,261.0,2.3,15.0,386.0,507.75,407.38
2017,12,30,11,45,289.0,255.5,2.35,15.5,423.0,591.99,471.41
2017,12,30,12,0,357.0,250.0,2.4,16.0,460.0,656.05,519.12
2017,12,30,12,15,181.0,219.5,2.45,16.0,326.0,422.81,339.47
2017,12,30,12,30,5.0,189.0,2.5,16.0,192.0,174.13,137.71
2017,12,30,12,45,5.0,188.0,2.65,16.0,191.0,173.14,137.5
2017,12,30,13,0,5.0,187.0,2.8,16.0,190.0,172.24,136.86
2017,12,30,13,15,23.5,213.5,2.85,16.0,227.0,218.34,175.03
2017,12,30,13,30,42.0,240.0,2.9,16.0,264.0,287.13,230.72
2017,12,30,13,45,21.0,183.5,2.95,16.5,195.5,185.13,147.94
2017,12,30,14,0,0.0,127.0,3.0,17.0,127.0,109.24,85.23
2017,12,30,14,15,3.0,148.0,3.05,16.5,149.5,132.99,105.32
2017,12,30,14,30,6.0,169.0,3.1,16.0,172.0,158.04,126.41
2017,12,30,14,45,3.0,147.5,3.15,16.0,149.0,134.15,106.83
2017,12,30,15,0,0.0,126.0,3.2,16.0,126.0,110.77,87.58
2017,12,30,15,15,0.0,114.5,3.2,15.5,114.5,100.3,79.23
2017,12,30,15,30,0.0,103.0,3.2,15.0,103.0,89.93,70.84
2017,12,30,15,45,301.5,94.0,3.25,14.5,183.0,345.44,290.37
2017,12,30,16,0,603.0,85.0,3.3,14.0,263.0,526.23,437.7
2017,12,30,16,15,546.5,76.5,3.1,13.0,217.0,451.13,375.36
2017,12,30,16,30,490.0,68.0,2.9,12.0,171.0,380.04,315.37
2017,12,30,16,45,390.0,57.0,2.75,11.0,125.5,288.73,236.77
2017,12,30,17,0,290.0,46.0,2.6,10.0,80.0,210.3,166.47
2017,12,30,17,15,145.0,29.0,2.75,9.5,46.0,111.81,65.3
2017,12,30,17,30,0.0,12.0,2.9,9.0,12.0,10.24,0.0
2017,12,30,17,45,0.0,6.0,3.1,8.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,12,31,7,45,88.5,19.0,4.2,2.0,27.0,66.55,0.0
2017,12,31,8,0,177.0,38.0,4.4,2.0,54.0,144.66,110.32
2017,12,31,8,15,267.5,55.0,4.5,2.0,96.0,216.4,181.23
2017,12,31,8,30,358.0,72.0,4.6,2.0,138.0,298.26,256.8
2017,12,31,8,45,415.0,85.0,4.75,2.0,182.5,364.98,318.28
2017,12,31,9,0,472.0,98.0,4.9,2.0,227.0,436.87,382.76
2017,12,31,9,15,517.5,107.5,5.0,2.0,271.0,501.44,439.4
2017,12,31,9,30,563.0,117.0,5.1,2.0,315.0,569.02,497.19
2017,12,31,9,45,281.5,113.0,5.25,2.0,212.0,353.26,311.05
2017,12,31,10,0,0.0,109.0,5.4,2.0,109.0,94.3,77.94
2017,12,31,10,15,0.0,102.0,5.5,2.0,102.0,86.82,71.34
2017,12,31,10,30,0.0,95.0,5.6,2.0,95.0,79.86,65.07
2017,12,31,10,45,0.0,74.0,5.7,2.5,74.0,61.42,48.63
2017,12,31,11,0,0.0,53.0,5.8,3.0,53.0,43.92,33.09
2017,12,31,11,15,0.0,52.5,5.8,3.0,52.5,43.51,32.69
2017,12,31,11,30,0.0,52.0,5.8,3.0,52.0,43.11,32.28
2017,12,31,11,45,0.0,64.0,5.85,3.0,64.0,53.12,41.01
2017,12,31,12,0,0.0,76.0,5.9,3.0,76.0,63.14,49.73
2017,12,31,12,15,0.5,124.0,5.85,3.0,124.5,106.24,87.19
2017,12,31,12,30,1.0,172.0,5.8,3.0,173.0,152.96,127.44
2017,12,31,12,45,0.5,103.5,5.8,3.0,104.0,87.38,70.77
2017,12,31,13,0,0.0,35.0,5.8,3.0,35.0,28.99,19.83
2017,12,31,13,15,0.0,80.5,5.8,3.0,80.5,66.9,53.03
2017,12,31,13,30,0.0,126.0,5.8,3.0,126.0,107.83,88.67
2017,12,31,13,45,0.0,78.5,5.8,3.0,78.5,65.21,51.63
2017,12,31,14,0,0.0,31.0,5.8,3.0,31.0,25.65,16.98
2017,12,31,14,15,0.0,36.0,5.8,3.0,36.0,29.78,20.67
2017,12,31,14,30,0.0,41.0,5.8,3.0,41.0,33.92,24.37
2017,12,31,14,45,0.0,66.0,5.8,3.0,66.0,54.72,42.8
2017,12,31,15,0,0.0,91.0,5.8,3.0,91.0,76.6,62.18
2017,12,31,15,15,0.0,82.5,5.75,2.5,82.5,69.07,55.78
2017,12,31,15,30,0.0,74.0,5.7,2.0,74.0,61.58,49.36
2017,12,31,15,45,0.0,65.0,5.7,2.0,65.0,53.87,42.58
2017,12,31,16,0,0.0,56.0,5.7,2.0,56.0,46.36,35.91
2017,12,31,16,15,0.0,46.0,5.6,1.5,46.0,38.04,28.48
2017,12,31,16,30,0.0,36.0,5.5,1.0,36.0,29.73,20.96
2017,12,31,16,45,0.0,27.0,5.4,1.0,27.0,22.27,14.07
2017,12,31,17,0,0.0,18.0,5.3,1.0,18.0,14.82,7.15
2017,12,31,17,15,0.0,10.0,5.3,1.0,10.0,8.22,0.06
2017,12,31,17,30,0.0,2.0,5.3,1.0,2.0,1.71,0.0
2017,12,31,17,45,0.0,1.0,3.25,8.0,1.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
